Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,22,9,0,615.0,70.0,1.8,10.0,233.0,464.98,387.44
2017,1,22,9,15,655.5,75.0,1.8,10.0,273.5,526.69,438.49
2017,1,22,9,30,696.0,80.0,1.8,10.0,314.0,590.16,489.35
2017,1,22,9,45,727.5,82.5,1.8,10.5,350.5,645.48,531.19
2017,1,22,10,0,759.0,85.0,1.8,11.0,387.0,700.88,570.68
2017,1,22,10,15,777.5,87.5,1.9,11.0,417.5,741.07,599.88
2017,1,22,10,30,796.0,90.0,2.0,11.0,448.0,784.37,631.21
2017,1,22,10,45,805.5,92.5,2.1,11.0,471.0,818.14,655.31
2017,1,22,11,0,815.0,95.0,2.2,11.0,494.0,849.3,677.52
2017,1,22,11,15,647.5,139.5,2.3,11.0,463.5,775.01,623.17
2017,1,22,11,30,480.0,184.0,2.4,11.0,433.0,679.1,550.63
2017,1,22,11,45,394.5,207.0,2.55,11.0,414.0,615.98,502.26
2017,1,22,12,0,309.0,230.0,2.7,11.0,395.0,568.27,463.98
2017,1,22,12,15,278.0,236.0,2.8,11.0,385.0,548.05,448.0
2017,1,22,12,30,247.0,242.0,2.9,11.0,375.0,508.59,417.11
2017,1,22,12,45,145.5,231.5,3.05,11.0,309.5,400.16,329.3
2017,1,22,13,0,44.0,221.0,3.2,11.0,244.0,275.3,225.89
2017,1,22,13,15,22.0,186.5,3.2,10.5,198.0,198.86,163.2
2017,1,22,13,30,0.0,152.0,3.2,10.0,152.0,142.27,115.6
2017,1,22,13,45,0.0,108.5,3.2,10.0,108.5,98.13,78.54
2017,1,22,14,0,0.0,65.0,3.2,10.0,65.0,57.46,43.96
2017,1,22,14,15,0.0,54.5,3.1,10.0,54.5,48.13,36.04
2017,1,22,14,30,0.0,44.0,3.0,10.0,44.0,38.82,28.06
2017,1,22,14,45,0.0,28.0,2.9,10.0,28.0,24.67,15.84
2017,1,22,15,0,0.0,12.0,2.8,10.0,12.0,10.55,3.56
2017,1,22,15,15,0.0,10.5,2.75,9.5,10.5,9.23,2.43
2017,1,22,15,30,0.0,9.0,2.7,9.0,9.0,7.91,1.29
2017,1,22,15,45,0.0,7.5,2.65,9.0,7.5,6.58,0.12
2017,1,22,16,0,0.0,6.0,2.6,9.0,6.0,5.26,0.0
2017,1,22,16,15,0.0,4.5,2.65,8.5,4.5,3.95,0.0
2017,1,22,16,30,0.0,3.0,2.7,8.0,3.0,2.63,0.0
2017,1,22,16,45,0.0,2.0,2.8,8.0,2.0,1.75,0.0
2017,1,22,17,0,0.0,1.0,2.9,8.0,1.0,0.87,0.0
2017,1,22,17,15,0.0,0.5,3.1,8.0,0.5,0.45,0.0
2017,1,22,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,22,17,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,22,18,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,23,7,45,50.0,20.5,1.6,6.5,25.5,44.54,10.44
2017,1,23,8,0,100.0,41.0,1.6,7.0,51.0,96.6,72.11
2017,1,23,8,15,153.5,58.0,1.65,7.0,83.0,144.26,116.26
2017,1,23,8,30,207.0,75.0,1.7,7.0,115.0,197.69,164.28
2017,1,23,8,45,251.5,90.0,1.8,7.5,149.5,249.08,209.84
2017,1,23,9,0,296.0,105.0,1.9,8.0,184.0,304.7,258.02
2017,1,23,9,15,343.5,111.0,1.95,8.0,216.5,366.67,310.78
2017,1,23,9,30,391.0,117.0,2.0,8.0,249.0,421.85,357.06
2017,1,23,9,45,563.5,95.5,2.05,8.0,309.0,543.4,457.48
2017,1,23,10,0,736.0,74.0,2.1,8.0,369.0,666.52,553.59
2017,1,23,10,15,368.0,88.5,2.1,8.0,236.0,414.0,350.69
2017,1,23,10,30,0.0,103.0,2.1,8.0,103.0,93.19,74.7
2017,1,23,10,45,389.0,105.0,2.15,8.0,296.5,475.21,403.43
2017,1,23,11,0,778.0,107.0,2.2,8.0,490.0,837.65,679.9
2017,1,23,11,15,694.0,126.5,2.25,8.0,477.0,802.45,649.87
2017,1,23,11,30,610.0,146.0,2.3,8.0,464.0,760.27,618.71
2017,1,23,11,45,305.0,87.0,2.35,8.5,246.0,403.05,339.42
2017,1,23,12,0,0.0,28.0,2.4,9.0,28.0,24.71,15.62
2017,1,23,12,15,308.5,89.5,2.4,9.0,256.5,413.53,351.23
2017,1,23,12,30,617.0,151.0,2.4,9.0,485.0,789.04,641.35
2017,1,23,12,45,321.0,179.0,2.4,9.0,353.0,516.57,426.61
2017,1,23,13,0,25.0,207.0,2.4,9.0,221.0,223.84,183.64
2017,1,23,13,15,12.5,179.5,2.35,9.0,186.5,182.37,149.76
2017,1,23,13,30,0.0,152.0,2.3,9.0,152.0,142.11,115.75
2017,1,23,13,45,124.0,179.0,2.3,9.0,238.0,309.62,259.63
2017,1,23,14,0,248.0,206.0,2.3,9.0,324.0,462.61,385.24
2017,1,23,14,15,128.5,180.0,2.25,9.0,241.0,309.83,258.85
2017,1,23,14,30,9.0,154.0,2.2,9.0,158.0,154.73,127.12
2017,1,23,14,45,214.0,141.0,2.2,9.0,221.0,334.21,283.17
2017,1,23,15,0,419.0,128.0,2.2,9.0,284.0,472.85,398.27
2017,1,23,15,15,383.5,121.5,2.15,8.5,253.0,423.01,356.92
2017,1,23,15,30,348.0,115.0,2.1,8.0,222.0,375.07,317.35
2017,1,23,15,45,313.5,102.0,2.05,8.0,187.5,311.74,263.82
2017,1,23,16,0,279.0,89.0,2.0,8.0,153.0,263.05,221.2
2017,1,23,16,15,236.5,73.0,2.0,7.5,119.5,209.63,174.06
2017,1,23,16,30,194.0,57.0,2.0,7.0,86.0,160.43,129.69
2017,1,23,16,45,119.0,40.5,2.05,7.0,56.5,102.73,77.32
2017,1,23,17,0,44.0,24.0,2.1,7.0,27.0,43.58,14.4
2017,1,23,17,15,22.0,12.0,2.1,7.0,13.5,16.72,0.0
2017,1,23,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,1,24,7,45,67.5,20.5,2.65,6.0,27.5,50.06,15.45
2017,1,24,8,0,135.0,41.0,2.8,6.0,55.0,109.13,82.56
2017,1,24,8,15,189.0,57.5,2.85,6.0,87.5,158.33,128.67
2017,1,24,8,30,243.0,74.0,2.9,6.0,120.0,213.32,178.72
2017,1,24,8,45,281.5,88.5,2.95,6.5,154.5,262.82,223.21
2017,1,24,9,0,320.0,103.0,3.0,7.0,189.0,326.49,278.45
2017,1,24,9,15,365.5,108.5,3.05,7.0,222.0,377.57,322.86
2017,1,24,9,30,411.0,114.0,3.1,7.0,255.0,431.81,369.04
2017,1,24,9,45,452.0,121.0,3.15,7.5,291.0,487.31,414.47
2017,1,24,10,0,493.0,128.0,3.2,8.0,327.0,544.69,460.33
2017,1,24,10,15,532.0,130.0,3.15,8.0,359.5,595.86,501.0
2017,1,24,10,30,571.0,132.0,3.1,8.0,392.0,654.25,546.38
2017,1,24,10,45,497.5,158.5,3.05,8.5,394.0,633.56,526.58
2017,1,24,11,0,424.0,185.0,3.0,9.0,396.0,612.99,507.15
2017,1,24,11,15,649.5,135.0,2.9,9.0,470.0,773.14,632.07
2017,1,24,11,30,875.0,85.0,2.8,9.0,544.0,924.15,740.52
2017,1,24,11,45,886.5,83.0,2.75,9.0,555.5,943.28,751.79
2017,1,24,12,0,898.0,81.0,2.7,9.0,567.0,949.52,755.24
2017,1,24,12,15,900.0,81.0,2.6,9.0,569.5,955.23,758.1
2017,1,24,12,30,902.0,81.0,2.5,9.0,572.0,957.27,758.49
2017,1,24,12,45,910.0,77.0,2.4,9.5,568.5,956.11,755.42
2017,1,24,13,0,918.0,73.0,2.3,10.0,565.0,951.12,749.83
2017,1,24,13,15,619.5,144.0,2.2,10.0,472.5,768.32,617.82
2017,1,24,13,30,321.0,215.0,2.1,10.0,380.0,549.74,448.96
2017,1,24,13,45,609.0,141.5,2.05,10.0,439.5,731.97,594.87
2017,1,24,14,0,897.0,68.0,2.0,10.0,499.0,861.13,688.09
2017,1,24,14,15,523.0,129.0,1.9,10.0,377.0,605.99,497.04
2017,1,24,14,30,149.0,190.0,1.8,10.0,255.0,335.85,278.05
2017,1,24,14,45,152.5,175.0,1.75,10.0,237.0,316.07,263.8
2017,1,24,15,0,156.0,160.0,1.7,10.0,219.0,295.77,247.56
2017,1,24,15,15,470.5,107.5,1.6,9.5,259.0,466.17,391.2
2017,1,24,15,30,785.0,55.0,1.5,9.0,299.0,584.78,485.54
2017,1,24,15,45,747.5,51.0,1.4,9.0,256.5,520.26,430.68
2017,1,24,16,0,710.0,47.0,1.3,9.0,214.0,457.36,376.97
2017,1,24,16,15,647.5,41.5,1.35,8.5,170.0,382.56,312.99
2017,1,24,16,30,585.0,36.0,1.4,8.0,126.0,312.91,250.75
2017,1,24,16,45,479.0,28.0,1.5,8.0,85.5,230.0,174.63
2017,1,24,17,0,373.0,20.0,1.6,8.0,45.0,154.29,72.96
2017,1,24,17,15,186.5,10.0,1.65,7.5,22.5,58.52,0.0
2017,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,24,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,24,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,1,25,7,45,195.0,17.0,0.4,6.5,38.0,94.39,38.26
2017,1,25,8,0,390.0,34.0,0.4,7.0,76.0,204.05,154.59
2017,1,25,8,15,478.5,42.0,0.35,7.0,117.5,274.24,219.15
2017,1,25,8,30,567.0,50.0,0.3,7.0,159.0,353.46,287.99
2017,1,25,8,45,629.0,54.5,0.3,7.5,203.0,422.64,346.51
2017,1,25,9,0,691.0,59.0,0.3,8.0,247.0,493.15,403.85
2017,1,25,9,15,726.5,62.5,0.3,8.5,288.0,553.57,451.0
2017,1,25,9,30,762.0,66.0,0.3,9.0,329.0,615.06,497.09
2017,1,25,9,45,793.0,67.5,0.35,9.5,366.5,671.6,537.04
2017,1,25,10,0,824.0,69.0,0.4,10.0,404.0,727.96,575.61
2017,1,25,10,15,841.5,71.0,0.45,10.0,435.0,773.71,606.92
2017,1,25,10,30,859.0,73.0,0.5,10.0,466.0,817.64,636.71
2017,1,25,10,45,505.0,149.0,0.55,10.5,383.5,628.95,499.72
2017,1,25,11,0,151.0,225.0,0.6,11.0,301.0,389.84,313.36
2017,1,25,11,15,223.0,226.0,0.65,11.0,342.0,457.88,369.91
2017,1,25,11,30,295.0,227.0,0.7,11.0,383.0,545.55,436.85
2017,1,25,11,45,605.5,151.0,0.75,11.0,478.5,771.45,606.28
2017,1,25,12,0,916.0,75.0,0.8,11.0,574.0,959.88,732.65
2017,1,25,12,15,607.5,156.5,0.8,11.0,488.0,787.9,612.22
2017,1,25,12,30,299.0,238.0,0.8,11.0,402.0,570.34,451.81
2017,1,25,12,45,192.0,239.5,0.8,11.0,344.5,452.92,363.72
2017,1,25,13,0,85.0,241.0,0.8,11.0,287.0,336.98,272.07
2017,1,25,13,15,485.0,160.5,0.85,11.0,412.5,657.91,528.17
2017,1,25,13,30,885.0,80.0,0.9,11.0,538.0,906.32,701.66
2017,1,25,13,45,878.5,78.0,0.95,11.0,517.5,889.02,687.74
2017,1,25,14,0,872.0,76.0,1.0,11.0,497.0,859.72,669.56
2017,1,25,14,15,858.0,74.0,1.05,11.0,469.5,821.23,644.88
2017,1,25,14,30,844.0,72.0,1.1,11.0,442.0,780.41,618.21
2017,1,25,14,45,825.5,69.5,1.15,11.0,408.5,733.46,586.56
2017,1,25,15,0,807.0,67.0,1.2,11.0,375.0,685.04,553.12
2017,1,25,15,15,778.5,64.0,1.2,10.5,336.0,628.02,512.76
2017,1,25,15,30,750.0,61.0,1.2,10.0,297.0,571.0,469.25
2017,1,25,15,45,709.0,56.5,1.25,9.5,254.5,505.22,417.31
2017,1,25,16,0,668.0,52.0,1.3,9.0,212.0,441.45,364.65
2017,1,25,16,15,602.0,46.5,1.4,8.5,168.5,366.72,300.99
2017,1,25,16,30,536.0,41.0,1.5,8.0,125.0,301.52,242.64
2017,1,25,16,45,425.5,32.0,1.65,8.0,84.5,218.3,167.22
2017,1,25,17,0,315.0,23.0,1.8,8.0,44.0,142.99,76.15
2017,1,25,17,15,157.5,11.5,1.8,7.5,22.0,52.39,0.0
2017,1,25,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,25,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,25,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,6.0,1.95,4.0,6.0,0.0,0.0
2017,1,26,7,30,0.0,12.0,2.0,4.0,12.0,10.91,0.0
2017,1,26,7,45,199.0,22.5,2.15,4.5,44.0,102.19,47.32
2017,1,26,8,0,398.0,33.0,2.3,5.0,76.0,205.91,159.02
2017,1,26,8,15,485.0,41.0,2.25,5.5,118.5,275.82,225.0
2017,1,26,8,30,572.0,49.0,2.2,6.0,161.0,354.67,295.86
2017,1,26,8,45,628.5,54.0,2.2,6.5,204.5,421.78,355.36
2017,1,26,9,0,685.0,59.0,2.2,7.0,248.0,489.84,413.66
2017,1,26,9,15,721.0,62.5,2.15,7.5,288.5,550.37,463.49
2017,1,26,9,30,757.0,66.0,2.1,8.0,329.0,612.04,512.31
2017,1,26,9,45,791.5,67.0,2.1,8.5,367.5,670.38,555.58
2017,1,26,10,0,826.0,68.0,2.1,9.0,406.0,728.8,597.46
2017,1,26,10,15,843.5,70.0,2.05,9.0,437.5,774.7,629.73
2017,1,26,10,30,861.0,72.0,2.0,9.0,469.0,818.78,660.18
2017,1,26,10,45,873.0,73.0,2.0,9.5,494.5,846.71,677.75
2017,1,26,11,0,885.0,74.0,2.0,10.0,520.0,879.67,698.92
2017,1,26,11,15,893.5,75.0,1.95,10.0,538.0,906.64,716.33
2017,1,26,11,30,902.0,76.0,1.9,10.0,556.0,930.42,731.49
2017,1,26,11,45,907.5,76.5,1.9,10.5,566.5,947.45,741.22
2017,1,26,12,0,913.0,77.0,1.9,11.0,577.0,960.93,748.64
2017,1,26,12,15,915.0,77.0,1.85,11.0,580.0,966.82,751.7
2017,1,26,12,30,917.0,77.0,1.8,11.0,583.0,968.99,752.43
2017,1,26,12,45,917.5,76.0,1.8,11.0,578.5,964.71,749.62
2017,1,26,13,0,918.0,75.0,1.8,11.0,574.0,956.67,744.47
2017,1,26,13,15,913.5,74.5,1.8,11.0,561.0,940.98,734.21
2017,1,26,13,30,909.0,74.0,1.8,11.0,548.0,921.77,721.7
2017,1,26,13,45,902.0,72.5,1.8,11.0,527.5,895.66,704.44
2017,1,26,14,0,895.0,71.0,1.8,11.0,507.0,866.4,684.99
2017,1,26,14,15,882.5,69.5,1.75,11.0,479.5,829.6,659.53
2017,1,26,14,30,870.0,68.0,1.7,11.0,452.0,790.34,632.17
2017,1,26,14,45,853.5,65.5,1.65,11.0,418.5,751.26,604.67
2017,1,26,15,0,837.0,63.0,1.6,11.0,385.0,703.25,570.15
2017,1,26,15,15,810.5,60.0,1.45,10.5,346.0,646.38,528.52
2017,1,26,15,30,784.0,57.0,1.3,10.0,307.0,589.28,484.18
2017,1,26,15,45,747.5,53.0,1.2,10.0,264.5,525.19,431.95
2017,1,26,16,0,711.0,49.0,1.1,10.0,222.0,462.6,379.13
2017,1,26,16,15,649.5,44.0,1.15,9.5,177.5,388.46,316.51
2017,1,26,16,30,588.0,39.0,1.2,9.0,133.0,319.24,255.38
2017,1,26,16,45,485.5,31.0,1.3,8.5,91.5,236.87,181.41
2017,1,26,17,0,383.0,23.0,1.4,8.0,50.0,162.69,94.08
2017,1,26,17,15,191.5,11.5,1.45,7.5,25.0,61.68,0.0
2017,1,26,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,26,17,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,26,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,27,7,15,90.5,5.5,2.5,4.5,7.5,0.0,0.0
2017,1,27,7,30,181.0,11.0,2.5,5.0,15.0,56.88,0.0
2017,1,27,7,45,346.0,21.0,2.5,5.5,51.5,144.56,73.75
2017,1,27,8,0,511.0,31.0,2.5,6.0,88.0,241.81,186.39
2017,1,27,8,15,592.0,37.0,2.5,6.0,132.5,313.83,255.41
2017,1,27,8,30,673.0,43.0,2.5,6.0,177.0,393.46,328.0
2017,1,27,8,45,724.5,47.0,2.5,6.5,222.0,462.12,389.05
2017,1,27,9,0,776.0,51.0,2.5,7.0,267.0,534.21,450.53
2017,1,27,9,15,808.0,54.5,2.5,7.5,309.5,596.29,501.62
2017,1,27,9,30,840.0,58.0,2.5,8.0,352.0,659.04,550.89
2017,1,27,9,45,859.5,61.0,2.55,8.5,389.0,706.28,585.28
2017,1,27,10,0,879.0,64.0,2.6,9.0,426.0,757.92,622.32
2017,1,27,10,15,894.0,65.5,2.6,9.0,458.0,802.58,654.21
2017,1,27,10,30,909.0,67.0,2.6,9.0,490.0,845.17,684.16
2017,1,27,10,45,920.0,68.0,2.6,9.5,515.0,881.32,707.81
2017,1,27,11,0,931.0,69.0,2.6,10.0,540.0,914.64,729.2
2017,1,27,11,15,937.0,70.0,2.55,10.0,558.0,940.39,745.92
2017,1,27,11,30,943.0,71.0,2.5,10.0,576.0,962.7,760.24
2017,1,27,11,45,946.5,71.5,2.45,10.5,586.0,978.46,768.61
2017,1,27,12,0,950.0,72.0,2.4,11.0,596.0,990.46,774.48
2017,1,27,12,15,950.0,72.0,2.25,11.0,598.0,994.7,775.38
2017,1,27,12,30,950.0,72.0,2.1,11.0,600.0,995.05,773.73
2017,1,27,12,45,942.0,74.0,1.95,11.5,593.0,986.58,764.73
2017,1,27,13,0,934.0,76.0,1.8,12.0,586.0,974.34,753.39
2017,1,27,13,15,928.5,75.0,1.65,12.0,572.5,956.92,740.03
2017,1,27,13,30,923.0,74.0,1.5,12.0,559.0,935.94,724.37
2017,1,27,13,45,912.0,73.5,1.35,12.0,537.0,907.31,703.54
2017,1,27,14,0,901.0,73.0,1.2,12.0,515.0,875.66,680.71
2017,1,27,14,15,887.5,71.5,1.1,12.0,487.0,837.84,654.34
2017,1,27,14,30,874.0,70.0,1.0,12.0,459.0,804.85,631.3
2017,1,27,14,45,853.0,68.0,0.9,12.0,424.5,755.52,596.41
2017,1,27,15,0,832.0,66.0,0.8,12.0,390.0,704.81,560.27
2017,1,27,15,15,804.5,63.0,0.75,11.5,350.5,647.34,520.13
2017,1,27,15,30,777.0,60.0,0.7,11.0,311.0,589.72,477.17
2017,1,27,15,45,735.0,56.5,0.65,11.0,267.5,523.1,424.45
2017,1,27,16,0,693.0,53.0,0.6,11.0,224.0,458.45,371.4
2017,1,27,16,15,630.0,47.0,0.6,10.5,179.5,383.11,308.93
2017,1,27,16,30,567.0,41.0,0.6,10.0,135.0,312.94,248.21
2017,1,27,16,45,458.5,33.0,0.65,10.0,93.0,233.1,177.57
2017,1,27,17,0,350.0,25.0,0.7,10.0,51.0,159.16,96.92
2017,1,27,17,15,175.0,12.5,0.7,9.5,25.5,58.38,0.0
2017,1,27,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,27,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,27,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,7.0,2.9,4.0,7.0,0.0,0.0
2017,1,28,7,30,0.0,14.0,3.0,4.0,14.0,12.73,0.0
2017,1,28,7,45,191.0,25.0,3.15,4.5,47.0,102.13,55.62
2017,1,28,8,0,382.0,36.0,3.3,5.0,80.0,202.71,158.08
2017,1,28,8,15,462.5,44.5,3.35,5.5,121.0,269.84,221.41
2017,1,28,8,30,543.0,53.0,3.4,6.0,162.0,345.17,289.82
2017,1,28,8,45,594.0,58.5,3.5,6.5,203.5,408.76,347.05
2017,1,28,9,0,645.0,64.0,3.6,7.0,245.0,476.12,405.61
2017,1,28,9,15,696.0,62.0,3.6,7.5,284.5,534.57,455.2
2017,1,28,9,30,747.0,60.0,3.6,8.0,324.0,598.8,507.78
2017,1,28,9,45,543.0,110.0,3.6,8.5,312.5,546.04,461.52
2017,1,28,10,0,339.0,160.0,3.6,9.0,301.0,451.49,381.01
2017,1,28,10,15,424.5,155.5,3.5,9.0,346.0,541.57,454.92
2017,1,28,10,30,510.0,151.0,3.4,9.0,391.0,621.51,518.56
2017,1,28,10,45,616.5,129.0,3.35,9.5,433.5,709.54,585.69
2017,1,28,11,0,723.0,107.0,3.3,10.0,476.0,793.19,646.27
2017,1,28,11,15,715.5,114.0,3.15,10.0,489.5,810.61,657.0
2017,1,28,11,30,708.0,121.0,3.0,10.0,503.0,824.79,665.8
2017,1,28,11,45,581.0,164.0,2.95,10.5,481.5,758.42,614.47
2017,1,28,12,0,454.0,207.0,2.9,11.0,460.0,695.12,563.04
2017,1,28,12,15,695.0,143.5,2.75,11.0,532.0,858.52,686.37
2017,1,28,12,30,936.0,80.0,2.6,11.0,604.0,993.57,779.63
2017,1,28,12,45,932.0,80.5,2.5,11.5,598.0,986.98,771.29
2017,1,28,13,0,928.0,81.0,2.4,12.0,592.0,976.63,762.03
2017,1,28,13,15,923.0,80.0,2.3,12.0,578.5,959.77,749.84
2017,1,28,13,30,918.0,79.0,2.2,12.0,565.0,939.34,735.35
2017,1,28,13,45,910.5,77.5,2.1,12.0,544.0,912.63,716.58
2017,1,28,14,0,903.0,76.0,2.0,12.0,523.0,882.74,695.66
2017,1,28,14,15,889.5,74.0,1.9,12.0,494.5,844.21,668.59
2017,1,28,14,30,876.0,72.0,1.8,12.0,466.0,810.49,644.91
2017,1,28,14,45,858.0,69.5,1.75,12.0,432.0,762.7,611.25
2017,1,28,15,0,840.0,67.0,1.7,12.0,398.0,713.29,576.02
2017,1,28,15,15,813.5,64.5,1.6,11.5,358.0,656.71,535.32
2017,1,28,15,30,787.0,62.0,1.5,11.0,318.0,599.83,491.79
2017,1,28,15,45,748.0,57.5,1.4,10.5,274.5,533.22,438.69
2017,1,28,16,0,709.0,53.0,1.3,10.0,231.0,468.34,385.0
2017,1,28,16,15,647.5,47.5,1.4,9.5,186.0,393.33,321.89
2017,1,28,16,30,586.0,42.0,1.5,9.0,141.0,323.24,260.18
2017,1,28,16,45,482.0,34.0,1.65,8.5,98.5,243.82,188.96
2017,1,28,17,0,378.0,26.0,1.8,8.0,56.0,170.8,110.42
2017,1,28,17,15,189.0,13.0,1.9,7.5,28.0,62.82,0.0
2017,1,28,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,28,17,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,1,28,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,7.5,2.7,3.5,7.5,0.0,0.0
2017,1,29,7,30,0.0,15.0,2.8,4.0,15.0,13.64,0.0
2017,1,29,7,45,187.0,26.0,2.9,4.5,48.0,102.5,59.26
2017,1,29,8,0,374.0,37.0,3.0,5.0,81.0,200.64,156.95
2017,1,29,8,15,450.5,45.0,3.0,5.5,120.5,265.18,217.7
2017,1,29,8,30,527.0,53.0,3.0,6.0,160.0,337.45,283.28
2017,1,29,8,45,575.5,58.0,3.0,6.5,200.0,398.32,337.88
2017,1,29,9,0,624.0,63.0,3.0,7.0,240.0,462.74,393.61
2017,1,29,9,15,652.0,68.0,3.0,7.5,277.5,517.27,439.33
2017,1,29,9,30,680.0,73.0,3.0,8.0,315.0,572.59,484.14
2017,1,29,9,45,650.0,89.0,3.0,8.5,340.0,599.94,504.56
2017,1,29,10,0,620.0,105.0,3.0,9.0,365.0,622.33,520.45
2017,1,29,10,15,635.5,110.0,2.85,9.5,393.5,663.79,550.04
2017,1,29,10,30,651.0,115.0,2.7,10.0,422.0,703.99,577.81
2017,1,29,10,45,662.0,119.0,2.6,10.5,445.0,737.64,600.33
2017,1,29,11,0,673.0,123.0,2.5,11.0,468.0,769.27,621.02
2017,1,29,11,15,677.0,127.0,2.4,11.0,484.0,792.37,636.31
2017,1,29,11,30,681.0,131.0,2.3,11.0,500.0,812.82,649.63
2017,1,29,11,45,571.0,169.5,2.2,11.5,482.5,756.37,605.81
2017,1,29,12,0,461.0,208.0,2.1,12.0,465.0,703.34,562.53
2017,1,29,12,15,705.0,144.0,2.05,12.0,539.5,869.57,685.71
2017,1,29,12,30,949.0,80.0,2.0,12.0,614.0,1007.31,779.09
2017,1,29,12,45,693.0,145.5,1.95,12.5,534.0,857.57,671.76
2017,1,29,13,0,437.0,211.0,1.9,13.0,454.0,681.08,541.4
2017,1,29,13,15,676.5,147.5,1.85,13.0,513.0,829.96,654.26
2017,1,29,13,30,916.0,84.0,1.8,13.0,572.0,945.36,733.44
2017,1,29,13,45,782.0,104.5,1.8,13.0,510.0,841.56,660.4
2017,1,29,14,0,648.0,125.0,1.8,13.0,448.0,736.66,586.97
2017,1,29,14,15,638.5,120.0,1.7,13.0,424.0,703.97,564.11
2017,1,29,14,30,629.0,115.0,1.6,13.0,400.0,669.38,539.0
2017,1,29,14,45,664.0,97.5,1.55,13.0,378.5,652.8,527.58
2017,1,29,15,0,699.0,80.0,1.5,13.0,357.0,630.77,511.8
2017,1,29,15,15,661.5,80.5,1.4,12.5,322.0,575.83,470.41
2017,1,29,15,30,624.0,81.0,1.3,12.0,287.0,521.71,428.08
2017,1,29,15,45,593.5,73.5,1.2,11.5,248.0,463.93,381.83
2017,1,29,16,0,563.0,66.0,1.1,11.0,209.0,407.55,335.07
2017,1,29,16,15,498.0,60.0,1.1,10.5,168.5,337.37,275.84
2017,1,29,16,30,433.0,54.0,1.1,10.0,128.0,272.68,219.32
2017,1,29,16,45,360.5,41.0,1.15,10.0,90.0,204.62,158.39
2017,1,29,17,0,288.0,28.0,1.2,10.0,52.0,144.55,95.86
2017,1,29,17,15,144.0,14.0,1.2,9.5,26.0,51.75,0.0
2017,1,29,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,29,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,29,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,6.5,2.25,4.5,6.5,0.0,0.0
2017,1,30,7,30,0.0,13.0,2.3,5.0,13.0,11.82,0.0
2017,1,30,7,45,103.0,27.5,2.4,5.5,40.0,71.69,42.25
2017,1,30,8,0,206.0,42.0,2.5,6.0,67.0,142.0,110.81
2017,1,30,8,15,245.5,57.5,2.5,6.5,99.5,188.79,154.54
2017,1,30,8,30,285.0,73.0,2.5,7.0,132.0,239.79,200.8
2017,1,30,8,45,307.5,88.0,2.5,7.5,165.0,284.88,241.04
2017,1,30,9,0,330.0,103.0,2.5,8.0,198.0,331.72,281.53
2017,1,30,9,15,343.0,116.5,2.5,8.5,228.5,372.25,315.56
2017,1,30,9,30,356.0,130.0,2.5,9.0,259.0,413.12,348.87
2017,1,30,9,45,438.5,129.5,2.55,9.5,304.5,488.23,410.22
2017,1,30,10,0,521.0,129.0,2.6,10.0,350.0,568.4,473.84
2017,1,30,10,15,717.0,100.5,2.55,10.0,428.0,718.1,589.4
2017,1,30,10,30,913.0,72.0,2.5,10.0,506.0,857.64,690.33
2017,1,30,10,45,922.0,74.0,2.5,10.5,531.5,893.75,712.68
2017,1,30,11,0,931.0,76.0,2.5,11.0,557.0,926.9,733.66
2017,1,30,11,15,937.5,77.0,2.4,11.0,575.5,953.35,750.13
2017,1,30,11,30,944.0,78.0,2.3,11.0,594.0,976.35,764.14
2017,1,30,11,45,946.5,79.0,2.25,11.5,604.0,992.03,772.21
2017,1,30,12,0,949.0,80.0,2.2,12.0,614.0,1003.92,777.81
2017,1,30,12,15,949.5,80.0,2.15,12.0,616.5,1008.79,780.18
2017,1,30,12,30,950.0,80.0,2.1,12.0,619.0,1009.74,780.12
2017,1,30,12,45,943.0,81.5,2.05,12.5,612.5,1001.6,772.64
2017,1,30,13,0,936.0,83.0,2.0,13.0,606.0,989.66,762.87
2017,1,30,13,15,931.0,82.5,1.95,13.0,592.5,973.36,751.75
2017,1,30,13,30,926.0,82.0,1.9,13.0,579.0,953.45,738.32
2017,1,30,13,45,918.5,80.5,1.85,13.0,558.0,926.58,720.21
2017,1,30,14,0,911.0,79.0,1.8,13.0,537.0,896.48,699.94
2017,1,30,14,15,898.5,77.0,1.7,12.5,509.0,866.31,680.28
2017,1,30,14,30,886.0,75.0,1.6,12.0,481.0,825.28,652.75
2017,1,30,14,45,822.0,72.0,1.55,12.0,427.0,740.92,592.94
2017,1,30,15,0,758.0,69.0,1.5,12.0,373.0,658.4,533.43
2017,1,30,15,15,780.5,66.0,1.4,11.5,352.5,638.34,520.25
2017,1,30,15,30,803.0,63.0,1.3,11.0,332.0,613.92,501.3
2017,1,30,15,45,768.0,58.5,1.2,11.0,288.0,548.76,448.69
2017,1,30,16,0,733.0,54.0,1.1,11.0,244.0,484.89,395.68
2017,1,30,16,15,674.5,49.0,1.15,10.5,198.0,410.4,333.7
2017,1,30,16,30,616.0,44.0,1.2,10.0,152.0,340.38,272.73
2017,1,30,16,45,517.0,36.0,1.25,9.5,108.0,256.74,198.94
2017,1,30,17,0,418.0,28.0,1.3,9.0,64.0,188.28,128.77
2017,1,30,17,15,209.0,14.0,1.35,9.0,32.0,80.87,0.0
2017,1,30,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,30,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,30,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,8.5,2.4,5.5,8.5,0.0,0.0
2017,1,31,7,30,0.0,17.0,2.4,6.0,17.0,15.46,0.0
2017,1,31,7,45,157.5,29.5,2.45,6.5,49.0,98.53,61.88
2017,1,31,8,0,315.0,42.0,2.5,7.0,81.0,183.11,143.07
2017,1,31,8,15,378.5,53.5,2.45,7.0,119.5,242.75,198.57
2017,1,31,8,30,442.0,65.0,2.4,7.0,158.0,308.92,258.42
2017,1,31,8,45,483.5,74.5,2.4,7.5,197.0,367.21,309.97
2017,1,31,9,0,525.0,84.0,2.4,8.0,236.0,428.59,362.39
2017,1,31,9,15,566.0,86.5,2.4,8.0,273.0,484.8,409.84
2017,1,31,9,30,607.0,89.0,2.4,8.0,310.0,542.81,457.44
2017,1,31,9,45,462.5,129.0,2.4,8.5,307.5,505.19,424.27
2017,1,31,10,0,318.0,169.0,2.4,9.0,305.0,446.32,373.79
2017,1,31,10,15,488.0,142.5,2.4,9.5,368.0,577.71,480.5
2017,1,31,10,30,658.0,116.0,2.4,10.0,431.0,712.23,582.83
2017,1,31,10,45,650.0,125.5,2.4,10.5,450.0,736.28,597.69
2017,1,31,11,0,642.0,135.0,2.4,11.0,469.0,757.28,611.14
2017,1,31,11,15,585.5,159.0,2.35,11.0,471.5,740.29,597.29
2017,1,31,11,30,529.0,183.0,2.3,11.0,474.0,727.14,585.86
2017,1,31,11,45,344.5,223.5,2.25,11.5,414.5,591.35,478.37
2017,1,31,12,0,160.0,264.0,2.2,12.0,355.0,451.76,365.51
2017,1,31,12,15,207.0,261.5,2.1,12.0,379.5,493.81,400.01
2017,1,31,12,30,254.0,259.0,2.0,12.0,404.0,553.71,446.17
2017,1,31,12,45,276.5,253.0,1.9,12.5,409.5,566.71,455.07
2017,1,31,13,0,299.0,247.0,1.8,13.0,415.0,578.32,463.2
2017,1,31,13,15,275.0,244.5,1.7,13.0,396.5,549.48,440.57
2017,1,31,13,30,251.0,242.0,1.6,13.0,378.0,520.21,417.88
2017,1,31,13,45,375.5,207.5,1.55,13.0,402.0,583.95,469.98
2017,1,31,14,0,500.0,173.0,1.5,13.0,426.0,658.86,527.97
2017,1,31,14,15,590.0,138.5,1.45,13.0,422.0,685.99,549.25
2017,1,31,14,30,680.0,104.0,1.4,13.0,418.0,699.69,559.53
2017,1,31,14,45,597.0,114.0,1.35,13.0,375.0,622.2,502.3
2017,1,31,15,0,514.0,124.0,1.3,13.0,332.0,542.25,441.24
2017,1,31,15,15,494.0,115.5,1.2,12.5,300.0,496.29,406.51
2017,1,31,15,30,474.0,107.0,1.1,12.0,268.0,450.61,370.74
2017,1,31,15,45,448.5,96.0,1.0,11.5,232.0,399.24,329.43
2017,1,31,16,0,423.0,85.0,0.9,11.0,196.0,349.28,287.97
2017,1,31,16,15,379.0,73.5,0.9,10.5,159.0,291.23,238.85
2017,1,31,16,30,335.0,62.0,0.9,10.0,122.0,237.3,191.65
2017,1,31,16,45,278.5,47.0,0.95,10.0,87.0,178.81,139.41
2017,1,31,17,0,222.0,32.0,1.0,10.0,52.0,126.75,88.2
2017,1,31,17,15,111.0,16.0,1.0,9.5,26.0,55.4,0.0
2017,1,31,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,1,31,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,1,31,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,1,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,4.5,2.3,8.0,4.5,4.09,0.0
2017,2,1,7,30,0.0,9.0,2.3,8.0,9.0,8.19,0.0
2017,2,1,7,45,7.0,26.5,2.3,8.0,27.0,27.19,14.26
2017,2,1,8,0,14.0,44.0,2.3,8.0,45.0,51.47,37.65
2017,2,1,8,15,25.0,62.5,2.15,8.0,67.0,76.58,60.23
2017,2,1,8,30,36.0,81.0,2.0,8.0,89.0,102.69,83.58
2017,2,1,8,45,42.5,99.0,1.95,8.5,110.5,126.86,104.83
2017,2,1,9,0,49.0,117.0,1.9,9.0,132.0,151.74,126.28
2017,2,1,9,15,55.5,133.5,1.85,9.0,152.5,175.42,146.56
2017,2,1,9,30,62.0,150.0,1.8,9.0,173.0,199.79,167.09
2017,2,1,9,45,31.0,135.5,1.75,9.5,147.0,160.08,132.46
2017,2,1,10,0,0.0,121.0,1.7,10.0,121.0,111.72,90.3
2017,2,1,10,15,0.0,99.0,1.65,10.0,99.0,89.04,70.97
2017,2,1,10,30,0.0,77.0,1.6,10.0,77.0,68.13,53.05
2017,2,1,10,45,7.0,133.5,1.6,10.5,137.5,128.77,104.41
2017,2,1,11,0,14.0,190.0,1.6,11.0,198.0,193.85,158.06
2017,2,1,11,15,7.0,111.5,1.7,11.0,115.5,106.75,85.31
2017,2,1,11,30,0.0,33.0,1.8,11.0,33.0,29.13,19.34
2017,2,1,11,45,0.0,23.5,1.95,11.5,23.5,20.74,12.13
2017,2,1,12,0,0.0,14.0,2.1,12.0,14.0,12.35,4.92
2017,2,1,12,15,0.0,14.5,2.15,12.0,14.5,12.79,5.3
2017,2,1,12,30,0.0,15.0,2.2,12.0,15.0,13.23,5.67
2017,2,1,12,45,0.0,40.0,2.25,12.0,40.0,35.34,24.54
2017,2,1,13,0,0.0,65.0,2.3,12.0,65.0,57.51,43.36
2017,2,1,13,15,0.0,39.0,2.3,12.0,39.0,34.45,23.79
2017,2,1,13,30,0.0,13.0,2.3,12.0,13.0,11.46,4.17
2017,2,1,13,45,3.5,94.5,2.35,12.0,96.5,87.23,68.82
2017,2,1,14,0,7.0,176.0,2.4,12.0,180.0,172.99,140.55
2017,2,1,14,15,27.0,184.0,2.35,12.0,197.0,212.71,174.08
2017,2,1,14,30,47.0,192.0,2.3,12.0,214.0,239.27,196.66
2017,2,1,14,45,246.0,165.5,2.3,12.0,267.5,389.29,324.06
2017,2,1,15,0,445.0,139.0,2.3,12.0,321.0,509.63,422.56
2017,2,1,15,15,415.0,132.5,2.15,12.0,289.5,461.75,383.03
2017,2,1,15,30,385.0,126.0,2.0,12.0,258.0,415.18,344.95
2017,2,1,15,45,367.0,111.0,1.85,12.0,224.0,367.9,305.84
2017,2,1,16,0,349.0,96.0,1.7,12.0,190.0,321.5,266.45
2017,2,1,16,15,312.0,81.5,1.75,11.5,153.5,267.28,220.21
2017,2,1,16,30,275.0,67.0,1.8,11.0,117.0,216.53,175.59
2017,2,1,16,45,221.0,50.5,1.85,10.5,83.5,160.6,125.88
2017,2,1,17,0,167.0,34.0,1.9,10.0,50.0,110.8,78.54
2017,2,1,17,15,83.5,17.0,1.9,10.0,25.0,49.57,0.0
2017,2,1,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,1,17,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
