Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,17,45,167.0,13.0,3.75,7.0,26.0,39.12,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,6.5,2.8,5.5,6.5,0.0,0.0
2017,2,23,7,0,0.0,13.0,2.8,6.0,13.0,11.82,0.0
2017,2,23,7,15,219.0,24.0,2.9,6.0,50.0,80.45,37.54
2017,2,23,7,30,438.0,35.0,3.0,6.0,87.0,170.23,123.46
2017,2,23,7,45,530.0,43.0,3.1,6.5,135.5,238.38,186.57
2017,2,23,8,0,622.0,51.0,3.2,7.0,184.0,317.12,258.11
2017,2,23,8,15,677.0,56.5,3.15,7.0,234.0,384.26,319.72
2017,2,23,8,30,732.0,62.0,3.1,7.0,284.0,458.42,385.24
2017,2,23,8,45,770.0,66.0,3.1,7.5,333.0,525.69,442.4
2017,2,23,9,0,808.0,70.0,3.1,8.0,382.0,595.01,499.06
2017,2,23,9,15,833.0,73.0,3.0,8.0,427.0,656.12,547.83
2017,2,23,9,30,858.0,76.0,2.9,8.0,472.0,717.13,593.65
2017,2,23,9,45,875.0,78.5,2.8,8.0,511.5,771.02,632.08
2017,2,23,10,0,892.0,81.0,2.7,8.0,551.0,816.58,663.53
2017,2,23,10,15,904.5,83.0,2.6,8.0,584.5,862.22,694.52
2017,2,23,10,30,917.0,85.0,2.5,8.0,618.0,905.44,723.21
2017,2,23,10,45,927.5,85.5,2.45,8.5,644.5,942.4,746.14
2017,2,23,11,0,938.0,86.0,2.4,9.0,671.0,976.32,766.68
2017,2,23,11,15,943.5,87.0,2.35,9.0,690.0,1002.86,783.32
2017,2,23,11,30,949.0,88.0,2.3,9.0,709.0,1025.77,797.49
2017,2,23,11,45,954.0,88.0,2.3,9.0,720.0,1043.2,808.6
2017,2,23,12,0,959.0,88.0,2.3,9.0,731.0,1056.72,817.23
2017,2,23,12,15,959.5,88.0,2.3,9.0,733.5,1061.78,820.3
2017,2,23,12,30,960.0,88.0,2.3,9.0,736.0,1062.75,820.88
2017,2,23,12,45,956.0,88.5,2.35,9.0,729.5,1055.78,816.92
2017,2,23,13,0,952.0,89.0,2.4,9.0,723.0,1044.78,810.45
2017,2,23,13,15,947.5,88.5,2.4,9.0,709.0,1028.15,799.68
2017,2,23,13,30,943.0,88.0,2.4,9.0,695.0,1007.7,786.44
2017,2,23,13,45,937.0,86.5,2.45,9.0,673.5,980.95,769.48
2017,2,23,14,0,931.0,85.0,2.5,9.0,652.0,950.7,750.06
2017,2,23,14,15,920.5,83.5,2.5,9.0,622.5,913.18,724.9
2017,2,23,14,30,910.0,82.0,2.5,9.0,593.0,872.81,697.56
2017,2,23,14,45,895.5,80.0,2.55,9.0,557.0,825.99,665.66
2017,2,23,15,0,881.0,78.0,2.6,9.0,521.0,783.47,636.48
2017,2,23,15,15,860.5,75.5,2.6,9.0,479.0,727.27,596.15
2017,2,23,15,30,840.0,73.0,2.6,9.0,437.0,670.13,554.09
2017,2,23,15,45,812.0,69.5,2.6,9.0,391.0,606.49,503.86
2017,2,23,16,0,784.0,66.0,2.6,9.0,345.0,543.36,452.39
2017,2,23,16,15,742.0,61.5,2.55,8.5,295.5,472.67,393.59
2017,2,23,16,30,700.0,57.0,2.5,8.0,246.0,404.82,334.87
2017,2,23,16,45,636.5,50.5,2.45,7.5,196.0,329.3,267.93
2017,2,23,17,0,573.0,44.0,2.4,7.0,146.0,262.12,206.23
2017,2,23,17,15,461.5,35.0,2.4,6.5,100.5,183.52,135.53
2017,2,23,17,30,350.0,26.0,2.4,6.0,55.0,117.91,70.29
2017,2,23,17,45,175.0,13.0,2.45,6.0,27.5,40.37,0.0
2017,2,23,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,7.0,0.9,5.0,7.0,0.0,0.0
2017,2,24,7,0,0.0,14.0,0.9,5.0,14.0,12.73,0.0
2017,2,24,7,15,209.0,25.5,0.85,5.5,51.0,80.68,42.4
2017,2,24,7,30,418.0,37.0,0.8,6.0,88.0,167.1,121.59
2017,2,24,7,45,499.5,46.5,0.8,6.5,135.5,232.32,180.91
2017,2,24,8,0,581.0,56.0,0.8,7.0,183.0,306.94,247.17
2017,2,24,8,15,636.5,62.5,0.8,7.0,232.5,375.24,307.49
2017,2,24,8,30,692.0,69.0,0.8,7.0,282.0,448.67,369.87
2017,2,24,8,45,725.5,74.5,0.8,7.5,329.5,513.12,422.19
2017,2,24,9,0,759.0,80.0,0.8,8.0,377.0,576.85,471.89
2017,2,24,9,15,785.5,83.5,0.85,8.0,421.0,637.39,518.66
2017,2,24,9,30,812.0,87.0,0.9,8.0,465.0,698.08,563.54
2017,2,24,9,45,828.5,91.0,0.95,8.5,504.0,751.52,599.87
2017,2,24,10,0,845.0,95.0,1.0,9.0,543.0,803.55,634.54
2017,2,24,10,15,858.5,97.0,1.1,9.0,576.5,849.04,666.01
2017,2,24,10,30,872.0,99.0,1.2,9.0,610.0,892.28,695.76
2017,2,24,10,45,877.5,102.5,1.3,9.5,635.0,927.57,718.63
2017,2,24,11,0,883.0,106.0,1.4,10.0,660.0,959.68,739.31
2017,2,24,11,15,645.5,189.0,1.5,10.0,600.5,854.41,666.88
2017,2,24,11,30,408.0,272.0,1.6,10.0,541.0,707.07,558.38
2017,2,24,11,45,487.5,247.0,1.75,10.0,573.0,779.98,615.47
2017,2,24,12,0,567.0,222.0,1.9,10.0,605.0,835.14,657.47
2017,2,24,12,15,489.0,252.5,2.0,10.0,584.0,795.09,626.75
2017,2,24,12,30,411.0,283.0,2.1,10.0,563.0,734.65,582.23
2017,2,24,12,45,468.5,258.5,2.25,10.0,575.0,779.6,618.11
2017,2,24,13,0,526.0,234.0,2.4,10.0,587.0,804.37,638.75
2017,2,24,13,15,708.0,170.5,2.5,9.5,635.5,909.24,718.51
2017,2,24,13,30,890.0,107.0,2.6,9.0,684.0,990.54,777.73
2017,2,24,13,45,884.0,104.5,2.75,9.0,662.5,963.2,759.95
2017,2,24,14,0,878.0,102.0,2.9,9.0,641.0,932.51,740.73
2017,2,24,14,15,735.0,133.5,2.9,9.0,570.5,822.77,662.48
2017,2,24,14,30,592.0,165.0,2.9,9.0,500.0,711.4,580.67
2017,2,24,14,45,575.5,158.5,2.95,9.0,468.0,661.62,544.44
2017,2,24,15,0,559.0,152.0,3.0,9.0,436.0,617.58,511.26
2017,2,24,15,15,501.0,151.0,2.95,8.5,390.5,549.1,457.96
2017,2,24,15,30,443.0,150.0,2.9,8.0,345.0,484.01,406.26
2017,2,24,15,45,492.0,124.0,2.85,8.0,319.0,462.93,389.94
2017,2,24,16,0,541.0,98.0,2.8,8.0,293.0,440.69,371.24
2017,2,24,16,15,493.0,92.5,2.65,7.5,251.0,373.72,314.52
2017,2,24,16,30,445.0,87.0,2.5,7.0,209.0,316.31,264.36
2017,2,24,16,45,400.5,73.5,2.4,7.0,167.0,256.13,210.35
2017,2,24,17,0,356.0,60.0,2.3,7.0,125.0,200.73,159.47
2017,2,24,17,15,281.0,45.0,2.3,6.5,86.0,140.05,104.9
2017,2,24,17,30,206.0,30.0,2.3,6.0,47.0,88.79,55.27
2017,2,24,17,45,103.0,15.0,2.35,6.0,23.5,30.41,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,8.5,0.85,6.0,8.5,0.0,0.0
2017,2,25,7,0,0.0,17.0,0.8,6.0,17.0,15.46,0.0
2017,2,25,7,15,224.0,26.5,0.8,6.0,55.0,85.81,48.67
2017,2,25,7,30,448.0,36.0,0.8,6.0,93.0,174.77,127.58
2017,2,25,7,45,532.0,43.5,0.85,6.5,140.5,240.57,187.46
2017,2,25,8,0,616.0,51.0,0.9,7.0,188.0,315.98,254.66
2017,2,25,8,15,668.0,56.5,1.0,7.0,237.5,381.84,313.65
2017,2,25,8,30,720.0,62.0,1.1,7.0,287.0,454.09,376.0
2017,2,25,8,45,757.0,65.5,1.2,7.5,335.0,519.69,430.38
2017,2,25,9,0,794.0,69.0,1.3,8.0,383.0,587.26,484.35
2017,2,25,9,15,818.5,72.0,1.4,8.0,427.5,647.41,531.78
2017,2,25,9,30,843.0,75.0,1.5,8.0,472.0,707.47,576.57
2017,2,25,9,45,857.0,78.5,1.6,8.0,510.5,759.68,614.09
2017,2,25,10,0,871.0,82.0,1.7,8.0,549.0,810.2,649.98
2017,2,25,10,15,507.0,178.5,1.75,8.0,454.0,645.12,524.27
2017,2,25,10,30,143.0,275.0,1.8,8.0,359.0,424.19,345.9
2017,2,25,10,45,310.0,255.5,1.85,8.5,448.5,572.31,465.83
2017,2,25,11,0,477.0,236.0,1.9,9.0,538.0,730.01,585.1
2017,2,25,11,15,320.5,277.5,1.9,9.0,483.0,623.19,500.0
2017,2,25,11,30,164.0,319.0,1.9,9.0,428.0,508.54,408.92
2017,2,25,11,45,203.5,321.0,1.95,9.5,458.5,551.58,442.95
2017,2,25,12,0,243.0,323.0,2.0,10.0,489.0,594.66,475.44
2017,2,25,12,15,122.0,245.0,1.85,10.0,328.5,385.77,312.25
2017,2,25,12,30,1.0,167.0,1.7,10.0,168.0,153.67,122.71
2017,2,25,12,45,9.0,205.5,1.6,10.0,211.5,199.73,161.33
2017,2,25,13,0,17.0,244.0,1.5,10.0,255.0,246.88,199.55
2017,2,25,13,15,82.0,278.0,1.35,10.0,332.0,364.13,294.65
2017,2,25,13,30,147.0,312.0,1.2,10.0,409.0,481.92,385.89
2017,2,25,13,45,164.0,301.5,1.1,10.0,406.0,482.5,385.78
2017,2,25,14,0,181.0,291.0,1.0,10.0,403.0,481.73,385.65
2017,2,25,14,15,119.0,268.5,0.95,10.0,341.0,396.25,318.88
2017,2,25,14,30,57.0,246.0,0.9,10.0,279.0,299.59,242.41
2017,2,25,14,45,28.5,196.0,0.85,10.0,212.5,218.9,177.9
2017,2,25,15,0,0.0,146.0,0.8,10.0,146.0,133.96,107.89
2017,2,25,15,15,0.0,139.5,0.75,9.5,139.5,128.08,103.72
2017,2,25,15,30,0.0,133.0,0.7,9.0,133.0,122.3,99.33
2017,2,25,15,45,8.0,133.5,0.7,9.0,136.5,128.83,105.32
2017,2,25,16,0,16.0,134.0,0.7,9.0,140.0,135.0,110.82
2017,2,25,16,15,11.0,116.5,0.65,8.5,120.5,114.86,93.91
2017,2,25,16,30,6.0,99.0,0.6,8.0,101.0,95.35,77.34
2017,2,25,16,45,3.0,80.0,0.6,8.0,81.0,75.72,60.26
2017,2,25,17,0,0.0,61.0,0.6,8.0,61.0,56.47,43.28
2017,2,25,17,15,0.0,42.5,0.65,8.0,42.5,38.94,27.56
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,21.27,10.97
2017,2,25,17,45,0.0,12.0,0.8,8.0,12.0,10.91,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,9.5,0.55,5.5,9.5,0.0,0.0
2017,2,26,7,0,0.0,19.0,0.6,6.0,19.0,17.28,0.0
2017,2,26,7,15,235.0,28.0,0.7,6.5,59.0,90.62,54.29
2017,2,26,7,30,470.0,37.0,0.8,7.0,99.0,182.31,133.17
2017,2,26,7,45,548.0,45.0,0.95,7.5,147.0,248.15,193.14
2017,2,26,8,0,626.0,53.0,1.1,8.0,195.0,322.86,259.92
2017,2,26,8,15,677.5,58.5,1.3,8.0,245.0,389.16,319.49
2017,2,26,8,30,729.0,64.0,1.5,8.0,295.0,461.84,382.55
2017,2,26,8,45,763.5,68.0,1.7,8.5,343.5,527.19,437.23
2017,2,26,9,0,798.0,72.0,1.9,9.0,392.0,594.23,491.46
2017,2,26,9,15,821.5,75.0,1.95,9.0,436.0,654.01,538.53
2017,2,26,9,30,845.0,78.0,2.0,9.0,480.0,713.57,582.82
2017,2,26,9,45,554.5,157.5,2.15,9.5,430.0,616.36,504.76
2017,2,26,10,0,264.0,237.0,2.3,10.0,380.0,481.74,394.35
2017,2,26,10,15,146.0,235.5,2.35,10.0,315.5,376.19,308.9
2017,2,26,10,30,28.0,234.0,2.4,10.0,251.0,246.35,200.78
2017,2,26,10,45,227.0,245.0,2.5,10.5,389.5,485.37,397.11
2017,2,26,11,0,426.0,256.0,2.6,11.0,528.0,704.79,565.61
2017,2,26,11,15,248.0,280.0,2.65,11.0,439.0,557.26,448.43
2017,2,26,11,30,70.0,304.0,2.7,11.0,350.0,381.96,307.78
2017,2,26,11,45,71.5,309.5,2.8,11.0,358.0,390.38,315.16
2017,2,26,12,0,73.0,315.0,2.9,11.0,366.0,398.65,321.65
2017,2,26,12,15,82.5,320.0,2.95,11.0,377.5,414.12,334.06
2017,2,26,12,30,92.0,325.0,3.0,11.0,389.0,429.42,346.32
2017,2,26,12,45,58.5,294.5,3.15,11.0,335.0,360.61,291.46
2017,2,26,13,0,25.0,264.0,3.3,11.0,281.0,275.27,222.68
2017,2,26,13,15,24.5,259.0,3.35,10.5,275.5,269.51,218.84
2017,2,26,13,30,24.0,254.0,3.4,10.0,270.0,263.76,214.8
2017,2,26,13,45,451.5,177.0,3.5,10.0,458.5,642.1,528.06
2017,2,26,14,0,879.0,100.0,3.6,10.0,647.0,932.28,745.35
2017,2,26,14,15,589.5,175.5,3.65,10.0,535.0,741.97,603.15
2017,2,26,14,30,300.0,251.0,3.7,10.0,423.0,539.92,442.89
2017,2,26,14,45,421.0,206.0,3.75,10.0,432.0,589.42,486.41
2017,2,26,15,0,542.0,161.0,3.8,10.0,441.0,614.65,509.36
2017,2,26,15,15,271.0,137.0,3.7,9.5,277.0,351.81,296.22
2017,2,26,15,30,0.0,113.0,3.6,9.0,113.0,102.33,82.49
2017,2,26,15,45,40.0,132.5,3.55,9.0,147.0,154.9,128.75
2017,2,26,16,0,80.0,152.0,3.5,9.0,181.0,199.44,167.03
2017,2,26,16,15,71.0,132.0,3.35,8.5,155.5,169.84,141.79
2017,2,26,16,30,62.0,112.0,3.2,8.0,130.0,141.26,117.13
2017,2,26,16,45,52.0,91.0,3.05,7.5,104.5,112.19,91.6
2017,2,26,17,0,42.0,70.0,2.9,7.0,79.0,84.3,66.76
2017,2,26,17,15,23.0,50.5,2.8,7.0,55.0,56.75,42.23
2017,2,26,17,30,4.0,31.0,2.7,7.0,31.0,29.6,17.74
2017,2,26,17,45,2.0,15.5,2.65,7.0,15.5,14.1,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,11.0,1.85,5.5,11.0,10.01,0.0
2017,2,27,7,0,0.0,22.0,1.8,6.0,22.0,20.01,0.0
2017,2,27,7,15,242.5,30.0,1.85,6.0,63.0,94.7,59.26
2017,2,27,7,30,485.0,38.0,1.9,6.0,104.0,187.98,138.93
2017,2,27,7,45,562.5,45.5,1.95,6.5,153.0,254.19,199.96
2017,2,27,8,0,640.0,53.0,2.0,7.0,202.0,329.16,267.75
2017,2,27,8,15,691.0,58.5,1.95,7.0,252.5,396.26,328.19
2017,2,27,8,30,742.0,64.0,1.9,7.0,303.0,469.52,391.53
2017,2,27,8,45,772.0,68.5,1.9,7.5,351.0,533.61,444.71
2017,2,27,9,0,802.0,73.0,1.9,8.0,399.0,598.92,496.75
2017,2,27,9,15,826.5,76.0,1.85,8.0,443.5,659.62,543.96
2017,2,27,9,30,851.0,79.0,1.8,8.0,488.0,720.19,588.11
2017,2,27,9,45,871.5,80.0,1.75,8.5,528.0,774.83,624.96
2017,2,27,10,0,892.0,81.0,1.7,9.0,568.0,821.39,655.07
2017,2,27,10,15,904.0,83.0,1.65,9.0,601.5,866.68,684.92
2017,2,27,10,30,916.0,85.0,1.6,9.0,635.0,909.5,712.54
2017,2,27,10,45,926.5,85.5,1.55,9.0,661.5,946.46,735.73
2017,2,27,11,0,937.0,86.0,1.5,9.0,688.0,980.36,756.63
2017,2,27,11,15,942.5,87.0,1.55,9.0,707.0,1006.83,774.02
2017,2,27,11,30,948.0,88.0,1.6,9.0,726.0,1029.63,789.11
2017,2,27,11,45,954.0,86.5,1.65,9.5,737.0,1046.15,798.69
2017,2,27,12,0,960.0,85.0,1.7,10.0,748.0,1058.74,805.85
2017,2,27,12,15,617.5,205.5,1.75,10.0,632.5,877.64,682.84
2017,2,27,12,30,275.0,326.0,1.8,10.0,517.0,649.15,511.96
2017,2,27,12,45,620.5,203.5,1.9,10.0,629.5,875.95,688.21
2017,2,27,13,0,966.0,81.0,2.0,10.0,742.0,1052.75,808.91
2017,2,27,13,15,962.0,80.5,2.1,10.0,728.0,1036.2,797.39
2017,2,27,13,30,958.0,80.0,2.2,10.0,714.0,1015.73,785.64
2017,2,27,13,45,950.0,79.5,2.3,10.0,692.0,987.74,768.69
2017,2,27,14,0,942.0,79.0,2.4,10.0,670.0,956.28,749.22
2017,2,27,14,15,932.5,78.0,2.45,10.0,640.5,919.63,725.41
2017,2,27,14,30,923.0,77.0,2.5,10.0,611.0,880.02,699.28
2017,2,27,14,45,906.0,76.0,2.55,10.0,574.5,831.59,666.43
2017,2,27,15,0,889.0,75.0,2.6,10.0,538.0,781.27,631.71
2017,2,27,15,15,870.0,72.5,2.6,9.5,496.0,726.12,593.51
2017,2,27,15,30,851.0,70.0,2.6,9.0,454.0,674.93,557.43
2017,2,27,15,45,823.5,67.5,2.65,9.0,407.5,611.99,508.04
2017,2,27,16,0,796.0,65.0,2.7,9.0,361.0,549.48,457.35
2017,2,27,16,15,757.0,60.5,2.65,8.5,311.0,479.48,399.26
2017,2,27,16,30,718.0,56.0,2.6,8.0,261.0,412.02,341.04
2017,2,27,16,45,659.0,50.5,2.55,8.0,211.0,338.21,275.13
2017,2,27,17,0,600.0,45.0,2.5,8.0,161.0,270.12,212.44
2017,2,27,17,15,497.5,36.5,2.55,7.5,113.5,194.37,144.26
2017,2,27,17,30,395.0,28.0,2.6,7.0,66.0,129.52,83.83
2017,2,27,17,45,197.5,14.0,2.65,7.0,33.0,51.06,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,12.5,2.35,4.5,12.5,11.37,0.0
2017,2,28,7,0,0.0,25.0,2.3,5.0,25.0,23.79,0.0
2017,2,28,7,15,245.5,31.0,2.3,5.5,66.0,96.49,62.27
2017,2,28,7,30,491.0,37.0,2.3,6.0,107.0,189.08,140.3
2017,2,28,7,45,573.0,44.0,2.3,6.5,156.5,256.7,202.47
2017,2,28,8,0,655.0,51.0,2.3,7.0,206.0,332.23,270.81
2017,2,28,8,15,704.0,56.0,2.25,7.5,256.5,400.47,331.78
2017,2,28,8,30,753.0,61.0,2.2,8.0,307.0,472.87,393.85
2017,2,28,8,45,786.5,64.5,2.2,8.5,355.5,538.4,448.22
2017,2,28,9,0,820.0,68.0,2.2,9.0,404.0,605.48,501.7
2017,2,28,9,15,843.0,70.5,2.1,9.0,449.0,665.42,548.11
2017,2,28,9,30,866.0,73.0,2.0,9.0,494.0,719.49,586.73
2017,2,28,9,45,882.5,75.0,1.95,9.5,533.0,772.26,622.39
2017,2,28,10,0,899.0,77.0,1.9,10.0,572.0,823.48,656.02
2017,2,28,10,15,910.5,79.0,1.85,10.0,605.5,868.6,685.81
2017,2,28,10,30,922.0,81.0,1.8,10.0,639.0,911.2,713.41
2017,2,28,10,45,929.5,82.0,1.8,10.5,665.0,946.2,734.71
2017,2,28,11,0,937.0,83.0,1.8,11.0,691.0,977.97,753.68
2017,2,28,11,15,942.5,84.0,1.8,11.0,709.5,1004.42,770.36
2017,2,28,11,30,948.0,85.0,1.8,11.0,728.0,1027.2,784.66
2017,2,28,11,45,951.0,85.0,1.85,11.5,738.5,1042.53,793.38
2017,2,28,12,0,954.0,85.0,1.9,12.0,749.0,1053.89,799.67
2017,2,28,12,15,955.0,85.0,1.95,12.0,751.0,1059.22,803.62
2017,2,28,12,30,956.0,85.0,2.0,12.0,753.0,1060.46,805.09
2017,2,28,12,45,954.0,85.0,2.05,12.0,747.0,1054.61,802.04
2017,2,28,13,0,952.0,85.0,2.1,12.0,741.0,1044.7,796.51
2017,2,28,13,15,948.0,84.5,2.15,12.0,727.0,1028.25,786.74
2017,2,28,13,30,944.0,84.0,2.2,12.0,713.0,1007.94,774.48
2017,2,28,13,45,937.0,83.0,2.25,12.0,691.0,980.5,757.4
2017,2,28,14,0,930.0,82.0,2.3,12.0,669.0,949.59,737.92
2017,2,28,14,15,920.5,80.5,2.3,12.0,639.5,912.61,713.58
2017,2,28,14,30,911.0,79.0,2.3,12.0,610.0,872.7,687.06
2017,2,28,14,45,898.5,77.0,2.35,12.0,574.5,827.08,656.6
2017,2,28,15,0,886.0,75.0,2.4,12.0,539.0,779.24,624.08
2017,2,28,15,15,867.0,72.5,2.4,11.5,497.0,724.14,586.34
2017,2,28,15,30,848.0,70.0,2.4,11.0,455.0,672.98,550.71
2017,2,28,15,45,824.5,66.0,2.4,11.0,409.5,610.88,502.37
2017,2,28,16,0,801.0,62.0,2.4,11.0,364.0,548.86,452.53
2017,2,28,16,15,763.5,58.5,2.3,10.5,314.5,480.52,396.24
2017,2,28,16,30,726.0,55.0,2.2,10.0,265.0,414.51,339.74
2017,2,28,16,45,672.0,49.0,2.15,9.5,215.0,341.74,275.89
2017,2,28,17,0,618.0,43.0,2.1,9.0,165.0,274.17,214.47
2017,2,28,17,15,521.0,35.5,2.1,8.5,117.5,198.3,146.38
2017,2,28,17,30,424.0,28.0,2.1,8.0,70.0,133.91,86.84
2017,2,28,17,45,212.0,14.0,2.15,8.0,35.0,53.48,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,14.5,1.5,5.5,14.5,13.19,0.0
2017,3,1,7,0,0.0,29.0,1.5,6.0,29.0,28.07,0.0
2017,3,1,7,15,265.5,33.0,1.45,6.0,71.5,102.93,67.8
2017,3,1,7,30,531.0,37.0,1.4,6.0,114.0,199.25,147.71
2017,3,1,7,45,608.0,43.5,1.35,6.5,164.5,267.48,210.18
2017,3,1,8,0,685.0,50.0,1.3,7.0,215.0,344.16,278.75
2017,3,1,8,15,731.5,54.5,1.25,7.5,266.5,412.47,338.76
2017,3,1,8,30,778.0,59.0,1.2,8.0,318.0,484.61,399.29
2017,3,1,8,45,811.0,62.0,1.15,8.5,367.0,550.64,452.39
2017,3,1,9,0,844.0,65.0,1.1,9.0,416.0,618.1,504.2
2017,3,1,9,15,866.0,68.0,1.05,9.5,461.5,674.22,545.37
2017,3,1,9,30,888.0,71.0,1.0,10.0,507.0,734.19,585.51
2017,3,1,9,45,899.0,75.0,1.0,10.5,545.5,786.11,619.32
2017,3,1,10,0,910.0,79.0,1.0,11.0,584.0,835.94,650.99
2017,3,1,10,15,921.5,80.5,0.95,11.5,617.5,880.88,677.83
2017,3,1,10,30,933.0,82.0,0.9,12.0,651.0,923.24,702.37
2017,3,1,10,45,941.0,83.5,0.9,12.5,677.5,959.6,723.46
2017,3,1,11,0,949.0,85.0,0.9,13.0,704.0,992.71,742.26
2017,3,1,11,15,954.0,85.5,0.9,13.0,723.0,1018.32,757.49
2017,3,1,11,30,959.0,86.0,0.9,13.0,742.0,1040.19,770.46
2017,3,1,11,45,962.0,87.0,0.9,13.0,752.5,1056.82,780.21
2017,3,1,12,0,965.0,88.0,0.9,13.0,763.0,1069.43,787.6
2017,3,1,12,15,965.5,88.0,0.9,13.0,765.0,1074.27,790.28
2017,3,1,12,30,966.0,88.0,0.9,13.0,767.0,1074.95,790.62
2017,3,1,12,45,965.0,87.0,0.9,13.5,761.0,1068.8,785.43
2017,3,1,13,0,964.0,86.0,0.9,14.0,755.0,1058.53,777.92
2017,3,1,13,15,960.0,85.5,0.95,14.0,741.0,1041.86,769.1
2017,3,1,13,30,956.0,85.0,1.0,14.0,727.0,1021.28,757.9
2017,3,1,13,45,949.5,84.0,1.1,14.0,704.5,993.98,743.34
2017,3,1,14,0,943.0,83.0,1.2,14.0,682.0,963.14,726.26
2017,3,1,14,15,933.0,81.5,1.25,14.0,652.5,925.26,703.38
2017,3,1,14,30,923.0,80.0,1.3,14.0,623.0,884.44,678.25
2017,3,1,14,45,909.0,78.5,1.4,14.0,586.5,837.68,649.26
2017,3,1,15,0,895.0,77.0,1.5,14.0,550.0,788.78,618.07
2017,3,1,15,15,876.5,74.5,1.5,13.5,507.5,733.57,581.64
2017,3,1,15,30,858.0,72.0,1.5,13.0,465.0,682.22,547.11
2017,3,1,15,45,831.5,69.0,1.55,13.0,418.0,618.8,499.59
2017,3,1,16,0,805.0,66.0,1.6,13.0,371.0,555.72,450.58
2017,3,1,16,15,767.0,61.5,1.6,12.5,321.0,485.62,394.64
2017,3,1,16,30,729.0,57.0,1.6,12.0,271.0,417.93,338.26
2017,3,1,16,45,670.5,51.5,1.6,11.5,220.0,343.58,274.39
2017,3,1,17,0,612.0,46.0,1.6,11.0,169.0,274.9,213.15
2017,3,1,17,15,514.0,38.0,1.7,10.5,120.5,200.01,146.88
2017,3,1,17,30,416.0,30.0,1.8,10.0,72.0,135.54,88.49
2017,3,1,17,45,208.0,15.0,1.95,9.5,36.0,53.99,1.13
2017,3,1,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,16.0,1.7,6.5,16.0,14.55,0.0
2017,3,2,7,0,0.0,32.0,1.7,7.0,32.0,31.26,0.0
2017,3,2,7,15,274.0,35.0,1.7,7.0,76.5,106.9,71.46
2017,3,2,7,30,548.0,38.0,1.7,7.0,121.0,205.75,152.66
2017,3,2,7,45,622.5,44.5,1.75,7.5,172.0,274.31,215.55
2017,3,2,8,0,697.0,51.0,1.8,8.0,223.0,351.0,284.42
2017,3,2,8,15,743.5,56.0,1.7,8.5,275.0,420.67,345.59
2017,3,2,8,30,790.0,61.0,1.6,9.0,327.0,494.17,407.18
2017,3,2,8,45,821.5,64.5,1.55,9.5,376.5,560.66,460.83
2017,3,2,9,0,853.0,68.0,1.5,10.0,426.0,628.41,513.11
2017,3,2,9,15,874.5,70.5,1.45,10.5,471.5,684.12,554.28
2017,3,2,9,30,896.0,73.0,1.4,11.0,517.0,743.57,594.4
2017,3,2,9,45,911.0,75.5,1.35,12.0,557.0,797.13,627.93
2017,3,2,10,0,926.0,78.0,1.3,13.0,597.0,848.9,659.18
2017,3,2,10,15,937.0,79.5,1.25,13.0,630.5,894.01,687.47
2017,3,2,10,30,948.0,81.0,1.2,13.0,664.0,936.44,713.52
2017,3,2,10,45,955.5,82.5,1.2,13.5,690.5,972.77,734.69
2017,3,2,11,0,963.0,84.0,1.2,14.0,717.0,1005.76,753.5
2017,3,2,11,15,967.5,84.5,1.2,14.0,735.5,1031.15,768.71
2017,3,2,11,30,972.0,85.0,1.2,14.0,754.0,1052.73,781.58
2017,3,2,11,45,974.5,85.5,1.2,14.0,764.5,1068.4,790.79
2017,3,2,12,0,977.0,86.0,1.2,14.0,775.0,1079.98,797.61
2017,3,2,12,15,977.5,86.0,1.2,14.0,777.0,1084.82,800.33
2017,3,2,12,30,978.0,86.0,1.2,14.0,779.0,1085.45,800.66
2017,3,2,12,45,974.5,87.0,1.2,14.5,772.5,1079.09,795.29
2017,3,2,13,0,971.0,88.0,1.2,15.0,766.0,1068.59,787.56
2017,3,2,13,15,967.0,87.0,1.2,15.0,751.5,1051.17,777.09
2017,3,2,13,30,963.0,86.0,1.2,15.0,737.0,1029.81,764.27
2017,3,2,13,45,957.5,84.5,1.2,15.0,715.0,1002.62,747.77
2017,3,2,14,0,952.0,83.0,1.2,15.0,693.0,971.82,728.97
2017,3,2,14,15,942.5,81.5,1.15,15.0,663.0,934.05,704.66
2017,3,2,14,30,933.0,80.0,1.1,15.0,633.0,893.26,678.3
2017,3,2,14,45,921.0,78.0,1.1,15.0,596.5,847.09,648.86
2017,3,2,15,0,909.0,76.0,1.1,15.0,560.0,798.57,617.44
2017,3,2,15,15,890.5,73.5,1.1,15.0,517.0,742.69,580.28
2017,3,2,15,30,872.0,71.0,1.1,15.0,474.0,685.63,541.55
2017,3,2,15,45,847.5,67.5,1.15,15.0,427.0,627.1,498.83
2017,3,2,16,0,823.0,64.0,1.2,15.0,380.0,563.74,450.69
2017,3,2,16,15,786.0,60.5,1.25,14.5,329.5,494.29,396.58
2017,3,2,16,30,749.0,57.0,1.3,14.0,279.0,427.08,341.68
2017,3,2,16,45,692.5,51.5,1.4,13.5,227.5,352.34,278.63
2017,3,2,17,0,636.0,46.0,1.5,13.0,176.0,283.02,217.61
2017,3,2,17,15,540.0,38.0,1.6,12.5,126.5,205.71,149.8
2017,3,2,17,30,444.0,30.0,1.7,12.0,77.0,141.41,92.1
2017,3,2,17,45,222.0,15.0,1.8,11.5,38.5,56.29,7.91
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,40.0,10.5,1.55,7.5,12.5,13.41,0.0
2017,3,3,7,0,80.0,21.0,1.5,8.0,25.0,35.89,4.22
2017,3,3,7,15,148.5,38.5,1.5,8.5,57.5,77.64,52.69
2017,3,3,7,30,217.0,56.0,1.5,9.0,90.0,130.43,98.88
2017,3,3,7,45,248.5,75.0,1.5,9.5,127.0,170.22,135.15
2017,3,3,8,0,280.0,94.0,1.5,10.0,164.0,218.89,178.38
2017,3,3,8,15,314.0,107.5,1.4,10.0,202.0,266.03,219.7
2017,3,3,8,30,348.0,121.0,1.3,10.0,240.0,326.05,270.33
2017,3,3,8,45,559.0,95.0,1.2,10.5,318.5,445.9,367.97
2017,3,3,9,0,770.0,69.0,1.1,11.0,397.0,578.39,471.26
2017,3,3,9,15,804.0,80.5,1.05,11.0,454.5,653.89,526.82
2017,3,3,9,30,838.0,92.0,1.0,11.0,512.0,730.17,580.33
2017,3,3,9,45,752.5,116.0,0.95,11.5,515.0,732.42,577.83
2017,3,3,10,0,667.0,140.0,0.9,12.0,518.0,721.85,567.23
2017,3,3,10,15,558.5,189.0,0.85,12.0,518.0,702.99,550.52
2017,3,3,10,30,450.0,238.0,0.8,12.0,518.0,681.08,530.92
2017,3,3,10,45,479.0,237.5,0.8,12.5,545.5,721.83,559.05
2017,3,3,11,0,508.0,237.0,0.8,13.0,573.0,761.99,585.49
2017,3,3,11,15,463.5,262.0,0.85,13.0,575.5,758.76,581.5
2017,3,3,11,30,419.0,287.0,0.9,13.0,578.0,735.25,564.41
2017,3,3,11,45,420.0,292.0,0.95,13.0,587.0,747.77,573.69
2017,3,3,12,0,421.0,297.0,1.0,13.0,596.0,758.4,581.27
2017,3,3,12,15,413.5,300.0,1.05,13.0,594.0,756.34,580.01
2017,3,3,12,30,406.0,303.0,1.1,13.0,592.0,752.31,577.61
2017,3,3,12,45,473.5,273.5,1.2,13.0,608.0,801.91,615.18
2017,3,3,13,0,541.0,244.0,1.3,13.0,624.0,831.54,638.57
2017,3,3,13,15,703.5,187.5,1.35,13.0,672.5,926.61,706.33
2017,3,3,13,30,866.0,131.0,1.4,13.0,721.0,999.51,755.2
2017,3,3,13,45,710.0,171.0,1.5,13.0,644.5,885.69,679.84
2017,3,3,14,0,554.0,211.0,1.6,13.0,568.0,761.47,594.82
2017,3,3,14,15,506.5,217.0,1.7,13.0,532.5,708.64,558.71
2017,3,3,14,30,459.0,223.0,1.8,13.0,497.0,656.38,521.37
2017,3,3,14,45,287.0,232.5,1.95,13.0,400.5,494.8,398.6
2017,3,3,15,0,115.0,242.0,2.1,13.0,304.0,347.41,281.53
2017,3,3,15,15,109.0,225.0,2.15,12.5,280.5,307.3,251.29
2017,3,3,15,30,103.0,208.0,2.2,12.0,257.0,280.46,230.55
2017,3,3,15,45,427.5,145.5,2.25,12.0,315.5,444.1,367.5
2017,3,3,16,0,752.0,83.0,2.3,12.0,374.0,545.64,448.15
2017,3,3,16,15,710.0,77.5,2.3,11.5,323.5,474.71,389.65
2017,3,3,16,30,668.0,72.0,2.3,11.0,273.0,406.81,332.56
2017,3,3,16,45,615.0,64.0,2.35,11.0,222.5,335.17,270.02
2017,3,3,17,0,562.0,56.0,2.4,11.0,172.0,268.8,210.16
2017,3,3,17,15,460.0,46.0,2.45,10.5,124.0,192.03,142.58
2017,3,3,17,30,358.0,36.0,2.5,10.0,76.0,127.62,85.52
2017,3,3,17,45,179.0,18.0,2.55,9.5,38.0,52.69,12.6
2017,3,3,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,116.5,11.0,2.55,9.5,18.0,21.33,0.0
2017,3,4,7,0,233.0,22.0,2.6,10.0,36.0,65.2,18.81
2017,3,4,7,15,359.0,32.5,2.7,10.0,78.5,124.07,83.01
2017,3,4,7,30,485.0,43.0,2.8,10.0,121.0,195.69,145.66
2017,3,4,7,45,561.5,49.5,2.9,10.0,170.5,261.23,205.55
2017,3,4,8,0,638.0,56.0,3.0,10.0,220.0,335.33,272.31
2017,3,4,8,15,319.0,47.0,3.05,10.0,129.0,213.86,177.72
2017,3,4,8,30,0.0,38.0,3.1,10.0,38.0,33.49,23.51
2017,3,4,8,45,0.0,27.0,3.2,10.5,27.0,23.78,15.04
2017,3,4,9,0,0.0,16.0,3.3,11.0,16.0,14.09,6.56
2017,3,4,9,15,0.0,67.0,3.35,11.0,67.0,59.24,45.37
2017,3,4,9,30,0.0,118.0,3.4,11.0,118.0,106.34,85.19
2017,3,4,9,45,7.5,161.5,3.5,11.5,165.5,154.19,125.03
2017,3,4,10,0,15.0,205.0,3.6,12.0,213.0,203.76,165.58
2017,3,4,10,15,12.0,205.0,3.65,12.0,212.0,201.12,162.89
2017,3,4,10,30,9.0,205.0,3.7,12.0,211.0,198.39,160.26
2017,3,4,10,45,49.5,258.0,3.8,12.5,291.0,305.05,247.48
2017,3,4,11,0,90.0,311.0,3.9,13.0,371.0,403.66,325.69
2017,3,4,11,15,49.5,265.5,4.0,13.0,299.0,315.0,253.93
2017,3,4,11,30,9.0,220.0,4.1,13.0,227.0,213.2,170.77
2017,3,4,11,45,14.5,243.0,4.2,13.0,254.0,241.8,194.21
2017,3,4,12,0,20.0,266.0,4.3,13.0,281.0,270.79,217.6
2017,3,4,12,15,12.0,225.0,4.35,13.0,234.0,221.19,177.34
2017,3,4,12,30,4.0,184.0,4.4,13.0,187.0,172.65,137.69
2017,3,4,12,45,2.0,168.0,4.45,13.0,169.5,155.13,123.38
2017,3,4,13,0,0.0,152.0,4.5,13.0,152.0,137.78,109.13
2017,3,4,13,15,0.0,149.0,4.5,12.5,149.0,134.94,107.09
2017,3,4,13,30,0.0,146.0,4.5,12.0,146.0,132.12,105.06
2017,3,4,13,45,0.0,154.5,4.55,12.0,154.5,140.32,111.98
2017,3,4,14,0,0.0,163.0,4.6,12.0,163.0,148.65,119.03
2017,3,4,14,15,0.0,134.5,4.55,12.0,134.5,121.36,96.55
2017,3,4,14,30,0.0,106.0,4.5,12.0,106.0,94.54,74.34
2017,3,4,14,45,0.0,96.0,4.5,12.0,96.0,85.28,66.74
2017,3,4,15,0,0.0,86.0,4.5,12.0,86.0,76.17,59.21
2017,3,4,15,15,0.0,52.0,4.45,11.5,52.0,45.94,33.75
2017,3,4,15,30,0.0,18.0,4.4,11.0,18.0,15.86,8.05
2017,3,4,15,45,0.0,20.5,4.35,11.0,20.5,18.05,9.99
2017,3,4,16,0,0.0,23.0,4.3,11.0,23.0,20.25,11.93
2017,3,4,16,15,0.0,20.0,4.25,11.0,20.0,17.6,9.66
2017,3,4,16,30,0.0,17.0,4.2,11.0,17.0,14.95,7.37
2017,3,4,16,45,0.0,13.5,4.2,11.0,13.5,11.86,4.66
2017,3,4,17,0,0.0,10.0,4.2,11.0,10.0,8.78,1.94
2017,3,4,17,15,0.0,7.0,4.15,10.5,7.0,6.14,0.0
2017,3,4,17,30,0.0,4.0,4.1,10.0,4.0,3.5,0.0
2017,3,4,17,45,0.0,2.0,4.1,10.0,2.0,1.75,0.0
2017,3,4,18,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
