Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,3,5,6,45,2.5,11.5,3.85,6.5,11.5,10.71,0.0
2017,3,5,7,0,5.0,23.0,3.9,7.0,23.0,21.57,6.6
2017,3,5,7,15,43.0,43.5,3.95,7.0,50.5,55.62,39.42
2017,3,5,7,30,81.0,64.0,4.0,7.0,78.0,90.44,70.06
2017,3,5,7,45,102.5,86.5,4.05,7.0,109.5,126.49,102.51
2017,3,5,8,0,124.0,109.0,4.1,7.0,141.0,165.16,137.15
2017,3,5,8,15,151.0,126.5,4.3,7.0,174.0,203.33,171.08
2017,3,5,8,30,178.0,144.0,4.5,7.0,207.0,244.56,207.29
2017,3,5,8,45,89.0,139.0,4.7,7.5,170.5,196.24,165.39
2017,3,5,9,0,0.0,134.0,4.9,8.0,134.0,122.84,100.71
2017,3,5,9,15,0.0,72.5,5.0,8.0,72.5,64.13,50.05
2017,3,5,9,30,0.0,11.0,5.1,8.0,11.0,9.69,2.78
2017,3,5,9,45,0.0,59.0,5.25,8.0,59.0,52.17,39.52
2017,3,5,10,0,0.0,107.0,5.4,8.0,107.0,95.53,76.54
2017,3,5,10,15,0.0,123.5,5.35,8.0,123.5,110.97,89.47
2017,3,5,10,30,0.0,140.0,5.3,8.0,140.0,126.56,102.47
2017,3,5,10,45,150.0,223.5,5.3,8.0,324.0,373.73,313.06
2017,3,5,11,0,300.0,307.0,5.3,8.0,508.0,629.19,519.24
2017,3,5,11,15,264.5,322.0,5.2,8.0,503.5,619.24,508.4
2017,3,5,11,30,229.0,337.0,5.1,8.0,499.0,588.9,483.07
2017,3,5,11,45,114.5,231.5,5.1,8.0,312.5,359.63,298.03
2017,3,5,12,0,0.0,126.0,5.1,8.0,126.0,113.13,90.33
2017,3,5,12,15,443.5,127.5,5.05,8.0,448.0,617.1,516.29
2017,3,5,12,30,887.0,129.0,5.0,8.0,770.0,1057.72,847.75
2017,3,5,12,45,489.0,233.0,5.0,8.0,586.5,772.8,630.63
2017,3,5,13,0,91.0,337.0,5.0,8.0,403.0,437.31,357.76
2017,3,5,13,15,57.5,301.0,4.95,8.0,342.5,362.65,297.91
2017,3,5,13,30,24.0,265.0,4.9,8.0,282.0,273.17,224.24
2017,3,5,13,45,43.5,278.0,4.85,8.0,307.0,322.08,265.35
2017,3,5,14,0,63.0,291.0,4.8,8.0,332.0,353.89,292.05
2017,3,5,14,15,226.5,268.5,4.7,8.0,407.0,486.87,405.02
2017,3,5,14,30,390.0,246.0,4.6,8.0,482.0,607.85,504.77
2017,3,5,14,45,609.0,175.5,4.55,8.0,519.0,712.85,591.62
2017,3,5,15,0,828.0,105.0,4.5,8.0,556.0,775.74,642.28
2017,3,5,15,15,806.5,101.5,4.4,8.0,513.5,718.89,598.88
2017,3,5,15,30,785.0,98.0,4.3,8.0,471.0,664.17,555.89
2017,3,5,15,45,753.5,94.0,4.2,8.0,423.5,599.28,503.24
2017,3,5,16,0,722.0,90.0,4.1,8.0,376.0,535.45,450.16
2017,3,5,16,15,678.5,84.5,3.9,7.5,325.5,465.14,390.86
2017,3,5,16,30,635.0,79.0,3.7,7.0,275.0,398.07,332.58
2017,3,5,16,45,570.0,71.5,3.55,7.0,224.0,323.77,266.33
2017,3,5,17,0,505.0,64.0,3.4,7.0,173.0,256.15,204.62
2017,3,5,17,15,403.0,53.5,3.25,6.5,125.5,182.17,138.62
2017,3,5,17,30,301.0,43.0,3.1,6.0,78.0,120.15,83.65
2017,3,5,17,45,150.5,21.5,3.0,6.0,39.0,50.63,19.38
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,4.0,2.2,6.5,4.0,3.64,0.0
2017,3,6,7,0,0.0,8.0,2.2,7.0,8.0,7.02,0.0
2017,3,6,7,15,0.0,18.0,2.25,7.0,18.0,15.83,7.75
2017,3,6,7,30,0.0,28.0,2.3,7.0,28.0,24.66,15.78
2017,3,6,7,45,0.0,39.5,2.4,7.5,39.5,34.83,24.88
2017,3,6,8,0,0.0,51.0,2.5,8.0,51.0,45.02,33.87
2017,3,6,8,15,0.0,62.5,2.5,8.0,62.5,55.23,42.81
2017,3,6,8,30,0.0,74.0,2.5,8.0,74.0,65.66,51.82
2017,3,6,8,45,20.5,125.0,2.55,8.0,134.5,126.49,104.43
2017,3,6,9,0,41.0,176.0,2.6,8.0,195.0,200.48,167.13
2017,3,6,9,15,237.5,182.0,2.6,8.0,303.5,364.6,306.52
2017,3,6,9,30,434.0,188.0,2.6,8.0,412.0,539.67,448.82
2017,3,6,9,45,640.5,142.5,2.65,8.5,500.5,677.61,557.47
2017,3,6,10,0,847.0,97.0,2.7,9.0,589.0,818.42,660.7
2017,3,6,10,15,859.0,99.0,2.7,9.0,621.5,862.73,690.41
2017,3,6,10,30,871.0,101.0,2.7,9.0,654.0,904.63,718.95
2017,3,6,10,45,562.5,209.0,2.75,9.5,571.5,767.68,615.65
2017,3,6,11,0,254.0,317.0,2.8,10.0,489.0,597.1,479.08
2017,3,6,11,15,578.0,210.5,2.8,10.0,615.5,812.49,649.59
2017,3,6,11,30,902.0,104.0,2.8,10.0,742.0,1010.72,788.86
2017,3,6,11,45,588.5,223.0,2.8,10.0,641.5,855.63,676.16
2017,3,6,12,0,275.0,342.0,2.8,10.0,541.0,663.65,527.31
2017,3,6,12,15,259.0,345.5,2.8,10.0,533.5,652.91,520.1
2017,3,6,12,30,243.0,349.0,2.8,10.0,526.0,622.28,497.06
2017,3,6,12,45,281.5,338.0,2.85,10.0,541.5,665.45,530.84
2017,3,6,13,0,320.0,327.0,2.9,10.0,557.0,688.21,549.13
2017,3,6,13,15,322.5,318.5,2.9,10.0,546.5,676.35,540.66
2017,3,6,13,30,325.0,310.0,2.9,10.0,536.0,662.94,531.32
2017,3,6,13,45,329.0,299.5,2.95,10.0,522.0,647.16,520.5
2017,3,6,14,0,333.0,289.0,3.0,10.0,508.0,629.81,508.47
2017,3,6,14,15,346.5,272.0,2.95,10.0,491.0,611.99,496.03
2017,3,6,14,30,360.0,255.0,2.9,10.0,474.0,592.05,481.89
2017,3,6,14,45,223.5,249.5,2.85,10.0,383.0,446.76,366.59
2017,3,6,15,0,87.0,244.0,2.8,10.0,292.0,313.49,257.63
2017,3,6,15,15,43.5,183.5,2.7,10.0,207.5,212.16,174.64
2017,3,6,15,30,0.0,123.0,2.6,10.0,123.0,111.34,89.67
2017,3,6,15,45,41.5,144.5,2.55,10.0,161.5,166.52,137.62
2017,3,6,16,0,83.0,166.0,2.5,10.0,200.0,213.05,177.17
2017,3,6,16,15,77.0,145.5,2.35,9.5,174.0,184.41,153.14
2017,3,6,16,30,71.0,125.0,2.2,9.0,148.0,156.47,129.43
2017,3,6,16,45,327.5,88.0,2.05,9.0,163.5,238.08,195.28
2017,3,6,17,0,584.0,51.0,1.9,9.0,179.0,269.85,212.4
2017,3,6,17,15,493.5,43.0,1.8,8.5,131.0,197.27,147.22
2017,3,6,17,30,403.0,35.0,1.7,8.0,83.0,135.57,92.05
2017,3,6,17,45,201.5,23.5,1.65,7.5,47.5,62.14,27.1
2017,3,6,18,0,0.0,12.0,1.6,7.0,12.0,10.91,0.0
2017,3,6,18,15,0.0,6.0,1.6,7.0,6.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,50.5,13.5,0.8,8.5,17.5,17.34,0.0
2017,3,7,7,0,101.0,27.0,0.8,9.0,35.0,46.84,23.58
2017,3,7,7,15,160.0,45.0,0.8,9.0,68.5,86.74,61.26
2017,3,7,7,30,219.0,63.0,0.8,9.0,102.0,133.27,101.96
2017,3,7,7,45,254.5,81.5,0.8,9.0,140.5,179.38,143.25
2017,3,7,8,0,290.0,100.0,0.8,9.0,179.0,229.68,187.57
2017,3,7,8,15,316.5,115.5,0.8,9.0,217.0,276.37,228.04
2017,3,7,8,30,343.0,131.0,0.8,9.0,255.0,325.67,269.57
2017,3,7,8,45,354.0,149.0,0.8,9.5,292.5,371.02,306.08
2017,3,7,9,0,365.0,167.0,0.8,10.0,330.0,416.83,341.75
2017,3,7,9,15,290.5,198.5,0.8,10.0,336.0,419.18,341.84
2017,3,7,9,30,216.0,230.0,0.8,10.0,342.0,401.47,326.25
2017,3,7,9,45,391.5,204.5,0.85,10.5,427.0,545.51,439.14
2017,3,7,10,0,567.0,179.0,0.9,11.0,512.0,678.74,538.15
2017,3,7,10,15,418.0,235.5,0.9,11.0,488.0,635.33,500.74
2017,3,7,10,30,269.0,292.0,0.9,11.0,464.0,566.45,446.33
2017,3,7,10,45,149.0,281.5,0.9,11.5,377.5,437.05,346.72
2017,3,7,11,0,29.0,271.0,0.9,12.0,291.0,299.85,237.69
2017,3,7,11,15,19.5,248.0,0.85,12.0,261.5,250.98,199.67
2017,3,7,11,30,10.0,225.0,0.8,12.0,232.0,218.68,173.79
2017,3,7,11,45,57.0,287.0,0.8,12.0,328.5,346.22,275.23
2017,3,7,12,0,104.0,349.0,0.8,12.0,425.0,463.55,363.94
2017,3,7,12,15,106.0,348.5,0.8,12.0,426.0,465.33,364.16
2017,3,7,12,30,108.0,348.0,0.8,12.0,427.0,466.74,365.27
2017,3,7,12,45,74.0,326.5,0.8,12.0,380.0,407.83,320.28
2017,3,7,13,0,40.0,305.0,0.8,12.0,333.0,349.4,275.37
2017,3,7,13,15,73.5,318.5,0.8,12.0,370.0,396.99,313.44
2017,3,7,13,30,107.0,332.0,0.8,12.0,407.0,443.56,349.4
2017,3,7,13,45,109.0,321.5,0.85,12.0,396.0,431.59,340.76
2017,3,7,14,0,111.0,311.0,0.9,12.0,385.0,419.24,332.32
2017,3,7,14,15,58.5,253.0,0.95,12.0,292.0,305.09,243.9
2017,3,7,14,30,6.0,195.0,1.0,12.0,199.0,185.37,148.09
2017,3,7,14,45,4.5,184.5,1.05,12.0,187.5,173.91,139.55
2017,3,7,15,0,3.0,174.0,1.1,12.0,176.0,162.62,130.68
2017,3,7,15,15,204.5,175.5,1.15,12.0,274.5,343.79,282.53
2017,3,7,15,30,406.0,177.0,1.2,12.0,373.0,484.65,394.33
2017,3,7,15,45,367.0,164.5,1.25,12.0,328.5,413.52,337.83
2017,3,7,16,0,328.0,152.0,1.3,12.0,284.0,357.4,293.27
2017,3,7,16,15,306.5,136.0,1.35,11.5,246.5,310.14,255.2
2017,3,7,16,30,285.0,120.0,1.4,11.0,209.0,264.79,217.4
2017,3,7,16,45,396.5,90.0,1.45,10.5,191.0,267.93,217.16
2017,3,7,17,0,508.0,60.0,1.5,10.0,173.0,252.36,198.17
2017,3,7,17,15,417.5,50.0,1.6,9.5,126.5,182.22,136.43
2017,3,7,17,30,327.0,40.0,1.7,9.0,80.0,123.04,84.55
2017,3,7,17,45,163.5,26.0,1.8,9.0,46.0,57.63,27.37
2017,3,7,18,0,0.0,12.0,1.9,9.0,12.0,10.91,0.0
2017,3,7,18,15,0.0,6.0,1.9,9.0,6.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,124.5,14.0,1.65,7.5,24.0,25.36,0.0
2017,3,8,7,0,249.0,28.0,1.6,8.0,48.0,77.1,41.96
2017,3,8,7,15,361.5,39.5,1.5,8.5,92.5,133.08,92.83
2017,3,8,7,30,474.0,51.0,1.4,9.0,137.0,202.92,153.38
2017,3,8,7,45,540.5,59.0,1.35,9.5,186.0,266.57,210.54
2017,3,8,8,0,607.0,67.0,1.3,10.0,235.0,337.58,272.7
2017,3,8,8,15,652.0,72.5,1.35,10.5,284.5,402.57,328.62
2017,3,8,8,30,697.0,78.0,1.4,11.0,334.0,471.4,385.63
2017,3,8,8,45,728.5,82.0,1.5,11.5,381.5,534.01,436.05
2017,3,8,9,0,760.0,86.0,1.6,12.0,429.0,596.23,484.58
2017,3,8,9,15,782.5,89.5,1.6,12.0,472.5,654.49,528.8
2017,3,8,9,30,805.0,93.0,1.6,12.0,516.0,712.5,570.47
2017,3,8,9,45,829.0,92.5,1.6,12.5,556.0,766.52,606.57
2017,3,8,10,0,853.0,92.0,1.6,13.0,596.0,819.57,641.21
2017,3,8,10,15,864.0,94.0,1.55,13.0,628.0,855.56,663.92
2017,3,8,10,30,875.0,96.0,1.5,13.0,660.0,896.09,689.64
2017,3,8,10,45,885.0,96.5,1.5,13.5,685.5,931.29,710.74
2017,3,8,11,0,895.0,97.0,1.5,14.0,711.0,963.52,729.69
2017,3,8,11,15,900.0,97.5,1.45,14.0,729.0,987.74,743.8
2017,3,8,11,30,905.0,98.0,1.4,14.0,747.0,1008.41,755.63
2017,3,8,11,45,908.0,98.5,1.4,14.5,756.5,1023.42,763.27
2017,3,8,12,0,911.0,99.0,1.4,15.0,766.0,1034.61,768.6
2017,3,8,12,15,911.0,99.0,1.4,15.0,767.5,1038.31,770.68
2017,3,8,12,30,911.0,99.0,1.4,15.0,769.0,1038.07,770.48
2017,3,8,12,45,912.5,96.5,1.45,15.5,763.5,1032.49,766.49
2017,3,8,13,0,914.0,94.0,1.5,16.0,758.0,1022.95,760.12
2017,3,8,13,15,909.5,93.5,1.5,16.0,743.5,1005.94,749.65
2017,3,8,13,30,905.0,93.0,1.5,16.0,729.0,985.22,736.94
2017,3,8,13,45,900.0,91.5,1.55,16.0,707.0,959.3,721.62
2017,3,8,14,0,895.0,90.0,1.6,16.0,685.0,929.96,703.98
2017,3,8,14,15,885.0,88.5,1.65,16.0,656.0,892.94,681.01
2017,3,8,14,30,875.0,87.0,1.7,16.0,627.0,853.16,655.94
2017,3,8,14,45,863.0,84.5,1.75,16.0,591.5,808.07,626.8
2017,3,8,15,0,851.0,82.0,1.8,16.0,556.0,760.85,595.7
2017,3,8,15,15,833.0,79.5,1.85,15.5,514.5,712.87,564.52
2017,3,8,15,30,815.0,77.0,1.9,15.0,473.0,657.75,526.86
2017,3,8,15,45,792.0,73.0,1.95,15.0,427.5,597.02,481.11
2017,3,8,16,0,769.0,69.0,2.0,15.0,382.0,536.45,433.86
2017,3,8,16,15,733.5,65.0,1.95,14.5,333.0,469.81,380.46
2017,3,8,16,30,698.0,61.0,1.9,14.0,284.0,405.41,326.82
2017,3,8,16,45,646.0,55.5,1.9,13.5,234.0,335.29,266.84
2017,3,8,17,0,594.0,50.0,1.9,13.0,184.0,271.15,209.91
2017,3,8,17,15,508.0,42.5,1.9,12.5,136.0,199.83,147.03
2017,3,8,17,30,422.0,35.0,1.9,12.0,88.0,138.82,93.18
2017,3,8,17,45,269.5,23.5,1.95,12.0,51.5,73.05,35.45
2017,3,8,18,0,117.0,12.0,2.0,12.0,15.0,21.88,0.0
2017,3,8,18,15,58.5,6.0,2.0,11.5,7.5,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,151.0,14.0,1.1,10.5,27.0,28.23,0.0
2017,3,9,7,0,302.0,28.0,1.0,11.0,54.0,86.69,48.41
2017,3,9,7,15,410.5,37.5,0.9,11.0,99.0,142.82,98.42
2017,3,9,7,30,519.0,47.0,0.8,11.0,144.0,212.65,158.83
2017,3,9,7,45,581.0,54.0,0.7,11.5,193.5,276.35,215.32
2017,3,9,8,0,643.0,61.0,0.6,12.0,243.0,346.83,275.73
2017,3,9,8,15,685.5,66.0,0.6,12.5,293.0,410.98,329.54
2017,3,9,8,30,728.0,71.0,0.6,13.0,343.0,479.68,384.67
2017,3,9,8,45,757.5,75.0,0.6,13.5,390.5,542.65,433.18
2017,3,9,9,0,787.0,79.0,0.6,14.0,438.0,606.76,480.58
2017,3,9,9,15,808.5,82.0,0.6,14.5,482.0,664.99,521.87
2017,3,9,9,30,830.0,85.0,0.6,15.0,526.0,722.81,559.88
2017,3,9,9,45,835.0,91.5,0.65,15.5,562.0,771.04,590.82
2017,3,9,10,0,840.0,98.0,0.7,16.0,598.0,816.85,619.72
2017,3,9,10,15,702.0,153.0,0.7,16.0,586.5,796.33,603.91
2017,3,9,10,30,564.0,208.0,0.7,16.0,575.0,751.28,570.9
2017,3,9,10,45,717.0,158.5,0.75,16.5,643.0,862.45,646.9
2017,3,9,11,0,870.0,109.0,0.8,17.0,711.0,964.04,710.46
2017,3,9,11,15,697.0,183.0,0.85,17.0,673.0,905.53,671.21
2017,3,9,11,30,524.0,257.0,0.9,17.0,635.0,822.58,614.72
2017,3,9,11,45,526.0,259.0,0.95,17.0,643.0,834.16,624.05
2017,3,9,12,0,528.0,261.0,1.0,17.0,651.0,843.26,630.52
2017,3,9,12,15,488.5,279.5,1.05,17.0,641.0,826.03,618.3
2017,3,9,12,30,449.0,298.0,1.1,17.0,631.0,805.96,604.46
2017,3,9,12,45,418.0,307.5,1.2,17.0,615.5,782.51,589.31
2017,3,9,13,0,387.0,317.0,1.3,17.0,600.0,742.09,562.63
2017,3,9,13,15,624.5,217.0,1.35,17.0,663.0,881.6,665.61
2017,3,9,13,30,862.0,117.0,1.4,17.0,726.0,981.64,731.71
2017,3,9,13,45,679.0,180.0,1.45,17.0,651.0,866.79,655.48
2017,3,9,14,0,496.0,243.0,1.5,17.0,576.0,742.46,569.19
2017,3,9,14,15,418.5,254.5,1.55,16.5,527.0,669.62,519.2
2017,3,9,14,30,341.0,266.0,1.6,16.0,478.0,586.69,460.06
2017,3,9,14,45,371.5,242.0,1.7,16.0,461.0,571.27,451.53
2017,3,9,15,0,402.0,218.0,1.8,16.0,444.0,552.32,439.47
2017,3,9,15,15,418.5,196.5,1.8,15.5,416.0,534.71,427.85
2017,3,9,15,30,435.0,175.0,1.8,15.0,388.0,501.41,404.09
2017,3,9,15,45,365.5,168.0,1.85,15.0,335.0,415.39,337.2
2017,3,9,16,0,296.0,161.0,1.9,15.0,282.0,347.63,283.15
2017,3,9,16,15,272.0,145.0,1.85,14.5,245.5,300.79,245.43
2017,3,9,16,30,248.0,129.0,1.8,14.0,209.0,256.22,208.49
2017,3,9,16,45,226.0,108.5,1.8,13.5,172.0,210.07,169.37
2017,3,9,17,0,204.0,88.0,1.8,13.0,135.0,166.38,131.37
2017,3,9,17,15,165.0,68.0,1.75,12.5,100.0,121.03,91.87
2017,3,9,17,30,126.0,48.0,1.7,12.0,65.0,80.6,56.71
2017,3,9,17,45,63.0,29.5,1.7,12.0,38.0,40.23,21.11
2017,3,9,18,0,0.0,11.0,1.7,12.0,11.0,10.01,0.0
2017,3,9,18,15,0.0,5.5,1.7,12.0,5.5,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,17.0,16.0,1.55,10.5,17.5,16.32,0.0
2017,3,10,7,0,34.0,32.0,1.5,11.0,35.0,38.62,23.22
2017,3,10,7,15,62.0,53.0,1.5,11.0,63.0,68.79,50.11
2017,3,10,7,30,90.0,74.0,1.5,11.0,91.0,102.52,79.53
2017,3,10,7,45,106.0,96.0,1.5,11.0,122.0,136.6,109.66
2017,3,10,8,0,122.0,118.0,1.5,11.0,153.0,172.67,141.11
2017,3,10,8,15,138.0,137.5,1.45,11.0,184.5,207.91,171.31
2017,3,10,8,30,154.0,157.0,1.4,11.0,216.0,244.92,202.37
2017,3,10,8,45,216.0,173.0,1.4,11.5,267.0,306.88,253.2
2017,3,10,9,0,278.0,189.0,1.4,12.0,318.0,385.46,315.86
2017,3,10,9,15,197.0,215.0,1.3,12.0,310.5,361.15,294.38
2017,3,10,9,30,116.0,241.0,1.2,12.0,303.0,339.13,274.58
2017,3,10,9,45,186.5,255.5,1.2,12.5,364.0,415.24,334.65
2017,3,10,10,0,257.0,270.0,1.2,13.0,425.0,510.77,406.83
2017,3,10,10,15,225.0,290.0,1.2,13.0,431.0,501.09,397.4
2017,3,10,10,30,193.0,310.0,1.2,13.0,437.0,502.57,396.97
2017,3,10,10,45,186.5,323.5,1.25,13.5,450.0,517.57,406.84
2017,3,10,11,0,180.0,337.0,1.3,14.0,463.0,531.55,415.78
2017,3,10,11,15,240.5,337.0,1.3,14.5,509.5,593.88,461.8
2017,3,10,11,30,301.0,337.0,1.3,15.0,556.0,675.38,519.61
2017,3,10,11,45,275.5,347.0,1.3,15.5,550.0,665.58,509.78
2017,3,10,12,0,250.0,357.0,1.3,16.0,544.0,635.57,486.98
2017,3,10,12,15,309.5,344.0,1.3,16.0,575.0,700.27,534.33
2017,3,10,12,30,369.0,331.0,1.3,16.0,606.0,745.3,566.71
2017,3,10,12,45,269.0,346.0,1.3,16.5,545.5,660.15,503.08
2017,3,10,13,0,169.0,361.0,1.3,17.0,485.0,557.03,426.9
2017,3,10,13,15,272.5,335.0,1.25,17.0,530.5,644.21,493.1
2017,3,10,13,30,376.0,309.0,1.2,17.0,576.0,709.01,540.59
2017,3,10,13,45,465.0,266.0,1.2,17.5,586.0,752.05,571.58
2017,3,10,14,0,554.0,223.0,1.2,18.0,596.0,773.46,587.9
2017,3,10,14,15,706.0,159.5,1.15,18.0,614.5,827.72,626.83
2017,3,10,14,30,858.0,96.0,1.1,18.0,633.0,856.41,645.95
2017,3,10,14,45,848.0,92.0,1.1,18.0,597.5,811.05,616.16
2017,3,10,15,0,838.0,88.0,1.1,18.0,562.0,763.45,585.36
2017,3,10,15,15,819.5,85.5,1.05,18.0,520.5,709.39,548.94
2017,3,10,15,30,801.0,83.0,1.0,18.0,479.0,654.36,510.62
2017,3,10,15,45,780.0,78.5,0.95,18.0,433.5,594.87,466.76
2017,3,10,16,0,759.0,74.0,0.9,18.0,388.0,535.36,421.52
2017,3,10,16,15,723.5,69.5,0.9,17.5,339.0,468.57,370.21
2017,3,10,16,30,688.0,65.0,0.9,17.0,290.0,404.05,318.52
2017,3,10,16,45,640.0,59.0,0.95,16.5,240.0,336.44,262.53
2017,3,10,17,0,592.0,53.0,1.0,16.0,190.0,272.54,207.44
2017,3,10,17,15,508.5,45.0,1.1,15.5,142.0,201.49,146.3
2017,3,10,17,30,425.0,37.0,1.2,15.0,94.0,140.46,93.53
2017,3,10,17,45,284.5,25.0,1.3,14.5,56.0,76.92,40.0
2017,3,10,18,0,144.0,13.0,1.4,14.0,18.0,25.05,0.0
2017,3,10,18,15,72.0,6.5,1.45,13.5,9.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,79.0,16.5,0.9,11.5,24.5,26.22,0.0
2017,3,11,7,0,158.0,33.0,1.0,12.0,49.0,66.46,40.67
2017,3,11,7,15,214.5,51.0,1.1,12.0,85.5,109.72,78.61
2017,3,11,7,30,271.0,69.0,1.2,12.0,122.0,160.26,122.7
2017,3,11,7,45,301.5,86.5,1.35,12.5,162.0,207.93,165.04
2017,3,11,8,0,332.0,104.0,1.5,13.0,202.0,259.09,209.53
2017,3,11,8,15,360.5,118.5,1.45,13.0,242.0,309.43,252.48
2017,3,11,8,30,389.0,133.0,1.4,13.0,282.0,362.47,296.4
2017,3,11,8,45,425.5,145.0,1.4,13.5,327.5,420.02,342.21
2017,3,11,9,0,462.0,157.0,1.4,14.0,373.0,480.46,388.84
2017,3,11,9,15,467.5,173.5,1.35,14.0,409.5,526.67,423.38
2017,3,11,9,30,473.0,190.0,1.3,14.0,446.0,572.07,456.43
2017,3,11,9,45,377.0,229.5,1.3,14.5,443.0,548.5,435.33
2017,3,11,10,0,281.0,269.0,1.3,15.0,440.0,529.16,417.32
2017,3,11,10,15,431.0,237.5,1.4,15.0,515.0,649.32,509.19
2017,3,11,10,30,581.0,206.0,1.5,15.0,590.0,764.92,594.16
2017,3,11,10,45,473.5,256.0,1.6,15.5,576.5,738.5,570.46
2017,3,11,11,0,366.0,306.0,1.7,16.0,563.0,688.99,531.91
2017,3,11,11,15,645.5,202.0,1.75,16.0,668.5,877.04,670.7
2017,3,11,11,30,925.0,98.0,1.8,16.0,774.0,1030.32,771.29
2017,3,11,11,45,931.0,97.0,1.9,16.0,785.0,1046.66,781.03
2017,3,11,12,0,937.0,96.0,2.0,16.0,796.0,1059.13,790.08
2017,3,11,12,15,938.0,96.0,2.05,16.0,798.0,1063.74,793.49
2017,3,11,12,30,939.0,96.0,2.1,16.0,800.0,1064.28,794.5
2017,3,11,12,45,938.5,95.0,2.2,16.5,793.5,1058.1,790.46
2017,3,11,13,0,938.0,94.0,2.3,17.0,787.0,1047.87,783.93
2017,3,11,13,15,934.5,93.5,2.35,16.5,772.5,1031.29,775.64
2017,3,11,13,30,931.0,93.0,2.4,16.0,758.0,1010.87,764.88
2017,3,11,13,45,925.5,91.0,2.5,16.0,736.0,983.12,748.27
2017,3,11,14,0,920.0,89.0,2.6,16.0,714.0,951.87,729.2
2017,3,11,14,15,911.0,87.5,2.65,16.0,684.0,914.77,705.47
2017,3,11,14,30,902.0,86.0,2.7,16.0,654.0,874.75,679.5
2017,3,11,14,45,890.5,84.0,2.75,16.0,618.0,829.44,649.47
2017,3,11,15,0,879.0,82.0,2.8,16.0,582.0,781.86,617.41
2017,3,11,15,15,861.5,79.5,2.75,15.5,539.5,727.35,580.28
2017,3,11,15,30,844.0,77.0,2.7,15.0,497.0,676.43,544.83
2017,3,11,15,45,573.5,120.0,2.7,15.0,393.5,511.15,415.42
2017,3,11,16,0,303.0,163.0,2.7,15.0,290.0,352.7,287.95
2017,3,11,16,15,289.5,144.5,2.65,14.5,254.0,308.26,252.37
2017,3,11,16,30,276.0,126.0,2.6,14.0,218.0,264.88,216.16
2017,3,11,16,45,453.5,88.5,2.6,13.5,209.0,287.37,231.19
2017,3,11,17,0,631.0,51.0,2.6,13.0,200.0,282.52,219.36
2017,3,11,17,15,548.5,44.0,2.6,12.5,150.5,211.18,155.75
2017,3,11,17,30,466.0,37.0,2.6,12.0,101.0,148.93,100.51
2017,3,11,17,45,233.0,28.5,2.65,11.5,60.5,71.99,39.86
2017,3,11,18,0,0.0,20.0,2.7,11.0,20.0,18.19,0.0
2017,3,11,18,15,0.0,10.0,2.7,11.0,10.0,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,165.5,16.5,1.45,10.5,33.5,36.72,0.0
2017,3,12,7,0,331.0,33.0,1.4,11.0,67.0,97.4,59.15
2017,3,12,7,15,436.5,43.5,1.3,11.0,115.0,156.42,109.87
2017,3,12,7,30,542.0,54.0,1.2,11.0,163.0,228.69,172.64
2017,3,12,7,45,609.0,60.0,1.15,11.5,215.5,295.06,231.49
2017,3,12,8,0,676.0,66.0,1.1,12.0,268.0,368.66,294.78
2017,3,12,8,15,718.5,71.0,1.05,12.5,320.0,434.98,350.35
2017,3,12,8,30,761.0,76.0,1.0,13.0,372.0,505.79,406.99
2017,3,12,8,45,794.0,79.0,0.95,13.5,422.0,571.69,457.46
2017,3,12,9,0,827.0,82.0,0.9,14.0,472.0,638.96,506.73
2017,3,12,9,15,848.0,85.0,0.95,14.5,517.5,698.86,549.73
2017,3,12,9,30,869.0,88.0,1.0,15.0,563.0,758.16,589.14
2017,3,12,9,45,881.5,91.5,1.05,15.5,602.0,810.43,622.8
2017,3,12,10,0,894.0,95.0,1.1,16.0,641.0,853.67,649.81
2017,3,12,10,15,905.0,96.5,1.05,16.5,674.5,897.47,675.35
2017,3,12,10,30,916.0,98.0,1.0,17.0,708.0,938.64,698.57
2017,3,12,10,45,926.0,98.5,0.95,17.5,734.0,974.88,718.16
2017,3,12,11,0,936.0,99.0,0.9,18.0,760.0,1007.96,735.45
2017,3,12,11,15,940.5,100.0,0.95,18.0,778.0,1032.92,750.99
2017,3,12,11,30,945.0,101.0,1.0,18.0,796.0,1054.12,764.38
2017,3,12,11,45,949.0,101.0,1.05,18.0,806.5,1069.81,774.48
2017,3,12,12,0,953.0,101.0,1.1,18.0,817.0,1081.51,782.3
2017,3,12,12,15,953.5,100.5,1.2,18.0,818.5,1085.03,786.28
2017,3,12,12,30,954.0,100.0,1.3,18.0,820.0,1084.42,787.87
2017,3,12,12,45,960.0,96.0,1.4,18.0,815.0,1081.16,787.93
2017,3,12,13,0,966.0,92.0,1.5,18.0,810.0,1073.66,785.39
2017,3,12,13,15,962.5,91.5,1.55,18.0,795.0,1056.62,776.01
2017,3,12,13,30,959.0,91.0,1.6,18.0,780.0,1035.63,764.24
2017,3,12,13,45,953.0,90.0,1.65,18.0,757.5,1007.88,748.11
2017,3,12,14,0,947.0,89.0,1.7,18.0,735.0,976.54,729.6
2017,3,12,14,15,938.0,87.5,1.75,17.5,704.5,938.57,707.87
2017,3,12,14,30,929.0,86.0,1.8,17.0,674.0,897.57,683.78
2017,3,12,14,45,916.0,84.0,1.85,17.0,636.5,849.96,653.44
2017,3,12,15,0,903.0,82.0,1.9,17.0,599.0,800.12,621.07
2017,3,12,15,15,886.0,80.0,1.9,16.5,556.0,745.43,585.29
2017,3,12,15,30,869.0,78.0,1.9,16.0,513.0,694.17,550.95
2017,3,12,15,45,844.5,75.0,1.9,16.0,465.0,630.73,503.46
2017,3,12,16,0,820.0,72.0,1.9,16.0,417.0,567.44,454.55
2017,3,12,16,15,785.5,68.0,1.85,15.5,365.5,498.32,399.94
2017,3,12,16,30,751.0,64.0,1.8,15.0,314.0,431.25,344.79
2017,3,12,16,45,698.5,59.0,1.8,14.5,261.5,358.22,283.05
2017,3,12,17,0,646.0,54.0,1.8,14.0,209.0,291.01,224.02
2017,3,12,17,15,563.5,46.5,1.85,13.5,158.0,217.43,159.48
2017,3,12,17,30,481.0,39.0,1.9,13.0,107.0,153.65,103.41
2017,3,12,17,45,328.0,27.5,1.95,12.5,65.0,85.31,46.86
2017,3,12,18,0,175.0,16.0,2.0,12.0,23.0,30.3,0.0
2017,3,12,18,15,87.5,8.0,2.05,11.5,11.5,7.28,0.0
2017,3,12,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,13,6,45,206.0,16.0,1.45,10.5,38.0,41.1,3.51
2017,3,13,7,0,412.0,32.0,1.4,11.0,76.0,110.88,67.37
2017,3,13,7,15,511.5,40.0,1.4,11.5,125.5,171.23,119.55
2017,3,13,7,30,611.0,48.0,1.4,12.0,175.0,243.2,182.51
2017,3,13,7,45,670.5,54.0,1.4,12.5,228.0,311.07,243.14
2017,3,13,8,0,730.0,60.0,1.4,13.0,281.0,385.14,307.23
2017,3,13,8,15,768.5,64.0,1.3,13.0,333.5,452.65,364.4
2017,3,13,8,30,807.0,68.0,1.2,13.0,386.0,522.94,421.3
2017,3,13,8,45,834.0,71.5,1.2,13.5,436.0,588.18,471.8
2017,3,13,9,0,861.0,75.0,1.2,14.0,486.0,654.1,520.75
2017,3,13,9,15,880.0,77.5,1.25,14.5,531.0,708.75,559.75
2017,3,13,9,30,899.0,80.0,1.3,15.0,576.0,766.75,598.47
2017,3,13,9,45,920.5,79.0,1.4,15.5,617.0,821.48,634.65
2017,3,13,10,0,942.0,78.0,1.5,16.0,658.0,874.82,669.33
2017,3,13,10,15,951.0,79.5,1.5,16.5,691.0,918.55,695.71
2017,3,13,10,30,960.0,81.0,1.5,17.0,724.0,959.36,719.84
2017,3,13,10,45,966.5,82.0,1.55,17.5,749.5,994.12,740.49
2017,3,13,11,0,973.0,83.0,1.6,18.0,775.0,1025.39,758.81
2017,3,13,11,15,976.5,83.5,1.55,18.0,792.5,1049.49,772.35
2017,3,13,11,30,980.0,84.0,1.5,18.0,810.0,1069.66,783.42
2017,3,13,11,45,981.5,84.5,1.5,18.5,819.5,1083.78,790.15
2017,3,13,12,0,983.0,85.0,1.5,19.0,829.0,1093.72,794.42
2017,3,13,12,15,983.0,85.0,1.45,19.0,830.0,1097.35,795.49
2017,3,13,12,30,983.0,85.0,1.4,19.0,831.0,1096.71,794.13
2017,3,13,12,45,979.0,85.5,1.35,19.0,823.5,1088.39,788.16
2017,3,13,13,0,975.0,86.0,1.3,19.0,816.0,1075.9,779.84
2017,3,13,13,15,971.0,85.5,1.25,19.0,800.5,1058.17,768.42
2017,3,13,13,30,967.0,85.0,1.2,19.0,785.0,1036.48,754.68
2017,3,13,13,45,960.5,84.0,1.2,19.5,761.5,1008.0,736.31
2017,3,13,14,0,954.0,83.0,1.2,20.0,738.0,975.94,715.76
2017,3,13,14,15,945.0,81.5,1.2,19.5,707.5,937.69,693.84
2017,3,13,14,30,936.0,80.0,1.2,19.0,677.0,896.39,669.7
2017,3,13,14,45,923.5,78.5,1.2,19.0,639.5,849.44,640.19
2017,3,13,15,0,911.0,77.0,1.2,19.0,602.0,800.21,608.76
2017,3,13,15,15,894.0,74.5,1.2,19.0,558.5,744.54,572.33
2017,3,13,15,30,877.0,72.0,1.2,19.0,515.0,687.6,534.31
2017,3,13,15,45,854.0,69.5,1.25,19.0,467.5,625.9,489.97
2017,3,13,16,0,831.0,67.0,1.3,19.0,420.0,567.56,446.18
2017,3,13,16,15,798.5,63.0,1.25,18.5,369.0,498.95,393.14
2017,3,13,16,30,766.0,59.0,1.2,18.0,318.0,432.15,339.38
2017,3,13,16,45,718.0,54.5,1.2,17.5,265.0,360.72,280.12
2017,3,13,17,0,670.0,50.0,1.2,17.0,212.0,293.75,222.27
2017,3,13,17,15,592.5,43.0,1.2,16.5,161.0,220.73,159.03
2017,3,13,17,30,515.0,36.0,1.2,16.0,110.0,156.79,103.39
2017,3,13,17,45,375.5,25.5,1.3,15.5,67.5,90.07,48.7
2017,3,13,18,0,236.0,15.0,1.4,15.0,25.0,37.52,0.0
2017,3,13,18,15,118.0,7.5,1.4,14.5,12.5,10.15,0.0
2017,3,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,3,14,6,45,183.0,17.5,0.4,12.5,38.0,40.64,8.72
2017,3,14,7,0,366.0,35.0,0.4,13.0,76.0,106.23,65.56
2017,3,14,7,15,461.5,44.5,0.4,13.0,124.0,164.49,114.92
2017,3,14,7,30,557.0,54.0,0.4,13.0,172.0,234.63,175.2
2017,3,14,7,45,617.0,60.5,0.45,13.5,223.5,300.06,232.25
2017,3,14,8,0,677.0,67.0,0.5,14.0,275.0,371.89,292.96
2017,3,14,8,15,716.5,71.5,0.45,14.5,326.5,436.53,345.6
2017,3,14,8,30,756.0,76.0,0.4,15.0,378.0,505.13,398.82
2017,3,14,8,45,783.5,80.0,0.4,15.5,426.5,568.59,446.32
2017,3,14,9,0,811.0,84.0,0.4,16.0,475.0,632.9,492.49
2017,3,14,9,15,831.5,86.5,0.4,16.5,519.0,691.11,532.57
2017,3,14,9,30,852.0,89.0,0.4,17.0,563.0,748.7,569.05
2017,3,14,9,45,875.0,88.0,0.4,17.5,604.0,797.01,598.33
2017,3,14,10,0,898.0,87.0,0.4,18.0,645.0,849.85,630.08
2017,3,14,10,15,908.5,88.5,0.4,18.0,677.5,893.26,656.2
2017,3,14,10,30,919.0,90.0,0.4,18.0,710.0,933.99,680.44
2017,3,14,10,45,928.0,90.5,0.45,18.5,736.0,969.28,700.85
2017,3,14,11,0,937.0,91.0,0.5,19.0,762.0,1001.34,719.21
2017,3,14,11,15,942.0,92.0,0.55,19.0,780.0,1026.67,734.81
2017,3,14,11,30,947.0,93.0,0.6,19.0,798.0,1048.26,748.29
2017,3,14,11,45,950.5,92.5,0.7,19.5,808.0,1062.75,757.39
2017,3,14,12,0,954.0,92.0,0.8,20.0,818.0,1073.23,764.25
2017,3,14,12,15,954.5,92.5,0.8,20.0,819.5,1077.75,766.71
2017,3,14,12,30,955.0,93.0,0.8,20.0,821.0,1078.14,766.9
2017,3,14,12,45,946.0,96.5,0.85,20.5,812.5,1068.29,760.78
2017,3,14,13,0,937.0,100.0,0.9,21.0,804.0,1054.46,752.47
2017,3,14,13,15,933.0,99.0,0.85,21.0,789.0,1036.59,741.05
2017,3,14,13,30,929.0,98.0,0.8,21.0,774.0,1014.91,727.42
2017,3,14,13,45,922.5,97.0,0.75,21.0,751.0,987.18,710.17
2017,3,14,14,0,916.0,96.0,0.7,21.0,728.0,956.01,690.87
2017,3,14,14,15,906.5,94.5,0.7,20.5,698.0,918.36,669.75
2017,3,14,14,30,897.0,93.0,0.7,20.0,668.0,877.84,646.57
2017,3,14,14,45,883.0,91.0,0.7,20.0,630.5,830.46,617.33
2017,3,14,15,0,869.0,89.0,0.7,20.0,593.0,787.09,590.44
2017,3,14,15,15,851.0,86.5,0.8,19.5,550.5,731.8,557.38
2017,3,14,15,30,833.0,84.0,0.9,19.0,508.0,675.41,521.78
2017,3,14,15,45,807.5,81.0,1.0,19.0,460.5,612.96,477.77
2017,3,14,16,0,782.0,78.0,1.1,19.0,413.0,550.87,432.09
2017,3,14,16,15,747.5,73.5,1.25,18.0,362.5,483.16,381.83
2017,3,14,16,30,713.0,69.0,1.4,17.0,312.0,417.58,330.38
2017,3,14,16,45,660.5,63.5,1.55,16.5,260.0,347.04,271.94
2017,3,14,17,0,608.0,58.0,1.7,16.0,208.0,280.76,214.77
2017,3,14,17,15,528.0,50.0,1.85,15.5,158.0,209.72,153.18
2017,3,14,17,30,448.0,42.0,2.0,15.0,108.0,148.21,99.75
2017,3,14,17,45,310.0,29.5,2.15,14.5,66.5,83.45,47.09
2017,3,14,18,0,172.0,17.0,2.3,14.0,25.0,33.58,0.0
2017,3,14,18,15,86.0,8.5,2.3,13.5,12.5,10.05,0.0
2017,3,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,6,45,101.5,20.0,2.15,10.5,32.0,33.45,10.55
2017,3,15,7,0,203.0,40.0,2.3,11.0,64.0,81.42,53.18
2017,3,15,7,15,253.5,57.5,2.3,11.0,103.0,126.01,92.16
2017,3,15,7,30,304.0,75.0,2.3,11.0,142.0,177.05,137.43
2017,3,15,7,45,341.0,91.0,2.3,11.5,184.0,227.81,182.57
2017,3,15,8,0,378.0,107.0,2.3,12.0,226.0,282.77,230.38
2017,3,15,8,15,403.0,121.0,2.25,12.0,267.0,333.74,274.23
2017,3,15,8,30,428.0,135.0,2.2,12.0,308.0,386.89,318.64
2017,3,15,8,45,355.5,168.5,2.15,12.5,324.0,394.09,323.77
2017,3,15,9,0,283.0,202.0,2.1,13.0,340.0,402.42,328.7
