Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,9,15,182.0,225.0,2.05,13.0,316.5,360.35,293.44
2017,3,15,9,30,81.0,248.0,2.0,13.0,293.0,306.79,248.26
2017,3,15,9,45,56.5,249.0,1.95,13.5,282.0,291.33,234.58
2017,3,15,10,0,32.0,250.0,1.9,14.0,271.0,273.86,219.09
2017,3,15,10,15,93.0,287.5,1.85,14.0,350.5,368.13,294.46
2017,3,15,10,30,154.0,325.0,1.8,14.0,430.0,482.18,381.94
2017,3,15,10,45,215.0,331.5,1.8,14.0,484.0,550.6,433.57
2017,3,15,11,0,276.0,338.0,1.8,14.0,538.0,638.18,498.14
2017,3,15,11,15,241.5,352.5,1.8,14.0,530.5,610.13,475.74
2017,3,15,11,30,207.0,367.0,1.8,14.0,523.0,596.59,464.56
2017,3,15,11,45,120.5,341.5,1.85,14.0,433.0,484.38,379.48
2017,3,15,12,0,34.0,316.0,1.9,14.0,343.0,352.05,276.92
2017,3,15,12,15,123.5,347.0,1.85,14.0,442.0,495.15,389.07
2017,3,15,12,30,213.0,378.0,1.8,14.0,541.0,620.15,482.26
2017,3,15,12,45,315.5,348.5,1.8,14.0,588.5,706.99,546.81
2017,3,15,13,0,418.0,319.0,1.8,14.0,636.0,788.26,606.29
2017,3,15,13,15,266.5,336.0,1.8,14.0,537.0,636.59,494.21
2017,3,15,13,30,115.0,353.0,1.8,14.0,438.0,469.95,368.54
2017,3,15,13,45,172.5,341.5,1.8,14.0,464.0,525.3,413.21
2017,3,15,14,0,230.0,330.0,1.8,14.0,490.0,560.23,440.94
2017,3,15,14,15,151.5,310.0,1.75,13.5,413.5,461.29,365.64
2017,3,15,14,30,73.0,290.0,1.7,13.0,337.0,352.73,281.68
2017,3,15,14,45,63.5,269.5,1.7,13.0,309.0,320.31,257.16
2017,3,15,15,0,54.0,249.0,1.7,13.0,281.0,288.64,232.55
2017,3,15,15,15,37.0,220.0,1.7,13.0,241.0,243.2,196.43
2017,3,15,15,30,20.0,191.0,1.7,13.0,201.0,190.61,154.0
2017,3,15,15,45,77.5,188.0,1.75,13.0,222.0,232.43,189.89
2017,3,15,16,0,135.0,185.0,1.8,13.0,243.0,267.88,219.45
2017,3,15,16,15,127.5,163.5,1.75,12.5,213.0,233.62,191.52
2017,3,15,16,30,120.0,142.0,1.7,12.0,183.0,200.15,163.86
2017,3,15,16,45,111.5,119.5,1.65,12.0,153.0,166.07,134.77
2017,3,15,17,0,103.0,97.0,1.6,12.0,123.0,133.05,106.01
2017,3,15,17,15,84.0,75.5,1.55,11.5,93.5,99.26,76.62
2017,3,15,17,30,65.0,54.0,1.5,11.0,64.0,67.96,49.33
2017,3,15,17,45,32.5,34.5,1.45,11.0,39.5,37.26,22.99
2017,3,15,18,0,0.0,15.0,1.4,11.0,15.0,13.22,0.0
2017,3,15,18,15,0.0,7.5,1.35,11.0,7.5,6.82,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,3.0,1.85,11.0,3.0,0.0,0.0
2017,3,16,6,30,0.0,6.0,1.9,11.0,6.0,5.46,0.0
2017,3,16,6,45,22.0,24.5,2.0,11.5,27.5,24.98,9.8
2017,3,16,7,0,44.0,43.0,2.1,12.0,49.0,50.52,34.46
2017,3,16,7,15,68.0,65.0,2.1,12.0,78.5,81.38,61.09
2017,3,16,7,30,92.0,87.0,2.1,12.0,108.0,115.43,90.73
2017,3,16,7,45,110.5,109.5,2.15,12.0,140.5,151.09,121.86
2017,3,16,8,0,129.0,132.0,2.2,12.0,173.0,189.07,154.59
2017,3,16,8,15,142.5,152.5,2.1,12.0,204.5,224.68,184.8
2017,3,16,8,30,156.0,173.0,2.0,12.0,236.0,261.77,215.61
2017,3,16,8,45,147.0,195.0,1.95,12.5,260.5,288.33,236.56
2017,3,16,9,0,138.0,217.0,1.9,13.0,285.0,313.77,256.0
2017,3,16,9,15,202.0,232.5,1.95,13.0,342.0,382.22,311.17
2017,3,16,9,30,266.0,248.0,2.0,13.0,399.0,468.49,378.75
2017,3,16,9,45,218.5,272.0,2.05,13.5,401.5,456.65,366.98
2017,3,16,10,0,171.0,296.0,2.1,14.0,404.0,452.52,361.4
2017,3,16,10,15,186.0,311.0,2.15,14.0,434.0,488.54,388.76
2017,3,16,10,30,201.0,326.0,2.2,14.0,464.0,524.98,415.96
2017,3,16,10,45,281.5,323.0,2.25,14.5,523.0,618.51,486.14
2017,3,16,11,0,362.0,320.0,2.3,15.0,582.0,699.65,545.38
2017,3,16,11,15,629.5,219.0,2.25,15.0,688.5,880.7,679.3
2017,3,16,11,30,897.0,118.0,2.2,15.0,795.0,1028.15,776.79
2017,3,16,11,45,904.0,116.0,2.2,15.5,805.5,1043.8,783.56
2017,3,16,12,0,911.0,114.0,2.2,16.0,816.0,1055.67,789.44
2017,3,16,12,15,911.5,114.5,2.25,16.0,817.5,1059.88,792.57
2017,3,16,12,30,912.0,115.0,2.3,16.0,819.0,1060.12,793.34
2017,3,16,12,45,893.5,123.0,2.35,16.0,808.0,1045.56,784.54
2017,3,16,13,0,875.0,131.0,2.4,16.0,797.0,1038.67,781.07
2017,3,16,13,15,870.5,130.5,2.45,16.0,782.0,1021.22,770.59
2017,3,16,13,30,866.0,130.0,2.5,16.0,767.0,1000.12,757.83
2017,3,16,13,45,855.0,130.0,2.55,16.0,743.0,969.93,738.94
2017,3,16,14,0,844.0,130.0,2.6,16.0,719.0,936.67,717.92
2017,3,16,14,15,639.5,192.5,2.65,15.5,628.5,801.85,626.14
2017,3,16,14,30,435.0,255.0,2.7,15.0,538.0,664.42,524.67
2017,3,16,14,45,396.5,248.5,2.75,15.0,495.0,594.65,474.18
2017,3,16,15,0,358.0,242.0,2.8,15.0,452.0,540.44,433.59
2017,3,16,15,15,262.0,236.0,2.8,14.5,384.0,447.0,361.36
2017,3,16,15,30,166.0,230.0,2.8,14.0,316.0,350.81,285.32
2017,3,16,15,45,281.5,192.5,2.85,14.0,322.0,384.67,314.91
2017,3,16,16,0,397.0,155.0,2.9,14.0,328.0,405.06,331.95
2017,3,16,16,15,362.5,144.0,2.9,13.5,287.5,342.82,281.26
2017,3,16,16,30,328.0,133.0,2.9,13.0,247.0,293.49,240.07
2017,3,16,16,45,431.0,102.0,2.95,12.5,226.5,289.02,233.52
2017,3,16,17,0,534.0,71.0,3.0,12.0,206.0,267.21,209.62
2017,3,16,17,15,452.0,61.0,2.9,11.5,157.0,198.02,148.61
2017,3,16,17,30,370.0,51.0,2.8,11.0,108.0,138.71,96.77
2017,3,16,17,45,250.0,36.0,2.75,11.0,67.5,78.41,47.16
2017,3,16,18,0,130.0,21.0,2.7,11.0,27.0,32.69,0.0
2017,3,16,18,15,65.0,10.5,2.6,10.5,13.5,11.14,0.0
2017,3,16,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,60.0,5.5,0.7,10.0,7.0,0.0,0.0
2017,3,17,6,30,120.0,11.0,0.6,10.0,14.0,16.09,0.0
2017,3,17,6,45,274.5,23.0,0.5,10.5,52.0,58.44,25.53
2017,3,17,7,0,429.0,35.0,0.4,11.0,90.0,118.9,75.08
2017,3,17,7,15,516.0,43.0,0.4,11.0,139.0,177.99,125.87
2017,3,17,7,30,603.0,51.0,0.4,11.0,188.0,247.78,186.78
2017,3,17,7,45,658.5,56.0,0.45,11.5,240.0,312.52,243.8
2017,3,17,8,0,714.0,61.0,0.5,12.0,292.0,383.37,304.12
2017,3,17,8,15,749.5,65.0,0.45,12.5,343.0,448.59,357.41
2017,3,17,8,30,785.0,69.0,0.4,13.0,394.0,516.27,410.07
2017,3,17,8,45,809.0,72.5,0.4,13.5,442.0,578.53,456.83
2017,3,17,9,0,833.0,76.0,0.4,14.0,490.0,641.21,501.97
2017,3,17,9,15,851.0,78.5,0.35,14.5,534.0,693.79,536.99
2017,3,17,9,30,869.0,81.0,0.3,15.0,578.0,749.63,571.64
2017,3,17,9,45,877.5,85.0,0.25,15.5,615.0,798.43,600.48
2017,3,17,10,0,886.0,89.0,0.2,16.0,652.0,844.91,627.19
2017,3,17,10,15,896.0,90.5,0.15,16.0,684.0,887.32,651.94
2017,3,17,10,30,906.0,92.0,0.1,16.0,716.0,927.05,674.74
2017,3,17,10,45,910.5,94.5,0.1,16.5,740.5,959.91,692.5
2017,3,17,11,0,915.0,97.0,0.1,17.0,765.0,989.35,708.07
2017,3,17,11,15,919.5,98.0,0.15,17.0,782.5,1013.55,722.59
2017,3,17,11,30,924.0,99.0,0.2,17.0,800.0,1034.06,735.15
2017,3,17,11,45,922.5,101.5,0.25,17.5,808.5,1046.47,741.63
2017,3,17,12,0,921.0,104.0,0.3,18.0,817.0,1054.88,746.01
2017,3,17,12,15,921.0,104.0,0.3,18.0,818.5,1057.98,747.62
2017,3,17,12,30,921.0,104.0,0.3,18.0,820.0,1057.07,747.05
2017,3,17,12,45,918.5,104.0,0.35,18.5,812.5,1049.66,742.57
2017,3,17,13,0,916.0,104.0,0.4,19.0,805.0,1038.31,735.97
2017,3,17,13,15,912.0,103.5,0.45,19.0,790.0,1021.07,727.32
2017,3,17,13,30,908.0,103.0,0.5,19.0,775.0,1000.09,716.5
2017,3,17,13,45,900.5,102.0,0.55,19.0,751.5,971.66,701.03
2017,3,17,14,0,893.0,101.0,0.6,19.0,728.0,939.92,683.45
2017,3,17,14,15,883.0,99.5,0.7,19.0,697.5,902.3,662.9
2017,3,17,14,30,873.0,98.0,0.8,19.0,667.0,861.94,640.12
2017,3,17,14,45,585.5,177.5,0.9,19.0,550.0,691.73,526.44
2017,3,17,15,0,298.0,257.0,1.0,19.0,433.0,509.66,394.07
2017,3,17,15,15,191.0,242.0,1.1,18.5,352.0,389.39,306.13
2017,3,17,15,30,84.0,227.0,1.2,18.0,271.0,280.76,222.46
2017,3,17,15,45,162.0,204.5,1.3,17.5,279.0,311.76,249.65
2017,3,17,16,0,240.0,182.0,1.4,17.0,287.0,332.9,267.61
2017,3,17,16,15,228.0,162.0,1.5,16.5,252.5,291.14,234.59
2017,3,17,16,30,216.0,142.0,1.6,16.0,218.0,250.43,201.71
2017,3,17,16,45,201.5,120.5,1.7,15.5,182.5,208.33,166.69
2017,3,17,17,0,187.0,99.0,1.8,15.0,147.0,167.87,132.06
2017,3,17,17,15,162.0,78.0,1.9,14.5,113.0,126.78,96.47
2017,3,17,17,30,137.0,57.0,2.0,14.0,79.0,88.9,63.51
2017,3,17,17,45,81.0,38.5,2.15,13.5,50.0,50.14,31.45
2017,3,17,18,0,25.0,20.0,2.3,13.0,21.0,20.87,0.0
2017,3,17,18,15,12.5,10.0,2.15,12.5,10.5,9.38,0.0
2017,3,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,2.0,1.05,11.0,2.0,0.0,0.0
2017,3,18,6,30,0.0,4.0,1.0,11.0,4.0,3.64,0.0
2017,3,18,6,45,0.0,15.0,1.0,11.5,15.0,13.19,4.12
2017,3,18,7,0,0.0,26.0,1.0,12.0,26.0,22.9,13.6
2017,3,18,7,15,0.0,39.5,1.1,12.0,39.5,34.85,24.22
2017,3,18,7,30,0.0,53.0,1.2,12.0,53.0,46.91,34.86
2017,3,18,7,45,0.0,68.0,1.3,12.0,68.0,60.52,46.67
2017,3,18,8,0,0.0,83.0,1.4,12.0,83.0,74.2,58.36
2017,3,18,8,15,0.0,97.5,1.4,12.0,97.5,87.49,69.54
2017,3,18,8,30,0.0,112.0,1.4,12.0,112.0,100.85,80.62
2017,3,18,8,45,2.0,138.0,1.45,12.5,139.5,126.53,101.73
2017,3,18,9,0,4.0,164.0,1.5,13.0,167.0,152.69,122.85
2017,3,18,9,15,2.0,150.5,1.45,13.0,152.0,137.99,110.27
2017,3,18,9,30,0.0,137.0,1.4,13.0,137.0,123.48,97.98
2017,3,18,9,45,0.0,151.5,1.4,13.5,151.5,137.08,108.73
2017,3,18,10,0,0.0,166.0,1.4,14.0,166.0,150.76,119.38
2017,3,18,10,15,74.0,250.0,1.4,14.0,301.5,310.05,248.53
2017,3,18,10,30,148.0,334.0,1.4,14.0,437.0,485.21,382.51
2017,3,18,10,45,160.5,346.5,1.4,14.0,462.0,515.28,403.27
2017,3,18,11,0,173.0,359.0,1.4,14.0,487.0,545.4,425.03
2017,3,18,11,15,149.0,366.5,1.4,14.0,478.5,534.29,415.45
2017,3,18,11,30,125.0,374.0,1.4,14.0,470.0,521.65,405.12
2017,3,18,11,45,240.0,363.5,1.4,14.5,550.0,626.84,484.36
2017,3,18,12,0,355.0,353.0,1.4,15.0,630.0,751.33,572.89
2017,3,18,12,15,438.5,320.5,1.35,15.0,662.5,817.54,618.74
2017,3,18,12,30,522.0,288.0,1.3,15.0,695.0,867.08,653.37
2017,3,18,12,45,338.5,334.5,1.3,15.0,597.5,712.94,542.69
2017,3,18,13,0,155.0,381.0,1.3,15.0,500.0,560.27,430.34
2017,3,18,13,15,538.0,236.5,1.35,15.0,638.5,809.88,620.64
2017,3,18,13,30,921.0,92.0,1.4,15.0,777.0,1000.01,748.49
2017,3,18,13,45,919.0,89.5,1.45,15.5,756.0,974.69,729.51
2017,3,18,14,0,917.0,87.0,1.5,16.0,735.0,945.73,711.03
2017,3,18,14,15,909.0,85.5,1.55,16.0,705.0,909.11,688.64
2017,3,18,14,30,901.0,84.0,1.6,16.0,675.0,869.54,664.05
2017,3,18,14,45,888.0,82.5,1.65,16.0,638.5,823.15,634.39
2017,3,18,15,0,875.0,81.0,1.7,16.0,602.0,774.66,602.79
2017,3,18,15,15,707.0,121.0,1.55,15.5,523.0,665.33,525.02
2017,3,18,15,30,539.0,161.0,1.4,15.0,444.0,552.05,439.61
2017,3,18,15,45,434.5,166.0,1.25,15.0,380.5,462.15,370.26
2017,3,18,16,0,330.0,171.0,1.1,15.0,317.0,372.42,299.62
2017,3,18,16,15,318.0,152.5,1.0,14.5,279.5,327.31,264.15
2017,3,18,16,30,306.0,134.0,0.9,14.0,242.0,283.04,227.98
2017,3,18,16,45,286.0,114.5,0.85,14.0,203.0,235.51,187.88
2017,3,18,17,0,266.0,95.0,0.8,14.0,164.0,190.13,148.61
2017,3,18,17,15,234.0,76.0,0.85,13.5,126.5,144.25,108.88
2017,3,18,17,30,202.0,57.0,0.9,13.0,89.0,102.39,72.4
2017,3,18,17,45,134.5,39.0,0.95,12.5,57.0,60.42,37.84
2017,3,18,18,0,67.0,21.0,1.0,12.0,25.0,26.05,3.39
2017,3,18,18,15,33.5,10.5,1.0,12.0,12.5,10.28,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,7.5,0.2,11.0,7.5,0.0,0.0
2017,3,19,6,30,0.0,15.0,0.2,11.0,15.0,13.64,0.0
2017,3,19,6,45,90.0,32.0,0.25,11.5,44.5,43.49,24.16
2017,3,19,7,0,180.0,49.0,0.3,12.0,74.0,83.47,56.69
2017,3,19,7,15,218.5,68.0,0.4,12.0,111.0,124.5,92.18
2017,3,19,7,30,257.0,87.0,0.5,12.0,148.0,170.46,132.36
2017,3,19,7,45,279.5,106.5,0.65,12.0,187.5,215.7,172.17
2017,3,19,8,0,302.0,126.0,0.8,12.0,227.0,263.48,213.36
2017,3,19,8,15,322.0,142.5,0.8,12.5,266.0,309.22,251.2
2017,3,19,8,30,342.0,159.0,0.8,13.0,305.0,356.76,289.28
2017,3,19,8,45,373.0,174.0,0.85,13.5,349.5,410.94,331.65
2017,3,19,9,0,404.0,189.0,0.9,14.0,394.0,478.23,382.58
2017,3,19,9,15,617.0,142.5,0.8,14.0,486.5,607.67,480.71
2017,3,19,9,30,830.0,96.0,0.7,14.0,579.0,744.64,577.43
2017,3,19,9,45,844.5,98.5,0.6,14.5,617.0,795.48,606.48
2017,3,19,10,0,859.0,101.0,0.5,15.0,655.0,844.57,634.5
2017,3,19,10,15,657.0,186.5,0.5,15.0,622.5,798.43,601.53
2017,3,19,10,30,455.0,272.0,0.5,15.0,590.0,723.83,545.95
2017,3,19,10,45,359.0,312.0,0.5,15.0,568.5,677.4,512.17
2017,3,19,11,0,263.0,352.0,0.5,15.0,547.0,639.52,483.08
2017,3,19,11,15,256.0,362.0,0.5,15.0,555.5,650.0,490.12
2017,3,19,11,30,249.0,372.0,0.5,15.0,564.0,641.57,483.79
2017,3,19,11,45,130.0,308.0,0.55,15.0,408.5,454.98,349.36
2017,3,19,12,0,11.0,244.0,0.6,15.0,253.0,236.73,183.56
2017,3,19,12,15,27.5,292.0,0.6,15.0,314.0,317.93,247.61
2017,3,19,12,30,44.0,340.0,0.6,15.0,375.0,386.58,298.87
2017,3,19,12,45,55.0,348.5,0.65,15.0,391.5,406.74,313.91
2017,3,19,13,0,66.0,357.0,0.7,15.0,408.0,426.56,329.11
2017,3,19,13,15,185.0,352.5,0.7,15.0,492.0,554.88,426.26
2017,3,19,13,30,304.0,348.0,0.7,15.0,576.0,677.69,514.57
2017,3,19,13,45,176.5,328.0,0.75,15.0,459.0,511.49,393.53
2017,3,19,14,0,49.0,308.0,0.8,15.0,342.0,352.26,274.13
2017,3,19,14,15,128.5,309.5,0.85,15.0,395.0,437.76,342.68
2017,3,19,14,30,208.0,311.0,0.9,15.0,448.0,502.16,392.45
2017,3,19,14,45,191.0,294.0,0.95,15.0,414.5,461.49,362.32
2017,3,19,15,0,174.0,277.0,1.0,15.0,381.0,421.63,333.24
2017,3,19,15,15,87.0,217.5,1.0,14.5,269.5,275.22,220.17
2017,3,19,15,30,0.0,158.0,1.0,14.0,158.0,143.83,114.14
2017,3,19,15,45,0.0,137.0,1.05,14.0,137.0,124.02,98.62
2017,3,19,16,0,0.0,116.0,1.1,14.0,116.0,104.36,82.66
2017,3,19,16,15,0.0,102.0,1.05,13.5,102.0,91.46,72.28
2017,3,19,16,30,0.0,88.0,1.0,13.0,88.0,78.63,61.77
2017,3,19,16,45,0.0,74.0,1.0,13.0,74.0,65.87,51.02
2017,3,19,17,0,0.0,60.0,1.0,13.0,60.0,53.18,40.16
2017,3,19,17,15,0.0,46.0,1.05,12.5,46.0,40.6,29.27
2017,3,19,17,30,0.0,32.0,1.1,12.0,32.0,28.2,18.39
2017,3,19,17,45,0.0,20.5,1.15,12.0,20.5,18.04,9.23
2017,3,19,18,0,0.0,9.0,1.2,12.0,9.0,7.9,0.0
2017,3,19,18,15,0.0,4.5,1.15,12.0,4.5,4.09,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,7.0,2.9,11.0,7.0,6.37,0.0
2017,3,20,6,30,0.0,14.0,3.0,11.0,14.0,12.34,0.0
2017,3,20,6,45,31.5,33.5,3.15,11.5,38.0,34.73,20.31
2017,3,20,7,0,63.0,53.0,3.3,12.0,62.0,63.42,45.05
2017,3,20,7,15,84.5,75.0,3.3,12.0,92.5,94.9,72.41
2017,3,20,7,30,106.0,97.0,3.3,12.0,123.0,129.28,102.5
2017,3,20,7,45,124.5,117.5,3.35,12.5,155.0,163.77,132.44
2017,3,20,8,0,143.0,138.0,3.4,13.0,187.0,200.55,163.86
2017,3,20,8,15,71.5,128.5,3.4,13.0,153.0,157.17,128.22
2017,3,20,8,30,0.0,119.0,3.4,13.0,119.0,107.31,85.73
2017,3,20,8,45,0.0,135.5,3.45,13.0,135.5,122.67,98.4
2017,3,20,9,0,0.0,152.0,3.5,13.0,152.0,138.13,110.95
2017,3,20,9,15,7.0,180.0,3.55,13.0,184.5,169.8,136.99
2017,3,20,9,30,14.0,208.0,3.6,13.0,217.0,202.4,163.52
2017,3,20,9,45,7.0,179.5,3.65,13.0,184.0,169.28,135.81
2017,3,20,10,0,0.0,151.0,3.7,13.0,151.0,136.35,108.28
2017,3,20,10,15,0.0,124.0,3.7,13.0,124.0,111.02,87.22
2017,3,20,10,30,0.0,97.0,3.7,13.0,97.0,86.16,66.52
2017,3,20,10,45,0.0,95.0,3.75,13.5,95.0,84.37,64.83
2017,3,20,11,0,0.0,93.0,3.8,14.0,93.0,82.59,63.14
2017,3,20,11,15,0.0,118.5,3.7,14.0,118.5,106.0,82.34
2017,3,20,11,30,0.0,144.0,3.6,14.0,144.0,129.7,101.64
2017,3,20,11,45,0.0,142.0,3.55,14.0,142.0,127.85,100.03
2017,3,20,12,0,0.0,140.0,3.5,14.0,140.0,126.0,98.48
2017,3,20,12,15,11.0,218.0,3.4,14.0,227.0,211.28,167.88
2017,3,20,12,30,22.0,296.0,3.3,14.0,314.0,299.34,237.86
2017,3,20,12,45,22.5,294.0,3.25,14.0,312.0,297.75,236.39
2017,3,20,13,0,23.0,292.0,3.2,14.0,310.0,296.09,235.18
2017,3,20,13,15,11.5,182.0,3.1,14.0,191.0,176.86,140.08
2017,3,20,13,30,0.0,72.0,3.0,14.0,72.0,63.88,47.57
2017,3,20,13,45,1.5,126.0,2.95,14.0,127.5,114.31,89.37
2017,3,20,14,0,3.0,180.0,2.9,14.0,183.0,166.48,132.03
2017,3,20,14,15,10.5,210.5,2.8,14.0,218.0,202.54,161.57
2017,3,20,14,30,18.0,241.0,2.7,14.0,253.0,238.8,191.09
2017,3,20,14,45,9.0,158.5,2.6,14.0,164.5,150.82,119.93
2017,3,20,15,0,0.0,76.0,2.5,14.0,76.0,67.31,50.98
2017,3,20,15,15,0.0,45.5,2.45,14.0,45.5,40.21,28.41
2017,3,20,15,30,0.0,15.0,2.4,14.0,15.0,13.22,5.61
2017,3,20,15,45,0.0,37.5,2.35,14.0,37.5,33.09,22.59
2017,3,20,16,0,0.0,60.0,2.3,14.0,60.0,53.01,39.61
2017,3,20,16,15,0.0,36.0,2.35,13.5,36.0,31.74,21.63
2017,3,20,16,30,0.0,12.0,2.4,13.0,12.0,10.55,3.47
2017,3,20,16,45,0.0,10.0,2.45,13.0,10.0,8.79,1.96
2017,3,20,17,0,0.0,8.0,2.5,13.0,8.0,7.02,0.42
2017,3,20,17,15,0.0,6.0,2.65,13.0,6.0,5.26,0.0
2017,3,20,17,30,0.0,4.0,2.8,13.0,4.0,3.51,0.0
2017,3,20,17,45,0.0,2.5,3.0,13.0,2.5,2.19,0.0
2017,3,20,18,0,0.0,1.0,3.2,13.0,1.0,0.87,0.0
2017,3,20,18,15,0.0,0.5,3.35,13.0,0.5,0.45,0.0
2017,3,20,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,6.5,2.3,13.0,6.5,5.91,0.0
2017,3,21,6,30,0.0,13.0,2.2,13.0,13.0,11.45,0.0
2017,3,21,6,45,9.5,32.5,2.15,13.0,33.5,30.96,18.57
2017,3,21,7,0,19.0,52.0,2.1,13.0,54.0,51.79,37.12
2017,3,21,7,15,33.0,73.5,2.05,13.0,80.0,77.15,58.98
2017,3,21,7,30,47.0,95.0,2.0,13.0,106.0,104.48,82.57
2017,3,21,7,45,56.5,116.5,2.0,13.0,133.5,132.01,106.29
2017,3,21,8,0,66.0,138.0,2.0,13.0,161.0,160.81,130.75
2017,3,21,8,15,127.0,161.0,2.2,13.0,213.5,224.79,184.14
2017,3,21,8,30,188.0,184.0,2.4,13.0,266.0,289.89,237.98
2017,3,21,8,45,239.5,200.5,2.6,13.0,316.5,358.11,293.58
2017,3,21,9,0,291.0,217.0,2.8,13.0,367.0,423.11,345.89
2017,3,21,9,15,212.0,244.5,2.85,13.0,359.0,400.87,326.46
2017,3,21,9,30,133.0,272.0,2.9,13.0,351.0,380.94,308.5
2017,3,21,9,45,177.0,289.5,3.0,13.0,401.5,440.97,356.29
2017,3,21,10,0,221.0,307.0,3.1,13.0,452.0,504.14,405.5
2017,3,21,10,15,158.0,320.0,3.05,13.0,426.5,471.81,377.86
2017,3,21,10,30,95.0,333.0,3.0,13.0,401.0,419.57,335.18
2017,3,21,10,45,171.0,346.5,3.0,13.5,473.5,523.47,416.12
2017,3,21,11,0,247.0,360.0,3.0,14.0,546.0,615.56,485.38
2017,3,21,11,15,283.0,361.0,3.0,14.0,578.0,674.22,528.35
2017,3,21,11,30,319.0,362.0,3.0,14.0,610.0,716.33,559.25
2017,3,21,11,45,252.5,378.5,3.05,14.0,576.0,672.1,524.63
2017,3,21,12,0,186.0,395.0,3.1,14.0,542.0,607.57,475.51
2017,3,21,12,15,188.5,393.0,3.15,14.0,543.0,608.52,476.84
2017,3,21,12,30,191.0,391.0,3.2,14.0,544.0,608.54,477.14
2017,3,21,12,45,155.0,386.0,3.25,14.0,509.0,565.51,444.28
2017,3,21,13,0,119.0,381.0,3.3,14.0,474.0,522.28,411.17
2017,3,21,13,15,117.5,374.5,3.35,14.0,465.0,511.54,403.65
2017,3,21,13,30,116.0,368.0,3.4,14.0,456.0,483.65,383.09
2017,3,21,13,45,310.5,314.0,3.45,14.0,539.5,637.29,505.8
2017,3,21,14,0,505.0,260.0,3.5,14.0,623.0,762.93,603.28
2017,3,21,14,15,324.0,288.5,3.55,14.0,518.0,601.42,479.27
2017,3,21,14,30,143.0,317.0,3.6,14.0,413.0,451.99,361.6
2017,3,21,14,45,117.0,295.5,3.65,14.0,371.0,401.6,323.02
2017,3,21,15,0,91.0,274.0,3.7,14.0,329.0,340.98,275.46
2017,3,21,15,15,140.5,256.0,3.65,14.0,334.5,365.16,296.55
2017,3,21,15,30,190.0,238.0,3.6,14.0,340.0,372.42,303.67
2017,3,21,15,45,219.0,213.0,3.6,14.0,320.0,354.15,289.84
2017,3,21,16,0,248.0,188.0,3.6,14.0,300.0,341.11,279.63
2017,3,21,16,15,234.5,168.5,3.45,13.5,265.0,298.7,245.06
2017,3,21,16,30,221.0,149.0,3.3,13.0,230.0,257.51,210.78
2017,3,21,16,45,413.0,106.5,3.2,13.0,229.0,282.8,228.15
2017,3,21,17,0,605.0,64.0,3.1,13.0,228.0,280.6,218.32
2017,3,21,17,15,530.0,56.5,2.95,12.5,177.0,211.91,157.3
2017,3,21,17,30,455.0,49.0,2.8,12.0,126.0,152.1,104.6
2017,3,21,17,45,327.5,37.5,2.7,12.0,82.5,90.06,54.41
2017,3,21,18,0,200.0,26.0,2.6,12.0,39.0,42.51,14.42
2017,3,21,18,15,100.0,13.0,2.5,11.5,19.5,13.65,0.0
2017,3,21,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,14.0,2.25,10.0,14.0,12.73,0.0
2017,3,22,6,30,0.0,28.0,2.3,10.0,28.0,24.32,0.0
2017,3,22,6,45,197.0,38.5,2.4,10.0,69.0,64.82,38.67
2017,3,22,7,0,394.0,49.0,2.5,10.0,110.0,128.63,86.69
2017,3,22,7,15,476.0,58.5,2.55,10.0,159.5,186.74,137.41
2017,3,22,7,30,558.0,68.0,2.6,10.0,209.0,254.88,198.05
2017,3,22,7,45,618.0,73.0,2.7,10.5,262.0,319.72,256.06
2017,3,22,8,0,678.0,78.0,2.8,11.0,315.0,390.79,318.03
2017,3,22,8,15,714.5,83.0,2.85,11.0,366.5,455.98,374.29
2017,3,22,8,30,751.0,88.0,2.9,11.0,418.0,523.81,430.96
2017,3,22,8,45,779.5,91.0,2.95,11.0,467.0,585.56,481.28
2017,3,22,9,0,808.0,94.0,3.0,11.0,516.0,649.31,531.69
2017,3,22,9,15,571.5,172.5,3.05,11.0,483.5,602.49,492.1
2017,3,22,9,30,335.0,251.0,3.1,11.0,451.0,522.54,425.77
2017,3,22,9,45,605.0,177.5,3.2,11.5,566.5,694.99,562.94
2017,3,22,10,0,875.0,104.0,3.3,12.0,682.0,863.38,686.05
2017,3,22,10,15,458.0,202.0,3.35,12.0,505.5,635.71,512.14
2017,3,22,10,30,41.0,300.0,3.4,12.0,329.0,334.46,267.89
2017,3,22,10,45,162.0,327.5,3.5,12.0,449.0,493.82,397.08
2017,3,22,11,0,283.0,355.0,3.6,12.0,569.0,660.48,525.34
2017,3,22,11,15,406.5,320.0,3.65,12.0,634.0,749.42,593.85
2017,3,22,11,30,530.0,285.0,3.7,12.0,699.0,858.2,675.33
2017,3,22,11,45,730.5,197.5,3.8,12.5,775.0,978.99,762.96
2017,3,22,12,0,931.0,110.0,3.9,13.0,851.0,1072.62,825.94
2017,3,22,12,15,931.0,110.0,3.95,12.5,852.0,1075.35,828.79
2017,3,22,12,30,931.0,110.0,4.0,12.0,853.0,1074.03,829.82
2017,3,22,12,45,711.5,205.0,4.05,12.0,769.5,970.33,757.97
2017,3,22,13,0,492.0,300.0,4.1,12.0,686.0,838.89,660.49
2017,3,22,13,15,484.5,296.0,4.1,12.0,670.5,819.13,647.31
2017,3,22,13,30,477.0,292.0,4.1,12.0,655.0,797.27,631.81
2017,3,22,13,45,690.0,199.5,4.2,12.0,707.0,893.48,708.23
2017,3,22,14,0,903.0,107.0,4.3,12.0,759.0,953.63,752.6
2017,3,22,14,15,894.0,105.5,4.3,12.0,728.5,916.27,726.41
2017,3,22,14,30,885.0,104.0,4.3,12.0,698.0,876.06,698.74
2017,3,22,14,45,874.0,101.0,4.35,12.0,661.0,836.67,671.82
2017,3,22,15,0,863.0,98.0,4.4,12.0,624.0,787.67,637.4
2017,3,22,15,15,845.5,95.5,4.4,11.5,580.5,732.54,598.73
2017,3,22,15,30,828.0,93.0,4.4,11.0,537.0,676.32,557.22
2017,3,22,15,45,806.0,89.0,4.4,11.0,489.5,614.89,508.48
2017,3,22,16,0,784.0,85.0,4.4,11.0,442.0,553.52,458.39
2017,3,22,16,15,751.0,80.5,4.3,10.5,391.0,486.32,402.57
2017,3,22,16,30,718.0,76.0,4.2,10.0,340.0,421.78,347.09
2017,3,22,16,45,671.0,70.5,4.15,10.0,287.5,352.24,285.43
2017,3,22,17,0,624.0,65.0,4.1,10.0,235.0,287.23,226.2
2017,3,22,17,15,550.5,57.0,4.0,9.5,183.5,217.29,163.27
2017,3,22,17,30,477.0,49.0,3.9,9.0,132.0,156.08,108.46
2017,3,22,17,45,356.0,37.5,3.85,9.0,87.5,93.69,57.04
2017,3,22,18,0,235.0,26.0,3.8,9.0,43.0,46.09,17.41
2017,3,22,18,15,117.5,13.0,3.75,9.0,21.5,13.83,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,87.0,11.5,1.8,7.5,16.0,10.46,0.0
2017,3,23,6,30,174.0,23.0,1.8,8.0,32.0,32.14,2.94
2017,3,23,6,45,302.0,36.5,1.85,8.5,75.0,77.35,45.12
2017,3,23,7,0,430.0,50.0,1.9,9.0,118.0,136.95,92.68
2017,3,23,7,15,347.5,74.0,1.85,9.0,142.5,167.58,126.15
2017,3,23,7,30,265.0,98.0,1.8,9.0,167.0,184.59,146.66
2017,3,23,7,45,300.0,112.5,1.8,9.5,206.5,230.04,186.79
2017,3,23,8,0,335.0,127.0,1.8,10.0,246.0,279.46,229.38
2017,3,23,8,15,335.5,148.5,1.8,10.0,283.0,322.61,266.27
2017,3,23,8,30,336.0,170.0,1.8,10.0,320.0,365.33,301.67
2017,3,23,8,45,366.0,185.0,1.8,10.5,364.5,418.69,344.24
2017,3,23,9,0,396.0,200.0,1.8,11.0,409.0,474.41,387.47
2017,3,23,9,15,339.0,232.0,1.9,11.0,421.0,488.37,396.95
2017,3,23,9,30,282.0,264.0,2.0,11.0,433.0,496.17,401.43
2017,3,23,9,45,392.5,249.0,2.1,11.5,501.0,581.77,468.33
2017,3,23,10,0,503.0,234.0,2.2,12.0,569.0,689.25,548.92
2017,3,23,10,15,394.0,283.0,2.25,12.0,553.0,651.51,517.16
2017,3,23,10,30,285.0,332.0,2.3,12.0,537.0,619.65,490.15
2017,3,23,10,45,578.5,235.5,2.35,12.5,668.5,814.85,639.23
2017,3,23,11,0,872.0,139.0,2.4,13.0,800.0,1007.42,771.45
2017,3,23,11,15,876.5,140.5,2.45,12.5,816.5,1031.41,786.81
2017,3,23,11,30,881.0,142.0,2.5,12.0,833.0,1051.77,801.72
2017,3,23,11,45,879.0,144.5,2.6,12.0,841.0,1062.96,809.73
2017,3,23,12,0,877.0,147.0,2.7,12.0,849.0,1070.19,815.33
2017,3,23,12,15,876.5,146.5,2.8,12.0,849.0,1071.72,817.27
2017,3,23,12,30,876.0,146.0,2.9,12.0,849.0,1069.31,816.74
2017,3,23,12,45,891.5,135.5,3.05,12.0,845.0,1068.06,817.65
2017,3,23,13,0,907.0,125.0,3.2,12.0,841.0,1051.43,808.14
2017,3,23,13,15,902.0,123.5,3.15,12.0,824.5,1031.79,794.92
2017,3,23,13,30,897.0,122.0,3.1,12.0,808.0,1008.49,779.31
2017,3,23,13,45,904.0,113.5,3.1,12.0,787.0,985.39,764.36
2017,3,23,14,0,911.0,105.0,3.1,12.0,766.0,958.2,746.59
2017,3,23,14,15,726.0,165.0,3.0,12.0,678.0,845.12,666.89
2017,3,23,14,30,541.0,225.0,2.9,12.0,590.0,718.42,572.81
2017,3,23,14,45,410.5,248.0,2.85,12.0,516.5,613.52,492.86
2017,3,23,15,0,280.0,271.0,2.8,12.0,443.0,506.24,409.09
2017,3,23,15,15,200.0,256.5,2.65,12.0,375.0,407.51,331.47
2017,3,23,15,30,120.0,242.0,2.5,12.0,307.0,327.92,267.3
2017,3,23,15,45,77.5,211.0,2.45,12.0,251.5,253.06,206.87
2017,3,23,16,0,35.0,180.0,2.4,12.0,196.0,192.87,157.39
2017,3,23,16,15,36.5,161.5,2.3,11.5,177.0,173.2,141.73
2017,3,23,16,30,38.0,143.0,2.2,11.0,158.0,153.44,125.55
2017,3,23,16,45,28.0,122.0,2.1,11.0,132.0,126.48,102.77
2017,3,23,17,0,18.0,101.0,2.0,11.0,106.0,97.72,78.25
2017,3,23,17,15,9.0,80.0,1.95,10.5,82.5,74.67,58.53
2017,3,23,17,30,0.0,59.0,1.9,10.0,59.0,52.9,39.75
2017,3,23,17,45,0.0,39.0,1.9,10.0,39.0,34.69,23.47
2017,3,23,18,0,0.0,19.0,1.9,10.0,19.0,16.74,5.86
2017,3,23,18,15,0.0,9.5,1.8,10.0,9.5,8.64,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,5.5,5.0,10.0,5.5,5.0,0.0
2017,3,24,6,30,0.0,11.0,5.1,10.0,11.0,9.67,0.0
2017,3,24,6,45,0.0,24.5,5.2,10.5,24.5,21.59,12.2
2017,3,24,7,0,0.0,38.0,5.3,11.0,38.0,33.53,22.96
2017,3,24,7,15,0.0,54.5,5.3,11.0,54.5,48.37,36.09
2017,3,24,7,30,0.0,71.0,5.3,11.0,71.0,63.31,49.2
2017,3,24,7,45,0.0,88.0,5.3,11.0,88.0,78.83,62.61
2017,3,24,8,0,0.0,105.0,5.3,11.0,105.0,94.43,75.9
2017,3,24,8,15,0.0,83.0,5.2,11.0,83.0,73.65,57.91
2017,3,24,8,30,0.0,61.0,5.1,11.0,61.0,53.9,40.82
2017,3,24,8,45,0.0,84.0,5.0,11.0,84.0,74.36,58.16
2017,3,24,9,0,0.0,107.0,4.9,11.0,107.0,95.4,75.8
2017,3,24,9,15,0.0,91.0,4.7,11.0,91.0,80.64,63.09
2017,3,24,9,30,0.0,75.0,4.5,11.0,75.0,66.42,50.9
2017,3,24,9,45,0.0,94.5,4.35,11.5,94.5,83.83,65.32
2017,3,24,10,0,0.0,114.0,4.2,12.0,114.0,101.71,79.95
2017,3,24,10,15,3.5,160.0,4.05,12.0,162.5,147.63,117.9
2017,3,24,10,30,7.0,206.0,3.9,12.0,211.0,194.69,156.23
2017,3,24,10,45,3.5,166.0,3.75,12.0,168.5,153.46,122.16
2017,3,24,11,0,0.0,126.0,3.6,12.0,126.0,112.87,88.56
2017,3,24,11,15,4.0,169.0,3.45,12.0,172.0,156.95,124.86
2017,3,24,11,30,8.0,212.0,3.3,12.0,218.0,201.92,161.34
2017,3,24,11,45,9.0,223.0,3.15,12.0,230.5,213.61,170.57
2017,3,24,12,0,10.0,234.0,3.0,12.0,243.0,225.32,179.87
2017,3,24,12,15,17.5,273.0,2.85,12.0,288.0,271.09,216.53
2017,3,24,12,30,25.0,312.0,2.7,12.0,333.0,317.45,253.08
2017,3,24,12,45,21.5,296.5,2.55,12.0,314.0,298.31,237.68
2017,3,24,13,0,18.0,281.0,2.4,12.0,295.0,279.24,222.57
2017,3,24,13,15,18.0,278.0,2.25,12.0,292.0,276.07,220.15
2017,3,24,13,30,18.0,275.0,2.1,12.0,289.0,272.85,217.66
2017,3,24,13,45,41.5,302.5,2.0,12.0,333.5,338.08,269.9
2017,3,24,14,0,65.0,330.0,1.9,12.0,378.0,387.99,309.15
2017,3,24,14,15,112.0,326.5,1.75,12.0,404.5,423.83,338.1
2017,3,24,14,30,159.0,323.0,1.6,12.0,431.0,469.87,374.21
2017,3,24,14,45,168.5,304.5,1.5,12.0,413.5,450.95,360.04
2017,3,24,15,0,178.0,286.0,1.4,12.0,396.0,430.83,345.3
2017,3,24,15,15,250.0,255.0,1.25,12.0,398.0,452.69,363.73
2017,3,24,15,30,322.0,224.0,1.1,12.0,400.0,455.26,366.6
2017,3,24,15,45,253.0,211.5,0.95,12.0,342.0,381.24,307.88
2017,3,24,16,0,184.0,199.0,0.8,12.0,284.0,305.43,247.54
2017,3,24,16,15,123.0,174.5,0.7,12.0,229.0,237.9,193.15
2017,3,24,16,30,62.0,150.0,0.6,12.0,174.0,171.22,138.68
2017,3,24,16,45,53.5,129.0,0.5,12.0,147.5,143.39,115.64
2017,3,24,17,0,45.0,108.0,0.4,12.0,121.0,116.69,93.04
2017,3,24,17,15,33.5,86.0,0.45,11.5,94.5,89.38,69.91
2017,3,24,17,30,22.0,64.0,0.5,11.0,68.0,63.73,47.93
2017,3,24,17,45,11.0,43.5,0.6,11.0,45.5,40.36,27.72
2017,3,24,18,0,0.0,23.0,0.7,11.0,23.0,20.29,8.84
2017,3,24,18,15,0.0,11.5,0.7,10.5,11.5,10.46,0.0
2017,3,24,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,105.0,12.0,1.6,9.0,19.5,10.91,0.0
2017,3,25,6,30,210.0,24.0,1.6,9.0,39.0,37.07,11.33
2017,3,25,6,45,329.0,36.5,1.6,9.5,82.0,81.58,47.94
2017,3,25,7,0,448.0,49.0,1.6,10.0,125.0,140.65,95.13
2017,3,25,7,15,522.0,57.5,1.65,10.0,175.5,199.45,146.88
2017,3,25,7,30,596.0,66.0,1.7,10.0,226.0,267.17,207.21
2017,3,25,7,45,649.5,71.0,1.75,10.5,279.0,331.92,264.75
2017,3,25,8,0,703.0,76.0,1.8,11.0,332.0,402.09,325.21
2017,3,25,8,15,736.5,80.0,1.8,11.0,383.5,465.54,379.11
2017,3,25,8,30,770.0,84.0,1.8,11.0,435.0,531.65,433.28
2017,3,25,8,45,796.5,87.0,1.8,11.5,483.5,594.18,482.02
2017,3,25,9,0,823.0,90.0,1.8,12.0,532.0,657.32,529.45
2017,3,25,9,15,560.5,178.0,1.75,12.0,490.0,601.38,482.88
2017,3,25,9,30,298.0,266.0,1.7,12.0,448.0,509.94,408.48
2017,3,25,9,45,358.0,269.0,1.65,12.5,501.0,575.28,458.09
2017,3,25,10,0,418.0,272.0,1.6,13.0,554.0,656.96,516.83
2017,3,25,10,15,431.0,280.5,1.65,13.0,582.5,694.4,543.07
2017,3,25,10,30,444.0,289.0,1.7,13.0,611.0,730.94,568.81
2017,3,25,10,45,299.5,333.0,1.75,13.5,553.5,642.68,500.21
2017,3,25,11,0,155.0,377.0,1.8,14.0,496.0,543.96,423.4
