Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,11,15,319.5,341.5,1.85,14.0,593.5,686.65,532.88
2017,3,25,11,30,484.0,306.0,1.9,14.0,691.0,833.77,639.44
2017,3,25,11,45,294.0,350.5,1.95,14.0,585.5,680.81,525.49
2017,3,25,12,0,104.0,395.0,2.0,14.0,480.0,504.22,392.08
2017,3,25,12,15,248.0,376.0,2.05,14.0,577.5,665.36,515.88
2017,3,25,12,30,392.0,357.0,2.1,14.0,675.0,789.94,607.48
2017,3,25,12,45,401.0,349.0,2.15,14.0,671.5,787.58,605.54
2017,3,25,13,0,410.0,341.0,2.2,14.0,668.0,783.13,603.41
2017,3,25,13,15,461.0,312.0,2.3,14.0,673.5,810.79,625.42
2017,3,25,13,30,512.0,283.0,2.4,14.0,679.0,819.57,634.21
2017,3,25,13,45,396.5,312.5,2.55,14.0,613.5,713.67,557.29
2017,3,25,14,0,281.0,342.0,2.7,14.0,548.0,628.07,493.4
2017,3,25,14,15,571.5,227.5,2.8,13.5,624.0,767.03,605.97
2017,3,25,14,30,862.0,113.0,2.9,13.0,700.0,871.72,685.33
2017,3,25,14,45,713.0,152.0,3.0,13.0,620.5,762.82,607.54
2017,3,25,15,0,564.0,191.0,3.1,13.0,541.0,651.41,524.0
2017,3,25,15,15,689.0,143.5,3.1,13.0,541.5,670.74,541.83
2017,3,25,15,30,814.0,96.0,3.1,13.0,542.0,667.44,541.11
2017,3,25,15,45,796.5,90.5,3.15,13.0,495.5,607.86,494.78
2017,3,25,16,0,779.0,85.0,3.2,13.0,449.0,547.93,447.07
2017,3,25,16,15,747.0,81.0,3.1,12.5,398.0,482.08,393.39
2017,3,25,16,30,715.0,77.0,3.0,12.0,347.0,418.62,339.81
2017,3,25,16,45,672.0,71.0,2.95,11.5,295.0,350.41,280.78
2017,3,25,17,0,629.0,65.0,2.9,11.0,243.0,286.28,223.47
2017,3,25,17,15,559.5,57.5,2.7,10.5,191.5,217.85,162.33
2017,3,25,17,30,490.0,50.0,2.5,10.0,140.0,157.62,108.74
2017,3,25,17,45,381.0,39.0,2.4,10.0,95.0,96.94,58.83
2017,3,25,18,0,272.0,28.0,2.3,10.0,50.0,50.18,22.21
2017,3,25,18,15,136.0,14.0,2.25,9.5,25.0,14.58,0.0
2017,3,25,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,12.0,1.65,9.0,12.0,10.91,0.0
2017,3,26,6,30,0.0,24.0,1.7,9.0,24.0,21.11,8.42
2017,3,26,6,45,25.0,44.0,1.75,9.5,48.5,43.29,29.59
2017,3,26,7,0,50.0,64.0,1.8,10.0,73.0,68.65,51.1
2017,3,26,7,15,65.5,86.5,1.85,10.0,102.0,97.41,76.24
2017,3,26,7,30,81.0,109.0,1.9,10.0,131.0,128.34,103.25
2017,3,26,7,45,94.5,130.5,1.95,10.5,161.5,164.44,134.21
2017,3,26,8,0,108.0,152.0,2.0,11.0,192.0,198.28,162.75
2017,3,26,8,15,248.5,159.5,2.05,11.0,269.0,290.45,239.49
2017,3,26,8,30,389.0,167.0,2.1,11.0,346.0,400.81,329.77
2017,3,26,8,45,198.5,174.0,2.2,11.0,265.5,304.61,251.02
2017,3,26,9,0,8.0,181.0,2.3,11.0,185.0,170.53,138.07
2017,3,26,9,15,99.5,232.5,2.35,11.0,293.5,296.17,242.82
2017,3,26,9,30,191.0,284.0,2.4,11.0,402.0,435.65,354.32
2017,3,26,9,45,116.0,283.5,2.45,11.5,356.5,383.74,310.11
2017,3,26,10,0,41.0,283.0,2.5,12.0,311.0,312.05,250.67
2017,3,26,10,15,26.5,260.5,2.55,12.0,279.0,277.16,222.49
2017,3,26,10,30,12.0,238.0,2.6,12.0,247.0,229.96,184.1
2017,3,26,10,45,14.5,253.5,2.65,12.0,264.5,247.66,198.27
2017,3,26,11,0,17.0,269.0,2.7,12.0,282.0,265.53,212.34
2017,3,26,11,15,12.0,238.0,2.75,12.0,247.5,230.62,184.14
2017,3,26,11,30,7.0,207.0,2.8,12.0,213.0,195.98,156.1
2017,3,26,11,45,36.5,292.0,2.9,12.0,322.5,324.2,259.39
2017,3,26,12,0,66.0,377.0,3.0,12.0,432.0,445.42,353.71
2017,3,26,12,15,42.0,333.5,3.05,12.0,368.5,374.24,297.59
2017,3,26,12,30,18.0,290.0,3.1,12.0,305.0,287.99,229.5
2017,3,26,12,45,23.5,304.5,3.15,12.5,323.5,307.83,245.29
2017,3,26,13,0,29.0,319.0,3.2,13.0,342.0,344.89,274.09
2017,3,26,13,15,35.0,324.5,3.25,13.0,352.0,356.13,283.17
2017,3,26,13,30,41.0,330.0,3.3,13.0,362.0,367.05,292.13
2017,3,26,13,45,22.5,258.5,3.35,13.0,276.5,260.11,207.74
2017,3,26,14,0,4.0,187.0,3.4,13.0,191.0,173.61,138.0
2017,3,26,14,15,6.0,198.5,3.4,12.5,203.5,186.27,149.01
2017,3,26,14,30,8.0,210.0,3.4,12.0,216.0,198.92,159.89
2017,3,26,14,45,4.0,166.0,3.45,12.0,169.0,153.44,122.83
2017,3,26,15,0,0.0,122.0,3.5,12.0,122.0,109.08,86.27
2017,3,26,15,15,8.0,160.0,3.4,12.0,164.5,150.56,121.29
2017,3,26,15,30,16.0,198.0,3.3,12.0,207.0,192.37,156.26
2017,3,26,15,45,8.0,171.0,3.25,12.0,175.5,160.82,130.29
2017,3,26,16,0,0.0,144.0,3.2,12.0,144.0,130.33,105.12
2017,3,26,16,15,0.0,127.0,3.15,12.0,127.0,114.54,92.2
2017,3,26,16,30,0.0,110.0,3.1,12.0,110.0,98.84,79.18
2017,3,26,16,45,0.0,93.0,3.1,12.0,93.0,83.24,66.06
2017,3,26,17,0,0.0,76.0,3.1,12.0,76.0,67.74,52.82
2017,3,26,17,15,0.0,59.5,3.05,12.0,59.5,52.8,39.87
2017,3,26,17,30,0.0,43.0,3.0,12.0,43.0,37.97,26.85
2017,3,26,17,45,0.0,29.0,3.0,12.0,29.0,25.56,15.81
2017,3,26,18,0,0.0,15.0,3.0,12.0,15.0,13.19,4.25
2017,3,26,18,15,0.0,7.5,2.95,12.0,7.5,6.82,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,112.5,14.0,2.65,9.0,23.0,12.95,0.0
2017,3,27,6,30,225.0,28.0,2.7,9.0,46.0,42.83,18.29
2017,3,27,6,45,346.5,40.0,2.8,9.5,91.0,88.01,53.01
2017,3,27,7,0,468.0,52.0,2.9,10.0,136.0,148.62,101.61
2017,3,27,7,15,541.0,60.0,2.95,10.0,187.5,208.18,154.46
2017,3,27,7,30,614.0,68.0,3.0,10.0,239.0,276.46,215.79
2017,3,27,7,45,667.5,72.5,3.1,10.5,293.0,341.93,274.49
2017,3,27,8,0,721.0,77.0,3.2,11.0,347.0,412.74,336.21
2017,3,27,8,15,753.5,81.5,3.2,11.0,399.0,477.36,391.83
2017,3,27,8,30,786.0,86.0,3.2,11.0,451.0,544.38,447.6
2017,3,27,8,45,813.5,87.5,3.25,11.5,500.0,606.74,497.35
2017,3,27,9,0,841.0,89.0,3.3,12.0,549.0,669.72,545.97
2017,3,27,9,15,858.0,92.0,3.3,12.0,593.0,727.09,589.05
2017,3,27,9,30,875.0,95.0,3.3,12.0,637.0,777.8,624.92
2017,3,27,9,45,879.5,100.5,3.35,12.5,673.5,824.65,656.59
2017,3,27,10,0,884.0,106.0,3.4,13.0,710.0,868.8,685.88
2017,3,27,10,15,694.0,186.5,3.5,13.0,674.0,832.84,658.91
2017,3,27,10,30,504.0,267.0,3.6,13.0,638.0,762.42,603.25
2017,3,27,10,45,707.0,190.5,3.7,13.5,728.5,893.66,701.4
2017,3,27,11,0,910.0,114.0,3.8,14.0,819.0,1007.31,778.84
2017,3,27,11,15,914.0,115.0,3.75,14.0,836.0,1030.15,792.6
2017,3,27,11,30,918.0,116.0,3.7,14.0,853.0,1049.28,804.61
2017,3,27,11,45,664.5,233.0,3.7,14.0,769.5,949.08,734.65
2017,3,27,12,0,411.0,350.0,3.7,14.0,686.0,799.96,622.26
2017,3,27,12,15,663.0,235.0,3.6,14.0,777.0,956.5,740.96
2017,3,27,12,30,915.0,120.0,3.5,14.0,868.0,1067.65,815.53
2017,3,27,12,45,913.0,119.5,3.4,14.0,860.0,1059.43,808.28
2017,3,27,13,0,911.0,119.0,3.3,14.0,852.0,1047.32,799.63
2017,3,27,13,15,906.5,118.0,3.3,14.0,835.5,1028.36,787.35
2017,3,27,13,30,902.0,117.0,3.3,14.0,819.0,1005.74,772.69
2017,3,27,13,45,683.5,201.0,3.35,14.0,724.0,885.49,690.08
2017,3,27,14,0,465.0,285.0,3.4,14.0,629.0,747.87,587.87
2017,3,27,14,15,664.0,199.0,3.4,14.0,668.0,822.95,649.32
2017,3,27,14,30,863.0,113.0,3.4,14.0,707.0,870.89,684.63
2017,3,27,14,45,847.5,111.5,3.45,14.0,669.0,822.68,651.1
2017,3,27,15,0,832.0,110.0,3.5,14.0,631.0,772.68,616.56
2017,3,27,15,15,813.5,107.0,3.5,13.5,587.5,717.41,578.41
2017,3,27,15,30,795.0,104.0,3.5,13.0,544.0,661.26,536.92
2017,3,27,15,45,769.5,100.5,3.5,13.0,496.0,599.66,488.88
2017,3,27,16,0,744.0,97.0,3.5,13.0,448.0,539.77,440.79
2017,3,27,16,15,710.0,92.0,3.45,12.5,397.0,473.45,386.8
2017,3,27,16,30,676.0,87.0,3.4,12.0,346.0,409.41,332.86
2017,3,27,16,45,629.5,80.5,3.35,12.0,294.0,341.52,273.7
2017,3,27,17,0,583.0,74.0,3.3,12.0,242.0,278.21,217.06
2017,3,27,17,15,511.0,65.5,3.35,11.5,191.0,210.97,157.68
2017,3,27,17,30,439.0,57.0,3.4,11.0,140.0,152.33,106.15
2017,3,27,17,45,323.5,44.5,3.45,11.0,95.0,91.21,56.64
2017,3,27,18,0,208.0,32.0,3.5,11.0,50.0,47.13,23.33
2017,3,27,18,15,104.0,16.0,3.5,10.5,25.0,15.72,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,98.0,15.5,2.45,9.5,23.5,14.42,0.0
2017,3,28,6,30,196.0,31.0,2.5,10.0,47.0,43.12,20.41
2017,3,28,6,45,317.0,43.0,2.65,10.5,91.5,87.33,53.72
2017,3,28,7,0,438.0,55.0,2.8,11.0,136.0,146.14,100.59
2017,3,28,7,15,510.0,63.5,2.85,11.0,187.0,204.14,151.71
2017,3,28,7,30,582.0,72.0,2.9,11.0,238.0,270.78,211.14
2017,3,28,7,45,633.5,77.5,3.0,11.5,291.0,334.66,268.02
2017,3,28,8,0,685.0,83.0,3.1,12.0,344.0,403.71,327.83
2017,3,28,8,15,718.5,88.0,3.25,12.5,395.0,467.88,382.23
2017,3,28,8,30,752.0,93.0,3.4,13.0,446.0,534.3,436.7
2017,3,28,8,45,774.0,97.5,3.55,13.5,493.5,593.76,484.11
2017,3,28,9,0,796.0,102.0,3.7,14.0,541.0,654.38,530.99
2017,3,28,9,15,814.0,105.0,3.75,14.0,584.5,710.39,573.85
2017,3,28,9,30,832.0,108.0,3.8,14.0,628.0,765.5,613.42
2017,3,28,9,45,842.5,111.5,3.9,14.5,665.0,813.92,646.55
2017,3,28,10,0,853.0,115.0,4.0,15.0,702.0,860.23,677.75
2017,3,28,10,15,863.0,117.0,3.95,15.0,733.5,902.08,705.95
2017,3,28,10,30,873.0,119.0,3.9,15.0,765.0,941.28,732.02
2017,3,28,10,45,880.5,120.0,3.9,15.5,789.5,964.74,745.81
2017,3,28,11,0,888.0,121.0,3.9,16.0,814.0,993.85,763.61
2017,3,28,11,15,892.5,122.0,3.85,16.0,830.0,1016.67,778.08
2017,3,28,11,30,897.0,123.0,3.8,16.0,846.0,1035.89,790.15
2017,3,28,11,45,899.0,123.5,3.8,16.0,854.5,1048.35,798.09
2017,3,28,12,0,901.0,124.0,3.8,16.0,863.0,1056.97,803.6
2017,3,28,12,15,901.0,124.0,3.7,16.0,863.0,1059.14,804.14
2017,3,28,12,30,901.0,124.0,3.6,16.0,863.0,1057.39,802.21
2017,3,28,12,45,907.5,118.5,3.55,16.5,857.0,1052.38,797.15
2017,3,28,13,0,914.0,113.0,3.5,17.0,851.0,1043.31,789.55
2017,3,28,13,15,909.5,112.0,3.4,17.0,835.0,1024.25,776.45
2017,3,28,13,30,905.0,111.0,3.3,17.0,819.0,1001.5,761.05
2017,3,28,13,45,897.5,110.0,3.2,17.0,795.0,972.39,741.41
2017,3,28,14,0,890.0,109.0,3.1,17.0,771.0,940.03,719.61
2017,3,28,14,15,880.5,107.5,3.0,17.0,740.0,902.29,694.08
2017,3,28,14,30,871.0,106.0,2.9,17.0,709.0,861.82,666.59
2017,3,28,14,45,859.0,103.5,2.8,17.0,671.5,822.25,639.6
2017,3,28,15,0,847.0,101.0,2.7,17.0,634.0,773.42,605.8
2017,3,28,15,15,830.0,98.5,2.6,16.5,591.0,719.18,568.85
2017,3,28,15,30,813.0,96.0,2.5,16.0,548.0,663.88,528.91
2017,3,28,15,45,789.0,92.5,2.4,16.0,500.5,602.41,481.77
2017,3,28,16,0,765.0,89.0,2.3,16.0,453.0,541.27,433.61
2017,3,28,16,15,733.5,84.5,2.2,15.5,402.5,475.93,381.5
2017,3,28,16,30,702.0,80.0,2.1,15.0,352.0,412.91,329.41
2017,3,28,16,45,654.0,75.0,2.05,15.0,299.5,344.61,271.12
2017,3,28,17,0,606.0,70.0,2.0,15.0,247.0,280.98,215.29
2017,3,28,17,15,538.0,62.0,2.05,14.5,196.0,214.04,157.02
2017,3,28,17,30,470.0,54.0,2.1,14.0,145.0,155.15,105.85
2017,3,28,17,45,354.5,43.0,2.15,13.5,99.5,95.15,58.04
2017,3,28,18,0,239.0,32.0,2.2,13.0,54.0,49.0,24.01
2017,3,28,18,15,119.5,16.0,2.25,12.5,27.0,14.31,0.0
2017,3,28,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,102.0,16.0,2.15,10.5,25.0,15.02,0.0
2017,3,29,6,30,204.0,32.0,2.2,11.0,50.0,44.85,22.19
2017,3,29,6,45,304.0,46.0,2.3,11.5,93.0,87.24,54.17
2017,3,29,7,0,404.0,60.0,2.4,12.0,136.0,144.6,100.45
2017,3,29,7,15,475.0,69.5,2.4,12.0,186.5,201.31,149.96
2017,3,29,7,30,546.0,79.0,2.4,12.0,237.0,266.57,207.52
2017,3,29,7,45,588.5,87.5,2.4,12.5,288.0,327.92,261.58
2017,3,29,8,0,631.0,96.0,2.4,13.0,339.0,393.5,317.64
2017,3,29,8,15,666.0,101.5,2.35,13.0,389.5,456.05,370.18
2017,3,29,8,30,701.0,107.0,2.3,13.0,440.0,521.1,423.02
2017,3,29,8,45,719.0,114.5,2.25,13.5,486.0,579.88,468.39
2017,3,29,9,0,737.0,122.0,2.2,14.0,532.0,638.65,512.12
2017,3,29,9,15,756.5,126.0,2.2,14.0,575.0,694.42,553.57
2017,3,29,9,30,776.0,130.0,2.2,14.0,618.0,749.62,593.16
2017,3,29,9,45,801.0,128.0,2.25,14.5,658.0,798.6,625.76
2017,3,29,10,0,826.0,126.0,2.3,15.0,698.0,849.73,659.41
2017,3,29,10,15,836.0,128.0,2.4,15.0,729.0,890.65,687.17
2017,3,29,10,30,846.0,130.0,2.5,15.0,760.0,928.99,713.11
2017,3,29,10,45,853.5,131.0,2.6,15.0,783.5,961.1,734.73
2017,3,29,11,0,861.0,132.0,2.7,15.0,807.0,990.07,754.27
2017,3,29,11,15,865.0,133.0,2.75,15.0,823.0,1012.28,768.83
2017,3,29,11,30,869.0,134.0,2.8,15.0,839.0,1030.9,781.12
2017,3,29,11,45,871.5,134.0,2.9,15.0,847.0,1031.62,782.0
2017,3,29,12,0,874.0,134.0,3.0,15.0,855.0,1039.96,788.33
2017,3,29,12,15,718.5,216.0,3.05,15.0,808.5,992.08,756.16
2017,3,29,12,30,563.0,298.0,3.1,15.0,762.0,913.95,700.1
2017,3,29,12,45,722.5,211.0,3.15,15.5,801.0,984.25,751.68
2017,3,29,13,0,882.0,124.0,3.2,16.0,840.0,1022.71,776.55
2017,3,29,13,15,877.0,123.5,3.2,16.0,824.0,1004.09,764.07
2017,3,29,13,30,872.0,123.0,3.2,16.0,808.0,981.95,749.78
2017,3,29,13,45,857.5,125.0,3.2,16.0,782.0,959.78,735.54
2017,3,29,14,0,843.0,127.0,3.2,16.0,756.0,924.74,712.39
2017,3,29,14,15,832.5,125.0,3.1,16.0,725.5,886.27,686.16
2017,3,29,14,30,822.0,123.0,3.0,16.0,695.0,845.27,658.05
2017,3,29,14,45,794.0,126.5,2.95,16.0,655.0,793.66,622.47
2017,3,29,15,0,766.0,130.0,2.9,16.0,615.0,744.37,588.23
2017,3,29,15,15,747.0,126.0,2.9,15.5,572.5,690.1,550.09
2017,3,29,15,30,728.0,122.0,2.9,15.0,530.0,635.22,509.96
2017,3,29,15,45,676.0,119.5,2.95,15.0,472.5,561.12,453.0
2017,3,29,16,0,624.0,117.0,3.0,15.0,415.0,490.51,397.27
2017,3,29,16,15,590.0,110.0,3.05,14.5,367.5,428.58,347.59
2017,3,29,16,30,556.0,103.0,3.1,14.0,320.0,369.21,298.29
2017,3,29,16,45,503.5,97.5,3.2,13.5,272.5,303.35,242.45
2017,3,29,17,0,451.0,92.0,3.3,13.0,225.0,247.24,193.48
2017,3,29,17,15,394.5,79.0,3.15,12.5,178.5,188.59,142.01
2017,3,29,17,30,338.0,66.0,3.0,12.0,132.0,136.81,96.83
2017,3,29,17,45,245.0,50.5,2.9,12.0,90.5,84.73,54.65
2017,3,29,18,0,152.0,35.0,2.8,12.0,49.0,44.78,24.26
2017,3,29,18,15,76.0,17.5,2.9,12.0,24.5,15.32,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,6,15,150.5,16.5,3.6,9.0,30.5,14.73,0.0
2017,3,30,6,30,301.0,33.0,3.8,9.0,61.0,54.07,26.92
2017,3,30,6,45,415.0,43.5,4.0,9.5,109.0,101.97,62.24
2017,3,30,7,0,529.0,54.0,4.2,10.0,157.0,164.62,113.38
2017,3,30,7,15,597.5,61.5,4.3,10.0,211.0,226.64,169.13
2017,3,30,7,30,666.0,69.0,4.4,10.0,265.0,296.72,232.72
2017,3,30,7,45,713.0,74.0,4.5,10.5,320.0,363.48,293.1
2017,3,30,8,0,760.0,79.0,4.6,11.0,375.0,434.46,355.53
2017,3,30,8,15,790.5,83.0,4.55,11.0,428.0,500.16,412.43
2017,3,30,8,30,821.0,87.0,4.5,11.0,481.0,567.54,468.88
2017,3,30,8,45,843.0,90.5,4.5,11.5,530.0,630.43,519.25
2017,3,30,9,0,865.0,94.0,4.5,12.0,579.0,693.32,567.96
2017,3,30,9,15,881.0,96.5,4.3,12.5,623.5,750.46,609.02
2017,3,30,9,30,897.0,99.0,4.1,13.0,668.0,800.7,642.42
2017,3,30,9,45,911.0,100.0,3.9,13.5,707.0,851.04,675.43
2017,3,30,10,0,925.0,101.0,3.7,14.0,746.0,899.32,706.13
2017,3,30,10,15,933.0,102.5,3.5,14.0,777.0,940.51,732.44
2017,3,30,10,30,941.0,104.0,3.3,14.0,808.0,978.7,756.2
2017,3,30,10,45,945.0,106.0,3.15,14.0,831.5,1010.45,775.55
2017,3,30,11,0,949.0,108.0,3.0,14.0,855.0,1038.61,792.24
2017,3,30,11,15,952.0,108.5,2.95,14.0,871.0,1060.41,805.5
2017,3,30,11,30,955.0,109.0,2.9,14.0,887.0,1078.32,816.23
2017,3,30,11,45,957.5,108.5,2.85,14.5,895.5,1090.65,821.81
2017,3,30,12,0,960.0,108.0,2.8,15.0,904.0,1098.91,824.83
2017,3,30,12,15,959.0,108.0,2.85,15.0,903.0,1100.04,825.95
2017,3,30,12,30,958.0,108.0,2.9,15.0,902.0,1097.01,824.55
2017,3,30,12,45,947.5,112.0,3.0,15.0,891.0,1084.63,817.63
2017,3,30,13,0,937.0,116.0,3.1,15.0,880.0,1068.32,808.23
2017,3,30,13,15,932.0,115.0,3.2,15.0,862.5,1048.29,796.37
2017,3,30,13,30,927.0,114.0,3.3,15.0,845.0,1024.51,781.97
2017,3,30,13,45,914.5,115.0,3.4,15.0,819.0,992.22,761.69
2017,3,30,14,0,902.0,116.0,3.5,15.0,793.0,956.85,739.17
2017,3,30,14,15,891.5,114.5,3.6,14.5,760.5,917.75,715.14
2017,3,30,14,30,881.0,113.0,3.7,14.0,728.0,883.33,694.08
2017,3,30,14,45,857.5,114.5,3.8,14.0,687.5,831.13,658.52
2017,3,30,15,0,834.0,116.0,3.9,14.0,647.0,777.67,621.56
2017,3,30,15,15,815.5,113.0,3.95,13.5,603.0,722.2,583.14
2017,3,30,15,30,797.0,110.0,4.0,13.0,559.0,665.86,541.36
2017,3,30,15,45,764.5,108.0,4.05,13.0,509.0,602.84,492.02
2017,3,30,16,0,732.0,106.0,4.1,13.0,459.0,539.35,440.98
2017,3,30,16,15,697.5,101.0,4.05,12.5,408.0,473.37,387.08
2017,3,30,16,30,663.0,96.0,4.0,12.0,357.0,409.74,333.38
2017,3,30,16,45,605.5,91.0,3.95,12.0,303.0,339.79,272.63
2017,3,30,17,0,548.0,86.0,3.9,12.0,249.0,275.68,215.72
2017,3,30,17,15,477.0,76.0,3.85,11.5,198.0,209.53,157.54
2017,3,30,17,30,406.0,66.0,3.8,11.0,147.0,150.01,105.64
2017,3,30,17,45,297.5,52.0,3.75,11.0,101.5,92.88,59.48
2017,3,30,18,0,189.0,38.0,3.7,11.0,56.0,49.8,27.41
2017,3,30,18,15,94.5,19.0,3.7,10.5,28.0,16.15,0.0
2017,3,30,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,177.0,16.0,4.0,8.0,33.0,14.65,0.0
2017,3,31,6,30,354.0,32.0,4.1,8.0,66.0,57.38,28.27
2017,3,31,6,45,458.0,41.5,4.25,8.5,115.0,106.54,64.6
2017,3,31,7,0,562.0,51.0,4.4,9.0,164.0,169.08,116.49
2017,3,31,7,15,625.5,58.0,4.55,9.5,217.5,231.36,172.82
2017,3,31,7,30,689.0,65.0,4.7,10.0,271.0,301.02,236.16
2017,3,31,7,45,728.5,70.5,4.85,10.5,325.0,366.76,296.09
2017,3,31,8,0,768.0,76.0,5.0,11.0,379.0,435.85,357.28
2017,3,31,8,15,797.0,80.0,5.0,11.0,431.5,501.16,414.2
2017,3,31,8,30,826.0,84.0,5.0,11.0,484.0,567.97,470.62
2017,3,31,8,45,846.0,87.5,5.05,11.5,532.5,629.79,520.63
2017,3,31,9,0,866.0,91.0,5.1,12.0,581.0,691.4,568.95
2017,3,31,9,15,882.0,93.5,5.05,12.5,625.0,748.48,611.12
2017,3,31,9,30,898.0,96.0,5.0,13.0,669.0,798.8,645.96
2017,3,31,9,45,908.0,98.5,4.95,13.5,707.0,847.49,678.98
2017,3,31,10,0,918.0,101.0,4.9,14.0,745.0,893.81,709.71
2017,3,31,10,15,926.5,102.5,4.85,14.0,776.5,935.11,737.74
2017,3,31,10,30,935.0,104.0,4.8,14.0,808.0,973.46,763.44
2017,3,31,10,45,939.5,106.0,4.75,14.5,831.5,1005.43,782.93
2017,3,31,11,0,944.0,108.0,4.7,15.0,855.0,1033.84,799.79
2017,3,31,11,15,947.0,108.5,4.6,15.0,871.0,1055.46,812.92
2017,3,31,11,30,950.0,109.0,4.5,15.0,887.0,1073.21,823.42
2017,3,31,11,45,951.5,109.5,4.4,15.0,895.0,1085.48,830.2
2017,3,31,12,0,953.0,110.0,4.3,15.0,903.0,1093.69,834.45
2017,3,31,12,15,952.0,110.0,4.2,15.0,902.5,1094.71,834.28
2017,3,31,12,30,951.0,110.0,4.1,15.0,902.0,1091.61,831.5
2017,3,31,12,45,951.0,108.5,4.05,15.5,893.5,1083.8,824.53
2017,3,31,13,0,951.0,107.0,4.0,16.0,885.0,1071.89,814.99
2017,3,31,13,15,946.5,106.0,3.95,16.0,868.0,1052.07,801.79
2017,3,31,13,30,942.0,105.0,3.9,16.0,851.0,1028.44,786.13
2017,3,31,13,45,934.5,104.5,3.85,16.0,826.0,998.84,766.45
2017,3,31,14,0,927.0,104.0,3.8,16.0,801.0,965.86,744.47
2017,3,31,14,15,917.5,102.5,3.7,16.0,769.5,926.85,717.93
2017,3,31,14,30,908.0,101.0,3.6,16.0,738.0,884.98,689.31
2017,3,31,14,45,897.0,98.0,3.55,16.0,699.5,837.67,656.9
2017,3,31,15,0,886.0,95.0,3.5,16.0,661.0,788.12,622.58
2017,3,31,15,15,634.0,159.0,3.4,15.5,550.0,641.25,513.15
2017,3,31,15,30,382.0,223.0,3.3,15.0,439.0,488.84,394.16
2017,3,31,15,45,599.0,152.5,3.2,15.0,458.0,544.67,440.38
2017,3,31,16,0,816.0,82.0,3.1,15.0,477.0,559.68,451.99
2017,3,31,16,15,786.5,78.0,2.95,14.5,425.5,493.21,397.76
2017,3,31,16,30,757.0,74.0,2.8,14.0,374.0,428.33,343.42
2017,3,31,16,45,712.5,69.5,2.7,14.0,320.0,359.02,283.42
2017,3,31,17,0,668.0,65.0,2.6,14.0,266.0,293.62,225.24
2017,3,31,17,15,604.0,58.0,2.55,13.5,213.0,225.19,164.8
2017,3,31,17,30,540.0,51.0,2.5,13.0,160.0,164.23,111.1
2017,3,31,17,45,432.5,41.5,2.5,12.5,112.5,102.68,61.4
2017,3,31,18,0,325.0,32.0,2.5,12.0,65.0,54.98,27.04
2017,3,31,18,15,162.5,16.0,2.45,12.0,32.5,14.37,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,126.5,18.5,1.7,10.5,31.5,16.15,0.0
2017,4,1,6,30,253.0,37.0,1.7,11.0,63.0,53.63,28.81
2017,4,1,6,45,353.0,49.5,1.7,11.5,109.0,99.99,63.08
2017,4,1,7,0,453.0,62.0,1.7,12.0,155.0,158.01,110.09
2017,4,1,7,15,518.0,70.5,1.75,12.0,206.0,215.49,160.57
2017,4,1,7,30,583.0,79.0,1.8,12.0,257.0,280.67,218.09
2017,4,1,7,45,635.0,83.5,1.85,12.5,310.0,344.03,273.4
2017,4,1,8,0,687.0,88.0,1.9,13.0,363.0,412.53,331.44
2017,4,1,8,15,718.0,92.5,1.85,13.5,413.5,475.03,382.75
2017,4,1,8,30,749.0,97.0,1.8,14.0,464.0,539.44,433.57
2017,4,1,8,45,777.0,99.0,1.8,14.5,512.0,599.8,479.75
2017,4,1,9,0,805.0,101.0,1.8,15.0,560.0,661.76,525.5
2017,4,1,9,15,821.5,103.5,1.75,15.0,602.5,716.33,564.76
2017,4,1,9,30,838.0,106.0,1.7,15.0,645.0,769.82,600.67
2017,4,1,9,45,852.5,107.5,1.65,15.5,683.0,819.22,631.82
2017,4,1,10,0,867.0,109.0,1.6,16.0,721.0,859.6,656.12
2017,4,1,10,15,876.0,110.5,1.55,16.5,751.5,899.51,679.72
2017,4,1,10,30,885.0,112.0,1.5,17.0,782.0,936.67,701.06
2017,4,1,10,45,890.5,113.5,1.5,17.5,805.5,967.6,718.73
2017,4,1,11,0,896.0,115.0,1.5,18.0,829.0,995.21,734.17
2017,4,1,11,15,899.5,116.0,1.5,18.0,844.5,1016.85,747.14
2017,4,1,11,30,903.0,117.0,1.5,18.0,860.0,1034.84,757.89
2017,4,1,11,45,904.5,117.5,1.5,18.0,867.5,1046.53,764.75
2017,4,1,12,0,906.0,118.0,1.5,18.0,875.0,1054.35,769.36
2017,4,1,12,15,906.0,118.0,1.5,18.0,875.0,1056.21,770.36
2017,4,1,12,30,906.0,118.0,1.5,18.0,875.0,1054.14,769.1
2017,4,1,12,45,905.0,116.5,1.55,18.5,867.0,1045.56,763.28
2017,4,1,13,0,904.0,115.0,1.6,19.0,859.0,1033.09,755.16
2017,4,1,13,15,899.5,114.5,1.55,19.0,842.5,1014.46,743.1
2017,4,1,13,30,895.0,114.0,1.5,19.0,826.0,992.2,728.87
2017,4,1,13,45,888.0,112.5,1.5,19.0,802.0,963.03,711.01
2017,4,1,14,0,881.0,111.0,1.5,19.0,778.0,930.63,691.07
2017,4,1,14,15,872.0,109.5,1.5,19.0,747.0,893.44,667.85
2017,4,1,14,30,863.0,108.0,1.5,19.0,716.0,853.53,642.66
2017,4,1,14,45,847.0,107.0,1.5,19.0,678.0,812.44,616.43
2017,4,1,15,0,831.0,106.0,1.5,19.0,640.0,762.56,583.79
2017,4,1,15,15,814.0,103.5,1.5,18.5,597.5,708.93,549.1
2017,4,1,15,30,797.0,101.0,1.5,18.0,555.0,654.3,510.98
2017,4,1,15,45,763.5,101.0,1.55,18.0,506.0,591.38,464.67
2017,4,1,16,0,730.0,101.0,1.6,18.0,457.0,530.77,418.56
2017,4,1,16,15,697.5,96.0,1.6,17.5,407.0,466.08,368.33
2017,4,1,16,30,665.0,91.0,1.6,17.0,357.0,403.53,317.89
2017,4,1,16,45,606.0,87.5,1.65,16.5,303.5,334.63,261.03
2017,4,1,17,0,547.0,84.0,1.7,16.0,250.0,271.72,207.54
2017,4,1,17,15,481.0,74.5,1.75,15.5,200.0,207.67,152.63
2017,4,1,17,30,415.0,65.0,1.8,15.0,150.0,149.47,102.93
2017,4,1,17,45,313.5,51.5,1.85,14.5,105.0,93.46,58.54
2017,4,1,18,0,212.0,38.0,1.9,14.0,60.0,50.58,27.51
2017,4,1,18,15,106.0,19.0,1.95,13.5,30.0,15.87,0.0
2017,4,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,6,15,118.0,19.5,1.45,10.5,32.5,17.1,0.0
2017,4,2,6,30,236.0,39.0,1.5,11.0,65.0,54.41,30.31
2017,4,2,6,45,339.0,51.5,1.6,11.5,111.0,98.59,62.66
2017,4,2,7,0,442.0,64.0,1.7,12.0,157.0,158.18,110.85
2017,4,2,7,15,507.0,73.0,1.65,12.0,208.0,215.51,161.03
2017,4,2,7,30,572.0,82.0,1.6,12.0,259.0,280.56,218.12
2017,4,2,7,45,326.5,124.0,1.6,12.5,229.0,253.34,203.32
2017,4,2,8,0,81.0,166.0,1.6,13.0,199.0,192.86,156.4
2017,4,2,8,15,406.5,135.0,1.6,13.5,332.0,354.52,288.33
2017,4,2,8,30,732.0,104.0,1.6,14.0,465.0,537.76,432.09
2017,4,2,8,45,757.0,107.5,1.65,14.5,512.5,598.06,477.17
2017,4,2,9,0,782.0,111.0,1.7,15.0,560.0,657.28,521.0
2017,4,2,9,15,799.0,114.0,1.65,15.5,603.0,711.69,559.18
2017,4,2,9,30,816.0,117.0,1.6,16.0,646.0,765.13,594.06
2017,4,2,9,45,838.0,115.5,1.6,16.5,685.0,816.51,626.93
2017,4,2,10,0,860.0,114.0,1.6,17.0,724.0,866.56,658.26
2017,4,2,10,15,869.5,115.5,1.6,17.0,755.0,899.26,678.65
2017,4,2,10,30,879.0,117.0,1.6,17.0,786.0,936.61,702.21
2017,4,2,10,45,887.0,117.5,1.6,17.5,810.0,968.58,720.64
2017,4,2,11,0,895.0,118.0,1.6,18.0,834.0,997.36,736.89
2017,4,2,11,15,899.0,119.0,1.55,18.0,850.0,1019.4,749.37
2017,4,2,11,30,903.0,120.0,1.5,18.0,866.0,1037.79,759.58
2017,4,2,11,45,906.5,119.5,1.5,18.5,874.5,1050.34,765.53
2017,4,2,12,0,910.0,119.0,1.5,19.0,883.0,1059.05,769.22
2017,4,2,12,15,910.0,119.0,1.55,19.0,883.0,1060.84,771.01
2017,4,2,12,30,910.0,119.0,1.6,19.0,883.0,1058.69,770.53
2017,4,2,12,45,911.0,117.0,1.65,19.0,875.5,1051.48,767.0
2017,4,2,13,0,912.0,115.0,1.7,19.0,868.0,1040.35,761.12
2017,4,2,13,15,908.5,114.0,1.8,19.0,852.0,1021.97,751.42
2017,4,2,13,30,905.0,113.0,1.9,19.0,836.0,999.9,739.33
2017,4,2,13,45,900.5,111.0,2.0,19.0,813.0,972.26,723.48
2017,4,2,14,0,896.0,109.0,2.1,19.0,790.0,941.22,705.23
2017,4,2,14,15,888.0,107.5,2.15,19.0,759.5,904.4,682.36
2017,4,2,14,30,880.0,106.0,2.2,19.0,729.0,864.74,657.35
2017,4,2,14,45,869.5,103.5,2.25,19.0,692.5,819.38,628.08
2017,4,2,15,0,859.0,101.0,2.3,19.0,656.0,777.38,600.78
2017,4,2,15,15,844.5,98.5,2.25,18.5,613.5,724.32,565.53
2017,4,2,15,30,830.0,96.0,2.2,18.0,571.0,669.96,527.01
2017,4,2,15,45,811.0,92.5,2.2,18.0,524.5,610.75,482.63
2017,4,2,16,0,792.0,89.0,2.2,18.0,478.0,551.33,436.69
2017,4,2,16,15,764.0,85.0,2.15,17.5,427.5,486.92,385.93
2017,4,2,16,30,736.0,81.0,2.1,17.0,377.0,424.08,334.53
2017,4,2,16,45,697.5,75.5,2.1,16.5,324.5,357.17,278.28
2017,4,2,17,0,659.0,70.0,2.1,16.0,272.0,293.77,223.12
2017,4,2,17,15,597.5,62.5,2.05,15.0,219.5,226.15,164.43
2017,4,2,17,30,536.0,55.0,2.0,14.0,167.0,165.69,111.91
2017,4,2,17,45,434.0,45.0,1.95,13.5,119.0,104.87,63.03
2017,4,2,18,0,332.0,35.0,1.9,13.0,71.0,57.19,29.06
2017,4,2,18,15,166.0,17.5,1.9,13.0,35.5,15.16,0.0
2017,4,2,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,189.5,18.5,2.4,8.5,40.0,17.78,2.22
2017,4,3,6,30,379.0,37.0,2.4,9.0,80.0,65.33,34.42
2017,4,3,6,45,493.0,45.5,2.4,9.5,132.5,117.08,72.05
2017,4,3,7,0,607.0,54.0,2.4,10.0,185.0,183.42,126.58
2017,4,3,7,15,667.5,60.0,2.4,10.0,240.0,246.96,183.92
2017,4,3,7,30,728.0,66.0,2.4,10.0,295.0,317.76,247.81
2017,4,3,7,45,774.5,69.0,2.45,10.5,352.0,385.91,308.46
2017,4,3,8,0,821.0,72.0,2.5,11.0,409.0,458.26,370.7
2017,4,3,8,15,848.0,75.5,2.5,11.5,462.0,524.9,426.27
2017,4,3,8,30,875.0,79.0,2.5,12.0,515.0,592.69,480.58
2017,4,3,8,45,894.0,82.0,2.5,12.5,564.5,652.5,526.89
2017,4,3,9,0,913.0,85.0,2.5,13.0,614.0,714.43,573.06
2017,4,3,9,15,926.5,87.5,2.45,13.5,658.0,771.04,611.89
2017,4,3,9,30,940.0,90.0,2.4,14.0,702.0,826.0,647.89
2017,4,3,9,45,946.0,93.5,2.4,14.5,739.0,874.03,678.64
2017,4,3,10,0,952.0,97.0,2.4,15.0,776.0,919.23,706.98
2017,4,3,10,15,959.0,98.5,2.35,15.0,807.5,960.12,732.82
2017,4,3,10,30,966.0,100.0,2.3,15.0,839.0,997.83,756.26
2017,4,3,10,45,971.0,101.0,2.3,15.0,862.5,1029.75,776.22
2017,4,3,11,0,976.0,102.0,2.3,15.0,886.0,1058.01,793.76
2017,4,3,11,15,978.5,102.5,2.25,15.0,902.0,1079.46,806.23
2017,4,3,11,30,981.0,103.0,2.2,15.0,918.0,1096.9,816.15
2017,4,3,11,45,983.0,102.5,2.15,15.5,925.5,1108.64,820.95
2017,4,3,12,0,985.0,102.0,2.1,16.0,933.0,1116.21,823.19
2017,4,3,12,15,984.5,102.0,2.05,16.0,932.5,1117.55,823.15
2017,4,3,12,30,984.0,102.0,2.0,16.0,932.0,1114.64,820.6
2017,4,3,12,45,982.5,101.0,1.95,16.5,923.0,1105.41,812.67
2017,4,3,13,0,981.0,100.0,1.9,17.0,914.0,1091.99,802.31
2017,4,3,13,15,976.5,99.5,1.9,17.0,896.5,1072.07,790.22
2017,4,3,13,30,972.0,99.0,1.9,17.0,879.0,1048.22,775.73
2017,4,3,13,45,966.0,98.0,1.95,17.0,854.0,1018.63,758.24
2017,4,3,14,0,960.0,97.0,2.0,17.0,829.0,985.47,738.32
2017,4,3,14,15,951.5,95.5,2.0,16.5,797.0,946.18,714.91
2017,4,3,14,30,943.0,94.0,2.0,16.0,765.0,903.88,689.2
2017,4,3,14,45,931.5,92.0,2.05,16.0,726.0,855.82,658.4
2017,4,3,15,0,920.0,90.0,2.1,16.0,687.0,805.46,625.5
2017,4,3,15,15,905.0,88.0,2.15,15.5,642.5,750.57,589.85
2017,4,3,15,30,890.0,86.0,2.2,15.0,598.0,694.25,551.12
2017,4,3,15,45,867.0,83.5,2.3,15.0,548.0,634.53,506.41
2017,4,3,16,0,844.0,81.0,2.4,15.0,498.0,571.05,457.27
2017,4,3,16,15,571.0,118.0,2.4,14.5,387.0,422.14,340.0
2017,4,3,16,30,298.0,155.0,2.4,14.0,276.0,289.7,233.85
2017,4,3,16,45,273.0,137.5,2.45,13.5,237.0,243.18,195.21
2017,4,3,17,0,248.0,120.0,2.5,13.0,198.0,199.42,157.72
2017,4,3,17,15,223.5,100.0,2.5,12.5,160.0,156.35,120.27
2017,4,3,17,30,199.0,80.0,2.5,12.0,122.0,116.41,85.41
2017,4,3,17,45,158.0,59.5,2.5,11.5,87.0,77.06,52.57
2017,4,3,18,0,117.0,39.0,2.5,11.0,52.0,43.35,25.78
2017,4,3,18,15,58.5,19.5,2.5,10.5,26.0,16.34,0.68
2017,4,3,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,4,6,15,117.5,21.0,1.5,9.0,35.0,18.79,4.74
2017,4,4,6,30,235.0,42.0,1.5,9.0,70.0,57.53,33.51
2017,4,4,6,45,308.0,57.0,1.5,9.5,113.0,99.92,65.9
2017,4,4,7,0,381.0,72.0,1.5,10.0,156.0,151.76,109.0
2017,4,4,7,15,430.5,84.5,1.5,10.5,203.0,204.04,154.96
2017,4,4,7,30,480.0,97.0,1.5,11.0,250.0,262.2,205.93
2017,4,4,7,45,534.5,100.5,1.55,11.5,298.5,322.73,258.13
2017,4,4,8,0,589.0,104.0,1.6,12.0,347.0,385.77,311.24
2017,4,4,8,15,668.0,101.5,1.6,12.0,411.0,460.38,372.56
2017,4,4,8,30,747.0,99.0,1.6,12.0,475.0,542.06,437.67
2017,4,4,8,45,773.0,101.5,1.6,12.5,523.0,601.56,483.02
2017,4,4,9,0,799.0,104.0,1.6,13.0,571.0,662.37,527.92
2017,4,4,9,15,815.5,106.5,1.5,13.5,613.5,716.48,565.36
2017,4,4,9,30,832.0,109.0,1.4,14.0,656.0,769.52,599.17
2017,4,4,9,45,844.5,111.5,1.35,14.5,693.0,817.94,629.35
2017,4,4,10,0,857.0,114.0,1.3,15.0,730.0,864.37,657.51
2017,4,4,10,15,866.0,116.0,1.25,15.0,760.5,896.93,677.04
2017,4,4,10,30,875.0,118.0,1.2,15.0,791.0,934.07,699.53
2017,4,4,10,45,876.0,122.0,1.2,15.5,813.0,962.87,715.75
2017,4,4,11,0,877.0,126.0,1.2,16.0,835.0,988.17,729.69
2017,4,4,11,15,717.5,215.5,1.2,16.0,802.5,961.03,711.13
2017,4,4,11,30,558.0,305.0,1.2,16.0,770.0,901.73,668.77
2017,4,4,11,45,547.5,313.0,1.3,16.0,772.5,906.12,673.33
2017,4,4,12,0,537.0,321.0,1.4,16.0,775.0,907.64,675.17
2017,4,4,12,15,523.5,324.5,1.5,15.5,767.5,898.68,671.44
2017,4,4,12,30,510.0,328.0,1.6,15.0,760.0,887.07,666.0
2017,4,4,12,45,464.0,340.5,1.7,15.0,730.5,849.5,640.84
2017,4,4,13,0,418.0,353.0,1.8,15.0,701.0,810.18,614.33
