Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,13,15,355.0,368.0,1.9,14.5,659.5,743.11,568.86
2017,4,4,13,30,292.0,383.0,2.0,14.0,618.0,690.48,532.4
2017,4,4,13,45,338.0,357.5,2.1,14.0,622.5,698.23,541.07
2017,4,4,14,0,384.0,332.0,2.2,14.0,627.0,702.26,546.52
2017,4,4,14,15,324.0,332.0,2.25,13.5,574.0,636.01,498.76
2017,4,4,14,30,264.0,332.0,2.3,13.0,521.0,572.36,452.37
2017,4,4,14,45,389.0,276.5,2.35,13.0,538.5,602.94,479.93
2017,4,4,15,0,514.0,221.0,2.4,13.0,556.0,634.68,506.82
2017,4,4,15,15,458.0,222.0,2.35,13.0,506.0,569.69,456.85
2017,4,4,15,30,402.0,223.0,2.3,13.0,456.0,498.66,402.26
2017,4,4,15,45,385.0,206.0,2.25,13.0,414.0,448.68,363.56
2017,4,4,16,0,368.0,189.0,2.2,13.0,372.0,399.61,324.59
2017,4,4,16,15,300.0,176.5,2.1,13.0,315.5,330.38,268.41
2017,4,4,16,30,232.0,164.0,2.0,13.0,259.0,268.34,217.46
2017,4,4,16,45,213.0,145.0,1.9,13.0,223.0,226.6,182.3
2017,4,4,17,0,194.0,126.0,1.8,13.0,187.0,187.01,148.29
2017,4,4,17,15,173.0,104.0,1.75,12.5,151.0,146.35,113.33
2017,4,4,17,30,152.0,82.0,1.7,12.0,115.0,108.46,80.59
2017,4,4,17,45,118.5,61.0,1.65,12.0,82.5,71.49,49.59
2017,4,4,18,0,85.0,40.0,1.6,12.0,50.0,41.75,25.65
2017,4,4,18,15,42.5,20.0,1.65,11.5,25.0,17.18,2.57
2017,4,4,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,3.5,1.0,10.0,3.5,0.0,0.0
2017,4,5,6,0,0.0,7.0,1.0,10.0,7.0,6.37,0.0
2017,4,5,6,15,34.0,25.5,1.0,10.0,30.0,22.26,8.84
2017,4,5,6,30,68.0,44.0,1.0,10.0,53.0,44.78,29.27
2017,4,5,6,45,95.0,66.0,1.0,10.5,84.5,74.19,53.52
2017,4,5,7,0,122.0,88.0,1.0,11.0,116.0,107.5,81.7
2017,4,5,7,15,138.0,111.0,0.95,11.0,150.0,142.43,112.09
2017,4,5,7,30,154.0,134.0,0.9,11.0,184.0,179.54,144.06
2017,4,5,7,45,171.5,154.0,0.9,11.5,218.5,216.37,175.02
2017,4,5,8,0,189.0,174.0,0.9,12.0,253.0,255.21,206.95
2017,4,5,8,15,335.5,171.0,0.85,12.5,332.5,346.43,280.03
2017,4,5,8,30,482.0,168.0,0.8,13.0,412.0,456.15,365.15
2017,4,5,8,45,367.5,214.0,0.75,13.5,410.5,449.55,357.49
2017,4,5,9,0,253.0,260.0,0.7,14.0,409.0,439.3,346.86
2017,4,5,9,15,295.5,272.0,0.7,14.0,458.0,496.31,389.81
2017,4,5,9,30,338.0,284.0,0.7,14.0,507.0,556.37,433.46
2017,4,5,9,45,386.5,286.0,0.7,14.5,554.5,613.49,473.49
2017,4,5,10,0,435.0,288.0,0.7,15.0,602.0,685.33,522.58
2017,4,5,10,15,421.5,307.5,0.75,15.0,622.0,710.53,538.62
2017,4,5,10,30,408.0,327.0,0.8,15.0,642.0,720.64,545.04
2017,4,5,10,45,289.5,365.5,0.85,15.5,592.5,662.27,500.45
2017,4,5,11,0,171.0,404.0,0.9,16.0,543.0,581.48,440.21
2017,4,5,11,15,204.5,409.0,0.9,16.0,578.5,623.64,471.32
2017,4,5,11,30,238.0,414.0,0.9,16.0,614.0,665.93,500.88
2017,4,5,11,45,279.0,408.5,0.95,16.0,645.0,720.78,539.38
2017,4,5,12,0,320.0,403.0,1.0,16.0,676.0,758.52,566.01
2017,4,5,12,15,362.0,386.0,1.0,16.0,694.5,783.63,583.83
2017,4,5,12,30,404.0,369.0,1.0,16.0,713.0,806.83,600.46
2017,4,5,12,45,447.0,347.5,1.05,16.0,724.5,838.65,623.34
2017,4,5,13,0,490.0,326.0,1.1,16.0,736.0,853.45,635.07
2017,4,5,13,15,396.5,354.0,1.15,16.0,681.5,767.89,576.09
2017,4,5,13,30,303.0,382.0,1.2,16.0,627.0,699.01,527.89
2017,4,5,13,45,383.5,340.5,1.25,16.0,641.0,721.85,548.08
2017,4,5,14,0,464.0,299.0,1.3,16.0,655.0,752.91,572.52
2017,4,5,14,15,483.0,278.0,1.3,15.5,636.0,731.35,559.53
2017,4,5,14,30,502.0,257.0,1.3,15.0,617.0,706.6,544.68
2017,4,5,14,45,497.5,244.0,1.35,15.0,585.5,667.88,518.51
2017,4,5,15,0,493.0,231.0,1.4,15.0,554.0,627.79,490.91
2017,4,5,15,15,380.5,242.5,1.4,14.5,481.5,523.46,413.89
2017,4,5,15,30,268.0,254.0,1.4,14.0,409.0,440.08,350.68
2017,4,5,15,45,226.5,235.5,1.45,14.0,359.5,371.71,298.46
2017,4,5,16,0,185.0,217.0,1.5,14.0,310.0,316.65,255.3
2017,4,5,16,15,198.0,192.5,1.45,13.5,282.5,287.42,232.51
2017,4,5,16,30,211.0,168.0,1.4,13.0,255.0,256.55,207.4
2017,4,5,16,45,188.0,149.5,1.4,12.5,219.0,215.92,173.74
2017,4,5,17,0,165.0,131.0,1.4,12.0,183.0,177.93,141.71
2017,4,5,17,15,145.5,108.5,1.3,11.5,148.0,139.9,109.1
2017,4,5,17,30,126.0,86.0,1.2,11.0,113.0,104.48,78.57
2017,4,5,17,45,95.5,64.0,1.2,11.0,81.0,70.81,50.29
2017,4,5,18,0,65.0,42.0,1.2,11.0,49.0,41.53,26.44
2017,4,5,18,15,32.5,21.0,1.15,11.0,24.5,17.91,4.27
2017,4,5,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,4.0,1.1,11.0,4.0,0.0,0.0
2017,4,6,6,0,0.0,8.0,1.1,11.0,8.0,7.28,0.0
2017,4,6,6,15,25.5,26.5,1.2,11.0,30.0,23.34,10.65
2017,4,6,6,30,51.0,45.0,1.3,11.0,52.0,44.32,29.53
2017,4,6,6,45,75.5,67.0,1.45,11.5,82.0,72.24,52.62
2017,4,6,7,0,100.0,89.0,1.6,12.0,112.0,103.76,79.23
2017,4,6,7,15,115.0,112.0,1.7,12.0,145.0,136.99,108.05
2017,4,6,7,30,130.0,135.0,1.8,12.0,178.0,172.29,138.47
2017,4,6,7,45,141.0,156.5,1.95,12.5,210.5,206.49,167.41
2017,4,6,8,0,152.0,178.0,2.1,13.0,243.0,242.0,196.86
2017,4,6,8,15,76.0,123.0,2.15,13.0,155.5,158.45,128.47
2017,4,6,8,30,0.0,68.0,2.2,13.0,68.0,60.14,45.5
2017,4,6,8,45,209.0,147.5,2.3,13.5,271.0,282.69,232.32
2017,4,6,9,0,418.0,227.0,2.4,14.0,474.0,526.78,424.23
2017,4,6,9,15,278.0,270.0,2.5,14.0,439.5,481.29,385.48
2017,4,6,9,30,138.0,313.0,2.6,14.0,405.0,420.82,335.69
2017,4,6,9,45,119.5,328.0,2.75,14.0,411.0,428.17,340.85
2017,4,6,10,0,101.0,343.0,2.9,14.0,417.0,420.95,334.49
2017,4,6,10,15,73.5,340.0,2.95,14.0,395.0,397.23,315.06
2017,4,6,10,30,46.0,337.0,3.0,14.0,373.0,371.5,294.01
2017,4,6,10,45,41.5,340.0,3.15,14.0,373.0,371.9,294.1
2017,4,6,11,0,37.0,343.0,3.3,14.0,373.0,371.9,293.8
2017,4,6,11,15,91.5,382.5,3.4,14.0,459.0,467.87,369.14
2017,4,6,11,30,146.0,422.0,3.5,14.0,545.0,582.17,455.95
2017,4,6,11,45,148.5,423.5,3.65,14.0,549.5,588.25,460.14
2017,4,6,12,0,151.0,425.0,3.8,14.0,554.0,593.54,464.38
2017,4,6,12,15,84.5,357.5,3.9,13.5,430.0,437.83,346.28
2017,4,6,12,30,18.0,290.0,4.0,13.0,306.0,285.99,226.94
2017,4,6,12,45,17.0,287.0,4.1,13.0,302.5,281.93,224.22
2017,4,6,13,0,16.0,284.0,4.2,13.0,299.0,277.81,221.11
2017,4,6,13,15,16.0,280.0,4.2,13.0,294.5,273.66,217.97
2017,4,6,13,30,16.0,276.0,4.2,13.0,290.0,269.45,214.82
2017,4,6,13,45,8.0,195.5,4.25,13.0,202.5,184.75,146.87
2017,4,6,14,0,0.0,115.0,4.3,13.0,115.0,102.63,79.76
2017,4,6,14,15,0.0,103.5,4.4,12.5,103.5,92.11,71.4
2017,4,6,14,30,0.0,92.0,4.5,12.0,92.0,81.66,62.99
2017,4,6,14,45,4.5,150.0,4.6,12.0,153.0,138.29,110.36
2017,4,6,15,0,9.0,208.0,4.7,12.0,214.0,195.92,158.15
2017,4,6,15,15,4.5,130.0,4.75,12.0,133.0,119.43,95.09
2017,4,6,15,30,0.0,52.0,4.8,12.0,52.0,45.98,33.48
2017,4,6,15,45,0.0,50.5,4.85,12.0,50.5,44.63,32.47
2017,4,6,16,0,0.0,49.0,4.9,12.0,49.0,43.28,31.43
2017,4,6,16,15,0.0,29.0,4.95,11.5,29.0,25.57,16.39
2017,4,6,16,30,0.0,9.0,5.0,11.0,9.0,7.92,1.21
2017,4,6,16,45,0.0,8.0,5.05,11.0,8.0,7.03,0.46
2017,4,6,17,0,0.0,7.0,5.1,11.0,7.0,6.15,0.0
2017,4,6,17,15,0.0,5.5,5.25,11.0,5.5,4.83,0.0
2017,4,6,17,30,0.0,4.0,5.4,11.0,4.0,3.51,0.0
2017,4,6,17,45,0.0,2.5,5.6,11.0,2.5,2.19,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,11.5,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,11.0,1.0,0.0,0.0
2017,4,7,6,0,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2017,4,7,6,15,0.0,7.5,2.0,11.0,7.5,6.58,0.0
2017,4,7,6,30,0.0,13.0,2.0,11.0,13.0,11.42,3.98
2017,4,7,6,45,0.0,20.5,2.05,11.0,20.5,18.02,9.87
2017,4,7,7,0,0.0,28.0,2.1,11.0,28.0,24.64,15.76
2017,4,7,7,15,0.0,36.5,2.1,11.0,36.5,32.16,22.35
2017,4,7,7,30,0.0,45.0,2.1,11.0,45.0,39.69,28.87
2017,4,7,7,45,0.0,53.5,2.1,11.5,53.5,47.23,35.24
2017,4,7,8,0,0.0,62.0,2.1,12.0,62.0,54.78,41.51
2017,4,7,8,15,0.0,63.0,2.15,12.0,63.0,55.68,42.13
2017,4,7,8,30,0.0,64.0,2.2,12.0,64.0,56.59,42.75
2017,4,7,8,45,0.0,79.5,2.25,12.0,79.5,70.39,54.26
2017,4,7,9,0,0.0,95.0,2.3,12.0,95.0,84.26,65.73
2017,4,7,9,15,2.5,144.0,2.35,12.0,145.5,130.92,104.4
2017,4,7,9,30,5.0,193.0,2.4,12.0,196.0,178.66,143.29
2017,4,7,9,45,22.5,249.0,2.45,12.5,265.0,246.31,197.71
2017,4,7,10,0,40.0,305.0,2.5,13.0,334.0,329.32,262.86
2017,4,7,10,15,48.0,327.5,2.55,13.0,364.0,361.27,287.28
2017,4,7,10,30,56.0,350.0,2.6,13.0,394.0,393.75,312.13
2017,4,7,10,45,69.5,370.5,2.65,13.0,426.5,429.72,339.68
2017,4,7,11,0,83.0,391.0,2.7,13.0,459.0,466.22,367.4
2017,4,7,11,15,150.5,406.5,2.75,13.0,532.5,566.66,444.53
2017,4,7,11,30,218.0,422.0,2.8,13.0,606.0,653.12,509.45
2017,4,7,11,45,143.0,412.5,2.85,13.5,534.0,570.28,444.87
2017,4,7,12,0,68.0,403.0,2.9,14.0,462.0,468.58,366.21
2017,4,7,12,15,191.5,405.5,2.95,14.0,570.0,613.34,478.87
2017,4,7,12,30,315.0,408.0,3.0,14.0,678.0,756.63,585.29
2017,4,7,12,45,210.0,411.5,3.05,14.0,591.0,635.93,494.56
2017,4,7,13,0,105.0,415.0,3.1,14.0,504.0,516.38,403.75
2017,4,7,13,15,74.5,384.5,3.1,13.5,447.0,452.32,356.11
2017,4,7,13,30,44.0,354.0,3.1,13.0,390.0,389.32,308.03
2017,4,7,13,45,34.0,325.0,3.15,13.0,352.5,348.46,276.69
2017,4,7,14,0,24.0,296.0,3.2,13.0,315.0,295.11,235.07
2017,4,7,14,15,52.0,315.0,3.2,13.0,353.5,351.23,280.65
2017,4,7,14,30,80.0,334.0,3.2,13.0,392.0,392.28,313.7
2017,4,7,14,45,40.0,243.5,3.25,13.0,272.5,264.44,212.39
2017,4,7,15,0,0.0,153.0,3.3,13.0,153.0,137.42,108.9
2017,4,7,15,15,93.0,210.0,3.3,13.0,264.5,274.17,223.28
2017,4,7,15,30,186.0,267.0,3.3,13.0,376.0,387.87,315.24
2017,4,7,15,45,93.0,200.0,3.35,13.0,254.5,253.1,206.01
2017,4,7,16,0,0.0,133.0,3.4,13.0,133.0,119.08,94.95
2017,4,7,16,15,0.0,79.0,3.35,12.5,79.0,69.9,54.12
2017,4,7,16,30,0.0,25.0,3.3,12.0,25.0,22.02,13.37
2017,4,7,16,45,0.0,21.5,3.25,12.0,21.5,18.92,10.75
2017,4,7,17,0,0.0,18.0,3.2,12.0,18.0,15.83,8.09
2017,4,7,17,15,0.0,14.5,3.15,11.5,14.5,12.74,5.43
2017,4,7,17,30,0.0,11.0,3.1,11.0,11.0,9.66,2.72
2017,4,7,17,45,0.0,8.0,3.05,11.0,8.0,7.02,0.36
2017,4,7,18,0,0.0,5.0,3.0,11.0,5.0,4.38,0.0
2017,4,7,18,15,0.0,2.5,3.0,11.0,2.5,2.19,0.0
2017,4,7,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,4.0,2.55,7.5,4.0,0.0,0.0
2017,4,8,6,0,0.0,8.0,2.6,8.0,8.0,7.28,0.0
2017,4,8,6,15,0.0,26.5,2.7,8.0,26.5,23.13,12.3
2017,4,8,6,30,0.0,45.0,2.8,8.0,45.0,39.32,27.86
2017,4,8,6,45,8.0,66.0,2.95,8.5,67.5,59.23,45.26
2017,4,8,7,0,16.0,87.0,3.1,9.0,90.0,80.46,63.65
2017,4,8,7,15,27.0,107.5,3.15,9.0,115.5,105.31,85.07
2017,4,8,7,30,38.0,128.0,3.2,9.0,141.0,130.37,106.55
2017,4,8,7,45,23.0,138.5,3.25,9.0,146.5,133.57,109.53
2017,4,8,8,0,8.0,149.0,3.3,9.0,152.0,137.69,112.9
2017,4,8,8,15,4.0,95.0,3.25,8.5,96.5,86.4,69.08
2017,4,8,8,30,0.0,41.0,3.2,8.0,41.0,36.2,25.79
2017,4,8,8,45,358.0,96.0,3.2,8.0,311.5,337.54,285.46
2017,4,8,9,0,716.0,151.0,3.2,8.0,582.0,657.92,542.02
2017,4,8,9,15,659.0,175.0,3.2,8.0,593.0,677.05,553.75
2017,4,8,9,30,602.0,199.0,3.2,8.0,604.0,688.66,561.21
2017,4,8,9,45,304.0,199.0,3.2,8.5,404.0,468.75,385.47
2017,4,8,10,0,6.0,199.0,3.2,9.0,204.0,185.46,149.4
2017,4,8,10,15,432.0,170.5,3.2,9.0,510.0,583.9,479.96
2017,4,8,10,30,858.0,142.0,3.2,9.0,816.0,952.48,752.55
2017,4,8,10,45,872.5,139.5,3.25,9.0,841.5,986.99,772.95
2017,4,8,11,0,887.0,137.0,3.3,9.0,867.0,1007.98,786.96
2017,4,8,11,15,891.5,138.0,3.35,9.0,883.0,1029.83,801.78
2017,4,8,11,30,896.0,139.0,3.4,9.0,899.0,1048.09,814.17
2017,4,8,11,45,655.0,253.5,3.5,9.5,812.0,953.99,746.67
2017,4,8,12,0,414.0,368.0,3.6,10.0,725.0,827.85,648.95
2017,4,8,12,15,451.0,354.0,3.6,10.0,742.5,852.01,668.44
2017,4,8,12,30,488.0,340.0,3.6,10.0,760.0,873.63,684.96
2017,4,8,12,45,677.5,248.0,3.6,10.0,824.5,969.02,758.68
2017,4,8,13,0,867.0,156.0,3.6,10.0,889.0,1045.15,811.52
2017,4,8,13,15,862.5,154.5,3.55,10.0,872.0,1025.15,797.06
2017,4,8,13,30,858.0,153.0,3.5,10.0,855.0,1001.61,781.1
2017,4,8,13,45,591.0,254.5,3.5,10.0,732.0,841.34,665.59
2017,4,8,14,0,324.0,356.0,3.5,10.0,609.0,669.11,532.97
2017,4,8,14,15,337.5,337.0,3.45,10.0,591.0,649.13,520.03
2017,4,8,14,30,351.0,318.0,3.4,10.0,573.0,627.02,504.4
2017,4,8,14,45,426.5,274.0,3.4,10.0,568.0,637.87,515.3
2017,4,8,15,0,502.0,230.0,3.4,10.0,563.0,630.47,512.02
2017,4,8,15,15,456.5,228.0,3.35,10.0,516.0,570.57,465.31
2017,4,8,15,30,411.0,226.0,3.3,10.0,469.0,513.32,420.24
2017,4,8,15,45,590.5,164.0,3.25,10.0,481.5,538.0,441.91
2017,4,8,16,0,770.0,102.0,3.2,10.0,494.0,546.22,448.14
2017,4,8,16,15,740.0,97.5,3.05,10.0,442.5,481.34,393.56
2017,4,8,16,30,710.0,93.0,2.9,10.0,391.0,418.25,339.33
2017,4,8,16,45,669.0,86.5,2.8,10.0,337.5,351.09,280.55
2017,4,8,17,0,628.0,80.0,2.7,10.0,284.0,287.82,223.76
2017,4,8,17,15,566.5,72.5,2.55,9.5,231.5,222.51,165.64
2017,4,8,17,30,505.0,65.0,2.4,9.0,179.0,164.4,114.31
2017,4,8,17,45,408.5,54.0,2.3,8.5,130.0,106.04,66.9
2017,4,8,18,0,312.0,43.0,2.2,8.0,81.0,58.56,32.88
2017,4,8,18,15,175.5,27.0,2.2,7.5,46.0,21.2,9.33
2017,4,8,18,30,39.0,11.0,2.2,7.0,11.0,10.01,0.0
2017,4,8,18,45,19.5,5.5,2.25,7.0,5.5,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,8.5,1.55,6.0,8.5,7.73,0.0
2017,4,9,6,0,0.0,17.0,1.5,6.0,17.0,14.71,0.0
2017,4,9,6,15,125.0,36.0,1.5,6.5,54.0,32.69,18.65
2017,4,9,6,30,250.0,55.0,1.5,7.0,91.0,71.51,45.42
2017,4,9,6,45,335.0,70.0,1.55,7.5,139.0,117.31,80.55
2017,4,9,7,0,420.0,85.0,1.6,8.0,187.0,174.01,127.74
2017,4,9,7,15,478.5,96.0,1.5,8.5,239.5,230.2,176.95
2017,4,9,7,30,537.0,107.0,1.4,9.0,292.0,293.23,231.81
2017,4,9,7,45,581.5,115.5,1.3,9.5,345.0,358.15,287.28
2017,4,9,8,0,626.0,124.0,1.2,10.0,398.0,424.47,342.05
2017,4,9,8,15,658.0,131.0,1.05,10.0,449.0,486.79,392.12
2017,4,9,8,30,690.0,138.0,0.9,10.0,500.0,551.23,441.64
2017,4,9,8,45,716.0,142.5,0.75,10.5,548.0,611.12,484.7
2017,4,9,9,0,742.0,147.0,0.6,11.0,596.0,671.68,526.04
2017,4,9,9,15,760.0,151.0,0.7,11.0,639.0,726.22,565.77
2017,4,9,9,30,778.0,155.0,0.8,11.0,682.0,779.95,604.25
2017,4,9,9,45,789.5,159.5,0.9,11.5,718.5,827.82,635.87
2017,4,9,10,0,801.0,164.0,1.0,12.0,755.0,873.77,665.72
2017,4,9,10,15,811.5,166.5,1.15,12.0,785.5,909.17,690.29
2017,4,9,10,30,822.0,169.0,1.3,12.0,816.0,947.04,716.6
2017,4,9,10,45,837.0,166.0,1.45,12.0,841.5,980.85,740.11
2017,4,9,11,0,852.0,163.0,1.6,12.0,867.0,1011.8,761.78
2017,4,9,11,15,856.5,164.0,1.7,12.0,882.5,1033.52,776.63
2017,4,9,11,30,861.0,165.0,1.8,12.0,898.0,1051.67,789.34
2017,4,9,11,45,870.5,161.0,1.95,12.5,908.0,1065.95,798.93
2017,4,9,12,0,880.0,157.0,2.1,13.0,918.0,1076.48,806.12
2017,4,9,12,15,880.0,157.0,2.15,13.0,917.5,1077.74,807.46
2017,4,9,12,30,880.0,157.0,2.2,13.0,917.0,1075.08,806.47
2017,4,9,12,45,867.5,162.5,2.3,13.0,905.0,1061.74,799.25
2017,4,9,13,0,855.0,168.0,2.4,13.0,893.0,1044.72,789.69
2017,4,9,13,15,850.5,166.5,2.4,13.0,876.5,1024.83,777.09
2017,4,9,13,30,846.0,165.0,2.4,13.0,860.0,1001.43,762.22
2017,4,9,13,45,843.5,160.5,2.45,13.0,836.5,973.45,744.81
2017,4,9,14,0,841.0,156.0,2.5,13.0,813.0,942.15,725.06
2017,4,9,14,15,831.0,153.5,2.55,12.5,781.5,903.16,701.11
2017,4,9,14,30,821.0,151.0,2.6,12.0,750.0,861.62,675.07
2017,4,9,14,45,813.5,145.0,2.65,12.0,713.0,816.28,644.65
2017,4,9,15,0,806.0,139.0,2.7,12.0,676.0,768.7,612.2
2017,4,9,15,15,788.5,135.0,2.75,12.0,632.0,716.53,574.28
2017,4,9,15,30,771.0,131.0,2.8,12.0,588.0,660.63,532.45
2017,4,9,15,45,754.5,124.0,2.85,12.0,541.0,601.77,487.22
2017,4,9,16,0,738.0,117.0,2.9,12.0,494.0,542.66,440.35
2017,4,9,16,15,706.5,111.0,2.85,11.5,442.0,477.12,387.32
2017,4,9,16,30,675.0,105.0,2.8,11.0,390.0,413.64,334.19
2017,4,9,16,45,631.5,98.0,2.75,11.0,336.5,347.01,276.47
2017,4,9,17,0,588.0,91.0,2.7,11.0,283.0,284.62,221.09
2017,4,9,17,15,527.0,81.0,2.55,10.5,230.5,219.53,163.77
2017,4,9,17,30,466.0,71.0,2.4,10.0,178.0,161.68,113.2
2017,4,9,17,45,377.5,58.0,2.3,9.5,129.5,103.23,65.72
2017,4,9,18,0,289.0,45.0,2.2,9.0,81.0,58.33,33.51
2017,4,9,18,15,144.5,28.0,2.15,8.5,46.0,21.92,10.46
2017,4,9,18,30,0.0,11.0,2.1,8.0,11.0,10.01,0.0
2017,4,9,18,45,0.0,5.5,2.05,8.0,5.5,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,11.0,1.55,8.5,11.0,10.01,0.0
2017,4,10,6,0,0.0,22.0,1.5,9.0,22.0,18.55,0.0
2017,4,10,6,15,161.5,36.0,1.55,9.0,60.0,33.47,18.82
2017,4,10,6,30,323.0,50.0,1.6,9.0,98.0,73.87,44.17
2017,4,10,6,45,414.0,60.5,1.65,9.5,147.5,123.13,81.46
2017,4,10,7,0,505.0,71.0,1.7,10.0,197.0,182.29,130.59
2017,4,10,7,15,275.0,102.5,1.65,10.0,173.0,175.85,136.85
2017,4,10,7,30,45.0,134.0,1.6,10.0,149.0,138.12,112.19
2017,4,10,7,45,25.0,141.5,1.55,10.5,150.0,140.28,114.23
2017,4,10,8,0,5.0,149.0,1.5,11.0,151.0,136.09,110.34
2017,4,10,8,15,29.0,183.5,1.35,11.0,198.5,186.18,151.69
2017,4,10,8,30,53.0,218.0,1.2,11.0,246.0,235.64,191.66
2017,4,10,8,45,32.5,212.0,1.1,11.5,230.0,219.9,177.59
2017,4,10,9,0,12.0,206.0,1.0,12.0,214.0,195.01,156.31
2017,4,10,9,15,88.0,263.5,0.9,12.0,323.5,315.18,253.11
2017,4,10,9,30,164.0,321.0,0.8,12.0,433.0,447.21,353.81
2017,4,10,9,45,226.5,331.5,0.75,12.5,495.0,516.69,404.03
2017,4,10,10,0,289.0,342.0,0.7,13.0,557.0,602.91,465.03
2017,4,10,10,15,315.5,350.0,0.75,13.0,593.5,646.28,495.29
2017,4,10,10,30,342.0,358.0,0.8,13.0,630.0,690.07,526.02
2017,4,10,10,45,344.0,369.5,0.9,13.5,649.0,714.52,542.1
2017,4,10,11,0,346.0,381.0,1.0,14.0,668.0,737.58,557.36
2017,4,10,11,15,308.0,399.0,1.05,14.0,658.0,726.75,548.65
2017,4,10,11,30,270.0,417.0,1.1,14.0,648.0,713.23,538.45
2017,4,10,11,45,357.5,387.0,1.2,14.0,695.5,772.91,583.42
2017,4,10,12,0,445.0,357.0,1.3,14.0,743.0,846.49,636.13
2017,4,10,12,15,309.5,397.0,1.4,14.0,665.5,737.87,558.48
2017,4,10,12,30,174.0,437.0,1.5,14.0,588.0,626.13,477.75
2017,4,10,12,45,219.5,426.5,1.65,14.5,615.0,658.92,503.87
2017,4,10,13,0,265.0,416.0,1.8,15.0,642.0,705.45,537.93
2017,4,10,13,15,226.0,413.0,1.9,14.5,603.0,643.68,494.76
2017,4,10,13,30,187.0,410.0,2.0,14.0,564.0,597.92,462.86
2017,4,10,13,45,341.5,351.0,2.1,14.0,622.5,688.84,534.79
2017,4,10,14,0,496.0,292.0,2.2,14.0,681.0,769.55,596.88
2017,4,10,14,15,666.5,212.0,2.25,13.5,712.5,823.77,641.11
2017,4,10,14,30,837.0,132.0,2.3,13.0,744.0,854.28,665.59
2017,4,10,14,45,547.0,218.5,2.4,13.0,610.5,676.19,535.21
2017,4,10,15,0,257.0,305.0,2.5,13.0,477.0,508.36,405.15
2017,4,10,15,15,257.0,283.5,2.55,12.5,446.0,472.79,380.35
2017,4,10,15,30,257.0,262.0,2.6,12.0,415.0,436.6,353.65
2017,4,10,15,45,328.5,225.5,2.65,12.0,405.0,428.49,348.79
2017,4,10,16,0,400.0,189.0,2.7,12.0,395.0,420.1,342.47
2017,4,10,16,15,405.0,167.0,2.6,11.5,357.0,375.96,306.64
2017,4,10,16,30,410.0,145.0,2.5,11.0,319.0,330.58,268.7
2017,4,10,16,45,378.0,132.5,2.45,11.0,276.5,278.95,224.33
2017,4,10,17,0,346.0,120.0,2.4,11.0,234.0,230.66,182.06
2017,4,10,17,15,314.5,101.5,2.3,10.5,191.5,180.6,138.24
2017,4,10,17,30,283.0,83.0,2.2,10.0,149.0,134.4,97.84
2017,4,10,17,45,236.0,64.5,2.1,10.0,110.0,90.28,61.01
2017,4,10,18,0,189.0,46.0,2.0,10.0,71.0,52.39,31.97
2017,4,10,18,15,94.5,29.0,1.95,10.0,41.5,23.39,12.04
2017,4,10,18,30,0.0,12.0,1.9,10.0,12.0,10.91,0.0
2017,4,10,18,45,0.0,6.0,1.85,10.0,6.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,5.5,1.8,9.5,5.5,5.0,0.0
2017,4,11,6,0,0.0,11.0,1.9,10.0,11.0,9.67,0.0
2017,4,11,6,15,0.0,29.5,2.05,10.0,29.5,25.78,15.3
2017,4,11,6,30,0.0,48.0,2.2,10.0,48.0,41.93,30.1
2017,4,11,6,45,8.5,69.5,2.4,10.5,72.0,62.32,47.68
2017,4,11,7,0,17.0,91.0,2.6,11.0,96.0,84.11,66.33
2017,4,11,7,15,26.5,112.5,2.6,11.0,121.0,109.43,87.95
2017,4,11,7,30,36.0,134.0,2.6,11.0,146.0,134.89,109.51
2017,4,11,7,45,40.0,155.0,2.65,11.5,171.0,158.98,129.56
2017,4,11,8,0,44.0,176.0,2.7,12.0,196.0,183.69,149.77
2017,4,11,8,15,34.5,188.5,2.8,12.0,205.0,193.68,157.74
2017,4,11,8,30,25.0,201.0,2.9,12.0,214.0,196.56,159.67
2017,4,11,8,45,113.5,240.5,3.0,12.5,309.0,306.95,250.06
2017,4,11,9,0,202.0,280.0,3.1,13.0,404.0,413.54,334.85
2017,4,11,9,15,107.5,254.5,3.15,13.0,321.0,329.93,266.55
2017,4,11,9,30,13.0,229.0,3.2,13.0,238.0,218.44,174.79
2017,4,11,9,45,38.5,282.5,3.3,13.5,311.5,301.94,241.79
2017,4,11,10,0,64.0,336.0,3.4,14.0,385.0,379.95,302.44
2017,4,11,10,15,150.5,361.0,3.5,14.0,480.0,498.01,395.13
2017,4,11,10,30,237.0,386.0,3.6,14.0,575.0,608.69,479.84
2017,4,11,10,45,156.0,389.5,3.75,14.0,515.5,543.49,428.0
2017,4,11,11,0,75.0,393.0,3.9,14.0,456.0,458.44,361.13
2017,4,11,11,15,48.5,355.0,4.0,14.0,396.0,394.5,311.57
2017,4,11,11,30,22.0,317.0,4.1,14.0,336.0,315.03,249.08
2017,4,11,11,45,20.5,312.0,4.2,14.5,330.0,308.92,244.0
2017,4,11,12,0,19.0,307.0,4.3,15.0,324.0,302.69,238.66
2017,4,11,12,15,9.5,218.5,4.35,14.5,227.0,208.5,164.42
2017,4,11,12,30,0.0,130.0,4.4,14.0,130.0,116.61,90.36
2017,4,11,12,45,1.0,140.0,4.5,14.0,141.0,126.76,98.8
2017,4,11,13,0,2.0,150.0,4.6,14.0,152.0,136.9,107.14
2017,4,11,13,15,1.0,122.5,4.6,14.0,123.5,110.61,85.73
2017,4,11,13,30,0.0,95.0,4.6,14.0,95.0,84.58,64.44
2017,4,11,13,45,0.0,93.0,4.6,14.0,93.0,82.72,63.0
2017,4,11,14,0,0.0,91.0,4.6,14.0,91.0,80.86,61.56
2017,4,11,14,15,0.0,71.0,4.55,13.5,71.0,63.0,46.98
2017,4,11,14,30,0.0,51.0,4.5,13.0,51.0,45.19,32.3
2017,4,11,14,45,0.0,40.5,4.5,13.0,40.5,35.85,24.55
2017,4,11,15,0,0.0,30.0,4.5,13.0,30.0,26.53,16.76
2017,4,11,15,15,0.0,28.5,4.45,13.0,28.5,25.19,15.68
2017,4,11,15,30,0.0,27.0,4.4,13.0,27.0,23.84,14.6
2017,4,11,15,45,0.0,29.0,4.35,13.0,29.0,25.6,16.15
2017,4,11,16,0,0.0,31.0,4.3,13.0,31.0,27.35,17.72
2017,4,11,16,15,0.0,24.5,4.2,12.5,24.5,21.59,12.9
2017,4,11,16,30,0.0,18.0,4.1,12.0,18.0,15.85,8.04
2017,4,11,16,45,0.0,15.5,4.0,12.0,15.5,13.64,6.16
2017,4,11,17,0,0.0,13.0,3.9,12.0,13.0,11.43,4.27
2017,4,11,17,15,0.0,10.5,3.75,12.0,10.5,9.22,2.35
2017,4,11,17,30,0.0,8.0,3.6,12.0,8.0,7.02,0.42
2017,4,11,17,45,0.0,5.5,3.5,12.0,5.5,4.82,0.0
2017,4,11,18,0,0.0,3.0,3.4,12.0,3.0,2.63,0.0
2017,4,11,18,15,0.0,1.5,3.35,12.0,1.5,1.31,0.0
2017,4,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,2.5,1.65,11.0,2.5,2.27,0.0
2017,4,12,6,0,0.0,5.0,1.7,11.0,5.0,4.38,0.0
2017,4,12,6,15,0.0,13.0,1.75,11.0,13.0,11.42,3.7
2017,4,12,6,30,0.0,21.0,1.8,11.0,21.0,18.47,10.12
2017,4,12,6,45,0.0,31.5,1.9,11.0,31.5,27.74,18.35
2017,4,12,7,0,0.0,42.0,2.0,11.0,42.0,37.03,26.54
2017,4,12,7,15,0.0,53.0,2.05,11.0,53.0,46.79,35.02
2017,4,12,7,30,0.0,64.0,2.1,11.0,64.0,56.55,43.39
2017,4,12,7,45,0.0,82.5,2.15,11.5,82.5,73.06,57.31
2017,4,12,8,0,0.0,101.0,2.2,12.0,101.0,89.72,71.11
2017,4,12,8,15,51.0,168.5,2.3,12.0,196.0,182.86,149.04
2017,4,12,8,30,102.0,236.0,2.4,12.0,291.0,281.12,229.26
2017,4,12,8,45,54.0,213.5,2.5,12.0,243.0,234.47,190.35
2017,4,12,9,0,6.0,191.0,2.6,12.0,195.0,176.61,141.95
2017,4,12,9,15,21.5,236.0,2.65,12.0,251.0,230.59,186.01
2017,4,12,9,30,37.0,281.0,2.7,12.0,307.0,297.01,239.03
2017,4,12,9,45,99.0,322.5,2.8,12.0,396.0,391.35,314.46
2017,4,12,10,0,161.0,364.0,2.9,12.0,485.0,503.16,401.29
2017,4,12,10,15,507.5,249.0,2.95,12.0,651.0,724.5,575.92
2017,4,12,10,30,854.0,134.0,3.0,12.0,817.0,939.13,731.55
2017,4,12,10,45,600.5,259.5,3.05,12.0,746.0,858.54,670.12
2017,4,12,11,0,347.0,385.0,3.1,12.0,675.0,741.27,578.77
2017,4,12,11,15,220.0,402.5,3.15,12.0,587.5,627.26,492.62
2017,4,12,11,30,93.0,420.0,3.2,12.0,500.0,507.2,399.18
2017,4,12,11,45,142.5,431.0,3.25,12.5,555.0,585.8,459.43
2017,4,12,12,0,192.0,442.0,3.3,13.0,610.0,648.42,505.89
2017,4,12,12,15,109.0,391.5,3.35,13.0,487.0,511.67,401.88
2017,4,12,12,30,26.0,341.0,3.4,13.0,364.0,358.79,283.02
2017,4,12,12,45,27.0,340.5,3.5,13.0,364.5,358.93,283.89
2017,4,12,13,0,28.0,340.0,3.6,13.0,365.0,358.86,284.1
2017,4,12,13,15,107.5,377.0,3.7,13.0,467.0,489.09,387.42
2017,4,12,13,30,187.0,414.0,3.8,13.0,569.0,600.4,473.42
2017,4,12,13,45,119.0,381.0,3.9,13.5,479.0,497.32,393.12
2017,4,12,14,0,51.0,348.0,4.0,14.0,389.0,383.92,304.25
2017,4,12,14,15,49.0,332.0,4.05,14.0,370.0,363.71,289.32
2017,4,12,14,30,47.0,316.0,4.1,14.0,351.0,343.56,274.08
2017,4,12,14,45,134.5,315.0,4.15,14.0,407.0,421.03,337.86
2017,4,12,15,0,222.0,314.0,4.2,14.0,463.0,478.82,385.04
2017,4,12,15,15,143.5,287.0,4.2,13.5,381.0,384.69,310.77
2017,4,12,15,30,65.0,260.0,4.2,13.0,299.0,289.2,234.31
2017,4,12,15,45,52.0,233.5,4.25,13.0,263.0,251.35,204.17
2017,4,12,16,0,39.0,207.0,4.3,13.0,227.0,215.04,174.81
2017,4,12,16,15,19.5,166.0,4.25,13.0,176.0,158.95,128.68
2017,4,12,16,30,0.0,125.0,4.2,13.0,125.0,111.53,89.31
2017,4,12,16,45,0.0,108.5,4.2,13.0,108.5,96.5,76.92
2017,4,12,17,0,0.0,92.0,4.2,13.0,92.0,81.58,64.4
2017,4,12,17,15,0.0,75.5,4.15,12.5,75.5,66.75,51.88
2017,4,12,17,30,0.0,59.0,4.1,12.0,59.0,52.06,39.23
2017,4,12,17,45,0.0,43.5,4.05,12.0,43.5,38.37,27.19
2017,4,12,18,0,0.0,28.0,4.0,12.0,28.0,24.67,15.07
2017,4,12,18,15,0.0,16.5,4.0,11.5,16.5,14.52,5.81
2017,4,12,18,30,0.0,5.0,4.0,11.0,5.0,4.55,0.0
2017,4,12,18,45,0.0,2.5,4.05,11.0,2.5,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,3.5,2.2,9.5,3.5,3.18,0.0
2017,4,13,6,0,0.0,7.0,2.3,10.0,7.0,6.14,0.0
2017,4,13,6,15,0.0,15.5,2.4,10.0,15.5,13.62,5.62
2017,4,13,6,30,0.0,24.0,2.5,10.0,24.0,21.12,12.46
2017,4,13,6,45,0.0,34.5,2.7,10.5,34.5,30.4,20.69
2017,4,13,7,0,0.0,45.0,2.9,11.0,45.0,39.69,28.84
2017,4,13,7,15,0.0,56.5,3.05,11.0,56.5,49.89,37.69
2017,4,13,7,30,0.0,68.0,3.2,11.0,68.0,60.11,46.43
2017,4,13,7,45,87.0,130.5,3.35,11.0,170.0,159.06,129.72
2017,4,13,8,0,174.0,193.0,3.5,11.0,272.0,265.6,218.26
2017,4,13,8,15,185.0,216.0,3.6,11.0,308.5,304.94,250.7
2017,4,13,8,30,196.0,239.0,3.7,11.0,345.0,345.33,283.64
2017,4,13,8,45,168.5,262.5,3.85,11.5,359.5,362.83,296.64
2017,4,13,9,0,141.0,286.0,4.0,12.0,374.0,377.27,306.77
2017,4,13,9,15,234.0,295.0,4.1,11.5,452.0,462.03,376.06
2017,4,13,9,30,327.0,304.0,4.2,11.0,530.0,565.34,458.5
2017,4,13,9,45,359.5,313.0,4.3,11.0,573.5,616.22,497.59
2017,4,13,10,0,392.0,322.0,4.4,11.0,617.0,668.34,537.47
2017,4,13,10,15,208.0,314.0,4.45,11.0,471.5,512.41,413.45
2017,4,13,10,30,24.0,306.0,4.5,11.0,326.0,303.85,243.91
2017,4,13,10,45,182.0,347.0,4.6,11.0,500.5,522.64,421.47
2017,4,13,11,0,340.0,388.0,4.7,11.0,675.0,736.91,586.65
2017,4,13,11,15,199.5,392.5,4.7,11.0,561.5,596.05,475.52
2017,4,13,11,30,59.0,397.0,4.7,11.0,448.0,448.69,357.75
2017,4,13,11,45,60.0,399.5,4.75,11.0,452.0,453.08,361.64
2017,4,13,12,0,61.0,402.0,4.8,11.0,456.0,457.15,364.82
2017,4,13,12,15,107.5,422.0,4.85,11.0,517.0,525.2,419.09
2017,4,13,12,30,154.0,442.0,4.9,11.0,578.0,608.84,484.1
2017,4,13,12,45,125.0,431.0,4.95,11.0,540.5,566.73,451.08
2017,4,13,13,0,96.0,420.0,5.0,11.0,503.0,508.81,406.26
2017,4,13,13,15,187.0,410.0,5.05,11.0,567.5,600.07,480.03
2017,4,13,13,30,278.0,400.0,5.1,11.0,632.0,686.07,548.01
2017,4,13,13,45,308.0,379.5,5.15,11.0,630.0,684.33,548.04
2017,4,13,14,0,338.0,359.0,5.2,11.0,628.0,679.77,546.33
2017,4,13,14,15,335.5,344.5,5.2,11.0,602.0,650.09,524.36
2017,4,13,14,30,333.0,330.0,5.2,11.0,576.0,619.32,501.48
2017,4,13,14,45,348.5,307.5,5.2,11.0,553.5,593.73,482.91
2017,4,13,15,0,364.0,285.0,5.2,11.0,531.0,565.82,462.24
2017,4,13,15,15,359.5,265.5,5.15,11.0,496.0,524.45,430.09
2017,4,13,15,30,355.0,246.0,5.1,11.0,461.0,482.56,397.07
2017,4,13,15,45,177.5,180.5,5.05,11.0,288.0,289.8,239.55
2017,4,13,16,0,0.0,115.0,5.0,11.0,115.0,102.37,81.6
2017,4,13,16,15,31.5,145.5,4.85,10.5,159.5,149.54,122.28
2017,4,13,16,30,63.0,176.0,4.7,10.0,204.0,190.01,156.56
2017,4,13,16,45,55.5,155.0,4.6,10.0,177.0,162.94,133.59
2017,4,13,17,0,48.0,134.0,4.5,10.0,150.0,136.9,111.36
2017,4,13,17,15,284.5,101.0,4.25,9.5,171.5,167.7,129.34
2017,4,13,17,30,521.0,68.0,4.0,9.0,193.0,166.61,115.8
2017,4,13,17,45,426.0,58.0,3.75,9.0,143.5,108.95,68.88
2017,4,13,18,0,331.0,48.0,3.5,9.0,94.0,61.71,35.6
2017,4,13,18,15,198.5,32.0,3.35,8.5,56.5,25.03,14.66
2017,4,13,18,30,66.0,16.0,3.2,8.0,19.0,14.55,0.0
2017,4,13,18,45,33.0,8.0,3.05,8.0,9.5,7.28,0.0
2017,4,13,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,64.0,13.0,2.65,6.5,17.0,11.82,0.0
2017,4,14,6,0,128.0,26.0,2.7,7.0,34.0,20.44,6.29
2017,4,14,6,15,247.5,41.0,2.85,7.5,76.0,40.97,23.93
2017,4,14,6,30,367.0,56.0,3.0,8.0,118.0,84.63,51.77
2017,4,14,6,45,435.5,68.5,3.15,8.5,167.0,133.42,90.04
2017,4,14,7,0,504.0,81.0,3.3,9.0,216.0,193.25,141.22
2017,4,14,7,15,559.0,89.5,3.3,9.0,269.0,251.76,193.66
2017,4,14,7,30,614.0,98.0,3.3,9.0,322.0,316.53,251.6
2017,4,14,7,45,652.0,104.5,3.35,9.5,375.0,378.3,306.13
2017,4,14,8,0,690.0,111.0,3.4,10.0,428.0,443.45,361.97
2017,4,14,8,15,719.0,116.0,3.35,10.0,479.0,505.4,414.19
2017,4,14,8,30,748.0,121.0,3.3,10.0,530.0,568.94,466.11
2017,4,14,8,45,769.0,125.5,3.25,10.5,577.0,628.12,512.17
2017,4,14,9,0,790.0,130.0,3.2,11.0,624.0,687.32,556.75
2017,4,14,9,15,806.0,133.0,3.1,11.0,666.5,738.78,595.11
2017,4,14,9,30,822.0,136.0,3.0,11.0,709.0,790.97,631.96
2017,4,14,9,45,843.0,134.5,2.95,11.5,747.5,841.16,665.22
2017,4,14,10,0,864.0,133.0,2.9,12.0,786.0,889.87,696.79
2017,4,14,10,15,872.5,134.5,2.8,12.0,816.0,928.9,721.92
2017,4,14,10,30,881.0,136.0,2.7,12.0,846.0,965.08,744.83
2017,4,14,10,45,884.0,139.0,2.6,12.5,868.0,984.61,754.68
2017,4,14,11,0,887.0,142.0,2.5,13.0,890.0,1010.01,768.58
2017,4,14,11,15,890.5,143.0,2.45,13.0,905.0,1030.37,780.86
2017,4,14,11,30,894.0,144.0,2.4,13.0,920.0,1047.11,790.8
2017,4,14,11,45,891.5,146.5,2.35,13.5,926.0,1055.64,793.89
2017,4,14,12,0,889.0,149.0,2.3,14.0,932.0,1060.33,794.63
2017,4,14,12,15,888.5,149.0,2.35,14.0,930.5,1060.72,795.42
2017,4,14,12,30,888.0,149.0,2.4,14.0,929.0,1057.3,793.87
2017,4,14,12,45,883.0,150.0,2.45,14.0,919.0,1058.77,795.72
2017,4,14,13,0,878.0,151.0,2.5,14.0,909.0,1044.16,786.96
2017,4,14,13,15,873.0,150.0,2.6,14.0,891.5,1023.77,775.1
2017,4,14,13,30,868.0,149.0,2.7,14.0,874.0,999.86,760.85
2017,4,14,13,45,855.5,150.0,2.8,14.0,848.0,967.67,740.87
2017,4,14,14,0,843.0,151.0,2.9,14.0,822.0,932.62,718.77
2017,4,14,14,15,833.0,149.0,2.95,14.0,790.0,894.05,693.58
2017,4,14,14,30,823.0,147.0,3.0,14.0,758.0,852.97,666.37
2017,4,14,14,45,809.0,144.0,3.1,14.0,719.5,805.44,634.5
2017,4,14,15,0,795.0,141.0,3.2,14.0,681.0,756.22,600.74
2017,4,14,15,15,777.0,137.0,3.25,13.5,637.5,704.08,563.46
2017,4,14,15,30,759.0,133.0,3.3,13.0,594.0,648.52,522.56
2017,4,14,15,45,739.0,127.0,3.4,13.0,546.5,589.33,476.84
2017,4,14,16,0,719.0,121.0,3.5,13.0,499.0,530.31,429.83
2017,4,14,16,15,687.5,115.5,3.5,12.5,447.5,466.57,378.1
2017,4,14,16,30,656.0,110.0,3.5,12.0,396.0,404.93,326.39
2017,4,14,16,45,613.5,103.0,3.5,12.0,343.5,340.16,270.22
2017,4,14,17,0,571.0,96.0,3.5,12.0,291.0,279.54,216.45
2017,4,14,17,15,510.5,86.5,3.45,11.5,239.0,216.56,161.23
