Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,17,30,450.0,77.0,3.4,11.0,187.0,158.47,110.87
2017,4,14,17,45,362.0,64.5,3.35,10.5,139.0,104.25,67.39
2017,4,14,18,0,274.0,52.0,3.3,10.0,91.0,61.21,37.07
2017,4,14,18,15,159.5,34.0,3.25,9.5,54.5,26.51,16.09
2017,4,14,18,30,45.0,16.0,3.2,9.0,18.0,13.15,0.0
2017,4,14,18,45,22.5,8.0,3.2,9.0,9.0,7.28,0.0
2017,4,14,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,30.0,12.5,1.25,7.5,14.5,11.37,0.0
2017,4,15,6,0,60.0,25.0,1.2,8.0,29.0,20.26,7.77
2017,4,15,6,15,127.0,44.5,1.2,8.5,63.0,40.81,26.11
2017,4,15,6,30,194.0,64.0,1.2,9.0,97.0,74.76,50.4
2017,4,15,6,45,235.0,83.5,1.2,9.5,137.5,113.52,81.64
2017,4,15,7,0,276.0,103.0,1.2,10.0,178.0,157.68,119.03
2017,4,15,7,15,324.0,114.5,1.2,10.5,220.5,201.67,156.73
2017,4,15,7,30,372.0,126.0,1.2,11.0,263.0,255.6,202.69
2017,4,15,7,45,294.0,159.5,1.2,11.5,278.0,275.52,221.76
2017,4,15,8,0,216.0,193.0,1.2,12.0,293.0,284.96,230.51
2017,4,15,8,15,270.0,208.0,1.1,12.0,347.5,347.85,280.99
2017,4,15,8,30,324.0,223.0,1.0,12.0,402.0,410.74,330.08
2017,4,15,8,45,376.5,231.5,0.95,12.5,456.0,471.33,375.81
2017,4,15,9,0,429.0,240.0,0.9,13.0,510.0,545.45,430.08
2017,4,15,9,15,468.0,242.0,0.8,13.0,554.5,598.97,468.03
2017,4,15,9,30,507.0,244.0,0.7,13.0,599.0,654.34,506.35
2017,4,15,9,45,538.0,249.0,0.65,13.5,642.5,707.62,541.49
2017,4,15,10,0,569.0,254.0,0.6,14.0,686.0,761.31,575.87
2017,4,15,10,15,502.0,291.5,0.55,14.0,683.5,761.09,571.8
2017,4,15,10,30,435.0,329.0,0.5,14.0,681.0,754.38,564.01
2017,4,15,10,45,674.0,228.5,0.45,14.5,791.0,895.32,661.17
2017,4,15,11,0,913.0,128.0,0.4,15.0,901.0,1020.23,735.1
2017,4,15,11,15,736.5,226.0,0.35,15.0,856.5,983.4,708.25
2017,4,15,11,30,560.0,324.0,0.3,15.0,812.0,914.98,660.49
2017,4,15,11,45,531.5,337.5,0.25,15.5,804.0,906.24,652.9
2017,4,15,12,0,503.0,351.0,0.2,16.0,796.0,894.4,642.49
2017,4,15,12,15,491.0,353.0,0.25,16.0,787.0,884.87,637.27
2017,4,15,12,30,479.0,355.0,0.3,16.0,778.0,872.83,630.5
2017,4,15,12,45,498.0,345.5,0.35,16.0,781.0,877.86,635.59
2017,4,15,13,0,517.0,336.0,0.4,16.0,784.0,880.02,638.66
2017,4,15,13,15,509.5,328.5,0.5,16.0,763.0,855.47,625.11
2017,4,15,13,30,502.0,321.0,0.6,16.0,742.0,828.81,610.33
2017,4,15,13,45,476.0,318.5,0.75,16.0,708.5,788.06,586.21
2017,4,15,14,0,450.0,316.0,0.9,16.0,675.0,746.52,560.88
2017,4,15,14,15,494.5,286.0,1.0,15.5,666.5,738.48,560.08
2017,4,15,14,30,539.0,256.0,1.1,15.0,658.0,725.46,555.15
2017,4,15,14,45,451.5,272.0,1.2,15.0,597.0,648.37,500.61
2017,4,15,15,0,364.0,288.0,1.3,15.0,536.0,566.9,442.07
2017,4,15,15,15,317.0,277.5,1.4,14.5,484.0,504.67,397.76
2017,4,15,15,30,270.0,267.0,1.5,14.0,432.0,445.89,354.55
2017,4,15,15,45,230.0,249.0,1.6,14.0,381.5,380.25,304.5
2017,4,15,16,0,190.0,231.0,1.7,14.0,331.0,326.86,262.85
2017,4,15,16,15,313.5,188.0,1.75,13.5,334.0,340.15,274.28
2017,4,15,16,30,437.0,145.0,1.8,13.0,337.0,338.25,271.24
2017,4,15,16,45,404.5,134.0,1.85,13.0,294.0,286.56,227.28
2017,4,15,17,0,372.0,123.0,1.9,13.0,251.0,238.18,185.5
2017,4,15,17,15,341.0,105.5,1.9,12.5,207.5,187.86,141.96
2017,4,15,17,30,310.0,88.0,1.9,12.0,164.0,141.3,101.7
2017,4,15,17,45,259.0,70.0,1.9,12.0,123.0,95.75,64.38
2017,4,15,18,0,208.0,52.0,1.9,12.0,82.0,56.89,35.43
2017,4,15,18,15,104.0,35.0,1.95,11.5,50.0,28.0,17.43
2017,4,15,18,30,0.0,18.0,2.0,11.0,18.0,15.53,0.0
2017,4,15,18,45,0.0,9.0,2.05,11.0,9.0,8.19,0.0
2017,4,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,2.5,1.5,9.5,2.5,2.27,0.0
2017,4,16,6,0,0.0,5.0,1.5,10.0,5.0,4.38,0.0
2017,4,16,6,15,0.0,10.0,1.6,10.0,10.0,8.77,1.73
2017,4,16,6,30,0.0,15.0,1.7,10.0,15.0,13.18,5.72
2017,4,16,6,45,0.0,21.5,1.85,10.5,21.5,18.91,10.8
2017,4,16,7,0,0.0,28.0,2.0,11.0,28.0,24.65,15.82
2017,4,16,7,15,0.0,34.0,2.1,11.0,34.0,29.95,20.44
2017,4,16,7,30,0.0,40.0,2.2,11.0,40.0,35.27,24.99
2017,4,16,7,45,0.0,58.0,2.3,11.5,58.0,51.23,38.58
2017,4,16,8,0,0.0,76.0,2.4,12.0,76.0,67.24,51.99
2017,4,16,8,15,0.0,104.0,2.55,12.0,104.0,92.36,73.02
2017,4,16,8,30,0.0,132.0,2.7,12.0,132.0,117.77,94.02
2017,4,16,8,45,0.0,126.0,2.85,12.0,126.0,112.32,89.17
2017,4,16,9,0,0.0,120.0,3.0,12.0,120.0,106.89,84.4
2017,4,16,9,15,56.0,225.0,3.1,11.5,264.5,252.31,205.18
2017,4,16,9,30,112.0,330.0,3.2,11.0,409.0,402.87,325.77
2017,4,16,9,45,58.5,260.0,3.3,11.0,301.5,294.3,237.87
2017,4,16,10,0,5.0,190.0,3.4,11.0,194.0,175.7,140.44
2017,4,16,10,15,2.5,148.5,3.45,11.0,150.5,135.39,107.37
2017,4,16,10,30,0.0,107.0,3.5,11.0,107.0,95.39,74.18
2017,4,16,10,45,1.5,135.0,3.55,11.0,136.5,122.36,96.46
2017,4,16,11,0,3.0,163.0,3.6,11.0,166.0,149.63,118.76
2017,4,16,11,15,4.5,170.5,3.6,11.0,175.0,158.15,125.65
2017,4,16,11,30,6.0,178.0,3.6,11.0,184.0,166.71,132.6
2017,4,16,11,45,7.5,193.0,3.65,11.0,200.0,182.25,145.23
2017,4,16,12,0,9.0,208.0,3.7,11.0,216.0,197.83,157.85
2017,4,16,12,15,11.0,235.0,3.7,11.0,245.0,225.22,179.94
2017,4,16,12,30,13.0,262.0,3.7,11.0,274.0,252.73,201.99
2017,4,16,12,45,10.5,234.5,3.7,11.0,244.0,224.07,178.94
2017,4,16,13,0,8.0,207.0,3.7,11.0,214.0,195.6,156.05
2017,4,16,13,15,8.5,215.0,3.65,11.0,223.0,203.37,162.49
2017,4,16,13,30,9.0,223.0,3.6,11.0,232.0,211.09,168.85
2017,4,16,13,45,10.0,229.5,3.6,11.0,238.5,217.82,174.48
2017,4,16,14,0,11.0,236.0,3.6,11.0,245.0,224.47,180.07
2017,4,16,14,15,9.5,223.0,3.55,11.0,230.5,210.51,168.95
2017,4,16,14,30,8.0,210.0,3.5,11.0,216.0,196.67,157.95
2017,4,16,14,45,8.5,210.5,3.45,11.0,217.0,197.16,158.67
2017,4,16,15,0,9.0,211.0,3.4,11.0,218.0,197.58,159.35
2017,4,16,15,15,4.5,158.5,3.35,11.0,162.0,145.26,116.54
2017,4,16,15,30,0.0,106.0,3.3,11.0,106.0,94.18,74.19
2017,4,16,15,45,0.0,110.5,3.25,11.0,110.5,98.24,77.89
2017,4,16,16,0,0.0,115.0,3.2,11.0,115.0,102.3,81.57
2017,4,16,16,15,0.0,91.5,3.1,11.0,91.5,81.09,63.86
2017,4,16,16,30,0.0,68.0,3.0,11.0,68.0,60.12,46.18
2017,4,16,16,45,0.0,59.0,2.9,11.0,59.0,52.11,39.46
2017,4,16,17,0,0.0,50.0,2.8,11.0,50.0,44.12,32.67
2017,4,16,17,15,0.0,41.5,2.75,11.0,41.5,36.59,26.18
2017,4,16,17,30,0.0,33.0,2.7,11.0,33.0,29.07,19.6
2017,4,16,17,45,0.0,24.5,2.7,11.0,24.5,21.56,12.96
2017,4,16,18,0,0.0,16.0,2.7,11.0,16.0,14.06,6.29
2017,4,16,18,15,0.0,9.5,2.65,11.0,9.5,8.34,1.31
2017,4,16,18,30,0.0,3.0,2.6,11.0,3.0,2.63,0.0
2017,4,16,18,45,0.0,1.5,2.55,11.0,1.5,1.36,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,4.5,0.8,11.0,4.5,4.09,0.0
2017,4,17,6,0,0.0,9.0,0.8,11.0,9.0,7.9,0.3
2017,4,17,6,15,0.0,18.0,0.75,11.0,18.0,15.83,7.69
2017,4,17,6,30,0.0,27.0,0.7,11.0,27.0,23.77,14.83
2017,4,17,6,45,0.0,38.5,0.7,11.0,38.5,33.94,23.84
2017,4,17,7,0,0.0,50.0,0.7,11.0,50.0,44.13,32.76
2017,4,17,7,15,0.0,61.5,0.6,11.0,61.5,54.33,41.57
2017,4,17,7,30,0.0,73.0,0.5,11.0,73.0,64.56,50.24
2017,4,17,7,45,0.0,105.5,0.4,11.5,105.5,93.66,74.61
2017,4,17,8,0,0.0,138.0,0.3,12.0,138.0,123.12,98.61
2017,4,17,8,15,63.5,193.0,0.4,12.0,229.0,212.05,171.21
2017,4,17,8,30,127.0,248.0,0.5,12.0,320.0,312.93,251.02
2017,4,17,8,45,95.0,262.0,0.65,12.5,318.5,306.66,244.71
2017,4,17,9,0,63.0,276.0,0.8,13.0,317.0,303.85,241.53
2017,4,17,9,15,47.5,279.0,0.9,13.0,311.5,298.98,237.23
2017,4,17,9,30,32.0,282.0,1.0,13.0,306.0,292.54,231.62
2017,4,17,9,45,25.0,275.5,1.15,13.5,294.5,272.1,215.05
2017,4,17,10,0,18.0,269.0,1.3,14.0,283.0,260.95,205.73
2017,4,17,10,15,17.0,271.0,1.35,14.0,284.5,262.65,206.85
2017,4,17,10,30,16.0,273.0,1.4,14.0,286.0,264.24,207.84
2017,4,17,10,45,86.5,350.0,1.5,14.0,423.5,419.91,329.26
2017,4,17,11,0,157.0,427.0,1.6,14.0,561.0,583.97,450.65
2017,4,17,11,15,87.0,362.5,1.6,14.0,437.5,437.39,340.04
2017,4,17,11,30,17.0,298.0,1.6,14.0,314.0,290.72,227.14
2017,4,17,11,45,14.0,271.0,1.65,14.0,284.0,262.14,205.58
2017,4,17,12,0,11.0,244.0,1.7,14.0,254.0,233.63,183.35
2017,4,17,12,15,13.0,265.0,1.7,14.0,277.0,255.55,200.65
2017,4,17,12,30,15.0,286.0,1.7,14.0,300.0,277.5,217.7
2017,4,17,12,45,23.5,321.5,1.75,14.0,342.5,319.89,250.75
2017,4,17,13,0,32.0,357.0,1.8,14.0,385.0,378.24,295.47
2017,4,17,13,15,19.5,278.5,1.8,14.0,296.0,273.95,215.08
2017,4,17,13,30,7.0,200.0,1.8,14.0,207.0,187.61,147.32
2017,4,17,13,45,15.0,251.0,1.8,14.0,264.0,242.62,191.55
2017,4,17,14,0,23.0,302.0,1.8,14.0,321.0,297.86,234.95
2017,4,17,14,15,13.0,237.5,1.75,14.0,248.5,227.07,179.26
2017,4,17,14,30,3.0,173.0,1.7,14.0,176.0,158.08,124.35
2017,4,17,14,45,1.5,162.5,1.7,14.0,164.0,147.03,115.78
2017,4,17,15,0,0.0,152.0,1.7,14.0,152.0,136.14,107.16
2017,4,17,15,15,0.0,137.5,1.65,13.5,137.5,122.82,96.75
2017,4,17,15,30,0.0,123.0,1.6,13.0,123.0,109.58,86.3
2017,4,17,15,45,0.0,111.5,1.55,13.0,111.5,99.13,77.9
2017,4,17,16,0,0.0,100.0,1.5,13.0,100.0,88.74,69.49
2017,4,17,16,15,0.0,103.0,1.4,13.0,103.0,91.43,72.0
2017,4,17,16,30,0.0,106.0,1.3,13.0,106.0,94.11,74.49
2017,4,17,16,45,0.0,92.5,1.25,13.0,92.5,81.96,64.46
2017,4,17,17,0,0.0,79.0,1.2,13.0,79.0,69.88,54.38
2017,4,17,17,15,0.0,65.0,1.1,12.5,65.0,57.43,43.92
2017,4,17,17,30,0.0,51.0,1.0,12.0,51.0,45.03,33.29
2017,4,17,17,45,0.0,38.5,0.95,12.0,38.5,33.95,23.57
2017,4,17,18,0,0.0,26.0,0.9,12.0,26.0,22.89,13.78
2017,4,17,18,15,0.0,16.0,0.9,11.5,16.0,14.07,6.2
2017,4,17,18,30,0.0,6.0,0.9,11.0,6.0,5.26,0.0
2017,4,17,18,45,0.0,3.0,0.9,11.0,3.0,2.73,0.0
2017,4,17,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,84.5,15.0,1.55,11.0,22.0,13.64,0.0
2017,4,18,6,0,169.0,30.0,1.6,11.0,44.0,23.46,12.68
2017,4,18,6,15,276.0,44.0,1.6,11.0,86.0,45.6,26.64
2017,4,18,6,30,383.0,58.0,1.6,11.0,128.0,89.4,54.54
2017,4,18,6,45,223.5,84.5,1.65,11.5,128.5,112.98,81.27
2017,4,18,7,0,64.0,111.0,1.7,12.0,129.0,113.27,89.06
2017,4,18,7,15,76.0,133.0,1.7,12.0,158.5,141.61,113.21
2017,4,18,7,30,88.0,155.0,1.7,12.0,188.0,171.6,138.51
2017,4,18,7,45,44.0,120.5,1.7,12.5,137.0,127.68,102.48
2017,4,18,8,0,0.0,86.0,1.7,13.0,86.0,76.15,59.19
2017,4,18,8,15,10.5,146.5,1.65,13.0,152.5,136.42,109.43
2017,4,18,8,30,21.0,207.0,1.6,13.0,219.0,198.93,160.24
2017,4,18,8,45,160.0,242.5,1.55,13.0,344.5,336.3,271.53
2017,4,18,9,0,299.0,278.0,1.5,13.0,470.0,484.25,386.34
2017,4,18,9,15,572.0,197.5,1.4,13.0,593.5,634.41,501.39
2017,4,18,9,30,845.0,117.0,1.3,13.0,717.0,788.53,612.44
2017,4,18,9,45,593.0,230.5,1.2,13.5,662.0,736.38,567.55
2017,4,18,10,0,341.0,344.0,1.1,14.0,607.0,644.58,494.63
2017,4,18,10,15,596.5,243.5,1.05,14.0,724.0,798.45,608.46
2017,4,18,10,30,852.0,143.0,1.0,14.0,841.0,943.8,704.45
2017,4,18,10,45,863.0,142.0,1.0,14.5,865.5,975.6,720.9
2017,4,18,11,0,874.0,141.0,1.0,15.0,890.0,993.78,730.11
2017,4,18,11,15,878.5,142.0,1.05,15.0,905.0,1014.56,743.57
2017,4,18,11,30,883.0,143.0,1.1,15.0,920.0,1031.81,754.83
2017,4,18,11,45,887.0,142.0,1.15,15.0,928.0,1042.96,762.36
2017,4,18,12,0,891.0,141.0,1.2,15.0,936.0,1050.41,767.75
2017,4,18,12,15,891.5,141.5,1.3,15.0,935.5,1052.07,770.59
2017,4,18,12,30,892.0,142.0,1.4,15.0,935.0,1049.93,771.15
2017,4,18,12,45,877.5,149.0,1.5,15.5,922.5,1035.53,762.5
2017,4,18,13,0,863.0,156.0,1.6,16.0,910.0,1029.73,759.53
2017,4,18,13,15,859.0,155.0,1.7,15.5,893.5,1010.41,750.5
2017,4,18,13,30,855.0,154.0,1.8,15.0,877.0,987.6,739.19
2017,4,18,13,45,628.5,248.0,1.95,15.0,771.5,858.28,653.33
2017,4,18,14,0,402.0,342.0,2.1,15.0,666.0,714.49,549.97
2017,4,18,14,15,618.5,241.0,2.25,15.0,717.5,800.73,619.5
2017,4,18,14,30,835.0,140.0,2.4,15.0,769.0,850.6,658.27
2017,4,18,14,45,828.5,135.0,2.55,15.0,733.0,806.6,629.07
2017,4,18,15,0,822.0,130.0,2.7,15.0,697.0,760.29,598.49
2017,4,18,15,15,806.0,126.5,2.75,14.5,654.0,706.76,560.96
2017,4,18,15,30,790.0,123.0,2.8,14.0,611.0,652.25,521.3
2017,4,18,15,45,773.5,117.5,2.85,14.0,564.0,595.59,477.78
2017,4,18,16,0,757.0,112.0,2.9,14.0,517.0,537.46,431.76
2017,4,18,16,15,729.0,107.0,2.9,13.5,466.5,474.22,380.83
2017,4,18,16,30,701.0,102.0,2.9,13.0,416.0,412.6,329.44
2017,4,18,16,45,665.5,95.5,2.9,13.0,363.5,348.7,274.13
2017,4,18,17,0,630.0,89.0,2.9,13.0,311.0,288.02,220.26
2017,4,18,17,15,574.5,81.0,2.75,12.5,258.0,224.51,164.45
2017,4,18,17,30,519.0,73.0,2.6,12.0,205.0,167.43,114.85
2017,4,18,17,45,438.5,62.0,2.5,11.5,156.0,111.32,69.89
2017,4,18,18,0,358.0,51.0,2.4,11.0,107.0,63.7,36.84
2017,4,18,18,15,234.0,36.0,2.3,10.5,67.0,28.06,18.15
2017,4,18,18,30,110.0,21.0,2.2,10.0,27.0,16.54,0.0
2017,4,18,18,45,55.0,10.5,2.15,10.0,13.5,9.55,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,45,97.0,16.5,1.45,9.5,25.0,15.01,0.0
2017,4,19,6,0,194.0,33.0,1.5,10.0,50.0,25.83,15.18
2017,4,19,6,15,299.5,47.0,1.55,10.5,93.5,49.21,29.12
2017,4,19,6,30,405.0,61.0,1.6,11.0,137.0,94.53,57.96
2017,4,19,6,45,470.0,71.5,1.7,11.5,187.0,145.75,98.1
2017,4,19,7,0,535.0,82.0,1.8,12.0,237.0,203.12,146.67
2017,4,19,7,15,267.5,93.0,1.8,12.0,170.5,169.13,130.8
2017,4,19,7,30,0.0,104.0,1.8,12.0,104.0,92.17,73.34
2017,4,19,7,45,10.0,139.5,1.8,12.5,144.5,128.36,103.43
2017,4,19,8,0,20.0,175.0,1.8,13.0,185.0,166.16,134.2
2017,4,19,8,15,226.5,190.0,1.75,13.0,317.5,306.73,249.09
2017,4,19,8,30,433.0,205.0,1.7,13.0,450.0,463.47,372.95
2017,4,19,8,45,372.0,241.0,1.65,13.5,464.0,476.85,380.9
2017,4,19,9,0,311.0,277.0,1.6,14.0,478.0,491.07,389.51
2017,4,19,9,15,553.5,213.0,1.6,14.0,597.5,631.51,498.12
2017,4,19,9,30,796.0,149.0,1.6,14.0,717.0,782.88,609.26
2017,4,19,9,45,539.0,255.0,1.65,14.0,648.0,712.61,552.79
2017,4,19,10,0,282.0,361.0,1.7,14.0,579.0,610.98,473.75
2017,4,19,10,15,166.5,362.0,1.7,14.0,492.5,508.81,396.66
2017,4,19,10,30,51.0,363.0,1.7,14.0,406.0,397.21,309.93
2017,4,19,10,45,131.0,395.0,1.75,14.5,507.5,520.78,404.36
2017,4,19,11,0,211.0,427.0,1.8,15.0,609.0,634.38,486.91
2017,4,19,11,15,308.5,404.0,1.8,15.0,674.0,725.14,552.71
2017,4,19,11,30,406.0,381.0,1.8,15.0,739.0,815.39,616.7
2017,4,19,11,45,363.0,403.0,1.85,15.0,725.5,787.25,595.5
2017,4,19,12,0,320.0,425.0,1.9,15.0,712.0,769.04,582.02
2017,4,19,12,15,259.5,437.5,1.95,15.0,670.0,721.45,547.59
2017,4,19,12,30,199.0,450.0,2.0,15.0,628.0,657.44,501.5
2017,4,19,12,45,275.5,427.0,2.1,15.0,670.5,722.55,551.2
2017,4,19,13,0,352.0,404.0,2.2,15.0,713.0,769.61,586.91
2017,4,19,13,15,360.5,393.0,2.25,15.0,704.0,759.57,580.49
2017,4,19,13,30,369.0,382.0,2.3,15.0,695.0,747.55,573.19
2017,4,19,13,45,592.5,271.5,2.35,15.0,757.5,843.66,648.03
2017,4,19,14,0,816.0,161.0,2.4,15.0,820.0,912.08,698.33
2017,4,19,14,15,805.0,158.5,2.45,15.0,788.0,872.95,672.02
2017,4,19,14,30,794.0,156.0,2.5,15.0,756.0,831.51,644.85
2017,4,19,14,45,780.5,152.0,2.55,15.0,717.5,784.55,613.4
2017,4,19,15,0,767.0,148.0,2.6,15.0,679.0,738.76,581.54
2017,4,19,15,15,622.5,182.5,2.6,14.5,596.0,635.15,504.35
2017,4,19,15,30,478.0,217.0,2.6,14.0,513.0,537.63,430.09
2017,4,19,15,45,337.5,226.0,2.6,14.0,427.0,426.94,343.59
2017,4,19,16,0,197.0,235.0,2.6,14.0,341.0,332.12,267.87
2017,4,19,16,15,143.5,211.5,2.6,13.5,284.5,270.81,219.15
2017,4,19,16,30,90.0,188.0,2.6,13.0,228.0,211.05,170.93
2017,4,19,16,45,82.0,166.0,2.6,13.0,199.0,181.33,146.37
2017,4,19,17,0,74.0,144.0,2.6,13.0,170.0,152.66,122.29
2017,4,19,17,15,272.5,110.0,2.45,12.5,183.5,169.92,129.57
2017,4,19,17,30,471.0,76.0,2.3,12.0,197.0,160.66,111.22
2017,4,19,17,45,400.5,64.0,2.15,12.0,150.5,106.04,67.0
2017,4,19,18,0,330.0,52.0,2.0,12.0,104.0,62.55,36.74
2017,4,19,18,15,217.5,37.0,1.95,12.0,65.5,28.78,18.77
2017,4,19,18,30,105.0,22.0,1.9,12.0,27.0,17.31,0.0
2017,4,19,18,45,52.5,11.0,1.9,12.0,13.5,10.01,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,130.0,16.0,1.95,10.5,28.0,12.64,0.0
2017,4,20,6,0,260.0,32.0,2.0,11.0,56.0,26.36,15.97
2017,4,20,6,15,369.5,43.5,2.1,11.0,101.5,50.58,28.48
2017,4,20,6,30,479.0,55.0,2.2,11.0,147.0,98.83,58.48
2017,4,20,6,45,550.5,62.5,2.3,11.5,199.5,151.1,99.22
2017,4,20,7,0,622.0,70.0,2.4,12.0,252.0,212.18,151.27
2017,4,20,7,15,668.0,76.0,2.45,12.0,306.0,272.84,205.75
2017,4,20,7,30,714.0,82.0,2.5,12.0,360.0,338.37,264.16
2017,4,20,7,45,749.0,85.5,2.55,12.5,414.0,402.12,319.72
2017,4,20,8,0,784.0,89.0,2.6,13.0,468.0,467.67,375.04
2017,4,20,8,15,807.5,93.0,2.55,13.0,518.5,530.01,426.58
2017,4,20,8,30,831.0,97.0,2.5,13.0,569.0,593.1,476.94
2017,4,20,8,45,849.5,99.5,2.45,13.5,616.5,651.86,521.46
2017,4,20,9,0,868.0,102.0,2.4,14.0,664.0,710.12,564.04
2017,4,20,9,15,881.0,104.0,2.3,14.0,706.0,758.54,597.95
2017,4,20,9,30,894.0,106.0,2.2,14.0,748.0,809.12,631.64
2017,4,20,9,45,897.0,111.5,2.1,14.5,782.0,853.22,658.86
2017,4,20,10,0,900.0,117.0,2.0,15.0,816.0,894.4,683.47
2017,4,20,10,15,907.0,118.5,1.95,15.0,845.5,931.97,707.0
2017,4,20,10,30,914.0,120.0,1.9,15.0,875.0,966.54,728.27
2017,4,20,10,45,920.0,120.5,1.85,15.0,897.0,995.96,745.95
2017,4,20,11,0,926.0,121.0,1.8,15.0,919.0,1021.98,761.33
2017,4,20,11,15,928.5,122.0,1.75,15.0,933.0,1041.54,772.47
2017,4,20,11,30,931.0,123.0,1.7,15.0,947.0,1057.34,781.24
2017,4,20,11,45,931.5,123.0,1.65,15.5,953.0,1066.28,784.23
2017,4,20,12,0,932.0,123.0,1.6,16.0,959.0,1071.29,784.87
2017,4,20,12,15,931.0,123.0,1.65,16.0,957.0,1070.86,785.33
2017,4,20,12,30,930.0,123.0,1.7,16.0,955.0,1066.49,783.47
2017,4,20,12,45,928.0,122.0,1.75,16.0,945.0,1056.19,777.94
2017,4,20,13,0,926.0,121.0,1.8,16.0,935.0,1042.03,770.07
2017,4,20,13,15,921.5,120.0,1.85,16.0,917.0,1021.67,758.24
2017,4,20,13,30,917.0,119.0,1.9,16.0,899.0,997.7,744.1
2017,4,20,13,45,910.5,117.5,2.0,16.0,874.0,967.89,726.65
2017,4,20,14,0,904.0,116.0,2.1,16.0,849.0,934.84,706.85
2017,4,20,14,15,895.0,114.5,2.1,16.0,816.5,896.58,682.22
2017,4,20,14,30,886.0,113.0,2.1,16.0,784.0,855.61,655.57
2017,4,20,14,45,875.0,110.5,2.15,16.0,746.0,809.57,625.54
2017,4,20,15,0,864.0,108.0,2.2,16.0,708.0,766.28,597.02
2017,4,20,15,15,848.5,105.0,2.2,16.0,664.0,711.95,559.02
2017,4,20,15,30,833.0,102.0,2.2,16.0,620.0,656.51,518.09
2017,4,20,15,45,813.5,98.5,2.25,16.0,572.0,597.35,473.42
2017,4,20,16,0,794.0,95.0,2.3,16.0,524.0,538.12,427.18
2017,4,20,16,15,767.0,91.0,2.35,15.5,473.0,474.95,377.03
2017,4,20,16,30,740.0,87.0,2.4,15.0,422.0,413.21,326.08
2017,4,20,16,45,702.0,82.5,2.5,15.0,369.0,347.73,270.05
2017,4,20,17,0,664.0,78.0,2.6,15.0,316.0,286.36,216.01
2017,4,20,17,15,612.0,71.5,2.65,14.5,263.5,223.38,160.84
2017,4,20,17,30,560.0,65.0,2.7,14.0,211.0,166.3,111.31
2017,4,20,17,45,476.5,57.0,2.75,13.5,161.0,110.24,66.9
2017,4,20,18,0,393.0,49.0,2.8,13.0,111.0,64.76,36.6
2017,4,20,18,15,270.0,35.5,2.85,12.5,71.0,27.66,17.9
2017,4,20,18,30,147.0,22.0,2.9,12.0,31.0,17.33,1.36
2017,4,20,18,45,73.5,11.0,2.95,12.0,15.5,10.01,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,115.5,17.0,1.65,10.5,28.0,13.4,0.0
2017,4,21,6,0,231.0,34.0,1.6,11.0,56.0,26.57,16.49
2017,4,21,6,15,335.5,46.5,1.6,11.5,101.0,52.34,30.59
2017,4,21,6,30,440.0,59.0,1.6,12.0,146.0,98.88,59.92
2017,4,21,6,45,511.0,67.5,1.65,12.5,197.5,149.54,99.22
2017,4,21,7,0,582.0,76.0,1.7,13.0,249.0,209.01,149.33
2017,4,21,7,15,629.0,82.5,1.7,13.0,302.5,268.0,201.54
2017,4,21,7,30,676.0,89.0,1.7,13.0,356.0,332.04,257.71
2017,4,21,7,45,713.0,93.5,1.7,13.5,409.0,394.66,311.28
2017,4,21,8,0,750.0,98.0,1.7,14.0,462.0,460.35,365.55
2017,4,21,8,15,774.5,102.0,1.7,14.5,512.5,521.7,414.64
2017,4,21,8,30,799.0,106.0,1.7,15.0,563.0,583.6,462.35
2017,4,21,8,45,820.5,108.0,1.7,15.5,610.5,642.12,505.9
2017,4,21,9,0,842.0,110.0,1.7,16.0,658.0,700.5,547.87
2017,4,21,9,15,856.0,112.5,1.65,16.0,700.0,753.44,584.8
2017,4,21,9,30,870.0,115.0,1.6,16.0,742.0,804.92,618.52
2017,4,21,9,45,890.5,112.0,1.6,16.5,780.5,848.07,645.28
2017,4,21,10,0,911.0,109.0,1.6,17.0,819.0,895.14,674.31
2017,4,21,10,15,918.0,110.5,1.55,17.0,848.5,932.96,697.31
2017,4,21,10,30,925.0,112.0,1.5,17.0,878.0,967.75,718.12
2017,4,21,10,45,930.0,113.0,1.45,17.5,900.5,996.93,733.71
2017,4,21,11,0,935.0,114.0,1.4,18.0,923.0,1022.63,746.94
2017,4,21,11,15,938.0,114.5,1.35,18.0,937.5,1042.25,757.64
2017,4,21,11,30,941.0,115.0,1.3,18.0,952.0,1058.08,766.03
2017,4,21,11,45,941.5,116.0,1.3,18.0,958.0,1068.07,771.78
2017,4,21,12,0,942.0,117.0,1.3,18.0,964.0,1074.09,775.26
2017,4,21,12,15,941.5,117.0,1.3,18.0,962.5,1074.12,775.17
2017,4,21,12,30,941.0,117.0,1.3,18.0,961.0,1070.16,772.81
2017,4,21,12,45,937.5,117.5,1.35,18.5,951.0,1059.78,766.09
2017,4,21,13,0,934.0,118.0,1.4,19.0,941.0,1045.54,757.11
2017,4,21,13,15,930.0,117.5,1.45,19.0,924.0,1026.03,746.3
2017,4,21,13,30,926.0,117.0,1.5,19.0,907.0,1002.85,733.2
2017,4,21,13,45,914.5,119.0,1.55,19.0,880.5,971.79,714.97
2017,4,21,14,0,903.0,121.0,1.6,19.0,854.0,937.72,694.67
2017,4,21,14,15,894.5,119.0,1.65,18.5,822.5,899.41,672.63
2017,4,21,14,30,886.0,117.0,1.7,18.0,791.0,858.37,648.37
2017,4,21,14,45,871.5,116.5,1.75,18.0,752.0,817.37,622.51
2017,4,21,15,0,857.0,116.0,1.8,18.0,713.0,768.13,590.49
2017,4,21,15,15,841.5,113.0,1.85,17.5,669.5,714.1,554.53
2017,4,21,15,30,826.0,110.0,1.9,17.0,626.0,658.96,515.73
2017,4,21,15,45,720.5,124.0,1.95,17.0,549.0,566.96,446.61
2017,4,21,16,0,615.0,138.0,2.0,17.0,472.0,482.55,381.61
2017,4,21,16,15,555.5,138.0,2.0,16.5,418.0,416.44,329.79
2017,4,21,16,30,496.0,138.0,2.0,16.0,364.0,352.25,278.12
2017,4,21,16,45,587.0,108.5,2.05,16.0,343.5,329.27,255.57
2017,4,21,17,0,678.0,79.0,2.1,16.0,323.0,290.83,217.9
2017,4,21,17,15,627.5,72.5,2.1,15.0,270.0,227.43,162.92
2017,4,21,17,30,577.0,66.0,2.1,14.0,217.0,169.72,113.25
2017,4,21,17,45,491.5,58.0,2.1,13.5,166.5,112.43,68.08
2017,4,21,18,0,406.0,50.0,2.1,13.0,116.0,65.97,37.33
2017,4,21,18,15,283.0,36.5,2.2,12.5,74.5,29.71,19.75
2017,4,21,18,30,160.0,23.0,2.3,12.0,33.0,18.11,3.23
2017,4,21,18,45,80.0,11.5,2.4,12.0,16.5,10.46,0.0
2017,4,21,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,9.0,1.7,10.5,9.0,7.91,0.0
2017,4,22,6,0,0.0,18.0,1.7,11.0,18.0,15.84,7.72
2017,4,22,6,15,0.0,31.5,1.75,11.0,31.5,27.77,17.97
2017,4,22,6,30,0.0,45.0,1.8,11.0,45.0,39.72,28.62
2017,4,22,6,45,0.0,60.0,1.85,11.5,60.0,52.87,40.11
2017,4,22,7,0,0.0,75.0,1.9,12.0,75.0,66.14,51.49
2017,4,22,7,15,0.0,91.5,1.9,12.0,91.5,80.84,63.99
2017,4,22,7,30,0.0,108.0,1.9,12.0,108.0,95.66,76.38
2017,4,22,7,45,44.0,158.0,1.9,12.5,179.5,161.87,131.04
2017,4,22,8,0,88.0,208.0,1.9,13.0,251.0,232.55,188.37
2017,4,22,8,15,61.0,217.5,1.85,13.0,249.0,233.03,188.25
2017,4,22,8,30,34.0,227.0,1.8,13.0,247.0,230.35,185.41
2017,4,22,8,45,100.5,265.5,1.8,13.5,330.0,312.1,250.8
2017,4,22,9,0,167.0,304.0,1.8,14.0,413.0,409.2,326.02
2017,4,22,9,15,185.5,323.5,1.85,14.0,452.0,451.26,357.58
2017,4,22,9,30,204.0,343.0,1.9,14.0,491.0,494.52,389.96
2017,4,22,9,45,330.0,323.5,1.95,14.5,576.0,598.07,468.45
2017,4,22,10,0,456.0,304.0,2.0,15.0,661.0,710.79,550.71
2017,4,22,10,15,407.5,339.0,2.15,15.0,667.0,719.6,554.93
2017,4,22,10,30,359.0,374.0,2.3,15.0,673.0,713.75,549.71
2017,4,22,10,45,368.5,380.5,2.5,15.0,694.0,740.03,569.36
2017,4,22,11,0,378.0,387.0,2.7,15.0,715.0,765.11,587.85
2017,4,22,11,15,365.5,400.5,2.85,15.0,722.0,774.56,594.34
2017,4,22,11,30,353.0,414.0,3.0,15.0,729.0,781.9,599.48
2017,4,22,11,45,309.5,429.5,3.2,15.0,707.5,758.37,582.21
2017,4,22,12,0,266.0,445.0,3.4,15.0,686.0,732.61,563.35
2017,4,22,12,15,242.5,449.0,3.45,15.0,668.0,698.48,538.69
2017,4,22,12,30,219.0,453.0,3.5,15.0,650.0,677.99,523.57
2017,4,22,12,45,197.0,449.5,3.55,15.0,626.0,650.33,503.26
2017,4,22,13,0,175.0,446.0,3.6,15.0,602.0,622.04,482.43
2017,4,22,13,15,322.0,392.5,3.55,14.5,671.5,718.82,559.09
2017,4,22,13,30,469.0,339.0,3.5,14.0,741.0,807.33,627.56
2017,4,22,13,45,334.0,370.0,3.5,14.0,652.0,689.38,538.65
2017,4,22,14,0,199.0,401.0,3.5,14.0,563.0,576.99,452.91
2017,4,22,14,15,163.0,384.0,3.5,14.0,513.5,521.08,411.13
2017,4,22,14,30,127.0,367.0,3.5,14.0,464.0,467.04,369.91
2017,4,22,14,45,150.0,349.0,3.5,14.0,458.0,460.5,366.36
2017,4,22,15,0,173.0,331.0,3.5,14.0,452.0,451.67,360.71
2017,4,22,15,15,153.0,309.0,3.4,13.5,411.5,406.55,326.34
2017,4,22,15,30,133.0,287.0,3.3,13.0,371.0,363.02,292.86
2017,4,22,15,45,159.0,263.5,3.25,13.0,356.0,347.26,281.21
2017,4,22,16,0,185.0,240.0,3.2,13.0,341.0,328.61,266.65
2017,4,22,16,15,106.0,205.5,3.1,12.5,262.5,245.47,199.48
2017,4,22,16,30,27.0,171.0,3.0,12.0,184.0,167.32,135.79
2017,4,22,16,45,23.0,151.0,2.9,12.0,161.0,142.58,115.47
2017,4,22,17,0,19.0,131.0,2.8,12.0,138.0,121.62,98.01
2017,4,22,17,15,284.5,101.5,2.75,12.0,178.0,163.94,124.4
2017,4,22,17,30,550.0,72.0,2.7,12.0,218.0,169.71,115.49
2017,4,22,17,45,484.0,61.5,2.65,12.0,169.0,114.23,70.43
2017,4,22,18,0,418.0,51.0,2.6,12.0,120.0,67.13,38.22
2017,4,22,18,15,296.0,38.0,2.55,11.5,78.0,31.0,21.05
2017,4,22,18,30,174.0,25.0,2.5,11.0,36.0,19.7,5.4
2017,4,22,18,45,87.0,12.5,2.45,11.0,18.0,11.37,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,149.5,17.5,3.3,10.5,33.0,14.08,0.0
2017,4,23,6,0,299.0,35.0,3.4,11.0,66.0,28.67,18.71
2017,4,23,6,15,402.0,45.5,3.55,11.0,112.5,54.58,30.66
2017,4,23,6,30,505.0,56.0,3.7,11.0,159.0,103.55,61.38
2017,4,23,6,45,564.0,64.0,3.85,11.5,210.5,155.89,103.02
2017,4,23,7,0,623.0,72.0,4.0,12.0,262.0,215.41,154.57
2017,4,23,7,15,667.5,78.0,4.0,12.0,316.0,275.6,208.98
2017,4,23,7,30,712.0,84.0,4.0,12.0,370.0,340.46,267.2
2017,4,23,7,45,739.5,90.0,4.0,12.5,422.0,402.57,321.91
2017,4,23,8,0,767.0,96.0,4.0,13.0,474.0,467.11,376.87
2017,4,23,8,15,790.5,99.5,3.95,13.0,524.0,527.84,427.81
2017,4,23,8,30,814.0,103.0,3.9,13.0,574.0,589.32,477.79
2017,4,23,8,45,825.5,108.5,3.9,13.5,619.5,645.61,521.41
2017,4,23,9,0,837.0,114.0,3.9,14.0,665.0,700.8,562.83
2017,4,23,9,15,850.5,117.0,3.85,14.0,706.5,753.51,601.95
2017,4,23,9,30,864.0,120.0,3.8,14.0,748.0,804.73,637.72
2017,4,23,9,45,857.0,131.0,3.75,14.0,779.0,845.77,665.64
2017,4,23,10,0,850.0,142.0,3.7,14.0,810.0,883.24,690.79
2017,4,23,10,15,857.5,144.0,3.7,14.0,839.0,920.68,716.02
2017,4,23,10,30,865.0,146.0,3.7,14.0,868.0,955.28,739.1
2017,4,23,10,45,870.0,147.5,3.7,14.5,889.5,983.99,756.59
2017,4,23,11,0,875.0,149.0,3.7,15.0,911.0,1009.39,771.74
2017,4,23,11,15,878.0,150.0,3.75,15.0,924.5,1017.41,776.83
2017,4,23,11,30,881.0,151.0,3.8,15.0,938.0,1032.81,787.24
2017,4,23,11,45,885.5,148.5,3.85,15.0,945.0,1042.67,793.91
2017,4,23,12,0,890.0,146.0,3.9,15.0,952.0,1048.85,798.25
2017,4,23,12,15,889.5,146.0,3.95,15.0,950.0,1048.75,798.47
2017,4,23,12,30,889.0,146.0,4.0,15.0,948.0,1044.89,796.32
2017,4,23,12,45,900.0,137.0,4.05,15.0,942.0,1039.8,793.47
2017,4,23,13,0,911.0,128.0,4.1,15.0,936.0,1030.62,787.94
2017,4,23,13,15,907.0,127.0,4.05,14.5,918.0,1010.93,776.11
2017,4,23,13,30,903.0,126.0,4.0,14.0,900.0,987.68,761.91
2017,4,23,13,45,722.0,210.5,4.0,14.0,818.5,900.65,701.63
2017,4,23,14,0,541.0,295.0,4.0,14.0,737.0,797.73,624.7
2017,4,23,14,15,706.0,207.5,4.15,14.0,762.0,836.95,659.48
2017,4,23,14,30,871.0,120.0,4.3,14.0,787.0,846.48,668.44
2017,4,23,14,45,855.5,120.0,4.5,14.0,748.0,805.87,641.24
2017,4,23,15,0,840.0,120.0,4.7,14.0,709.0,757.1,607.74
2017,4,23,15,15,824.0,117.0,4.65,13.5,665.5,703.55,568.49
2017,4,23,15,30,808.0,114.0,4.6,13.0,622.0,648.99,526.97
2017,4,23,15,45,777.5,114.0,4.6,13.0,572.5,588.09,478.46
2017,4,23,16,0,747.0,114.0,4.6,13.0,523.0,528.44,429.72
2017,4,23,16,15,562.0,140.0,4.5,12.5,431.0,419.71,341.18
2017,4,23,16,30,377.0,166.0,4.4,12.0,339.0,325.78,264.14
2017,4,23,16,45,492.5,130.0,4.35,12.0,327.5,309.61,246.85
2017,4,23,17,0,608.0,94.0,4.3,12.0,316.0,281.92,217.0
2017,4,23,17,15,554.0,86.0,4.15,11.5,264.0,220.59,162.64
2017,4,23,17,30,500.0,78.0,4.0,11.0,212.0,165.5,114.62
2017,4,23,17,45,428.5,66.5,3.85,11.0,164.0,111.72,71.14
2017,4,23,18,0,357.0,55.0,3.7,11.0,116.0,65.15,38.72
2017,4,23,18,15,242.5,40.5,3.65,11.0,75.5,31.41,21.53
2017,4,23,18,30,128.0,26.0,3.6,11.0,35.0,20.41,6.93
2017,4,23,18,45,64.0,13.0,3.55,11.0,17.5,11.82,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,3.5,2.5,10.5,3.5,3.07,0.0
2017,4,24,6,0,0.0,7.0,2.6,11.0,7.0,6.14,0.0
2017,4,24,6,15,0.0,12.0,2.75,11.0,12.0,10.53,3.34
2017,4,24,6,30,0.0,17.0,2.9,11.0,17.0,14.94,7.28
2017,4,24,6,45,0.0,23.0,3.1,11.0,23.0,20.23,11.95
2017,4,24,7,0,0.0,29.0,3.3,11.0,29.0,25.53,16.59
2017,4,24,7,15,0.0,35.5,3.35,11.0,35.5,31.28,21.55
2017,4,24,7,30,0.0,42.0,3.4,11.0,42.0,37.05,26.46
2017,4,24,7,45,0.5,98.5,3.45,11.5,98.5,87.48,69.4
2017,4,24,8,0,1.0,155.0,3.5,12.0,155.0,138.61,111.95
2017,4,24,8,15,0.5,114.5,3.5,12.0,114.5,101.98,80.89
2017,4,24,8,30,0.0,74.0,3.5,12.0,74.0,65.51,50.01
2017,4,24,8,45,7.0,150.0,3.5,12.5,154.5,138.4,110.7
2017,4,24,9,0,14.0,226.0,3.5,13.0,235.0,213.51,171.56
2017,4,24,9,15,10.0,213.0,3.5,13.0,219.5,199.31,159.44
2017,4,24,9,30,6.0,200.0,3.5,13.0,204.0,184.73,147.22
2017,4,24,9,45,7.0,206.5,3.5,13.0,212.0,191.91,152.81
2017,4,24,10,0,8.0,213.0,3.5,13.0,220.0,199.16,158.43
2017,4,24,10,15,11.0,240.0,3.55,13.0,249.5,227.36,180.9
2017,4,24,10,30,14.0,267.0,3.6,13.0,279.0,255.89,203.45
2017,4,24,10,45,17.5,292.0,3.65,13.5,307.5,283.3,224.55
2017,4,24,11,0,21.0,317.0,3.7,14.0,336.0,310.95,245.65
2017,4,24,11,15,18.0,302.0,3.75,14.0,318.5,294.22,232.27
2017,4,24,11,30,15.0,287.0,3.8,14.0,301.0,277.35,218.9
2017,4,24,11,45,14.0,274.0,3.9,14.0,287.0,264.24,208.59
2017,4,24,12,0,13.0,261.0,4.0,14.0,273.0,251.07,198.21
2017,4,24,12,15,10.5,229.0,4.0,14.0,239.0,218.54,172.38
2017,4,24,12,30,8.0,197.0,4.0,14.0,205.0,186.18,146.57
2017,4,24,12,45,14.0,258.0,4.0,14.0,271.0,249.0,196.88
2017,4,24,13,0,20.0,319.0,4.0,14.0,337.0,312.44,246.86
2017,4,24,13,15,22.5,325.0,4.0,14.0,345.0,320.12,252.92
2017,4,24,13,30,25.0,331.0,4.0,14.0,353.0,340.7,269.2
2017,4,24,13,45,52.5,358.0,4.05,14.0,402.0,391.81,310.05
2017,4,24,14,0,80.0,385.0,4.1,14.0,451.0,441.31,349.18
2017,4,24,14,15,70.0,364.0,4.05,13.5,420.0,408.34,324.31
2017,4,24,14,30,60.0,343.0,4.0,13.0,389.0,375.94,299.96
2017,4,24,14,45,89.0,336.5,4.0,13.0,401.0,389.04,311.65
2017,4,24,15,0,118.0,330.0,4.0,13.0,413.0,408.67,328.11
2017,4,24,15,15,78.0,292.5,4.0,13.0,346.0,328.79,264.83
2017,4,24,15,30,38.0,255.0,4.0,13.0,279.0,262.14,211.4
2017,4,24,15,45,21.0,213.0,4.05,13.0,226.0,204.02,164.6
2017,4,24,16,0,4.0,171.0,4.1,13.0,173.0,155.02,124.61
2017,4,24,16,15,70.0,183.5,4.1,12.5,216.0,201.69,164.21
2017,4,24,16,30,136.0,196.0,4.1,12.0,259.0,240.66,196.18
2017,4,24,16,45,158.5,171.5,4.15,12.0,236.5,216.44,175.12
2017,4,24,17,0,181.0,147.0,4.2,12.0,214.0,189.58,151.11
