Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,17,15,156.5,127.5,4.05,11.5,179.0,152.91,119.83
2017,4,24,17,30,132.0,108.0,3.9,11.0,144.0,119.33,91.35
2017,4,24,17,45,107.0,86.0,3.8,11.0,111.0,86.88,64.3
2017,4,24,18,0,82.0,64.0,3.7,11.0,78.0,58.05,41.31
2017,4,24,18,15,45.5,44.0,3.7,11.0,51.5,35.76,25.38
2017,4,24,18,30,9.0,24.0,3.7,11.0,25.0,20.62,7.98
2017,4,24,18,45,4.5,12.0,3.7,11.0,12.5,10.91,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,45,71.5,19.5,2.1,9.5,28.0,16.03,2.82
2017,4,25,6,0,143.0,39.0,2.1,10.0,56.0,31.21,21.34
2017,4,25,6,15,193.5,57.0,2.15,10.0,92.0,55.21,36.49
2017,4,25,6,30,244.0,75.0,2.2,10.0,128.0,90.86,62.06
2017,4,25,6,45,279.0,93.0,2.3,10.5,168.5,130.51,94.37
2017,4,25,7,0,314.0,111.0,2.4,11.0,209.0,174.65,132.13
2017,4,25,7,15,337.0,127.5,2.45,11.0,250.0,218.2,170.62
2017,4,25,7,30,360.0,144.0,2.5,11.0,291.0,268.2,214.25
2017,4,25,7,45,225.5,178.5,2.65,11.5,275.0,263.95,214.02
2017,4,25,8,0,91.0,213.0,2.8,12.0,259.0,238.05,193.62
2017,4,25,8,15,59.5,218.5,2.85,12.5,249.5,232.55,188.64
2017,4,25,8,30,28.0,224.0,2.9,13.0,240.0,223.34,180.15
2017,4,25,8,45,149.0,260.5,3.0,13.5,358.0,344.64,278.57
2017,4,25,9,0,270.0,297.0,3.1,14.0,476.0,479.98,384.62
2017,4,25,9,15,326.5,302.5,3.05,14.0,532.5,541.39,431.47
2017,4,25,9,30,383.0,308.0,3.0,14.0,589.0,606.68,480.81
2017,4,25,9,45,377.5,328.5,3.0,14.5,616.0,639.85,503.34
2017,4,25,10,0,372.0,349.0,3.0,15.0,643.0,671.37,524.46
2017,4,25,10,15,293.5,381.0,3.0,15.0,618.5,648.46,504.84
2017,4,25,10,30,215.0,413.0,3.0,15.0,594.0,607.21,472.08
2017,4,25,10,45,547.0,267.5,3.0,15.0,743.0,803.37,623.8
2017,4,25,11,0,879.0,122.0,3.0,15.0,892.0,973.69,743.4
2017,4,25,11,15,676.5,244.0,3.05,15.0,842.0,933.43,713.97
2017,4,25,11,30,474.0,366.0,3.1,15.0,792.0,862.05,658.3
2017,4,25,11,45,458.0,372.5,3.2,15.0,787.0,857.6,655.77
2017,4,25,12,0,442.0,379.0,3.3,15.0,782.0,850.57,650.91
2017,4,25,12,15,441.5,378.5,3.4,15.0,780.0,849.77,650.97
2017,4,25,12,30,441.0,378.0,3.5,15.0,778.0,846.64,649.4
2017,4,25,12,45,453.5,370.0,3.6,15.0,777.5,846.72,650.6
2017,4,25,13,0,466.0,362.0,3.7,15.0,777.0,844.24,650.02
2017,4,25,13,15,408.0,380.5,3.75,15.0,739.0,786.02,607.75
2017,4,25,13,30,350.0,399.0,3.8,15.0,701.0,740.58,574.25
2017,4,25,13,45,288.0,400.0,3.85,15.0,643.5,674.58,525.55
2017,4,25,14,0,226.0,401.0,3.9,15.0,586.0,598.46,468.83
2017,4,25,14,15,330.5,353.0,3.85,14.5,613.0,642.32,506.14
2017,4,25,14,30,435.0,305.0,3.8,14.0,640.0,676.47,535.2
2017,4,25,14,45,429.5,292.0,3.8,14.0,609.5,639.72,508.05
2017,4,25,15,0,424.0,279.0,3.8,14.0,579.0,601.94,480.16
2017,4,25,15,15,595.5,198.5,3.75,14.0,592.0,624.96,501.24
2017,4,25,15,30,767.0,118.0,3.7,14.0,605.0,624.29,502.94
2017,4,25,15,45,569.5,165.5,3.7,14.0,511.5,513.54,414.47
2017,4,25,16,0,372.0,213.0,3.7,14.0,418.0,408.26,329.79
2017,4,25,16,15,354.0,194.0,3.6,13.5,375.0,358.59,289.99
2017,4,25,16,30,336.0,175.0,3.5,13.0,332.0,310.41,250.23
2017,4,25,16,45,294.0,158.5,3.45,13.0,283.5,257.41,205.62
2017,4,25,17,0,252.0,142.0,3.4,13.0,235.0,209.13,164.65
2017,4,25,17,15,229.0,122.5,3.2,12.5,197.0,167.8,129.13
2017,4,25,17,30,206.0,103.0,3.0,12.0,159.0,129.34,96.22
2017,4,25,17,45,176.5,83.0,2.8,12.0,123.5,92.74,65.96
2017,4,25,18,0,147.0,63.0,2.6,12.0,88.0,60.18,41.01
2017,4,25,18,15,96.0,44.0,2.5,11.5,58.5,34.85,24.64
2017,4,25,18,30,45.0,25.0,2.4,11.0,29.0,20.98,9.0
2017,4,25,18,45,22.5,12.5,2.3,11.0,14.5,11.37,0.0
2017,4,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,4.5,2.25,11.5,4.5,3.94,0.0
2017,4,26,6,0,0.0,9.0,2.4,12.0,9.0,7.9,1.17
2017,4,26,6,15,0.0,15.5,2.45,12.0,15.5,13.62,5.97
2017,4,26,6,30,0.0,22.0,2.5,12.0,22.0,19.35,11.06
2017,4,26,6,45,0.0,28.5,2.65,12.5,28.5,25.09,16.07
2017,4,26,7,0,0.0,35.0,2.8,13.0,35.0,30.84,21.0
2017,4,26,7,15,0.0,42.0,2.8,13.0,42.0,37.04,26.3
2017,4,26,7,30,0.0,49.0,2.8,13.0,49.0,43.25,31.53
2017,4,26,7,45,60.0,133.5,2.85,13.5,164.0,145.79,117.27
2017,4,26,8,0,120.0,218.0,2.9,14.0,279.0,261.02,211.13
2017,4,26,8,15,62.0,198.0,2.9,14.0,230.0,214.48,172.94
2017,4,26,8,30,4.0,178.0,2.9,14.0,181.0,161.6,128.97
2017,4,26,8,45,40.5,237.5,2.95,14.0,264.5,246.06,197.77
2017,4,26,9,0,77.0,297.0,3.0,14.0,348.0,331.05,265.29
2017,4,26,9,15,45.5,270.0,3.05,14.0,300.5,286.14,228.56
2017,4,26,9,30,14.0,243.0,3.1,14.0,253.0,230.67,183.39
2017,4,26,9,45,40.5,302.5,3.15,14.0,334.0,318.85,253.69
2017,4,26,10,0,67.0,362.0,3.2,14.0,415.0,402.42,318.52
2017,4,26,10,15,53.5,360.0,3.2,14.0,403.5,391.42,308.91
2017,4,26,10,30,40.0,358.0,3.2,14.0,392.0,379.34,298.84
2017,4,26,10,45,27.0,313.0,3.25,14.0,336.0,323.87,255.47
2017,4,26,11,0,14.0,268.0,3.3,14.0,280.0,257.55,203.18
2017,4,26,11,15,24.0,320.5,3.3,14.0,342.0,330.3,260.39
2017,4,26,11,30,34.0,373.0,3.3,14.0,404.0,393.52,308.92
2017,4,26,11,45,22.0,295.0,3.35,14.0,315.5,304.0,239.35
2017,4,26,12,0,10.0,217.0,3.4,14.0,227.0,206.72,162.66
2017,4,26,12,15,23.5,301.0,3.45,14.0,323.0,311.68,245.98
2017,4,26,12,30,37.0,385.0,3.5,14.0,419.0,409.26,321.23
2017,4,26,12,45,25.5,327.0,3.55,14.0,350.5,338.97,266.72
2017,4,26,13,0,14.0,269.0,3.6,14.0,282.0,258.89,204.19
2017,4,26,13,15,12.0,250.5,3.65,14.0,262.0,239.25,188.96
2017,4,26,13,30,10.0,232.0,3.7,14.0,242.0,219.7,173.58
2017,4,26,13,45,11.0,239.5,3.75,14.0,249.5,227.24,179.85
2017,4,26,14,0,12.0,247.0,3.8,14.0,257.0,234.68,186.01
2017,4,26,14,15,11.5,242.5,3.8,14.0,252.0,229.51,182.11
2017,4,26,14,30,11.0,238.0,3.8,14.0,247.0,224.35,178.26
2017,4,26,14,45,6.0,200.5,3.8,14.0,205.5,185.12,146.9
2017,4,26,15,0,1.0,163.0,3.8,14.0,164.0,146.66,115.86
2017,4,26,15,15,0.5,135.5,3.8,14.0,136.0,121.17,95.28
2017,4,26,15,30,0.0,108.0,3.8,14.0,108.0,95.94,74.7
2017,4,26,15,45,69.5,177.0,3.8,14.0,215.5,203.73,164.84
2017,4,26,16,0,139.0,246.0,3.8,14.0,323.0,307.29,248.85
2017,4,26,16,15,95.5,216.5,3.8,13.5,267.5,244.14,197.78
2017,4,26,16,30,52.0,187.0,3.8,13.0,212.0,191.8,155.44
2017,4,26,16,45,26.0,129.0,3.85,13.0,141.5,125.65,100.81
2017,4,26,17,0,0.0,71.0,3.9,13.0,71.0,62.78,48.26
2017,4,26,17,15,0.0,59.5,3.8,12.5,59.5,52.56,39.72
2017,4,26,17,30,0.0,48.0,3.7,12.0,48.0,42.35,31.01
2017,4,26,17,45,197.5,51.5,3.6,12.0,86.5,68.55,44.55
2017,4,26,18,0,395.0,55.0,3.5,12.0,125.0,67.99,40.15
2017,4,26,18,15,283.5,42.0,3.45,12.0,83.5,32.54,22.65
2017,4,26,18,30,172.0,29.0,3.4,12.0,42.0,22.76,10.84
2017,4,26,18,45,86.0,14.5,3.35,12.0,21.0,13.19,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,22.0,5.0,2.15,8.5,5.5,0.0,0.0
2017,4,27,5,30,44.0,10.0,2.1,9.0,11.0,9.1,0.0
2017,4,27,5,45,173.5,25.0,2.1,9.5,44.0,19.63,7.54
2017,4,27,6,0,303.0,40.0,2.1,10.0,77.0,32.59,22.79
2017,4,27,6,15,394.5,51.0,2.0,10.0,123.0,60.33,35.4
2017,4,27,6,30,486.0,62.0,1.9,10.0,169.0,108.22,66.35
2017,4,27,6,45,472.5,80.0,1.85,10.5,207.0,156.05,107.47
2017,4,27,7,0,459.0,98.0,1.8,11.0,245.0,199.35,147.25
2017,4,27,7,15,506.5,103.5,1.8,11.5,292.5,249.77,191.33
2017,4,27,7,30,554.0,109.0,1.8,12.0,340.0,308.43,242.0
2017,4,27,7,45,506.0,139.5,1.85,12.5,371.0,349.26,278.45
2017,4,27,8,0,458.0,170.0,1.9,13.0,402.0,387.02,310.46
2017,4,27,8,15,427.0,198.5,1.9,13.5,432.0,425.8,341.43
2017,4,27,8,30,396.0,227.0,1.9,14.0,462.0,453.57,362.65
2017,4,27,8,45,521.0,202.5,1.9,14.5,536.5,540.03,429.51
2017,4,27,9,0,646.0,178.0,1.9,15.0,611.0,634.02,499.92
2017,4,27,9,15,747.5,150.0,1.9,15.0,680.0,712.03,557.81
2017,4,27,9,30,849.0,122.0,1.9,15.0,749.0,793.27,615.24
2017,4,27,9,45,869.5,118.0,1.9,15.5,786.0,834.09,640.59
2017,4,27,10,0,890.0,114.0,1.9,16.0,823.0,878.94,668.72
2017,4,27,10,15,896.0,115.5,1.95,16.0,851.0,914.69,692.07
2017,4,27,10,30,902.0,117.0,2.0,16.0,879.0,947.42,713.39
2017,4,27,10,45,905.0,119.0,2.1,16.0,899.5,974.68,731.63
2017,4,27,11,0,908.0,121.0,2.2,16.0,920.0,998.48,747.66
2017,4,27,11,15,910.5,122.0,2.3,16.0,934.0,1017.23,760.45
2017,4,27,11,30,913.0,123.0,2.4,16.0,948.0,1032.32,770.96
2017,4,27,11,45,909.5,126.0,2.5,16.5,952.5,1039.72,775.07
2017,4,27,12,0,906.0,129.0,2.6,17.0,957.0,1043.26,776.82
2017,4,27,12,15,905.5,129.0,2.7,17.0,955.0,1043.0,777.65
2017,4,27,12,30,905.0,129.0,2.8,17.0,953.0,1038.95,776.11
2017,4,27,12,45,905.5,126.5,2.9,17.0,944.0,1029.62,771.16
2017,4,27,13,0,906.0,124.0,3.0,17.0,935.0,1016.51,763.8
2017,4,27,13,15,901.5,123.0,3.1,17.0,917.5,996.38,751.75
2017,4,27,13,30,897.0,122.0,3.2,17.0,900.0,972.77,737.36
2017,4,27,13,45,888.0,122.5,3.3,17.0,874.5,943.17,718.81
2017,4,27,14,0,879.0,123.0,3.4,17.0,849.0,910.59,698.07
2017,4,27,14,15,871.0,121.5,3.5,16.5,818.0,874.07,675.65
2017,4,27,14,30,863.0,120.0,3.6,16.0,787.0,834.89,651.0
2017,4,27,14,45,847.0,120.0,3.75,16.0,749.0,794.13,623.85
2017,4,27,15,0,831.0,120.0,3.9,16.0,711.0,745.52,590.52
2017,4,27,15,15,697.5,156.0,4.0,15.5,631.5,652.07,520.44
2017,4,27,15,30,564.0,192.0,4.1,15.0,552.0,561.04,450.5
2017,4,27,15,45,662.0,150.0,4.25,15.0,542.0,551.49,444.17
2017,4,27,16,0,760.0,108.0,4.4,15.0,532.0,525.41,423.28
2017,4,27,16,15,734.0,103.5,4.45,14.5,482.0,464.03,373.0
2017,4,27,16,30,708.0,99.0,4.5,14.0,432.0,404.19,322.41
2017,4,27,16,45,635.0,96.0,4.6,13.5,368.5,330.32,259.71
2017,4,27,17,0,562.0,93.0,4.7,13.0,305.0,264.11,202.51
2017,4,27,17,15,556.0,83.0,4.65,12.5,265.5,215.84,157.95
2017,4,27,17,30,550.0,73.0,4.6,12.0,226.0,167.84,114.06
2017,4,27,17,45,485.0,63.0,4.6,12.0,177.5,113.4,70.02
2017,4,27,18,0,420.0,53.0,4.6,12.0,129.0,67.13,38.75
2017,4,27,18,15,312.5,41.0,4.55,11.5,87.0,33.13,23.26
2017,4,27,18,30,205.0,29.0,4.5,11.0,45.0,22.77,11.46
2017,4,27,18,45,102.5,14.5,4.45,11.0,22.5,13.19,0.0
2017,4,27,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2017,4,28,5,30,0.0,13.0,2.9,9.0,13.0,11.82,0.0
2017,4,28,5,45,173.0,27.0,3.0,9.5,48.5,21.19,9.53
2017,4,28,6,0,346.0,41.0,3.1,10.0,84.0,33.43,23.61
2017,4,28,6,15,440.5,51.0,3.1,10.0,132.5,62.63,35.99
2017,4,28,6,30,535.0,61.0,3.1,10.0,181.0,112.91,68.25
2017,4,28,6,45,600.5,67.5,3.15,10.5,235.0,166.88,111.26
2017,4,28,7,0,666.0,74.0,3.2,11.0,289.0,228.72,164.7
2017,4,28,7,15,707.5,79.5,3.3,11.5,344.0,290.0,219.87
2017,4,28,7,30,749.0,85.0,3.4,12.0,399.0,355.47,278.12
2017,4,28,7,45,780.0,89.0,3.55,12.5,453.0,419.89,334.54
2017,4,28,8,0,811.0,93.0,3.7,13.0,507.0,485.27,390.12
2017,4,28,8,15,832.5,96.5,3.7,13.0,557.5,546.94,441.64
2017,4,28,8,30,854.0,100.0,3.7,13.0,608.0,609.03,491.93
2017,4,28,8,45,871.0,102.5,3.7,13.5,655.0,667.32,536.89
2017,4,28,9,0,888.0,105.0,3.7,14.0,702.0,721.3,577.32
2017,4,28,9,15,900.0,107.0,3.65,14.0,744.0,772.99,614.77
2017,4,28,9,30,912.0,109.0,3.6,14.0,786.0,822.88,649.24
2017,4,28,9,45,911.0,116.5,3.6,14.5,818.5,865.66,677.17
2017,4,28,10,0,910.0,124.0,3.6,15.0,851.0,905.16,702.45
2017,4,28,10,15,916.5,125.5,3.55,15.0,880.0,941.93,726.57
2017,4,28,10,30,923.0,127.0,3.5,15.0,909.0,975.63,748.39
2017,4,28,10,45,932.5,125.0,3.45,15.5,932.0,1005.42,765.97
2017,4,28,11,0,942.0,123.0,3.4,16.0,955.0,1031.92,781.19
2017,4,28,11,15,944.5,123.5,3.35,16.0,968.5,1050.67,792.63
2017,4,28,11,30,947.0,124.0,3.3,16.0,982.0,1065.63,801.64
2017,4,28,11,45,953.0,121.0,3.3,16.0,989.0,1076.67,808.59
2017,4,28,12,0,959.0,118.0,3.3,16.0,996.0,1083.82,813.09
2017,4,28,12,15,958.0,117.5,3.25,16.0,994.0,1082.53,811.7
2017,4,28,12,30,957.0,117.0,3.2,16.0,992.0,1077.24,807.86
2017,4,28,12,45,958.5,114.0,3.2,16.0,982.5,1067.9,801.96
2017,4,28,13,0,960.0,111.0,3.2,16.0,973.0,1054.56,793.53
2017,4,28,13,15,956.0,110.5,3.2,16.0,955.5,1034.52,780.74
2017,4,28,13,30,952.0,110.0,3.2,16.0,938.0,1010.77,765.55
2017,4,28,13,45,946.5,108.5,3.2,16.0,912.5,981.03,746.33
2017,4,28,14,0,941.0,107.0,3.2,16.0,887.0,947.92,724.79
2017,4,28,14,15,933.0,105.5,3.15,16.0,854.5,909.47,699.1
2017,4,28,14,30,925.0,104.0,3.1,16.0,822.0,868.16,671.3
2017,4,28,14,45,914.5,102.0,3.05,16.0,783.5,821.76,639.7
2017,4,28,15,0,904.0,100.0,3.0,16.0,745.0,773.17,606.23
2017,4,28,15,15,890.0,98.0,2.9,16.0,701.0,720.21,568.33
2017,4,28,15,30,876.0,96.0,2.8,16.0,657.0,665.89,527.14
2017,4,28,15,45,860.0,92.5,2.7,16.0,608.5,609.89,483.6
2017,4,28,16,0,844.0,89.0,2.6,16.0,560.0,550.63,436.42
2017,4,28,16,15,820.0,85.5,2.5,15.5,508.5,487.3,385.42
2017,4,28,16,30,796.0,82.0,2.4,15.0,457.0,424.96,333.43
2017,4,28,16,45,766.0,77.0,2.3,15.0,404.0,360.28,277.46
2017,4,28,17,0,736.0,72.0,2.2,15.0,351.0,298.0,222.17
2017,4,28,17,15,690.5,67.0,2.1,14.5,297.0,232.94,164.97
2017,4,28,17,30,645.0,62.0,2.0,14.0,243.0,174.3,113.96
2017,4,28,17,45,577.5,54.5,1.9,13.5,191.5,116.04,67.63
2017,4,28,18,0,510.0,47.0,1.8,13.0,140.0,66.12,35.1
2017,4,28,18,15,398.5,37.0,1.8,12.5,95.5,29.55,20.13
2017,4,28,18,30,287.0,27.0,1.8,12.0,51.0,22.12,11.38
2017,4,28,18,45,143.5,13.5,1.85,12.0,25.5,12.28,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,52.5,6.5,2.3,10.5,8.0,0.0,0.0
2017,4,29,5,30,105.0,13.0,2.3,11.0,16.0,11.82,0.0
2017,4,29,5,45,252.5,25.5,2.3,11.5,52.5,20.81,9.87
2017,4,29,6,0,400.0,38.0,2.3,12.0,89.0,30.6,21.04
2017,4,29,6,15,488.5,46.5,2.25,12.0,138.0,61.04,32.92
2017,4,29,6,30,577.0,55.0,2.2,12.0,187.0,112.35,65.38
2017,4,29,6,45,636.0,61.0,2.2,12.5,240.5,167.3,109.12
2017,4,29,7,0,695.0,67.0,2.2,13.0,294.0,229.22,162.49
2017,4,29,7,15,733.5,71.5,2.15,13.5,348.0,291.79,218.2
2017,4,29,7,30,772.0,76.0,2.1,14.0,402.0,356.35,274.88
2017,4,29,7,45,801.0,79.0,2.1,14.5,455.0,418.88,328.72
2017,4,29,8,0,830.0,82.0,2.1,15.0,508.0,483.3,382.21
2017,4,29,8,15,850.0,85.0,2.1,15.0,558.5,544.51,432.12
2017,4,29,8,30,870.0,88.0,2.1,15.0,609.0,604.1,479.22
2017,4,29,8,45,885.5,90.5,2.1,15.5,655.5,661.41,522.13
2017,4,29,9,0,901.0,93.0,2.1,16.0,702.0,717.8,562.91
2017,4,29,9,15,912.0,95.0,2.1,16.5,743.0,769.2,597.45
2017,4,29,9,30,923.0,97.0,2.1,17.0,784.0,818.69,629.34
2017,4,29,9,45,932.0,98.0,2.1,17.5,819.5,863.38,657.36
2017,4,29,10,0,941.0,99.0,2.1,18.0,855.0,905.51,683.23
2017,4,29,10,15,947.0,100.5,2.1,18.0,883.5,942.72,706.8
2017,4,29,10,30,953.0,102.0,2.1,18.0,912.0,976.75,728.14
2017,4,29,10,45,957.0,103.0,2.1,18.0,933.0,1005.04,745.62
2017,4,29,11,0,961.0,104.0,2.1,18.0,954.0,1029.74,760.79
2017,4,29,11,15,963.0,104.5,2.05,18.0,968.0,1048.26,771.35
2017,4,29,11,30,965.0,105.0,2.0,18.0,982.0,1062.9,779.49
2017,4,29,11,45,965.0,106.0,2.0,18.5,987.5,1072.14,783.48
2017,4,29,12,0,965.0,107.0,2.0,19.0,993.0,1077.36,785.08
2017,4,29,12,15,964.5,107.0,2.0,19.0,991.0,1077.04,784.81
2017,4,29,12,30,964.0,107.0,2.0,19.0,989.0,1072.7,782.17
2017,4,29,12,45,960.5,107.0,2.0,19.0,978.5,1061.41,775.26
2017,4,29,13,0,957.0,107.0,2.0,19.0,968.0,1046.22,766.03
2017,4,29,13,15,953.0,106.0,2.05,19.0,950.0,1025.71,754.14
2017,4,29,13,30,949.0,105.0,2.1,19.0,932.0,1001.51,739.88
2017,4,29,13,45,942.5,104.5,2.15,19.0,906.5,971.97,722.07
2017,4,29,14,0,936.0,104.0,2.2,19.0,881.0,939.13,701.99
2017,4,29,14,15,928.5,102.5,2.25,18.5,849.0,901.29,679.66
2017,4,29,14,30,921.0,101.0,2.3,18.0,817.0,860.59,655.03
2017,4,29,14,45,910.0,99.5,2.35,18.0,778.5,814.51,625.06
2017,4,29,15,0,899.0,98.0,2.4,18.0,740.0,766.3,593.15
2017,4,29,15,15,885.5,95.5,2.45,17.5,696.5,713.47,557.82
2017,4,29,15,30,872.0,93.0,2.5,17.0,653.0,659.26,518.88
2017,4,29,15,45,854.0,90.5,2.55,17.0,605.0,603.25,476.2
2017,4,29,16,0,836.0,88.0,2.6,17.0,557.0,544.34,429.96
2017,4,29,16,15,812.5,84.5,2.55,16.5,506.0,481.78,379.82
2017,4,29,16,30,789.0,81.0,2.5,16.0,455.0,420.17,328.64
2017,4,29,16,45,756.0,77.0,2.5,15.5,402.0,355.89,273.83
2017,4,29,17,0,723.0,73.0,2.5,15.0,349.0,294.35,219.78
2017,4,29,17,15,677.5,68.0,2.45,14.5,295.5,230.14,163.28
2017,4,29,17,30,632.0,63.0,2.4,14.0,242.0,172.38,113.02
2017,4,29,17,45,561.5,56.0,2.4,13.5,191.0,115.13,67.66
2017,4,29,18,0,491.0,49.0,2.4,13.0,140.0,66.59,36.17
2017,4,29,18,15,381.5,38.5,2.4,12.5,95.5,30.74,21.22
2017,4,29,18,30,272.0,28.0,2.4,12.0,51.0,22.92,12.36
2017,4,29,18,45,136.0,14.0,2.4,12.0,25.5,12.73,0.0
2017,4,29,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,47.0,6.5,1.85,9.5,8.5,0.0,0.0
2017,4,30,5,30,94.0,13.0,1.9,10.0,17.0,11.82,0.0
2017,4,30,5,45,228.0,26.5,1.95,10.5,52.0,21.56,11.06
2017,4,30,6,0,362.0,40.0,2.0,11.0,87.0,32.18,22.6
2017,4,30,6,15,448.0,49.0,1.95,11.5,134.0,61.65,34.51
2017,4,30,6,30,534.0,58.0,1.9,12.0,181.0,110.58,65.73
2017,4,30,6,45,590.5,64.5,1.9,12.5,232.5,162.85,107.34
2017,4,30,7,0,647.0,71.0,1.9,13.0,284.0,221.81,158.01
2017,4,30,7,15,685.5,76.0,1.9,13.5,336.5,280.37,210.03
2017,4,30,7,30,724.0,81.0,1.9,14.0,389.0,344.07,265.68
2017,4,30,7,45,754.0,84.5,1.9,14.5,441.0,404.66,317.63
2017,4,30,8,0,784.0,88.0,1.9,15.0,493.0,467.35,369.51
2017,4,30,8,15,804.5,91.5,1.85,15.0,541.5,526.75,417.66
2017,4,30,8,30,825.0,95.0,1.8,15.0,590.0,586.53,464.4
2017,4,30,8,45,842.5,96.5,1.8,15.5,636.0,642.4,506.1
2017,4,30,9,0,860.0,98.0,1.8,16.0,682.0,694.42,543.72
2017,4,30,9,15,871.5,100.5,1.75,16.5,722.0,744.75,577.47
2017,4,30,9,30,883.0,103.0,1.7,17.0,762.0,793.35,608.26
2017,4,30,9,45,895.5,102.5,1.7,17.5,797.5,837.73,636.02
2017,4,30,10,0,908.0,102.0,1.7,18.0,833.0,879.91,661.87
2017,4,30,10,15,914.5,103.5,1.7,18.0,861.5,916.42,684.87
2017,4,30,10,30,921.0,105.0,1.7,18.0,890.0,949.9,705.76
2017,4,30,10,45,926.0,105.5,1.7,18.5,911.0,977.75,721.51
2017,4,30,11,0,931.0,106.0,1.7,19.0,932.0,1002.18,735.01
2017,4,30,11,15,934.0,106.5,1.7,19.0,946.0,1021.11,746.38
2017,4,30,11,30,937.0,107.0,1.7,19.0,960.0,1036.31,755.49
2017,4,30,11,45,939.0,107.0,1.7,19.5,966.5,1046.21,759.91
2017,4,30,12,0,941.0,107.0,1.7,20.0,973.0,1052.24,762.03
2017,4,30,12,15,940.5,107.0,1.7,20.0,971.5,1051.89,761.72
2017,4,30,12,30,940.0,107.0,1.7,20.0,970.0,1047.61,759.14
2017,4,30,12,45,934.0,109.5,1.75,20.0,959.0,1036.59,753.19
2017,4,30,13,0,928.0,112.0,1.8,20.0,948.0,1021.84,744.98
2017,4,30,13,15,924.5,111.0,1.85,20.0,931.5,1002.29,733.76
2017,4,30,13,30,921.0,110.0,1.9,20.0,915.0,979.15,720.24
2017,4,30,13,45,915.0,109.5,2.0,20.0,890.5,950.75,703.83
2017,4,30,14,0,909.0,109.0,2.1,20.0,866.0,919.13,685.11
2017,4,30,14,15,901.5,107.5,2.2,19.5,835.0,882.18,663.81
2017,4,30,14,30,894.0,106.0,2.3,19.0,804.0,842.45,640.2
2017,4,30,14,45,883.0,105.0,2.45,19.0,766.5,797.96,611.96
2017,4,30,15,0,872.0,104.0,2.6,19.0,729.0,751.4,581.66
2017,4,30,15,15,858.5,101.5,2.65,18.5,686.5,699.82,546.66
2017,4,30,15,30,845.0,99.0,2.7,18.0,644.0,649.67,510.46
2017,4,30,15,45,826.5,96.5,2.8,18.0,597.0,592.15,466.83
2017,4,30,16,0,808.0,94.0,2.9,18.0,550.0,534.44,421.6
2017,4,30,16,15,784.0,90.5,2.85,17.5,499.5,473.2,372.49
2017,4,30,16,30,760.0,87.0,2.8,17.0,449.0,413.02,322.52
2017,4,30,16,45,728.0,82.5,2.8,16.5,397.0,350.34,269.15
2017,4,30,17,0,696.0,78.0,2.8,16.0,345.0,288.76,215.31
2017,4,30,17,15,650.0,72.5,2.75,15.5,292.5,227.15,161.27
2017,4,30,17,30,604.0,67.0,2.7,15.0,240.0,170.57,112.33
2017,4,30,17,45,535.5,59.5,2.7,14.5,189.5,114.9,68.39
2017,4,30,18,0,467.0,52.0,2.7,14.0,139.0,67.73,37.79
2017,4,30,18,15,358.5,41.0,2.65,13.5,95.5,32.83,22.98
2017,4,30,18,30,250.0,30.0,2.6,13.0,52.0,24.65,13.98
2017,4,30,18,45,125.0,15.0,2.6,12.5,26.0,13.64,0.0
2017,4,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,5,15,77.0,7.5,1.8,11.5,10.0,6.82,0.0
2017,5,1,5,30,154.0,15.0,1.8,12.0,20.0,13.64,0.0
2017,5,1,5,45,291.5,26.0,1.85,12.5,57.5,21.06,10.98
2017,5,1,6,0,429.0,37.0,1.9,13.0,95.0,29.48,20.11
2017,5,1,6,15,511.0,45.0,1.95,13.5,143.5,61.32,32.08
2017,5,1,6,30,593.0,53.0,2.0,14.0,192.0,112.87,64.59
2017,5,1,6,45,646.5,58.5,2.1,14.5,244.5,167.31,107.89
2017,5,1,7,0,700.0,64.0,2.2,15.0,297.0,229.75,161.58
2017,5,1,7,15,735.5,68.0,2.25,15.0,350.0,289.31,215.03
2017,5,1,7,30,771.0,72.0,2.3,15.0,403.0,352.23,270.89
2017,5,1,7,45,799.5,74.5,2.4,15.5,455.0,413.77,324.1
2017,5,1,8,0,828.0,77.0,2.5,16.0,507.0,477.14,377.11
2017,5,1,8,15,847.0,80.0,2.55,16.0,556.5,536.46,425.96
2017,5,1,8,30,866.0,83.0,2.6,16.0,606.0,596.31,473.68
2017,5,1,8,45,880.5,85.0,2.7,16.5,651.0,652.05,516.23
2017,5,1,9,0,895.0,87.0,2.8,17.0,696.0,706.81,556.8
2017,5,1,9,15,906.0,89.0,2.8,17.5,736.5,757.73,591.41
2017,5,1,9,30,917.0,91.0,2.8,18.0,777.0,806.77,623.54
2017,5,1,9,45,929.0,90.0,2.8,18.5,813.0,851.41,652.06
2017,5,1,10,0,941.0,89.0,2.8,19.0,849.0,893.71,678.56
2017,5,1,10,15,946.5,90.0,2.75,19.0,877.0,929.79,701.43
2017,5,1,10,30,952.0,91.0,2.7,19.0,905.0,962.68,721.99
2017,5,1,10,45,956.0,92.0,2.7,19.5,926.0,990.81,738.31
2017,5,1,11,0,960.0,93.0,2.7,20.0,947.0,1015.35,752.2
2017,5,1,11,15,961.5,93.5,2.7,20.0,959.5,1033.26,763.2
2017,5,1,11,30,963.0,94.0,2.7,20.0,972.0,1047.29,771.8
2017,5,1,11,45,963.5,93.5,2.7,20.0,977.5,1055.36,776.66
2017,5,1,12,0,964.0,93.0,2.7,20.0,983.0,1059.45,779.1
2017,5,1,12,15,962.5,93.0,2.7,20.0,980.5,1058.07,778.16
2017,5,1,12,30,961.0,93.0,2.7,20.0,978.0,1052.7,774.8
2017,5,1,12,45,946.0,100.5,2.75,20.5,964.0,1037.86,764.47
2017,5,1,13,0,931.0,108.0,2.8,21.0,950.0,1019.37,751.91
2017,5,1,13,15,926.5,107.5,2.75,21.0,932.0,999.32,738.94
2017,5,1,13,30,922.0,107.0,2.7,21.0,914.0,975.72,723.7
2017,5,1,13,45,915.5,106.0,2.7,21.0,888.5,946.36,705.11
2017,5,1,14,0,909.0,105.0,2.7,21.0,863.0,913.81,684.37
2017,5,1,14,15,901.0,103.5,2.7,20.5,832.0,876.46,661.54
2017,5,1,14,30,893.0,102.0,2.7,20.0,801.0,836.39,636.58
2017,5,1,14,45,883.5,99.5,2.7,20.0,763.5,791.64,606.85
2017,5,1,15,0,874.0,97.0,2.7,20.0,726.0,744.72,575.25
2017,5,1,15,15,861.0,95.0,2.65,19.5,683.5,693.97,540.5
2017,5,1,15,30,848.0,93.0,2.6,19.0,641.0,641.88,502.55
2017,5,1,15,45,832.0,89.5,2.6,19.0,594.5,587.27,460.82
2017,5,1,16,0,816.0,86.0,2.6,19.0,548.0,529.73,415.65
2017,5,1,16,15,793.5,83.0,2.55,18.5,498.5,469.44,367.49
2017,5,1,16,30,771.0,80.0,2.5,18.0,449.0,410.01,318.3
2017,5,1,16,45,742.0,75.5,2.5,18.0,397.5,347.95,265.07
2017,5,1,17,0,713.0,71.0,2.5,18.0,346.0,288.17,212.47
2017,5,1,17,15,669.5,66.0,2.45,17.5,294.0,225.23,157.61
2017,5,1,17,30,626.0,61.0,2.4,17.0,242.0,168.54,108.79
2017,5,1,17,45,560.5,54.5,2.35,16.5,192.0,112.92,65.13
2017,5,1,18,0,495.0,48.0,2.3,16.0,142.0,65.32,34.71
2017,5,1,18,15,390.5,38.5,2.35,15.5,98.5,30.54,20.84
2017,5,1,18,30,286.0,29.0,2.4,15.0,55.0,23.65,13.32
2017,5,1,18,45,143.0,14.5,2.45,14.5,27.5,11.69,0.0
2017,5,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,2,5,15,57.0,7.5,1.65,13.0,10.0,6.82,0.0
2017,5,2,5,30,114.0,15.0,1.6,13.0,20.0,11.84,0.0
2017,5,2,5,45,245.5,27.5,1.6,13.5,56.0,22.23,12.2
2017,5,2,6,0,377.0,40.0,1.6,14.0,92.0,31.9,22.19
2017,5,2,6,15,459.5,48.5,1.65,14.5,139.0,62.18,34.01
2017,5,2,6,30,542.0,57.0,1.7,15.0,186.0,111.0,64.94
2017,5,2,6,45,599.0,62.0,1.8,15.5,237.0,162.4,105.41
2017,5,2,7,0,656.0,67.0,1.9,16.0,288.0,220.47,154.87
2017,5,2,7,15,693.5,72.0,1.95,16.0,340.0,280.7,208.18
2017,5,2,7,30,731.0,77.0,2.0,16.0,392.0,342.76,262.66
2017,5,2,7,45,760.5,79.5,2.05,16.5,443.5,402.36,313.69
2017,5,2,8,0,790.0,82.0,2.1,17.0,495.0,463.96,364.68
2017,5,2,8,15,810.0,85.0,2.2,17.5,543.5,522.68,411.97
2017,5,2,8,30,830.0,88.0,2.3,18.0,592.0,580.01,456.69
2017,5,2,8,45,847.5,89.5,2.4,18.5,637.5,635.28,498.52
2017,5,2,9,0,865.0,91.0,2.5,19.0,683.0,689.93,538.68
2017,5,2,9,15,876.5,93.0,2.5,19.0,723.0,739.79,573.59
2017,5,2,9,30,888.0,95.0,2.5,19.0,763.0,787.9,606.05
2017,5,2,9,45,898.0,96.0,2.55,19.5,797.5,831.77,634.3
2017,5,2,10,0,908.0,97.0,2.6,20.0,832.0,873.28,660.59
2017,5,2,10,15,914.5,98.0,2.6,20.0,860.0,909.12,683.66
2017,5,2,10,30,921.0,99.0,2.6,20.0,888.0,941.94,704.59
2017,5,2,10,45,925.5,100.0,2.6,20.5,909.0,969.7,720.7
2017,5,2,11,0,930.0,101.0,2.6,21.0,930.0,994.02,734.48
2017,5,2,11,15,933.0,101.5,2.55,21.0,944.0,1012.82,745.57
2017,5,2,11,30,936.0,102.0,2.5,21.0,958.0,1027.9,754.31
2017,5,2,11,45,937.5,102.0,2.5,21.5,964.0,1037.21,758.48
2017,5,2,12,0,939.0,102.0,2.5,22.0,970.0,1042.67,760.31
2017,5,2,12,15,938.5,102.0,2.45,22.0,968.0,1042.25,759.44
2017,5,2,12,30,938.0,102.0,2.4,22.0,966.0,1037.94,756.24
2017,5,2,12,45,926.0,108.0,2.4,22.0,953.5,1024.61,747.93
2017,5,2,13,0,914.0,114.0,2.4,22.0,941.0,1007.67,737.47
2017,5,2,13,15,910.0,113.0,2.4,22.0,924.0,987.88,725.25
2017,5,2,13,30,906.0,112.0,2.4,22.0,907.0,964.59,710.8
2017,5,2,13,45,900.5,111.0,2.4,22.0,883.0,936.54,693.23
2017,5,2,14,0,895.0,110.0,2.4,22.0,859.0,905.31,673.54
2017,5,2,14,15,887.5,108.5,2.4,21.5,828.0,868.86,651.49
2017,5,2,14,30,880.0,107.0,2.4,21.0,797.0,829.7,627.36
2017,5,2,14,45,869.5,105.0,2.4,21.0,760.0,785.22,598.06
2017,5,2,15,0,859.0,103.0,2.4,21.0,723.0,738.69,567.0
2017,5,2,15,15,845.5,101.0,2.4,20.5,681.0,688.31,532.74
2017,5,2,15,30,832.0,99.0,2.4,20.0,639.0,639.3,497.47
2017,5,2,15,45,814.5,96.0,2.45,20.0,592.5,582.65,454.79
2017,5,2,16,0,797.0,93.0,2.5,20.0,546.0,525.75,410.56
2017,5,2,16,15,773.5,89.5,2.45,19.5,496.0,465.53,362.76
2017,5,2,16,30,750.0,86.0,2.4,19.0,446.0,406.33,314.1
2017,5,2,16,45,717.5,81.5,2.4,18.5,394.5,344.24,261.81
2017,5,2,17,0,685.0,77.0,2.4,18.0,343.0,283.26,209.09
2017,5,2,17,15,640.0,71.5,2.3,17.5,291.5,222.77,156.52
2017,5,2,17,30,595.0,66.0,2.2,17.0,240.0,167.18,108.91
2017,5,2,17,45,529.0,59.0,2.15,16.5,190.5,113.01,66.58
2017,5,2,18,0,463.0,52.0,2.1,16.0,141.0,66.97,37.1
2017,5,2,18,15,359.0,41.5,2.1,15.5,98.0,33.04,23.05
2017,5,2,18,30,255.0,31.0,2.1,15.0,55.0,25.35,14.93
2017,5,2,18,45,127.5,15.5,2.1,15.0,27.5,12.22,0.0
2017,5,2,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,3,5,15,72.5,8.0,1.2,15.5,11.0,7.28,0.0
2017,5,3,5,30,145.0,16.0,1.1,16.0,22.0,13.01,0.0
2017,5,3,5,45,277.5,27.5,1.0,16.5,59.5,22.16,12.24
2017,5,3,6,0,410.0,39.0,0.9,17.0,97.0,30.95,21.14
2017,5,3,6,15,491.0,46.5,0.8,17.0,145.0,62.16,32.66
2017,5,3,6,30,572.0,54.0,0.7,17.0,193.0,111.87,63.75
2017,5,3,6,45,624.0,60.0,0.65,17.5,244.5,165.11,105.33
2017,5,3,7,0,676.0,66.0,0.6,18.0,296.0,226.25,156.48
2017,5,3,7,15,712.5,70.5,0.55,18.0,348.0,285.01,207.24
2017,5,3,7,30,749.0,75.0,0.5,18.0,400.0,347.28,260.03
2017,5,3,7,45,774.5,78.5,0.5,18.5,451.0,407.14,309.32
2017,5,3,8,0,800.0,82.0,0.5,19.0,502.0,468.55,357.89
2017,5,3,8,15,819.5,85.0,0.55,19.0,551.0,527.47,403.92
2017,5,3,8,30,839.0,88.0,0.6,19.0,600.0,584.97,447.49
2017,5,3,8,45,854.0,90.5,0.7,19.5,644.5,640.03,487.65
2017,5,3,9,0,869.0,93.0,0.8,20.0,689.0,694.21,526.03
2017,5,3,9,15,880.0,95.0,0.85,20.0,729.0,743.8,559.56
2017,5,3,9,30,891.0,97.0,0.9,20.0,769.0,791.6,590.69
2017,5,3,9,45,901.0,98.0,0.95,20.5,804.0,835.52,617.75
2017,5,3,10,0,911.0,99.0,1.0,21.0,839.0,877.06,642.93
2017,5,3,10,15,917.5,100.5,1.0,21.0,867.0,913.43,664.97
2017,5,3,10,30,924.0,102.0,1.0,21.0,895.0,946.77,684.95
2017,5,3,10,45,928.5,102.5,1.05,21.5,916.0,974.03,700.59
2017,5,3,11,0,933.0,103.0,1.1,22.0,937.0,997.84,714.1
2017,5,3,11,15,935.5,103.5,1.1,22.0,950.5,1016.15,724.68
2017,5,3,11,30,938.0,104.0,1.1,22.0,964.0,1030.73,733.08
2017,5,3,11,45,939.5,104.0,1.15,22.5,970.0,1040.01,737.91
2017,5,3,12,0,941.0,104.0,1.2,23.0,976.0,1045.44,740.52
2017,5,3,12,15,940.5,104.0,1.2,23.0,974.0,1045.0,740.17
2017,5,3,12,30,940.0,104.0,1.2,23.0,972.0,1040.66,737.62
2017,5,3,12,45,936.0,105.0,1.3,23.0,962.0,1030.05,733.17
2017,5,3,13,0,932.0,106.0,1.4,23.0,952.0,1015.67,726.42
2017,5,3,13,15,928.5,105.0,1.45,22.5,934.5,996.07,716.95
2017,5,3,13,30,925.0,104.0,1.5,22.0,917.0,972.87,705.18
2017,5,3,13,45,920.5,102.5,1.6,22.0,893.0,944.78,689.52
2017,5,3,14,0,916.0,101.0,1.7,22.0,869.0,913.38,671.5
2017,5,3,14,15,909.0,100.0,1.75,22.0,838.0,877.24,649.51
2017,5,3,14,30,902.0,99.0,1.8,22.0,807.0,838.28,625.42
2017,5,3,14,45,893.5,96.5,1.9,22.0,770.5,794.04,597.84
2017,5,3,15,0,885.0,94.0,2.0,22.0,734.0,747.54,568.16
2017,5,3,15,15,872.0,92.0,2.05,21.5,691.5,696.43,534.6
2017,5,3,15,30,859.0,90.0,2.1,21.0,649.0,643.95,497.62
2017,5,3,15,45,843.5,87.0,2.15,20.5,602.5,587.91,456.67
2017,5,3,16,0,828.0,84.0,2.2,20.0,556.0,532.34,414.44
2017,5,3,16,15,806.0,81.0,2.15,19.5,506.5,471.8,366.5
2017,5,3,16,30,784.0,78.0,2.1,19.0,457.0,412.06,317.46
2017,5,3,16,45,755.5,73.5,2.1,18.5,405.0,349.6,264.81
2017,5,3,17,0,727.0,69.0,2.1,18.0,353.0,289.36,212.47
2017,5,3,17,15,685.0,64.5,2.05,17.5,301.0,228.39,159.28
2017,5,3,17,30,643.0,60.0,2.0,17.0,249.0,169.83,108.98
2017,5,3,17,45,582.0,53.5,1.95,16.5,199.0,113.85,64.99
2017,5,3,18,0,521.0,47.0,1.9,16.0,149.0,65.28,34.05
2017,5,3,18,15,421.0,38.0,1.8,15.5,104.5,29.98,20.44
2017,5,3,18,30,321.0,29.0,1.7,15.0,60.0,23.48,13.61
2017,5,3,18,45,160.5,14.5,1.65,14.5,30.0,11.57,0.0
2017,5,3,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,12.0,1.4,11.0,12.0,10.91,0.0
2017,5,4,5,30,0.0,24.0,1.4,11.0,24.0,20.01,0.0
2017,5,4,5,45,198.5,32.5,1.45,11.5,61.5,25.33,15.41
2017,5,4,6,0,397.0,41.0,1.5,12.0,99.0,32.57,23.08
2017,5,4,6,15,477.0,49.0,1.45,12.0,146.0,63.88,35.13
2017,5,4,6,30,557.0,57.0,1.4,12.0,193.0,113.05,66.76
2017,5,4,6,45,611.0,62.5,1.4,12.5,244.5,165.25,108.42
2017,5,4,7,0,665.0,68.0,1.4,13.0,296.0,223.73,158.69
2017,5,4,7,15,701.5,73.0,1.4,13.5,348.0,284.15,212.05
2017,5,4,7,30,738.0,78.0,1.4,14.0,400.0,346.2,266.05
2017,5,4,7,45,764.5,81.5,1.45,14.5,451.0,405.8,317.01
2017,5,4,8,0,791.0,85.0,1.5,15.0,502.0,467.06,367.59
2017,5,4,8,15,810.5,88.0,1.5,15.0,550.5,525.44,414.79
2017,5,4,8,30,830.0,91.0,1.5,15.0,599.0,584.06,460.6
2017,5,4,8,45,843.5,94.0,1.55,15.0,643.0,636.44,500.76
2017,5,4,9,0,857.0,97.0,1.6,15.0,687.0,689.52,540.33
2017,5,4,9,15,868.5,99.0,1.6,15.0,727.0,738.87,574.9
2017,5,4,9,30,880.0,101.0,1.6,15.0,767.0,786.5,606.74
2017,5,4,9,45,887.0,103.5,1.65,15.5,800.5,829.01,633.97
2017,5,4,10,0,894.0,106.0,1.7,16.0,834.0,868.97,659.17
2017,5,4,10,15,900.5,107.0,1.75,16.0,861.5,904.23,682.22
2017,5,4,10,30,907.0,108.0,1.8,16.0,889.0,936.52,703.23
2017,5,4,10,45,914.5,107.0,1.85,16.5,910.5,964.57,720.07
2017,5,4,11,0,922.0,106.0,1.9,17.0,932.0,989.37,734.74
2017,5,4,11,15,924.5,106.5,1.9,17.0,945.5,1007.44,745.79
2017,5,4,11,30,927.0,107.0,1.9,17.0,959.0,1021.83,754.57
2017,5,4,11,45,931.5,105.5,1.95,17.0,966.0,1032.42,761.7
2017,5,4,12,0,936.0,104.0,2.0,17.0,973.0,1039.23,766.54
2017,5,4,12,15,935.5,104.0,2.05,17.0,971.5,1038.76,766.81
2017,5,4,12,30,935.0,104.0,2.1,17.0,970.0,1034.43,764.77
2017,5,4,12,45,902.5,123.0,2.15,17.0,952.0,1014.05,752.37
2017,5,4,13,0,870.0,142.0,2.2,17.0,934.0,990.14,737.81
2017,5,4,13,15,866.5,141.0,2.25,16.5,917.0,971.59,728.17
2017,5,4,13,30,863.0,140.0,2.3,16.0,900.0,949.68,716.16
2017,5,4,13,45,850.5,142.5,2.35,16.0,874.5,928.8,703.48
2017,5,4,14,0,838.0,145.0,2.4,16.0,849.0,895.71,682.4
2017,5,4,14,15,830.0,143.0,2.35,15.5,819.0,859.4,659.42
2017,5,4,14,30,822.0,141.0,2.3,15.0,789.0,820.58,634.47
2017,5,4,14,45,680.5,191.0,2.3,15.0,710.5,730.81,570.04
2017,5,4,15,0,539.0,241.0,2.3,15.0,632.0,641.09,502.92
2017,5,4,15,15,649.0,187.5,2.3,14.5,631.0,642.0,507.1
2017,5,4,15,30,759.0,134.0,2.3,14.0,630.0,626.46,497.61
2017,5,4,15,45,738.5,130.0,2.3,14.0,584.0,570.17,453.98
2017,5,4,16,0,718.0,126.0,2.3,14.0,538.0,514.12,409.58
2017,5,4,16,15,490.5,161.5,2.35,13.5,431.5,393.42,314.53
2017,5,4,16,30,263.0,197.0,2.4,13.0,325.0,294.94,236.41
