Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,16,45,265.5,173.5,2.5,13.0,290.0,256.41,204.08
2017,5,4,17,0,268.0,150.0,2.6,13.0,255.0,217.49,170.35
2017,5,4,17,15,236.0,133.5,2.7,12.5,216.5,176.05,135.36
2017,5,4,17,30,204.0,117.0,2.8,12.0,178.0,138.41,103.89
2017,5,4,17,45,176.0,96.5,2.95,12.0,141.5,101.94,74.01
2017,5,4,18,0,148.0,76.0,3.1,12.0,105.0,69.26,49.15
2017,5,4,18,15,104.0,55.5,3.15,11.5,73.0,44.65,33.74
2017,5,4,18,30,60.0,35.0,3.2,11.0,41.0,28.86,18.53
2017,5,4,18,45,30.0,17.5,3.3,11.0,20.5,14.91,0.0
2017,5,4,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,12.5,3.35,10.0,12.5,11.37,0.0
2017,5,5,5,30,0.0,25.0,3.4,10.0,25.0,20.84,0.0
2017,5,5,5,45,179.0,35.5,3.5,10.5,62.0,27.61,17.57
2017,5,5,6,0,358.0,46.0,3.6,11.0,99.0,36.85,26.97
2017,5,5,6,15,439.0,55.5,3.75,11.0,146.5,67.91,39.74
2017,5,5,6,30,520.0,65.0,3.9,11.0,194.0,116.17,71.41
2017,5,5,6,45,350.5,100.0,4.05,11.5,196.0,150.54,108.18
2017,5,5,7,0,181.0,135.0,4.2,12.0,198.0,162.51,126.61
2017,5,5,7,15,253.5,149.5,4.25,12.5,253.0,212.26,167.43
2017,5,5,7,30,326.0,164.0,4.3,13.0,308.0,269.22,214.7
2017,5,5,7,45,536.5,134.0,4.4,13.5,404.0,355.7,284.91
2017,5,5,8,0,747.0,104.0,4.5,14.0,500.0,463.72,373.01
2017,5,5,8,15,769.5,108.0,4.5,14.0,549.0,523.15,422.63
2017,5,5,8,30,792.0,112.0,4.5,14.0,598.0,582.47,470.98
2017,5,5,8,45,805.5,116.5,4.5,14.0,642.5,636.89,514.26
2017,5,5,9,0,819.0,121.0,4.5,14.0,687.0,690.44,555.78
2017,5,5,9,15,832.5,123.5,4.45,14.0,727.5,740.82,593.78
2017,5,5,9,30,846.0,126.0,4.4,14.0,768.0,789.75,628.47
2017,5,5,9,45,865.0,123.5,4.4,14.5,805.0,830.26,655.43
2017,5,5,10,0,884.0,121.0,4.4,15.0,842.0,874.6,684.85
2017,5,5,10,15,891.5,122.5,4.35,15.0,871.0,910.86,709.07
2017,5,5,10,30,899.0,124.0,4.3,15.0,900.0,944.24,731.11
2017,5,5,10,45,901.0,127.5,4.3,15.0,921.0,971.42,749.14
2017,5,5,11,0,903.0,131.0,4.3,15.0,942.0,995.12,764.79
2017,5,5,11,15,907.5,132.0,4.3,15.0,957.5,1015.25,778.0
2017,5,5,11,30,912.0,133.0,4.3,15.0,973.0,1031.81,788.86
2017,5,5,11,45,907.5,138.0,4.3,15.0,978.0,1039.76,793.92
2017,5,5,12,0,903.0,143.0,4.3,15.0,983.0,1043.89,796.55
2017,5,5,12,15,904.0,143.0,4.35,15.0,983.0,1044.89,797.72
2017,5,5,12,30,905.0,143.0,4.4,15.0,983.0,1042.15,796.47
2017,5,5,12,45,905.5,142.5,4.45,15.0,975.0,1034.71,792.14
2017,5,5,13,0,906.0,142.0,4.5,15.0,967.0,1023.55,785.37
2017,5,5,13,15,707.0,244.0,4.5,15.0,881.0,938.9,726.86
2017,5,5,13,30,508.0,346.0,4.5,15.0,795.0,835.38,648.39
2017,5,5,13,45,690.0,247.5,4.55,15.0,839.0,892.21,695.82
2017,5,5,14,0,872.0,149.0,4.6,15.0,883.0,928.23,723.23
2017,5,5,14,15,863.5,147.0,4.6,14.5,852.0,890.43,698.31
2017,5,5,14,30,855.0,145.0,4.6,14.0,821.0,850.04,671.74
2017,5,5,14,45,830.0,149.5,4.65,14.0,780.0,800.96,637.51
2017,5,5,15,0,805.0,154.0,4.7,14.0,739.0,750.92,600.81
2017,5,5,15,15,788.5,150.5,4.75,13.5,696.0,700.27,563.67
2017,5,5,15,30,772.0,147.0,4.8,13.0,653.0,646.59,523.17
2017,5,5,15,45,733.0,149.5,4.85,13.0,602.0,585.03,474.22
2017,5,5,16,0,694.0,152.0,4.9,13.0,551.0,525.39,425.64
2017,5,5,16,15,600.5,150.0,4.9,12.5,473.5,437.99,354.71
2017,5,5,16,30,507.0,148.0,4.9,12.0,396.0,356.47,287.37
2017,5,5,16,45,476.5,135.0,4.9,11.5,347.5,300.97,239.62
2017,5,5,17,0,446.0,122.0,4.9,11.0,299.0,248.47,193.51
2017,5,5,17,15,364.0,122.5,4.85,10.5,253.5,198.66,151.23
2017,5,5,17,30,282.0,123.0,4.8,10.0,208.0,156.98,117.28
2017,5,5,17,45,222.5,104.5,4.8,10.0,163.5,113.46,82.48
2017,5,5,18,0,163.0,86.0,4.8,10.0,119.0,77.42,56.12
2017,5,5,18,15,107.5,63.0,4.8,10.0,82.5,49.71,38.46
2017,5,5,18,30,52.0,40.0,4.8,10.0,46.0,32.41,21.77
2017,5,5,18,45,26.0,20.0,4.8,10.0,23.0,16.83,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,12.5,10.0,4.1,8.0,10.5,9.1,0.0
2017,5,6,5,30,25.0,20.0,4.1,8.0,21.0,16.85,0.0
2017,5,6,5,45,98.5,39.0,4.15,8.5,53.0,31.01,20.8
2017,5,6,6,0,172.0,58.0,4.2,9.0,85.0,45.36,34.81
2017,5,6,6,15,227.0,76.5,4.1,9.0,125.5,73.53,51.16
2017,5,6,6,30,282.0,95.0,4.0,9.0,166.0,112.58,79.44
2017,5,6,6,45,350.0,101.5,3.95,9.5,209.5,151.71,110.01
2017,5,6,7,0,418.0,108.0,3.9,10.0,253.0,198.67,149.42
2017,5,6,7,15,452.0,121.0,3.75,10.0,301.5,249.06,194.17
2017,5,6,7,30,486.0,134.0,3.6,10.0,350.0,303.11,241.81
2017,5,6,7,45,449.5,163.0,3.45,10.5,381.5,345.65,279.45
2017,5,6,8,0,413.0,192.0,3.3,11.0,413.0,383.46,311.44
2017,5,6,8,15,575.0,166.5,3.15,11.0,504.5,475.11,386.02
2017,5,6,8,30,737.0,141.0,3.0,11.0,596.0,578.45,468.35
2017,5,6,8,45,747.0,149.0,2.85,11.5,639.0,631.92,508.52
2017,5,6,9,0,757.0,157.0,2.7,12.0,682.0,684.38,546.72
2017,5,6,9,15,771.5,160.5,2.6,12.0,722.0,734.37,583.26
2017,5,6,9,30,786.0,164.0,2.5,12.0,762.0,780.2,615.9
2017,5,6,9,45,794.0,168.5,2.4,12.5,795.5,822.73,643.31
2017,5,6,10,0,802.0,173.0,2.3,13.0,829.0,863.05,668.28
2017,5,6,10,15,810.0,175.0,2.3,13.0,857.0,898.54,691.64
2017,5,6,10,30,818.0,177.0,2.3,13.0,885.0,931.4,713.07
2017,5,6,10,45,820.5,180.5,2.3,13.0,905.0,957.81,730.02
2017,5,6,11,0,823.0,184.0,2.3,13.0,925.0,981.0,744.85
2017,5,6,11,15,826.5,185.0,2.3,13.0,938.5,999.41,756.5
2017,5,6,11,30,830.0,186.0,2.3,13.0,952.0,1014.43,765.99
2017,5,6,11,45,832.5,186.0,2.35,13.0,958.0,1024.03,772.56
2017,5,6,12,0,835.0,186.0,2.4,13.0,964.0,1030.07,776.94
2017,5,6,12,15,834.5,186.0,2.45,13.0,962.0,1029.57,777.1
2017,5,6,12,30,834.0,186.0,2.5,13.0,960.0,1025.46,775.04
2017,5,6,12,45,834.0,183.5,2.6,13.0,951.0,1015.83,769.93
2017,5,6,13,0,834.0,181.0,2.7,13.0,942.0,1002.64,762.5
2017,5,6,13,15,829.5,179.5,2.75,13.0,924.5,982.66,750.03
2017,5,6,13,30,825.0,178.0,2.8,13.0,907.0,959.41,735.37
2017,5,6,13,45,822.0,173.5,2.85,13.5,883.5,931.46,716.12
2017,5,6,14,0,819.0,169.0,2.9,14.0,860.0,900.42,694.73
2017,5,6,14,15,809.5,166.5,2.9,14.0,829.0,862.92,669.64
2017,5,6,14,30,800.0,164.0,2.9,14.0,798.0,823.07,642.73
2017,5,6,14,45,789.5,160.0,2.9,14.0,761.0,778.88,612.28
2017,5,6,15,0,779.0,156.0,2.9,14.0,724.0,735.14,580.57
2017,5,6,15,15,762.0,152.0,2.85,14.0,681.0,682.66,541.51
2017,5,6,15,30,745.0,148.0,2.8,14.0,638.0,629.49,501.11
2017,5,6,15,45,723.5,143.5,2.75,14.0,591.0,572.81,457.05
2017,5,6,16,0,702.0,139.0,2.7,14.0,544.0,516.52,412.14
2017,5,6,16,15,674.0,133.5,2.65,13.5,494.0,456.87,364.1
2017,5,6,16,30,646.0,128.0,2.6,13.0,444.0,398.97,315.98
2017,5,6,16,45,606.5,121.5,2.6,13.0,392.5,338.07,263.88
2017,5,6,17,0,567.0,115.0,2.6,13.0,341.0,280.94,214.01
2017,5,6,17,15,517.0,106.0,2.6,12.5,289.5,220.51,161.94
2017,5,6,17,30,467.0,97.0,2.6,12.0,238.0,168.52,117.69
2017,5,6,17,45,399.5,85.0,2.65,12.0,189.5,117.84,77.67
2017,5,6,18,0,332.0,73.0,2.7,12.0,141.0,75.46,49.03
2017,5,6,18,15,240.0,57.0,2.75,11.5,99.0,43.6,32.92
2017,5,6,18,30,148.0,41.0,2.8,11.0,57.0,32.57,21.99
2017,5,6,18,45,74.0,20.5,2.9,10.5,28.5,16.75,0.0
2017,5,6,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,55.5,11.0,3.4,9.0,14.0,10.01,0.0
2017,5,7,5,30,111.0,22.0,3.4,9.0,28.0,17.3,0.56
2017,5,7,5,45,232.5,36.0,3.4,9.5,66.5,28.02,18.34
2017,5,7,6,0,354.0,50.0,3.4,10.0,105.0,38.47,28.62
2017,5,7,6,15,433.5,59.5,3.3,10.0,152.0,71.42,42.95
2017,5,7,6,30,513.0,69.0,3.2,10.0,199.0,119.13,74.5
2017,5,7,6,45,566.0,76.5,3.15,10.5,250.5,170.22,115.78
2017,5,7,7,0,619.0,84.0,3.1,11.0,302.0,227.56,165.51
2017,5,7,7,15,657.5,90.0,3.0,11.5,354.0,285.1,216.89
2017,5,7,7,30,696.0,96.0,2.9,12.0,406.0,346.46,270.93
2017,5,7,7,45,719.5,102.0,2.85,12.5,456.0,405.05,321.76
2017,5,7,8,0,743.0,108.0,2.8,13.0,506.0,465.08,372.09
2017,5,7,8,15,764.5,112.0,2.65,13.0,554.0,523.63,420.05
2017,5,7,8,30,786.0,116.0,2.5,13.0,602.0,581.97,466.21
2017,5,7,8,45,797.5,121.5,2.45,13.5,645.5,635.66,506.75
2017,5,7,9,0,809.0,127.0,2.4,14.0,689.0,688.31,545.14
2017,5,7,9,15,821.5,129.5,2.25,14.5,728.5,737.41,579.17
2017,5,7,9,30,834.0,132.0,2.1,15.0,768.0,785.0,609.87
2017,5,7,9,45,844.5,133.5,2.0,15.5,802.0,828.19,636.6
2017,5,7,10,0,855.0,135.0,1.9,16.0,836.0,869.19,661.23
2017,5,7,10,15,862.0,136.5,1.75,16.0,863.5,896.77,676.96
2017,5,7,10,30,869.0,138.0,1.6,16.0,891.0,928.75,695.39
2017,5,7,10,45,871.5,140.5,1.5,16.5,911.0,954.54,708.63
2017,5,7,11,0,874.0,143.0,1.4,17.0,931.0,977.01,719.51
2017,5,7,11,15,877.0,143.5,1.25,17.0,944.5,994.63,727.61
2017,5,7,11,30,880.0,144.0,1.1,17.0,958.0,1008.78,733.29
2017,5,7,11,45,880.0,145.5,1.0,17.5,963.0,1017.41,734.95
2017,5,7,12,0,880.0,147.0,0.9,18.0,968.0,1022.43,734.39
2017,5,7,12,15,879.5,146.5,0.8,18.0,966.0,1021.43,731.52
2017,5,7,12,30,879.0,146.0,0.7,18.0,964.0,1016.82,726.55
2017,5,7,12,45,877.0,145.5,0.65,18.0,954.5,1007.16,719.73
2017,5,7,13,0,875.0,145.0,0.6,18.0,945.0,993.95,710.9
2017,5,7,13,15,871.0,144.0,0.65,18.0,928.0,974.89,700.81
2017,5,7,13,30,867.0,143.0,0.7,18.0,911.0,952.49,688.66
2017,5,7,13,45,863.0,140.5,0.75,18.0,887.5,925.42,673.49
2017,5,7,14,0,859.0,138.0,0.8,18.0,864.0,895.22,656.21
2017,5,7,14,15,850.5,136.0,0.95,18.0,833.0,866.0,641.06
2017,5,7,14,30,842.0,134.0,1.1,18.0,802.0,826.23,618.31
2017,5,7,14,45,830.5,132.0,1.25,18.0,765.0,781.84,591.76
2017,5,7,15,0,819.0,130.0,1.4,18.0,728.0,735.6,562.59
2017,5,7,15,15,804.0,127.0,1.55,17.5,686.0,684.4,528.73
2017,5,7,15,30,789.0,124.0,1.7,17.0,644.0,632.21,492.65
2017,5,7,15,45,765.5,122.0,1.9,17.0,597.0,575.31,450.82
2017,5,7,16,0,742.0,120.0,2.1,17.0,550.0,518.6,407.42
2017,5,7,16,15,716.5,115.5,2.2,16.5,500.5,459.22,360.69
2017,5,7,16,30,691.0,111.0,2.3,16.0,451.0,401.21,313.26
2017,5,7,16,45,668.0,96.5,2.45,15.5,395.5,336.38,258.89
2017,5,7,17,0,645.0,82.0,2.6,15.0,340.0,273.42,204.35
2017,5,7,17,15,567.0,86.0,2.6,14.5,289.5,216.56,155.71
2017,5,7,17,30,489.0,90.0,2.6,14.0,239.0,166.14,113.88
2017,5,7,17,45,424.0,79.5,2.6,13.5,191.0,115.87,74.51
2017,5,7,18,0,359.0,69.0,2.6,13.0,143.0,73.52,46.42
2017,5,7,18,15,271.5,54.5,2.55,12.5,101.5,41.69,31.15
2017,5,7,18,30,184.0,40.0,2.5,12.0,60.0,31.06,20.76
2017,5,7,18,45,92.0,20.0,2.45,11.5,30.0,15.67,0.58
2017,5,7,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,41.0,11.5,1.2,9.0,14.0,10.46,0.0
2017,5,8,5,30,82.0,23.0,1.2,9.0,28.0,18.69,2.97
2017,5,8,5,45,183.5,40.0,1.3,9.5,65.0,31.03,21.1
2017,5,8,6,0,285.0,57.0,1.4,10.0,102.0,43.62,33.28
2017,5,8,6,15,363.5,69.0,1.3,10.5,148.5,74.06,47.18
2017,5,8,6,30,442.0,81.0,1.2,11.0,195.0,119.5,77.5
2017,5,8,6,45,500.0,90.0,1.2,11.5,245.5,170.69,118.13
2017,5,8,7,0,558.0,99.0,1.2,12.0,296.0,226.56,165.2
2017,5,8,7,15,598.5,106.0,1.1,12.0,347.5,282.01,213.56
2017,5,8,7,30,639.0,113.0,1.0,12.0,399.0,341.63,264.75
2017,5,8,7,45,669.5,118.5,0.9,12.5,450.0,399.49,312.85
2017,5,8,8,0,700.0,124.0,0.8,13.0,501.0,459.66,360.85
2017,5,8,8,15,723.0,128.5,0.75,13.5,549.0,516.86,405.0
2017,5,8,8,30,746.0,133.0,0.7,14.0,597.0,574.85,447.94
2017,5,8,8,45,766.5,135.5,0.7,14.5,642.0,629.77,487.55
2017,5,8,9,0,787.0,138.0,0.7,15.0,687.0,683.42,524.97
2017,5,8,9,15,800.5,141.0,0.65,15.5,727.0,732.76,557.43
2017,5,8,9,30,814.0,144.0,0.6,16.0,767.0,780.73,587.4
2017,5,8,9,45,827.0,145.0,0.6,16.5,802.0,824.69,613.89
2017,5,8,10,0,840.0,146.0,0.6,17.0,837.0,866.68,638.68
2017,5,8,10,15,847.5,148.0,0.6,17.0,865.0,902.67,660.44
2017,5,8,10,30,855.0,150.0,0.6,17.0,893.0,935.89,680.35
2017,5,8,10,45,862.0,150.0,0.65,17.5,914.0,963.68,696.51
2017,5,8,11,0,869.0,150.0,0.7,18.0,935.0,977.8,704.13
2017,5,8,11,15,872.0,151.0,0.85,18.0,949.0,995.77,717.91
2017,5,8,11,30,875.0,152.0,1.0,18.0,963.0,1010.29,729.46
2017,5,8,11,45,877.0,152.0,1.15,18.5,968.5,1019.38,736.26
2017,5,8,12,0,879.0,152.0,1.3,19.0,974.0,1024.9,740.84
2017,5,8,12,15,878.5,152.0,1.45,19.0,972.0,1024.37,742.98
2017,5,8,12,30,878.0,152.0,1.6,19.0,970.0,1020.24,742.86
2017,5,8,12,45,882.5,147.0,1.8,19.0,962.5,1012.64,741.19
2017,5,8,13,0,887.0,142.0,2.0,19.0,955.0,1001.33,736.94
2017,5,8,13,15,883.0,141.0,2.1,18.5,937.5,982.09,727.56
2017,5,8,13,30,879.0,140.0,2.2,18.0,920.0,959.47,715.9
2017,5,8,13,45,871.0,139.5,2.35,18.0,895.0,930.45,698.96
2017,5,8,14,0,863.0,139.0,2.5,18.0,870.0,898.5,679.78
2017,5,8,14,15,854.5,137.5,2.5,17.5,839.0,869.71,662.53
2017,5,8,14,30,846.0,136.0,2.5,17.0,808.0,830.33,637.73
2017,5,8,14,45,828.5,136.5,2.55,17.0,770.0,783.72,606.73
2017,5,8,15,0,811.0,137.0,2.6,17.0,732.0,735.7,573.48
2017,5,8,15,15,796.0,134.0,2.6,16.5,689.5,684.87,537.43
2017,5,8,15,30,781.0,131.0,2.6,16.0,647.0,633.07,499.59
2017,5,8,15,45,756.0,129.5,2.6,16.0,600.0,576.43,455.99
2017,5,8,16,0,731.0,128.0,2.6,16.0,553.0,519.79,411.23
2017,5,8,16,15,704.5,123.0,2.55,15.5,503.0,460.04,363.39
2017,5,8,16,30,678.0,118.0,2.5,15.0,453.0,401.79,315.22
2017,5,8,16,45,650.5,110.0,2.5,15.0,403.0,342.23,264.2
2017,5,8,17,0,623.0,102.0,2.5,15.0,353.0,284.97,213.99
2017,5,8,17,15,576.5,94.5,2.4,14.5,301.0,226.23,163.11
2017,5,8,17,30,530.0,87.0,2.3,14.0,249.0,172.7,117.47
2017,5,8,17,45,484.0,75.0,2.2,13.5,201.5,120.68,75.92
2017,5,8,18,0,438.0,63.0,2.1,13.0,154.0,74.38,44.85
2017,5,8,18,15,342.0,51.0,2.1,12.5,110.0,39.15,28.96
2017,5,8,18,30,246.0,39.0,2.1,12.0,66.0,30.35,20.29
2017,5,8,18,45,123.0,19.5,2.15,11.5,33.0,15.29,1.68
2017,5,8,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,58.0,12.0,1.45,10.0,16.0,10.91,0.0
2017,5,9,5,30,116.0,24.0,1.5,10.0,32.0,18.84,4.48
2017,5,9,5,45,230.0,39.0,1.55,10.5,70.5,30.29,20.48
2017,5,9,6,0,344.0,54.0,1.6,11.0,109.0,41.42,31.23
2017,5,9,6,15,422.0,64.0,1.5,11.5,156.5,74.97,45.98
2017,5,9,6,30,500.0,74.0,1.4,12.0,204.0,122.18,76.95
2017,5,9,6,45,556.0,81.5,1.3,12.5,255.5,172.93,117.17
2017,5,9,7,0,612.0,89.0,1.2,13.0,307.0,230.3,165.71
2017,5,9,7,15,650.5,95.0,1.15,13.0,359.5,287.35,215.73
2017,5,9,7,30,689.0,101.0,1.1,13.0,412.0,348.21,268.33
2017,5,9,7,45,720.0,105.0,1.1,13.5,463.5,407.54,318.19
2017,5,9,8,0,751.0,109.0,1.1,14.0,515.0,469.1,368.12
2017,5,9,8,15,772.0,113.0,1.1,14.5,563.5,527.72,414.06
2017,5,9,8,30,793.0,117.0,1.1,15.0,612.0,585.99,458.07
2017,5,9,8,45,811.5,119.5,1.15,15.5,657.0,641.37,498.87
2017,5,9,9,0,830.0,122.0,1.2,16.0,702.0,696.31,538.12
2017,5,9,9,15,842.0,124.5,1.2,16.5,742.0,745.79,571.86
2017,5,9,9,30,854.0,127.0,1.2,17.0,782.0,793.66,602.3
2017,5,9,9,45,865.0,128.0,1.25,17.5,816.5,831.24,625.63
2017,5,9,10,0,876.0,129.0,1.3,18.0,851.0,872.0,650.95
2017,5,9,10,15,883.0,131.0,1.3,18.0,879.0,907.8,673.23
2017,5,9,10,30,890.0,133.0,1.3,18.0,907.0,940.72,693.51
2017,5,9,10,45,894.0,134.0,1.3,18.5,928.0,966.86,707.98
2017,5,9,11,0,898.0,135.0,1.3,19.0,949.0,989.67,720.32
2017,5,9,11,15,901.0,136.0,1.3,19.0,962.0,1008.08,731.25
2017,5,9,11,30,904.0,137.0,1.3,19.0,975.0,1022.94,740.04
2017,5,9,11,45,904.5,137.5,1.3,19.5,980.5,1031.24,743.43
2017,5,9,12,0,905.0,138.0,1.3,20.0,986.0,1035.86,744.68
2017,5,9,12,15,904.5,138.0,1.4,20.0,984.0,1035.32,746.02
2017,5,9,12,30,904.0,138.0,1.5,20.0,982.0,1031.08,745.14
2017,5,9,12,45,896.5,141.0,1.6,20.0,971.0,1019.23,739.5
2017,5,9,13,0,889.0,144.0,1.7,20.0,960.0,1003.88,731.67
2017,5,9,13,15,885.0,143.0,1.85,19.5,942.5,984.63,723.32
2017,5,9,13,30,881.0,142.0,2.0,19.0,925.0,961.99,712.54
2017,5,9,13,45,873.0,141.5,2.15,19.0,900.5,932.96,695.91
2017,5,9,14,0,865.0,141.0,2.3,19.0,876.0,909.1,682.51
2017,5,9,14,15,856.5,139.5,2.4,18.5,845.0,872.25,660.79
2017,5,9,14,30,848.0,138.0,2.5,18.0,814.0,832.84,636.99
2017,5,9,14,45,837.0,135.0,2.6,17.5,776.5,787.7,608.65
2017,5,9,15,0,826.0,132.0,2.7,17.0,739.0,740.66,577.72
2017,5,9,15,15,812.0,129.0,2.7,16.5,697.0,689.94,541.71
2017,5,9,15,30,798.0,126.0,2.7,16.0,655.0,638.12,503.81
2017,5,9,15,45,778.5,122.5,2.75,16.0,608.5,581.79,460.62
2017,5,9,16,0,759.0,119.0,2.8,16.0,562.0,525.14,415.87
2017,5,9,16,15,734.5,114.5,2.75,15.5,512.5,465.47,367.88
2017,5,9,16,30,710.0,110.0,2.7,15.0,463.0,407.03,319.29
2017,5,9,16,45,675.0,105.0,2.65,14.5,411.0,345.88,267.27
2017,5,9,17,0,640.0,100.0,2.6,14.0,359.0,287.81,216.64
2017,5,9,17,15,594.0,93.0,2.5,13.5,307.0,228.71,165.14
2017,5,9,17,30,548.0,86.0,2.4,13.0,255.0,174.72,118.83
2017,5,9,17,45,483.5,76.5,2.35,13.0,205.5,121.78,77.04
2017,5,9,18,0,419.0,67.0,2.3,13.0,156.0,74.8,45.78
2017,5,9,18,15,325.0,54.5,2.25,12.5,112.0,41.75,31.28
2017,5,9,18,30,231.0,42.0,2.2,12.0,68.0,32.64,22.35
2017,5,9,18,45,115.5,21.0,2.15,11.5,34.0,16.45,3.33
2017,5,9,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,2.5,2.6,10.0,2.5,2.27,0.0
2017,5,10,5,30,0.0,5.0,2.7,10.0,5.0,4.38,0.0
2017,5,10,5,45,0.0,11.0,2.8,10.5,11.0,9.66,2.71
2017,5,10,6,0,0.0,17.0,2.9,11.0,17.0,14.94,7.69
2017,5,10,6,15,0.0,25.0,2.9,11.0,25.0,22.0,13.39
2017,5,10,6,30,0.0,33.0,2.9,11.0,33.0,29.06,19.63
2017,5,10,6,45,0.0,41.0,2.9,11.5,41.0,36.14,25.74
2017,5,10,7,0,0.0,49.0,2.9,12.0,49.0,43.24,31.76
2017,5,10,7,15,3.5,100.5,2.85,12.0,102.0,89.64,71.22
2017,5,10,7,30,7.0,152.0,2.8,12.0,155.0,136.4,110.28
2017,5,10,7,45,3.5,117.5,2.8,12.5,119.0,105.44,83.84
2017,5,10,8,0,0.0,83.0,2.8,13.0,83.0,73.5,56.69
2017,5,10,8,15,48.5,181.0,2.8,13.0,212.0,189.76,153.25
2017,5,10,8,30,97.0,279.0,2.8,13.0,341.0,311.67,251.29
2017,5,10,8,45,75.0,289.5,2.8,13.0,339.5,313.7,251.81
2017,5,10,9,0,53.0,300.0,2.8,13.0,338.0,313.36,250.67
2017,5,10,9,15,61.5,324.0,2.85,13.0,370.0,345.76,275.88
2017,5,10,9,30,70.0,348.0,2.9,13.0,402.0,378.92,301.33
2017,5,10,9,45,42.0,306.5,2.95,13.5,339.5,320.13,254.0
2017,5,10,10,0,14.0,265.0,3.0,14.0,277.0,251.23,198.54
2017,5,10,10,15,23.0,309.0,3.05,14.0,329.0,300.68,237.59
2017,5,10,10,30,32.0,353.0,3.1,14.0,381.0,362.51,285.33
2017,5,10,10,45,34.5,367.0,3.15,14.0,398.0,380.02,298.39
2017,5,10,11,0,37.0,381.0,3.2,14.0,415.0,397.51,311.58
2017,5,10,11,15,66.0,419.0,3.25,14.0,480.0,464.18,362.9
2017,5,10,11,30,95.0,457.0,3.3,14.0,545.0,531.66,413.82
2017,5,10,11,45,70.5,436.0,3.35,14.0,501.5,487.76,379.98
2017,5,10,12,0,46.0,415.0,3.4,14.0,458.0,443.15,345.81
2017,5,10,12,15,45.0,413.0,3.4,14.0,455.5,440.17,343.72
2017,5,10,12,30,44.0,411.0,3.4,14.0,453.0,436.82,341.22
2017,5,10,12,45,89.5,436.5,3.45,14.0,520.0,505.72,394.89
2017,5,10,13,0,135.0,462.0,3.5,14.0,587.0,585.84,455.64
2017,5,10,13,15,91.5,427.5,3.45,14.0,511.5,494.86,386.53
2017,5,10,13,30,48.0,393.0,3.4,14.0,436.0,417.98,327.59
2017,5,10,13,45,40.5,370.0,3.4,14.0,405.5,386.7,304.07
2017,5,10,14,0,33.0,347.0,3.4,14.0,375.0,355.78,280.48
2017,5,10,14,15,70.5,364.5,3.4,13.5,421.5,402.31,318.62
2017,5,10,14,30,108.0,382.0,3.4,13.0,468.0,445.93,353.95
2017,5,10,14,45,95.0,359.0,3.4,13.0,432.5,408.44,325.07
2017,5,10,15,0,82.0,336.0,3.4,13.0,397.0,371.86,296.96
2017,5,10,15,15,101.0,320.5,3.4,13.0,391.0,365.12,292.71
2017,5,10,15,30,120.0,305.0,3.4,13.0,385.0,362.69,291.52
2017,5,10,15,45,87.0,274.0,3.45,13.0,330.0,300.98,242.58
2017,5,10,16,0,54.0,243.0,3.5,13.0,275.0,249.12,201.1
2017,5,10,16,15,127.5,227.0,3.45,12.5,293.0,269.03,218.1
2017,5,10,16,30,201.0,211.0,3.4,12.0,311.0,275.77,223.04
2017,5,10,16,45,101.0,171.5,3.4,12.0,222.0,191.06,154.04
2017,5,10,17,0,1.0,132.0,3.4,12.0,133.0,116.11,93.55
2017,5,10,17,15,0.5,113.0,3.2,11.5,113.5,98.9,79.44
2017,5,10,17,30,0.0,94.0,3.0,11.0,94.0,81.91,65.19
2017,5,10,17,45,0.0,75.5,2.85,11.0,75.5,65.65,51.18
2017,5,10,18,0,0.0,57.0,2.7,11.0,57.0,49.63,37.17
2017,5,10,18,15,0.0,41.0,2.45,10.5,41.0,35.93,26.42
2017,5,10,18,30,0.0,25.0,2.2,10.0,25.0,22.03,13.47
2017,5,10,18,45,0.0,14.0,2.0,9.5,14.0,12.32,1.8
2017,5,10,19,0,0.0,3.0,1.8,9.0,3.0,2.73,0.0
2017,5,10,19,15,0.0,1.5,1.75,9.0,1.5,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,80.5,12.5,1.85,9.5,18.0,11.37,0.0
2017,5,11,5,30,161.0,25.0,2.0,10.0,36.0,19.64,7.05
2017,5,11,5,45,278.0,37.0,2.15,10.5,75.5,28.74,19.32
2017,5,11,6,0,395.0,49.0,2.3,11.0,115.0,38.79,28.95
2017,5,11,6,15,468.5,58.0,2.35,11.0,162.5,72.09,42.12
2017,5,11,6,30,542.0,67.0,2.4,11.0,210.0,120.75,74.26
2017,5,11,6,45,321.0,105.5,2.5,11.5,195.0,149.6,108.5
2017,5,11,7,0,100.0,144.0,2.6,12.0,180.0,150.19,118.88
2017,5,11,7,15,176.5,163.0,2.5,12.0,238.5,198.07,157.35
2017,5,11,7,30,253.0,182.0,2.4,12.0,297.0,257.62,205.96
2017,5,11,7,45,346.0,186.0,2.35,12.0,363.0,317.58,254.95
2017,5,11,8,0,439.0,190.0,2.3,12.0,429.0,392.13,315.46
2017,5,11,8,15,363.0,230.0,2.25,12.0,439.5,410.26,330.45
2017,5,11,8,30,287.0,270.0,2.2,12.0,450.0,424.75,341.43
2017,5,11,8,45,175.0,289.0,2.2,12.5,401.0,382.45,306.6
2017,5,11,9,0,63.0,308.0,2.2,13.0,352.0,327.43,260.92
2017,5,11,9,15,161.0,333.5,2.2,13.0,455.5,434.35,345.58
2017,5,11,9,30,259.0,359.0,2.2,13.0,559.0,550.81,434.34
2017,5,11,9,45,216.5,382.5,2.25,13.5,554.5,542.6,425.39
2017,5,11,10,0,174.0,406.0,2.3,14.0,550.0,539.2,420.62
2017,5,11,10,15,154.5,419.5,2.3,14.0,551.0,542.7,422.18
2017,5,11,10,30,135.0,433.0,2.3,14.0,552.0,544.42,422.36
2017,5,11,10,45,131.0,443.0,2.35,14.0,561.0,555.37,430.05
2017,5,11,11,0,127.0,453.0,2.4,14.0,570.0,565.51,437.09
2017,5,11,11,15,221.5,448.5,2.45,14.0,654.0,654.75,504.78
2017,5,11,11,30,316.0,444.0,2.5,14.0,738.0,757.87,580.09
2017,5,11,11,45,330.0,433.5,2.55,14.5,742.5,764.45,583.53
2017,5,11,12,0,344.0,423.0,2.6,15.0,747.0,769.43,586.69
2017,5,11,12,15,629.0,272.5,2.7,14.5,862.5,914.38,698.21
2017,5,11,12,30,914.0,122.0,2.8,14.0,978.0,1022.76,774.32
2017,5,11,12,45,590.5,287.0,2.9,14.0,838.0,881.95,675.49
2017,5,11,13,0,267.0,452.0,3.0,14.0,698.0,713.65,548.36
2017,5,11,13,15,303.5,432.0,3.05,14.0,707.0,722.35,557.56
2017,5,11,13,30,340.0,412.0,3.1,14.0,716.0,728.34,563.55
2017,5,11,13,45,295.5,411.5,3.2,14.0,670.5,677.82,526.66
2017,5,11,14,0,251.0,411.0,3.3,14.0,625.0,628.25,490.31
2017,5,11,14,15,140.5,363.0,3.35,14.0,482.0,469.13,369.91
2017,5,11,14,30,30.0,315.0,3.4,14.0,339.0,318.3,251.74
2017,5,11,14,45,19.5,265.0,3.45,14.0,280.5,253.72,201.52
2017,5,11,15,0,9.0,215.0,3.5,14.0,222.0,199.25,158.23
2017,5,11,15,15,5.0,190.0,3.5,13.5,194.0,173.19,137.77
2017,5,11,15,30,1.0,165.0,3.5,13.0,166.0,147.67,117.44
2017,5,11,15,45,2.0,169.5,3.5,13.0,171.0,152.05,121.42
2017,5,11,16,0,3.0,174.0,3.5,13.0,176.0,156.23,125.23
2017,5,11,16,15,9.5,175.5,3.5,12.5,180.5,160.1,129.06
2017,5,11,16,30,16.0,177.0,3.5,12.0,185.0,163.04,132.04
2017,5,11,16,45,8.0,152.0,3.55,12.0,156.0,136.68,110.45
2017,5,11,17,0,0.0,127.0,3.6,12.0,127.0,111.48,89.74
2017,5,11,17,15,0.0,108.5,3.5,11.5,108.5,94.95,76.1
2017,5,11,17,30,0.0,90.0,3.4,11.0,90.0,78.57,62.34
2017,5,11,17,45,221.5,77.0,3.35,11.0,124.5,90.72,62.88
2017,5,11,18,0,443.0,64.0,3.3,11.0,159.0,75.17,45.82
2017,5,11,18,15,350.5,52.5,3.15,10.5,115.0,40.19,30.22
2017,5,11,18,30,258.0,41.0,3.0,10.0,71.0,31.83,22.02
2017,5,11,18,45,141.5,25.5,2.85,10.0,40.5,20.01,7.31
2017,5,11,19,0,25.0,10.0,2.7,10.0,10.0,9.1,0.0
2017,5,11,19,15,12.5,5.0,2.7,10.0,5.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,5,15,81.5,14.0,2.55,8.5,19.5,12.73,0.0
2017,5,12,5,30,163.0,28.0,2.7,9.0,39.0,22.0,9.47
2017,5,12,5,45,283.0,40.5,2.9,9.5,80.0,31.45,21.83
2017,5,12,6,0,403.0,53.0,3.1,10.0,121.0,42.32,32.24
2017,5,12,6,15,479.5,61.5,3.35,10.0,170.0,75.79,45.11
2017,5,12,6,30,556.0,70.0,3.6,10.0,219.0,125.01,77.63
2017,5,12,6,45,611.5,76.0,3.85,10.5,272.0,177.63,120.16
2017,5,12,7,0,667.0,82.0,4.1,11.0,325.0,236.69,171.61
2017,5,12,7,15,704.0,87.0,4.1,11.0,378.0,295.39,224.9
2017,5,12,7,30,741.0,92.0,4.1,11.0,431.0,357.62,280.91
2017,5,12,7,45,772.5,95.0,4.2,11.5,484.0,420.17,335.84
2017,5,12,8,0,804.0,98.0,4.3,12.0,537.0,483.26,389.78
2017,5,12,8,15,824.0,101.0,4.2,12.0,586.5,542.1,439.13
2017,5,12,8,30,844.0,104.0,4.1,12.0,636.0,601.18,487.08
2017,5,12,8,45,862.5,105.5,4.1,12.5,682.5,657.74,531.15
2017,5,12,9,0,881.0,107.0,4.1,13.0,729.0,710.61,571.22
2017,5,12,9,15,892.5,109.0,4.05,13.0,769.0,760.46,608.23
2017,5,12,9,30,904.0,111.0,4.0,13.0,809.0,808.51,641.88
2017,5,12,9,45,915.0,111.5,4.0,13.0,844.5,852.63,672.51
2017,5,12,10,0,926.0,112.0,4.0,13.0,880.0,894.41,701.18
2017,5,12,10,15,932.0,113.0,4.0,13.0,907.5,929.74,725.06
2017,5,12,10,30,938.0,114.0,4.0,13.0,935.0,961.99,746.68
2017,5,12,10,45,939.5,116.5,4.0,13.5,955.0,988.31,762.69
2017,5,12,11,0,941.0,119.0,4.0,14.0,975.0,1011.04,776.19
2017,5,12,11,15,943.0,120.0,4.05,14.0,988.5,1029.09,788.28
2017,5,12,11,30,945.0,121.0,4.1,14.0,1002.0,1043.42,797.93
2017,5,12,11,45,943.0,123.0,4.15,14.0,1006.5,1051.03,803.12
2017,5,12,12,0,941.0,125.0,4.2,14.0,1011.0,1054.78,805.84
2017,5,12,12,15,940.5,125.0,4.3,14.0,1009.0,1054.21,806.14
2017,5,12,12,30,940.0,125.0,4.4,14.0,1007.0,1049.83,804.31
2017,5,12,12,45,938.0,124.0,4.5,14.0,997.0,1039.2,798.29
2017,5,12,13,0,936.0,123.0,4.6,14.0,987.0,1024.82,789.76
2017,5,12,13,15,932.0,122.5,4.65,14.0,969.5,1005.35,777.26
2017,5,12,13,30,928.0,122.0,4.7,14.0,952.0,982.34,762.31
2017,5,12,13,45,922.0,121.0,4.8,14.0,927.0,953.61,743.7
2017,5,12,14,0,916.0,120.0,4.9,14.0,902.0,921.69,722.68
2017,5,12,14,15,908.5,118.5,4.95,13.5,870.5,884.99,699.03
2017,5,12,14,30,901.0,117.0,5.0,13.0,839.0,845.54,673.07
2017,5,12,14,45,891.0,114.5,5.05,13.0,801.5,800.66,641.49
2017,5,12,15,0,881.0,112.0,5.1,13.0,764.0,753.66,607.96
2017,5,12,15,15,867.5,109.5,5.1,13.0,721.5,702.4,568.8
2017,5,12,15,30,854.0,107.0,5.1,13.0,679.0,652.32,529.25
2017,5,12,15,45,838.0,103.5,5.1,13.0,632.0,595.61,483.62
2017,5,12,16,0,822.0,100.0,5.1,13.0,585.0,538.45,436.39
2017,5,12,16,15,799.5,96.5,5.05,12.5,534.5,478.05,385.88
2017,5,12,16,30,777.0,93.0,5.0,12.0,484.0,418.52,334.5
2017,5,12,16,45,747.5,88.5,5.0,12.0,431.5,356.7,279.43
2017,5,12,17,0,718.0,84.0,5.0,12.0,379.0,295.26,223.71
2017,5,12,17,15,676.5,78.5,4.85,11.5,326.5,234.3,168.86
2017,5,12,17,30,635.0,73.0,4.7,11.0,274.0,177.74,118.93
2017,5,12,17,45,575.0,66.0,4.6,11.0,222.5,122.4,74.33
2017,5,12,18,0,515.0,59.0,4.5,11.0,171.0,74.34,42.95
2017,5,12,18,15,421.5,49.5,4.4,10.5,125.0,39.2,29.36
2017,5,12,18,30,328.0,40.0,4.3,10.0,79.0,32.67,22.81
2017,5,12,18,45,188.0,26.0,4.2,10.0,46.0,20.44,8.32
2017,5,12,19,0,48.0,12.0,4.1,10.0,13.0,10.91,0.0
2017,5,12,19,15,24.0,6.0,4.1,10.0,6.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,97.5,14.0,2.8,7.5,21.0,12.73,0.0
2017,5,13,5,30,195.0,28.0,2.9,8.0,42.0,22.01,10.21
2017,5,13,5,45,315.5,39.5,3.05,8.5,84.0,32.03,22.5
2017,5,13,6,0,436.0,51.0,3.2,9.0,126.0,40.46,30.74
2017,5,13,6,15,510.5,59.0,3.25,9.0,175.5,75.22,43.82
2017,5,13,6,30,585.0,67.0,3.3,9.0,225.0,125.66,77.18
2017,5,13,6,45,638.0,72.5,3.35,9.5,278.0,179.1,120.62
2017,5,13,7,0,691.0,78.0,3.4,10.0,331.0,238.61,172.72
2017,5,13,7,15,726.0,82.5,3.3,10.0,384.0,297.56,226.41
2017,5,13,7,30,761.0,87.0,3.2,10.0,437.0,361.41,283.77
2017,5,13,7,45,786.5,91.0,3.1,10.5,489.0,421.79,336.68
2017,5,13,8,0,812.0,95.0,3.0,11.0,541.0,483.67,389.02
2017,5,13,8,15,831.5,98.0,2.85,11.5,590.0,542.57,437.05
2017,5,13,8,30,851.0,101.0,2.7,12.0,639.0,601.64,483.31
2017,5,13,8,45,864.5,104.0,2.55,12.5,684.0,656.79,524.79
2017,5,13,9,0,878.0,107.0,2.4,13.0,729.0,707.83,561.72
2017,5,13,9,15,889.0,109.5,2.35,13.0,769.0,757.6,597.58
2017,5,13,9,30,900.0,112.0,2.3,13.0,809.0,805.54,629.99
2017,5,13,9,45,909.5,113.0,2.25,13.0,843.5,848.74,658.54
2017,5,13,10,0,919.0,114.0,2.2,13.0,878.0,889.5,685.05
2017,5,13,10,15,925.0,115.5,2.25,13.0,905.5,925.06,708.68
2017,5,13,10,30,931.0,117.0,2.3,13.0,933.0,957.55,730.18
2017,5,13,10,45,934.5,118.0,2.4,13.5,953.5,984.03,746.74
2017,5,13,11,0,938.0,119.0,2.5,14.0,974.0,1007.02,760.98
2017,5,13,11,15,940.0,120.0,2.6,14.0,987.0,1024.99,773.35
2017,5,13,11,30,942.0,121.0,2.7,14.0,1000.0,1039.25,783.37
2017,5,13,11,45,941.5,122.0,2.85,14.0,1005.5,1047.31,789.89
2017,5,13,12,0,941.0,123.0,3.0,14.0,1011.0,1051.54,793.98
2017,5,13,12,15,940.5,123.0,3.1,14.0,1008.5,1050.98,794.5
2017,5,13,12,30,940.0,123.0,3.2,14.0,1006.0,1046.6,792.6
2017,5,13,12,45,936.5,123.0,3.35,14.0,995.5,1035.51,786.69
2017,5,13,13,0,933.0,123.0,3.5,14.0,985.0,1020.72,778.31
2017,5,13,13,15,929.0,122.0,3.6,14.0,967.5,1000.84,766.07
2017,5,13,13,30,925.0,121.0,3.7,14.0,950.0,977.43,751.4
2017,5,13,13,45,920.5,119.0,3.8,14.0,925.5,949.19,733.3
2017,5,13,14,0,916.0,117.0,3.9,14.0,901.0,917.67,712.81
2017,5,13,14,15,908.5,115.5,3.95,13.5,869.5,881.03,689.53
2017,5,13,14,30,901.0,114.0,4.0,13.0,838.0,841.64,663.98
2017,5,13,14,45,890.5,112.0,4.1,13.0,800.5,796.94,633.22
2017,5,13,15,0,880.0,110.0,4.2,13.0,763.0,750.15,600.59
2017,5,13,15,15,867.0,107.5,4.25,13.0,720.5,699.36,562.63
2017,5,13,15,30,854.0,105.0,4.3,13.0,678.0,649.58,524.03
2017,5,13,15,45,836.5,102.5,4.35,13.0,631.0,593.08,479.21
2017,5,13,16,0,819.0,100.0,4.4,13.0,584.0,536.28,432.81
2017,5,13,16,15,796.5,96.5,4.4,12.5,533.5,476.13,382.98
2017,5,13,16,30,774.0,93.0,4.4,12.0,483.0,416.84,332.19
2017,5,13,16,45,743.5,88.5,4.4,12.0,431.0,354.92,277.35
2017,5,13,17,0,713.0,84.0,4.4,12.0,379.0,293.47,221.92
2017,5,13,17,15,671.0,79.0,4.25,11.5,326.5,233.23,167.9
2017,5,13,17,30,629.0,74.0,4.1,11.0,274.0,177.43,118.8
2017,5,13,17,45,569.0,67.0,4.0,11.0,223.0,122.52,74.65
2017,5,13,18,0,509.0,60.0,3.9,11.0,172.0,74.88,43.57
2017,5,13,18,15,417.0,50.0,3.8,10.5,126.0,39.52,29.68
2017,5,13,18,30,325.0,40.0,3.7,10.0,80.0,32.53,22.76
2017,5,13,18,45,190.5,26.5,3.6,10.0,47.0,20.81,9.2
2017,5,13,19,0,56.0,13.0,3.5,10.0,14.0,11.82,0.0
2017,5,13,19,15,28.0,6.5,3.45,9.5,7.0,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,99.5,14.0,2.25,7.5,21.5,12.73,0.0
2017,5,14,5,30,199.0,28.0,2.3,8.0,43.0,21.99,10.75
2017,5,14,5,45,311.5,39.5,2.35,8.5,84.0,31.89,22.45
2017,5,14,6,0,424.0,51.0,2.4,9.0,125.0,40.3,30.64
2017,5,14,6,15,496.5,59.0,2.35,9.0,173.5,74.44,43.56
2017,5,14,6,30,569.0,67.0,2.3,9.0,222.0,123.72,76.18
2017,5,14,6,45,619.5,73.0,2.25,9.5,274.0,176.11,118.69
2017,5,14,7,0,670.0,79.0,2.2,10.0,326.0,234.29,169.36
2017,5,14,7,15,705.0,84.0,2.1,10.5,378.5,292.37,221.35
2017,5,14,7,30,740.0,89.0,2.0,11.0,431.0,355.41,276.71
2017,5,14,7,45,765.0,93.5,1.95,11.5,482.0,414.79,327.92
2017,5,14,8,0,790.0,98.0,1.9,12.0,533.0,475.66,378.54
2017,5,14,8,15,809.5,101.0,1.85,12.0,581.5,533.31,425.64
2017,5,14,8,30,829.0,104.0,1.8,12.0,630.0,591.19,471.32
2017,5,14,8,45,843.5,107.5,1.75,12.5,674.5,646.32,512.47
2017,5,14,9,0,858.0,111.0,1.7,13.0,719.0,700.57,551.48
2017,5,14,9,15,869.5,113.0,1.65,13.0,758.5,746.09,583.92
2017,5,14,9,30,881.0,115.0,1.6,13.0,798.0,793.07,615.06
2017,5,14,9,45,881.5,121.5,1.6,13.0,830.5,833.61,641.72
2017,5,14,10,0,882.0,128.0,1.6,13.0,863.0,871.14,666.11
2017,5,14,10,15,888.5,130.0,1.6,13.0,890.5,906.41,688.77
2017,5,14,10,30,895.0,132.0,1.6,13.0,918.0,938.77,709.33
2017,5,14,10,45,899.0,133.0,1.65,13.5,938.5,964.81,724.97
2017,5,14,11,0,903.0,134.0,1.7,14.0,959.0,987.51,738.44
2017,5,14,11,15,906.0,135.0,1.75,14.0,972.5,1005.83,750.44
2017,5,14,11,30,909.0,136.0,1.8,14.0,986.0,1020.6,760.26
2017,5,14,11,45,910.0,136.5,1.85,14.0,992.0,1029.34,766.27
2017,5,14,12,0,911.0,137.0,1.9,14.0,998.0,1034.41,770.07
2017,5,14,12,15,911.0,136.5,1.95,14.0,995.5,1033.86,770.34
2017,5,14,12,30,911.0,136.0,2.0,14.0,993.0,1029.62,768.36
2017,5,14,12,45,908.0,136.0,2.1,14.0,983.5,1019.27,763.14
2017,5,14,13,0,905.0,136.0,2.2,14.0,974.0,1005.33,755.59
2017,5,14,13,15,901.0,135.0,2.3,14.0,956.5,985.96,744.42
2017,5,14,13,30,897.0,134.0,2.4,14.0,939.0,963.16,730.92
2017,5,14,13,45,892.5,132.0,2.55,14.0,915.0,935.65,714.56
2017,5,14,14,0,888.0,130.0,2.7,14.0,891.0,904.97,695.79
2017,5,14,14,15,880.0,128.0,2.8,14.0,859.5,868.35,672.2
2017,5,14,14,30,872.0,126.0,2.9,14.0,828.0,829.11,646.48
2017,5,14,14,45,862.0,123.5,3.0,14.0,791.0,785.45,617.21
2017,5,14,15,0,852.0,121.0,3.1,14.0,754.0,743.98,588.79
2017,5,14,15,15,838.0,118.5,3.15,13.5,711.5,693.03,552.05
2017,5,14,15,30,824.0,116.0,3.2,13.0,669.0,640.91,513.33
2017,5,14,15,45,807.0,112.0,3.3,13.0,622.5,584.71,469.5
2017,5,14,16,0,790.0,108.0,3.4,13.0,576.0,528.24,424.06
2017,5,14,16,15,766.5,104.0,3.4,12.5,526.5,468.72,375.28
2017,5,14,16,30,743.0,100.0,3.4,12.0,477.0,408.86,324.64
