Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,16,45,713.0,95.0,3.4,12.0,425.5,348.12,271.34
2017,5,14,17,0,683.0,90.0,3.4,12.0,374.0,289.82,219.04
2017,5,14,17,15,640.5,84.5,3.3,11.5,322.0,230.8,166.61
2017,5,14,17,30,598.0,79.0,3.2,11.0,270.0,176.33,119.05
2017,5,14,17,45,536.5,71.0,3.15,11.0,220.0,122.3,75.84
2017,5,14,18,0,475.0,63.0,3.1,11.0,170.0,75.76,45.31
2017,5,14,18,15,385.0,53.0,3.0,10.5,125.0,42.0,31.92
2017,5,14,18,30,295.0,43.0,2.9,10.0,80.0,33.36,23.56
2017,5,14,18,45,169.5,28.0,2.85,10.0,47.5,21.95,10.56
2017,5,14,19,0,44.0,13.0,2.8,10.0,15.0,11.82,0.0
2017,5,14,19,15,22.0,6.5,2.8,9.5,7.5,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,86.5,15.0,1.95,8.0,22.0,13.64,0.0
2017,5,15,5,30,173.0,30.0,2.0,8.0,44.0,23.51,12.36
2017,5,15,5,45,285.5,42.0,2.05,8.5,84.5,32.52,23.07
2017,5,15,6,0,398.0,54.0,2.1,9.0,125.0,42.8,32.91
2017,5,15,6,15,471.0,63.0,2.1,9.5,173.0,76.55,46.07
2017,5,15,6,30,544.0,72.0,2.1,10.0,221.0,125.15,78.2
2017,5,15,6,45,596.0,78.5,2.1,10.5,273.0,176.69,119.71
2017,5,15,7,0,648.0,85.0,2.1,11.0,325.0,234.24,169.39
2017,5,15,7,15,683.5,90.0,2.05,11.0,377.0,291.16,220.41
2017,5,15,7,30,719.0,95.0,2.0,11.0,429.0,351.45,273.82
2017,5,15,7,45,745.5,99.5,2.0,11.5,480.0,410.55,324.79
2017,5,15,8,0,772.0,104.0,2.0,12.0,531.0,472.39,376.25
2017,5,15,8,15,792.5,107.5,1.95,12.0,579.5,530.06,423.39
2017,5,15,8,30,813.0,111.0,1.9,12.0,628.0,588.11,469.26
2017,5,15,8,45,828.5,114.0,1.9,12.5,672.5,642.56,510.33
2017,5,15,9,0,844.0,117.0,1.9,13.0,717.0,696.26,549.51
2017,5,15,9,15,855.5,119.5,1.95,13.0,756.5,745.54,585.78
2017,5,15,9,30,867.0,122.0,2.0,13.0,796.0,788.23,615.27
2017,5,15,9,45,875.5,124.0,2.1,13.5,830.0,830.25,643.11
2017,5,15,10,0,884.0,126.0,2.2,14.0,864.0,869.87,669.01
2017,5,15,10,15,890.5,128.0,2.3,14.0,891.5,905.16,692.99
2017,5,15,10,30,897.0,130.0,2.4,14.0,919.0,937.53,714.96
2017,5,15,10,45,902.5,130.5,2.55,14.5,940.0,964.47,732.35
2017,5,15,11,0,908.0,131.0,2.7,15.0,961.0,988.13,747.55
2017,5,15,11,15,910.5,131.5,2.8,15.0,974.0,1005.55,759.51
2017,5,15,11,30,913.0,132.0,2.9,15.0,987.0,1019.4,769.23
2017,5,15,11,45,915.0,132.0,3.05,15.0,993.0,1028.65,776.44
2017,5,15,12,0,917.0,132.0,3.2,15.0,999.0,1034.24,781.32
2017,5,15,12,15,916.5,132.0,3.3,15.0,997.0,1033.68,781.74
2017,5,15,12,30,916.0,132.0,3.4,15.0,995.0,1029.42,779.82
2017,5,15,12,45,918.5,128.5,3.5,15.0,986.5,1020.99,775.18
2017,5,15,13,0,921.0,125.0,3.6,15.0,978.0,1008.81,768.06
2017,5,15,13,15,917.5,124.0,3.7,15.0,961.0,989.66,756.24
2017,5,15,13,30,914.0,123.0,3.8,15.0,944.0,967.03,742.04
2017,5,15,13,45,911.5,120.0,3.9,15.0,921.0,939.95,724.7
2017,5,15,14,0,909.0,117.0,4.0,15.0,898.0,909.54,704.94
2017,5,15,14,15,902.0,115.5,4.1,14.5,867.5,873.64,682.39
2017,5,15,14,30,895.0,114.0,4.2,14.0,837.0,834.99,657.56
2017,5,15,14,45,888.0,111.0,4.3,14.0,800.5,792.33,628.46
2017,5,15,15,0,881.0,108.0,4.4,14.0,764.0,747.33,597.26
2017,5,15,15,15,869.0,105.5,4.45,13.5,722.0,697.32,560.89
2017,5,15,15,30,857.0,103.0,4.5,13.0,680.0,645.86,521.96
2017,5,15,15,45,842.0,100.0,4.55,13.0,634.0,592.56,479.36
2017,5,15,16,0,827.0,97.0,4.6,13.0,588.0,536.47,433.35
2017,5,15,16,15,806.0,93.5,4.6,12.5,538.5,476.78,383.72
2017,5,15,16,30,785.0,90.0,4.6,12.0,489.0,417.78,332.99
2017,5,15,16,45,756.5,86.0,4.6,12.0,437.5,356.6,278.56
2017,5,15,17,0,728.0,82.0,4.6,12.0,386.0,295.6,223.3
2017,5,15,17,15,688.0,77.0,4.5,11.5,333.5,235.11,168.89
2017,5,15,17,30,648.0,72.0,4.4,11.0,281.0,178.78,119.17
2017,5,15,17,45,587.5,65.5,4.35,11.0,229.5,123.22,74.46
2017,5,15,18,0,527.0,59.0,4.3,11.0,178.0,74.94,43.03
2017,5,15,18,15,438.0,50.0,4.2,10.5,132.0,39.35,29.58
2017,5,15,18,30,349.0,41.0,4.1,10.0,86.0,33.26,23.52
2017,5,15,18,45,210.0,28.0,4.05,10.0,51.5,21.98,11.03
2017,5,15,19,0,71.0,15.0,4.0,10.0,17.0,13.64,0.0
2017,5,15,19,15,35.5,7.5,3.95,9.5,8.5,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,97.0,14.5,3.2,9.0,22.5,13.19,0.0
2017,5,16,5,30,194.0,29.0,3.3,9.0,45.0,22.72,12.05
2017,5,16,5,45,291.5,41.5,3.45,9.5,84.0,32.11,22.64
2017,5,16,6,0,389.0,54.0,3.6,10.0,123.0,42.65,32.64
2017,5,16,6,15,458.0,62.5,3.7,10.0,170.0,75.32,45.33
2017,5,16,6,30,527.0,71.0,3.8,10.0,217.0,122.16,76.5
2017,5,16,6,45,556.0,78.5,3.9,10.5,260.5,169.38,115.57
2017,5,16,7,0,585.0,86.0,4.0,11.0,304.0,219.81,160.34
2017,5,16,7,15,432.5,134.5,4.0,11.0,309.0,252.98,196.86
2017,5,16,7,30,280.0,183.0,4.0,11.0,314.0,266.86,214.29
2017,5,16,7,45,374.5,185.0,4.05,11.5,380.5,326.95,263.83
2017,5,16,8,0,469.0,187.0,4.1,12.0,447.0,401.39,324.73
2017,5,16,8,15,294.0,237.5,4.1,12.0,405.5,378.56,307.31
2017,5,16,8,30,119.0,288.0,4.1,12.0,364.0,336.29,272.24
2017,5,16,8,45,163.0,310.0,4.1,12.0,421.5,392.42,317.31
2017,5,16,9,0,207.0,332.0,4.1,12.0,479.0,452.52,364.7
2017,5,16,9,15,288.0,335.0,4.1,12.0,552.0,532.38,427.51
2017,5,16,9,30,369.0,338.0,4.1,12.0,625.0,611.28,488.57
2017,5,16,9,45,297.5,371.5,4.15,12.5,609.5,602.7,478.8
2017,5,16,10,0,226.0,405.0,4.2,13.0,594.0,578.73,457.77
2017,5,16,10,15,179.5,421.0,4.15,12.5,574.0,562.9,444.87
2017,5,16,10,30,133.0,437.0,4.1,12.0,554.0,543.66,429.18
2017,5,16,10,45,132.0,447.5,4.1,12.0,566.5,557.77,439.48
2017,5,16,11,0,131.0,458.0,4.1,12.0,579.0,571.19,449.09
2017,5,16,11,15,181.0,463.5,4.1,12.0,632.5,627.53,492.41
2017,5,16,11,30,231.0,469.0,4.1,12.0,686.0,684.32,535.36
2017,5,16,11,45,197.5,475.5,4.1,12.5,662.0,660.71,515.48
2017,5,16,12,0,164.0,482.0,4.1,13.0,638.0,635.57,494.95
2017,5,16,12,15,195.0,478.0,4.1,13.0,663.0,661.85,515.47
2017,5,16,12,30,226.0,474.0,4.1,13.0,688.0,686.86,534.72
2017,5,16,12,45,236.5,467.0,4.1,13.0,688.5,687.52,535.59
2017,5,16,13,0,247.0,460.0,4.1,13.0,689.0,698.26,543.84
2017,5,16,13,15,161.0,442.5,4.15,13.0,591.0,583.87,457.53
2017,5,16,13,30,75.0,425.0,4.2,13.0,493.0,472.04,371.52
2017,5,16,13,45,44.0,340.0,4.3,13.0,379.5,358.9,284.61
2017,5,16,14,0,13.0,255.0,4.4,13.0,266.0,241.32,191.63
2017,5,16,14,15,11.5,244.0,4.4,12.5,254.0,229.31,182.79
2017,5,16,14,30,10.0,233.0,4.4,12.0,242.0,217.39,173.77
2017,5,16,14,45,13.5,246.0,4.45,12.0,257.0,231.3,185.42
2017,5,16,15,0,17.0,259.0,4.5,12.0,272.0,244.82,196.74
2017,5,16,15,15,21.0,256.5,4.45,12.0,271.5,244.08,196.58
2017,5,16,15,30,25.0,254.0,4.4,12.0,271.0,242.86,196.04
2017,5,16,15,45,13.5,211.5,4.35,12.0,221.0,196.18,158.24
2017,5,16,16,0,2.0,169.0,4.3,12.0,171.0,151.07,121.39
2017,5,16,16,15,1.0,153.0,4.2,11.5,154.0,135.97,109.45
2017,5,16,16,30,0.0,137.0,4.1,11.0,137.0,121.06,97.5
2017,5,16,16,45,0.0,95.0,4.05,11.0,95.0,83.98,66.43
2017,5,16,17,0,0.0,53.0,4.0,11.0,53.0,46.79,34.8
2017,5,16,17,15,0.0,45.5,3.9,11.0,45.5,40.14,29.18
2017,5,16,17,30,0.0,38.0,3.8,11.0,38.0,33.49,23.48
2017,5,16,17,45,225.5,51.0,3.7,11.0,102.5,68.72,43.86
2017,5,16,18,0,451.0,64.0,3.6,11.0,167.0,75.4,45.71
2017,5,16,18,15,366.5,53.5,3.55,10.5,123.5,42.13,32.09
2017,5,16,18,30,282.0,43.0,3.5,10.0,80.0,33.25,23.58
2017,5,16,18,45,161.5,28.5,3.5,10.0,48.0,22.27,11.64
2017,5,16,19,0,41.0,14.0,3.5,10.0,16.0,12.73,0.0
2017,5,16,19,15,20.5,7.0,3.55,10.0,8.0,6.37,0.0
2017,5,16,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,97.5,16.0,2.35,8.0,24.0,14.55,0.0
2017,5,17,5,30,195.0,32.0,2.4,8.0,48.0,25.08,14.31
2017,5,17,5,45,301.0,44.5,2.5,8.5,89.5,34.43,24.85
2017,5,17,6,0,407.0,57.0,2.6,9.0,131.0,45.31,35.21
2017,5,17,6,15,479.5,66.0,2.55,9.5,180.0,79.49,48.34
2017,5,17,6,30,552.0,75.0,2.5,10.0,229.0,128.46,80.7
2017,5,17,6,45,606.5,81.0,2.45,10.5,282.0,180.4,122.41
2017,5,17,7,0,661.0,87.0,2.4,11.0,335.0,238.62,172.6
2017,5,17,7,15,696.5,92.5,2.25,11.0,387.5,296.67,224.58
2017,5,17,7,30,732.0,98.0,2.1,11.0,440.0,358.07,278.82
2017,5,17,7,45,759.0,102.0,1.95,11.5,491.5,417.55,329.77
2017,5,17,8,0,786.0,106.0,1.8,12.0,543.0,479.8,380.97
2017,5,17,8,15,806.0,109.5,1.75,12.0,591.5,537.84,428.14
2017,5,17,8,30,826.0,113.0,1.7,12.0,640.0,596.16,473.92
2017,5,17,8,45,840.5,116.0,1.65,12.5,684.5,650.51,514.29
2017,5,17,9,0,855.0,119.0,1.6,13.0,729.0,703.98,552.57
2017,5,17,9,15,866.5,121.0,1.6,13.5,768.5,753.13,586.92
2017,5,17,9,30,878.0,123.0,1.6,14.0,808.0,795.69,614.39
2017,5,17,9,45,900.5,116.5,1.6,14.5,845.5,841.02,643.1
2017,5,17,10,0,923.0,110.0,1.6,15.0,883.0,884.77,670.21
2017,5,17,10,15,929.0,111.5,1.65,15.0,910.5,920.26,693.31
2017,5,17,10,30,935.0,113.0,1.7,15.0,938.0,952.69,714.37
2017,5,17,10,45,941.5,112.0,1.75,15.0,959.0,979.9,731.96
2017,5,17,11,0,948.0,111.0,1.8,15.0,980.0,1003.75,747.42
2017,5,17,11,15,950.5,112.0,1.85,15.0,994.0,1022.27,759.47
2017,5,17,11,30,953.0,113.0,1.9,15.0,1008.0,1037.08,769.25
2017,5,17,11,45,952.0,114.5,1.95,15.5,1013.5,1045.2,773.37
2017,5,17,12,0,951.0,116.0,2.0,16.0,1019.0,1049.47,775.16
2017,5,17,12,15,951.0,116.0,2.05,16.0,1017.5,1049.41,775.75
2017,5,17,12,30,951.0,116.0,2.1,16.0,1016.0,1045.52,774.0
2017,5,17,12,45,946.0,118.0,2.15,16.0,1005.5,1034.94,768.03
2017,5,17,13,0,941.0,120.0,2.2,16.0,995.0,1020.66,759.76
2017,5,17,13,15,937.5,119.0,2.25,16.0,977.5,1001.26,748.18
2017,5,17,13,30,934.0,118.0,2.3,16.0,960.0,978.3,734.27
2017,5,17,13,45,932.0,115.0,2.35,16.0,936.5,951.27,717.6
2017,5,17,14,0,930.0,112.0,2.4,16.0,913.0,920.81,698.55
2017,5,17,14,15,922.5,110.5,2.45,16.0,881.5,883.96,674.96
2017,5,17,14,30,915.0,109.0,2.5,16.0,850.0,844.33,649.24
2017,5,17,14,45,906.0,107.0,2.55,16.0,813.0,800.5,620.25
2017,5,17,15,0,897.0,105.0,2.6,16.0,776.0,754.44,589.27
2017,5,17,15,15,884.0,102.5,2.7,15.5,733.0,703.2,553.72
2017,5,17,15,30,871.0,100.0,2.8,15.0,690.0,650.57,515.44
2017,5,17,15,45,856.5,97.0,2.9,15.0,643.5,596.85,474.0
2017,5,17,16,0,842.0,94.0,3.0,15.0,597.0,540.46,429.12
2017,5,17,16,15,820.5,90.5,3.05,14.5,546.5,479.91,380.1
2017,5,17,16,30,799.0,87.0,3.1,14.0,496.0,420.08,329.87
2017,5,17,16,45,770.0,83.0,3.2,14.0,444.0,358.1,275.9
2017,5,17,17,0,741.0,79.0,3.3,14.0,392.0,298.33,222.55
2017,5,17,17,15,702.0,74.5,3.35,13.5,339.0,235.94,167.33
2017,5,17,17,30,663.0,70.0,3.4,13.0,286.0,179.55,118.07
2017,5,17,17,45,604.5,64.0,3.45,12.5,234.5,123.87,73.76
2017,5,17,18,0,546.0,58.0,3.5,12.0,183.0,75.17,42.38
2017,5,17,18,15,460.5,49.0,3.35,11.5,136.5,38.32,28.6
2017,5,17,18,30,375.0,40.0,3.2,11.0,90.0,32.16,22.57
2017,5,17,18,45,242.5,27.5,3.05,10.5,55.0,22.41,12.04
2017,5,17,19,0,110.0,15.0,2.9,10.0,20.0,13.64,0.0
2017,5,17,19,15,55.0,7.5,2.8,10.0,10.0,6.82,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,131.5,14.0,1.55,9.5,25.5,11.28,0.0
2017,5,18,5,30,263.0,28.0,1.5,10.0,51.0,22.82,12.67
2017,5,18,5,45,363.5,39.0,1.5,10.5,93.0,31.13,21.8
2017,5,18,6,0,464.0,50.0,1.5,11.0,135.0,39.12,29.44
2017,5,18,6,15,532.0,57.0,1.4,11.0,184.0,74.3,42.01
2017,5,18,6,30,600.0,64.0,1.3,11.0,233.0,124.15,74.52
2017,5,18,6,45,641.5,71.0,1.25,11.5,284.0,177.45,117.6
2017,5,18,7,0,683.0,78.0,1.2,12.0,335.0,235.41,167.68
2017,5,18,7,15,717.0,82.5,1.25,12.5,387.5,293.2,218.75
2017,5,18,7,30,751.0,87.0,1.3,13.0,440.0,355.86,273.12
2017,5,18,7,45,774.5,91.5,1.4,13.5,490.5,414.93,323.65
2017,5,18,8,0,798.0,96.0,1.5,14.0,541.0,475.28,373.62
2017,5,18,8,15,817.5,99.5,1.6,14.5,589.5,533.54,420.4
2017,5,18,8,30,837.0,103.0,1.7,15.0,638.0,592.01,465.82
2017,5,18,8,45,853.5,105.0,1.85,15.5,683.5,647.01,507.64
2017,5,18,9,0,870.0,107.0,2.0,16.0,729.0,698.41,545.82
2017,5,18,9,15,881.0,109.0,2.0,16.5,768.5,747.02,579.68
2017,5,18,9,30,892.0,111.0,2.0,17.0,808.0,793.84,609.94
2017,5,18,9,45,903.0,111.5,2.05,17.5,843.0,837.16,637.72
2017,5,18,10,0,914.0,112.0,2.1,18.0,878.0,878.19,663.6
2017,5,18,10,15,920.0,113.5,2.1,18.0,905.5,913.36,686.06
2017,5,18,10,30,926.0,115.0,2.1,18.0,933.0,945.5,706.41
2017,5,18,10,45,932.0,114.5,2.15,18.0,954.5,972.5,723.83
2017,5,18,11,0,938.0,114.0,2.2,18.0,976.0,996.16,739.12
2017,5,18,11,15,940.5,114.5,2.2,18.0,989.0,1014.01,750.1
2017,5,18,11,30,943.0,115.0,2.2,18.0,1002.0,1028.19,758.8
2017,5,18,11,45,945.5,114.0,2.25,18.5,1008.0,1037.18,763.41
2017,5,18,12,0,948.0,113.0,2.3,19.0,1014.0,1042.4,765.71
2017,5,18,12,15,947.5,113.0,2.3,19.0,1012.0,1041.86,765.31
2017,5,18,12,30,947.0,113.0,2.3,19.0,1010.0,1037.52,762.62
2017,5,18,12,45,938.0,117.5,2.35,19.0,998.0,1025.59,755.73
2017,5,18,13,0,929.0,122.0,2.4,19.0,986.0,1010.07,746.62
2017,5,18,13,15,925.5,121.0,2.4,19.0,969.0,990.91,734.66
2017,5,18,13,30,922.0,120.0,2.4,19.0,952.0,968.24,720.44
2017,5,18,13,45,917.5,118.5,2.45,19.0,928.0,940.78,703.54
2017,5,18,14,0,913.0,117.0,2.5,19.0,904.0,910.09,684.4
2017,5,18,14,15,905.5,115.5,2.5,18.5,873.5,873.83,662.17
2017,5,18,14,30,898.0,114.0,2.5,18.0,843.0,834.84,637.83
2017,5,18,14,45,889.0,111.5,2.55,18.0,806.0,791.23,609.11
2017,5,18,15,0,880.0,109.0,2.6,18.0,769.0,745.44,578.46
2017,5,18,15,15,867.5,106.5,2.6,17.5,727.0,695.34,543.19
2017,5,18,15,30,855.0,104.0,2.6,17.0,685.0,646.01,507.14
2017,5,18,15,45,838.0,101.5,2.6,17.0,638.0,590.14,464.2
2017,5,18,16,0,821.0,99.0,2.6,17.0,591.0,533.92,419.72
2017,5,18,16,15,799.0,95.5,2.55,16.5,541.5,474.3,371.84
2017,5,18,16,30,777.0,92.0,2.5,16.0,492.0,415.48,322.96
2017,5,18,16,45,748.5,87.5,2.5,16.0,440.0,354.5,270.5
2017,5,18,17,0,720.0,83.0,2.5,16.0,388.0,293.64,217.05
2017,5,18,17,15,680.0,78.0,2.45,15.5,336.0,233.83,164.72
2017,5,18,17,30,640.0,73.0,2.4,15.0,284.0,178.16,116.78
2017,5,18,17,45,586.5,66.0,2.35,14.5,233.5,123.61,73.65
2017,5,18,18,0,533.0,59.0,2.3,14.0,183.0,75.44,42.58
2017,5,18,18,15,448.5,50.0,2.25,13.5,137.0,39.06,29.03
2017,5,18,18,30,364.0,41.0,2.2,13.0,91.0,32.94,23.11
2017,5,18,18,45,237.5,28.5,2.15,12.5,56.0,23.23,12.85
2017,5,18,19,0,111.0,16.0,2.1,12.0,21.0,12.64,0.0
2017,5,18,19,15,55.5,8.0,2.1,12.0,10.5,7.28,0.0
2017,5,18,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,19,5,15,139.0,14.0,0.85,11.5,26.5,11.23,0.0
2017,5,19,5,30,278.0,28.0,0.9,12.0,53.0,22.76,12.72
2017,5,19,5,45,381.5,38.0,0.95,12.5,95.5,30.19,20.84
2017,5,19,6,0,485.0,48.0,1.0,13.0,138.0,37.36,27.67
2017,5,19,6,15,550.5,55.0,1.0,13.0,187.0,73.45,40.4
2017,5,19,6,30,616.0,62.0,1.0,13.0,236.0,124.07,73.13
2017,5,19,6,45,661.0,67.0,1.0,13.5,287.5,177.09,115.44
2017,5,19,7,0,706.0,72.0,1.0,14.0,339.0,237.36,166.94
2017,5,19,7,15,738.0,76.5,1.05,14.5,391.5,295.49,217.97
2017,5,19,7,30,770.0,81.0,1.1,15.0,444.0,356.5,270.67
2017,5,19,7,45,794.0,84.5,1.15,15.5,494.5,415.77,320.79
2017,5,19,8,0,818.0,88.0,1.2,16.0,545.0,476.33,370.24
2017,5,19,8,15,836.0,90.5,1.15,16.5,593.0,533.74,415.04
2017,5,19,8,30,854.0,93.0,1.1,17.0,641.0,589.97,457.16
2017,5,19,8,45,868.0,95.5,1.1,17.5,685.5,643.95,496.4
2017,5,19,9,0,882.0,98.0,1.1,18.0,730.0,696.92,533.55
2017,5,19,9,15,893.0,100.0,1.05,18.5,769.5,745.97,565.66
2017,5,19,9,30,904.0,102.0,1.0,19.0,809.0,793.2,594.33
2017,5,19,9,45,912.0,103.5,1.0,19.5,843.0,835.49,619.78
2017,5,19,10,0,920.0,105.0,1.0,20.0,877.0,875.26,643.21
2017,5,19,10,15,926.0,106.5,0.95,20.0,905.0,910.57,663.86
2017,5,19,10,30,932.0,108.0,0.9,20.0,933.0,942.85,682.33
2017,5,19,10,45,936.0,109.0,0.9,20.5,953.5,969.61,696.78
2017,5,19,11,0,940.0,110.0,0.9,21.0,974.0,992.93,709.07
2017,5,19,11,15,942.5,110.5,0.85,21.0,987.5,1010.8,718.32
2017,5,19,11,30,945.0,111.0,0.8,21.0,1001.0,1025.0,725.36
2017,5,19,11,45,946.0,111.5,0.75,21.5,1007.0,1034.02,727.92
2017,5,19,12,0,947.0,112.0,0.7,22.0,1013.0,1039.25,728.3
2017,5,19,12,15,946.5,112.0,0.7,22.0,1011.0,1038.73,727.9
2017,5,19,12,30,946.0,112.0,0.7,22.0,1009.0,1034.41,725.41
2017,5,19,12,45,943.5,112.5,0.75,22.0,999.0,1024.87,721.04
2017,5,19,13,0,941.0,113.0,0.8,22.0,989.0,1011.6,714.52
2017,5,19,13,15,937.5,112.0,0.9,22.0,972.0,992.28,705.35
2017,5,19,13,30,934.0,111.0,1.0,22.0,955.0,969.4,693.86
2017,5,19,13,45,928.0,110.5,1.15,22.0,930.5,941.35,679.75
2017,5,19,14,0,922.0,110.0,1.3,22.0,906.0,910.11,663.17
2017,5,19,14,15,915.0,108.5,1.45,21.5,875.5,874.04,644.18
2017,5,19,14,30,908.0,107.0,1.6,21.0,845.0,835.2,622.7
2017,5,19,14,45,899.0,105.0,1.75,21.0,808.0,791.77,596.27
2017,5,19,15,0,890.0,103.0,1.9,21.0,771.0,746.14,567.62
2017,5,19,15,15,877.5,100.5,1.95,20.5,729.0,695.7,533.61
2017,5,19,15,30,865.0,98.0,2.0,20.0,687.0,643.85,496.99
2017,5,19,15,45,850.0,95.0,2.15,20.0,641.0,588.93,456.36
2017,5,19,16,0,835.0,92.0,2.3,20.0,595.0,534.02,414.13
2017,5,19,16,15,814.5,89.0,2.3,19.5,545.5,474.99,367.46
2017,5,19,16,30,794.0,86.0,2.3,19.0,496.0,416.55,319.56
2017,5,19,16,45,767.5,82.0,2.3,18.5,444.5,355.92,268.41
2017,5,19,17,0,741.0,78.0,2.3,18.0,393.0,297.19,217.45
2017,5,19,17,15,703.5,73.0,2.25,17.0,341.0,237.13,165.49
2017,5,19,17,30,666.0,68.0,2.2,16.0,289.0,178.34,115.3
2017,5,19,17,45,614.0,62.0,2.15,15.5,238.5,123.36,71.92
2017,5,19,18,0,562.0,56.0,2.1,15.0,188.0,74.51,40.68
2017,5,19,18,15,481.0,48.0,2.0,14.5,141.5,37.33,27.41
2017,5,19,18,30,400.0,40.0,1.9,14.0,95.0,32.01,22.25
2017,5,19,18,45,272.0,28.0,1.85,13.5,59.0,22.72,12.62
2017,5,19,19,0,144.0,16.0,1.8,13.0,23.0,13.05,0.0
2017,5,19,19,15,72.0,8.0,1.75,13.0,11.5,7.28,0.0
2017,5,19,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,136.0,15.0,0.8,11.0,27.5,12.08,0.0
2017,5,20,5,30,272.0,30.0,0.7,11.0,55.0,24.53,14.43
2017,5,20,5,45,370.5,40.5,0.65,11.5,97.0,32.33,22.86
2017,5,20,6,0,469.0,51.0,0.6,12.0,139.0,39.84,30.04
2017,5,20,6,15,534.5,58.5,0.5,12.5,187.5,75.45,42.72
2017,5,20,6,30,600.0,66.0,0.4,13.0,236.0,125.5,74.89
2017,5,20,6,45,644.0,72.0,0.35,13.5,287.5,178.24,116.58
2017,5,20,7,0,688.0,78.0,0.3,14.0,339.0,235.91,165.17
2017,5,20,7,15,720.0,82.5,0.3,14.5,390.5,293.25,214.58
2017,5,20,7,30,752.0,87.0,0.3,15.0,442.0,355.26,266.79
2017,5,20,7,45,776.5,90.5,0.3,15.5,492.5,413.7,314.84
2017,5,20,8,0,801.0,94.0,0.3,16.0,543.0,473.52,362.15
2017,5,20,8,15,819.0,97.0,0.3,16.5,590.5,530.5,405.57
2017,5,20,8,30,837.0,100.0,0.3,17.0,638.0,587.53,447.3
2017,5,20,8,45,850.5,102.5,0.35,17.5,682.0,638.95,484.22
2017,5,20,9,0,864.0,105.0,0.4,18.0,726.0,690.74,520.24
2017,5,20,9,15,874.5,107.0,0.35,18.5,764.5,738.61,550.78
2017,5,20,9,30,885.0,109.0,0.3,19.0,803.0,784.67,577.7
2017,5,20,9,45,891.0,112.0,0.3,19.5,836.0,826.08,601.85
2017,5,20,10,0,897.0,115.0,0.3,20.0,869.0,864.89,623.99
2017,5,20,10,15,902.5,116.5,0.3,20.0,895.5,899.03,644.11
2017,5,20,10,30,908.0,118.0,0.3,20.0,922.0,930.18,662.28
2017,5,20,10,45,912.0,118.5,0.3,20.5,942.5,955.85,675.72
2017,5,20,11,0,916.0,119.0,0.3,21.0,963.0,978.19,687.11
2017,5,20,11,15,918.0,120.0,0.35,21.0,975.5,995.66,698.02
2017,5,20,11,30,920.0,121.0,0.4,21.0,988.0,1009.55,706.95
2017,5,20,11,45,920.5,121.0,0.5,21.5,993.0,1017.39,712.24
2017,5,20,12,0,921.0,121.0,0.6,22.0,998.0,1021.54,715.49
2017,5,20,12,15,920.5,121.0,0.7,22.0,996.0,1021.04,717.42
2017,5,20,12,30,920.0,121.0,0.8,22.0,994.0,1016.85,717.2
2017,5,20,12,45,915.5,122.0,0.95,22.0,983.5,1006.11,714.01
2017,5,20,13,0,911.0,123.0,1.1,22.0,973.0,991.8,708.48
2017,5,20,13,15,907.5,122.0,1.25,22.0,956.5,973.02,699.92
2017,5,20,13,30,904.0,121.0,1.4,22.0,940.0,950.8,688.94
2017,5,20,13,45,900.5,119.0,1.55,22.0,916.5,924.28,674.88
2017,5,20,14,0,897.0,117.0,1.7,22.0,893.0,894.55,658.38
2017,5,20,14,15,890.0,115.5,1.8,21.5,862.5,859.32,638.55
2017,5,20,14,30,883.0,114.0,1.9,21.0,832.0,821.39,616.5
2017,5,20,14,45,876.0,110.5,2.0,21.0,796.5,779.03,589.76
2017,5,20,15,0,869.0,107.0,2.1,21.0,761.0,734.38,560.94
2017,5,20,15,15,856.5,105.0,2.15,20.5,720.0,685.4,527.39
2017,5,20,15,30,844.0,103.0,2.2,20.0,679.0,635.06,491.55
2017,5,20,15,45,831.0,99.0,2.3,19.5,634.0,582.77,453.21
2017,5,20,16,0,818.0,95.0,2.4,19.0,589.0,527.71,411.27
2017,5,20,16,15,798.0,91.5,2.35,18.5,540.0,469.39,364.78
2017,5,20,16,30,778.0,88.0,2.3,18.0,491.0,411.65,317.13
2017,5,20,16,45,754.0,83.0,2.25,18.0,441.0,351.93,265.96
2017,5,20,17,0,730.0,78.0,2.2,18.0,391.0,293.86,215.0
2017,5,20,17,15,694.0,73.5,2.1,17.5,339.5,233.04,162.13
2017,5,20,17,30,658.0,69.0,2.0,17.0,288.0,177.87,114.76
2017,5,20,17,45,609.5,62.0,1.9,16.5,238.0,122.95,71.45
2017,5,20,18,0,561.0,55.0,1.8,16.0,188.0,73.75,39.82
2017,5,20,18,15,482.5,47.0,1.7,15.5,142.0,36.39,26.48
2017,5,20,18,30,404.0,39.0,1.6,15.0,96.0,31.02,21.34
2017,5,20,18,45,281.5,28.0,1.55,14.5,60.0,22.65,12.69
2017,5,20,19,0,159.0,17.0,1.5,14.0,24.0,13.93,0.0
2017,5,20,19,15,79.5,8.5,1.5,13.5,12.0,7.73,0.0
2017,5,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,5,21,5,15,157.0,14.5,0.8,11.5,29.0,11.6,0.0
2017,5,21,5,30,314.0,29.0,0.8,12.0,58.0,23.59,13.74
2017,5,21,5,45,415.5,38.0,0.8,12.5,101.5,30.13,20.85
2017,5,21,6,0,517.0,47.0,0.8,13.0,145.0,36.47,26.92
2017,5,21,6,15,581.0,54.0,0.75,13.0,195.0,73.92,39.94
2017,5,21,6,30,645.0,61.0,0.7,13.0,245.0,126.1,73.53
2017,5,21,6,45,688.5,65.5,0.7,13.5,297.5,182.55,118.52
2017,5,21,7,0,732.0,70.0,0.7,14.0,350.0,240.98,168.39
2017,5,21,7,15,763.0,74.0,0.7,14.5,402.5,299.74,219.7
2017,5,21,7,30,794.0,78.0,0.7,15.0,455.0,361.2,272.33
2017,5,21,7,45,817.0,81.5,0.7,15.5,506.0,421.25,322.45
2017,5,21,8,0,840.0,85.0,0.7,16.0,557.0,482.45,371.55
2017,5,21,8,15,857.0,87.5,0.65,16.5,605.0,539.92,415.6
2017,5,21,8,30,874.0,90.0,0.6,17.0,653.0,597.09,457.5
2017,5,21,8,45,887.5,92.0,0.6,17.5,697.5,651.11,496.01
2017,5,21,9,0,901.0,94.0,0.6,18.0,742.0,704.04,532.36
2017,5,21,9,15,911.0,96.0,0.5,18.5,782.0,753.08,562.64
2017,5,21,9,30,921.0,98.0,0.4,19.0,822.0,800.18,589.34
2017,5,21,9,45,902.0,115.0,0.35,19.5,848.5,836.71,609.33
2017,5,21,10,0,883.0,132.0,0.3,20.0,875.0,868.5,626.08
2017,5,21,10,15,889.5,133.5,0.25,20.5,902.5,903.05,644.35
2017,5,21,10,30,896.0,135.0,0.2,21.0,930.0,934.7,660.5
2017,5,21,10,45,901.5,135.5,0.2,21.5,951.0,961.44,674.42
2017,5,21,11,0,907.0,136.0,0.2,22.0,972.0,984.94,686.36
2017,5,21,11,15,909.5,137.0,0.3,22.0,985.0,1002.71,698.33
2017,5,21,11,30,912.0,138.0,0.4,22.0,998.0,1016.95,708.55
2017,5,21,11,45,913.5,138.0,0.5,22.5,1004.0,1025.68,714.34
2017,5,21,12,0,915.0,138.0,0.6,23.0,1010.0,1030.79,718.14
2017,5,21,12,15,914.5,138.0,0.7,23.0,1008.0,1030.3,720.08
2017,5,21,12,30,914.0,138.0,0.8,23.0,1006.0,1026.17,719.93
2017,5,21,12,45,919.0,133.0,0.95,23.0,998.5,1018.92,718.96
2017,5,21,13,0,924.0,128.0,1.1,23.0,991.0,1007.89,715.51
2017,5,21,13,15,921.0,127.0,1.2,22.5,974.5,989.41,707.78
2017,5,21,13,30,918.0,126.0,1.3,22.0,958.0,967.43,697.74
2017,5,21,13,45,912.0,125.0,1.4,22.0,933.5,939.38,682.3
2017,5,21,14,0,906.0,124.0,1.5,22.0,909.0,908.2,664.63
2017,5,21,14,15,899.0,122.5,1.6,21.5,878.5,872.75,645.08
2017,5,21,14,30,892.0,121.0,1.7,21.0,848.0,834.56,623.26
2017,5,21,14,45,882.0,119.0,1.8,21.0,811.5,791.09,596.17
2017,5,21,15,0,872.0,117.0,1.9,21.0,775.0,745.54,566.95
2017,5,21,15,15,859.0,114.5,1.9,20.5,733.0,698.72,534.7
2017,5,21,15,30,846.0,112.0,1.9,20.0,691.0,646.79,497.86
2017,5,21,15,45,829.5,109.5,1.95,20.0,645.0,591.81,456.95
2017,5,21,16,0,813.0,107.0,2.0,20.0,599.0,536.43,414.36
2017,5,21,16,15,791.0,103.0,2.0,19.5,549.0,476.92,367.79
2017,5,21,16,30,769.0,99.0,2.0,19.0,499.0,418.23,320.16
2017,5,21,16,45,580.0,122.5,2.05,18.5,406.5,324.48,246.59
2017,5,21,17,0,391.0,146.0,2.1,18.0,314.0,248.99,188.11
2017,5,21,17,15,356.5,134.5,2.05,17.5,272.5,203.95,150.6
2017,5,21,17,30,322.0,123.0,2.0,17.0,231.0,162.39,116.37
2017,5,21,17,45,293.0,105.0,1.95,16.5,190.5,121.28,83.78
2017,5,21,18,0,264.0,87.0,1.9,16.0,150.0,83.85,57.24
2017,5,21,18,15,220.5,69.0,1.85,15.5,113.5,53.62,41.62
2017,5,21,18,30,177.0,51.0,1.8,15.0,77.0,40.29,29.39
2017,5,21,18,45,88.5,35.0,1.8,14.5,48.0,27.97,17.2
2017,5,21,19,0,0.0,19.0,1.8,14.0,19.0,16.37,0.0
2017,5,21,19,15,0.0,9.5,1.8,13.5,9.5,8.64,0.0
2017,5,21,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,130.5,16.0,1.5,11.0,28.5,12.6,0.0
2017,5,22,5,30,261.0,32.0,1.5,11.0,57.0,26.23,16.1
2017,5,22,5,45,365.0,42.5,1.5,11.5,99.5,33.96,24.32
2017,5,22,6,0,469.0,53.0,1.5,12.0,142.0,41.42,31.44
2017,5,22,6,15,535.0,60.0,1.45,12.5,191.0,76.41,43.6
2017,5,22,6,30,601.0,67.0,1.4,13.0,240.0,125.99,75.49
2017,5,22,6,45,387.5,110.0,1.35,13.5,229.5,163.18,115.74
2017,5,22,7,0,174.0,153.0,1.3,14.0,219.0,173.92,134.34
2017,5,22,7,15,465.5,120.5,1.25,14.0,333.5,248.54,188.4
2017,5,22,7,30,757.0,88.0,1.2,14.0,448.0,356.95,272.5
2017,5,22,7,45,781.0,91.5,1.15,14.5,498.5,415.33,321.41
2017,5,22,8,0,805.0,95.0,1.1,15.0,549.0,475.03,369.8
2017,5,22,8,15,823.0,98.0,1.1,15.0,597.0,532.11,415.41
2017,5,22,8,30,841.0,101.0,1.1,15.0,645.0,589.22,459.52
2017,5,22,8,45,855.0,104.0,1.1,15.5,688.5,641.56,497.87
2017,5,22,9,0,869.0,107.0,1.1,16.0,732.0,694.27,535.14
2017,5,22,9,15,879.5,109.0,1.1,16.5,771.5,742.27,567.85
2017,5,22,9,30,890.0,111.0,1.1,17.0,811.0,788.45,596.83
2017,5,22,9,45,891.5,116.5,1.1,17.5,843.0,828.8,621.36
2017,5,22,10,0,893.0,122.0,1.1,18.0,875.0,866.22,643.64
2017,5,22,10,15,899.5,123.5,1.1,18.0,902.5,901.04,665.18
2017,5,22,10,30,906.0,125.0,1.1,18.0,930.0,932.94,684.69
2017,5,22,10,45,909.5,126.5,1.1,18.5,950.0,959.03,699.07
2017,5,22,11,0,913.0,128.0,1.1,19.0,970.0,981.78,711.31
2017,5,22,11,15,915.5,128.5,1.15,19.0,983.0,999.17,722.45
2017,5,22,11,30,918.0,129.0,1.2,19.0,996.0,1013.01,731.51
2017,5,22,11,45,918.5,129.5,1.25,19.0,1001.5,1021.31,737.22
2017,5,22,12,0,919.0,130.0,1.3,19.0,1007.0,1025.96,740.81
2017,5,22,12,15,918.5,130.0,1.35,19.0,1005.0,1025.49,741.32
2017,5,22,12,30,918.0,130.0,1.4,19.0,1003.0,1021.36,739.68
2017,5,22,12,45,908.0,134.5,1.45,19.0,991.0,1008.75,732.78
2017,5,22,13,0,898.0,139.0,1.5,19.0,979.0,992.7,723.82
2017,5,22,13,15,894.5,138.0,1.55,19.0,962.5,974.23,713.33
2017,5,22,13,30,891.0,137.0,1.6,19.0,946.0,952.38,700.65
2017,5,22,13,45,884.5,136.0,1.65,19.0,921.5,924.59,684.04
2017,5,22,14,0,878.0,135.0,1.7,19.0,897.0,893.79,665.36
2017,5,22,14,15,870.0,133.5,1.75,19.0,866.5,858.43,643.45
2017,5,22,14,30,862.0,132.0,1.8,19.0,836.0,820.49,619.55
2017,5,22,14,45,851.5,129.5,1.85,19.0,799.5,782.37,595.23
2017,5,22,15,0,841.0,127.0,1.9,19.0,763.0,736.49,564.37
2017,5,22,15,15,827.5,124.5,1.9,18.5,721.0,686.89,529.94
2017,5,22,15,30,814.0,122.0,1.9,18.0,679.0,636.12,493.6
2017,5,22,15,45,796.5,118.5,1.9,18.0,633.5,581.16,452.14
2017,5,22,16,0,779.0,115.0,1.9,18.0,588.0,526.0,409.27
2017,5,22,16,15,756.0,111.0,1.85,17.5,538.5,466.71,362.48
2017,5,22,16,30,733.0,107.0,1.8,17.0,489.0,409.17,315.48
2017,5,22,16,45,704.0,101.5,1.8,17.0,438.5,349.39,264.95
2017,5,22,17,0,675.0,96.0,1.8,17.0,388.0,291.91,215.19
2017,5,22,17,15,634.5,90.0,1.75,16.5,336.5,233.83,165.22
2017,5,22,17,30,594.0,84.0,1.7,16.0,285.0,180.01,119.57
2017,5,22,17,45,538.5,76.0,1.7,15.5,235.0,127.24,78.33
2017,5,22,18,0,483.0,68.0,1.7,15.0,185.0,81.14,48.44
2017,5,22,18,15,401.5,58.0,1.6,14.5,139.5,45.54,34.71
2017,5,22,18,30,320.0,48.0,1.5,14.0,94.0,37.01,26.71
2017,5,22,18,45,206.0,33.5,1.4,13.5,59.0,26.12,15.95
2017,5,22,19,0,92.0,19.0,1.3,13.0,24.0,14.95,0.0
2017,5,22,19,15,46.0,9.5,1.3,12.5,12.0,8.64,0.0
2017,5,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,5,15,113.0,16.5,1.4,10.5,27.5,12.97,0.0
2017,5,23,5,30,226.0,33.0,1.4,11.0,55.0,25.76,15.85
2017,5,23,5,45,324.0,45.0,1.45,11.5,96.5,34.7,25.0
2017,5,23,6,0,422.0,57.0,1.5,12.0,138.0,44.73,34.39
2017,5,23,6,15,488.5,65.5,1.45,12.0,186.5,78.5,46.94
2017,5,23,6,30,555.0,74.0,1.4,12.0,235.0,126.54,78.29
2017,5,23,6,45,415.5,108.5,1.4,12.5,242.0,166.6,117.82
2017,5,23,7,0,276.0,143.0,1.4,13.0,249.0,190.27,144.66
2017,5,23,7,15,282.0,165.0,1.35,13.0,286.5,230.29,179.14
2017,5,23,7,30,288.0,187.0,1.3,13.0,324.0,270.98,213.6
2017,5,23,7,45,528.0,146.5,1.3,13.5,432.0,356.67,280.36
2017,5,23,8,0,768.0,106.0,1.3,14.0,540.0,467.51,366.84
2017,5,23,8,15,787.5,109.5,1.3,14.5,587.5,523.91,411.08
2017,5,23,8,30,807.0,113.0,1.3,15.0,635.0,580.58,454.32
2017,5,23,8,45,822.5,116.0,1.35,15.5,679.0,634.24,494.23
2017,5,23,9,0,838.0,119.0,1.4,16.0,723.0,687.18,532.4
2017,5,23,9,15,849.5,121.5,1.45,16.0,762.5,735.75,567.48
2017,5,23,9,30,861.0,124.0,1.5,16.0,802.0,777.99,596.47
2017,5,23,9,45,857.5,133.0,1.55,16.5,832.5,822.32,624.94
2017,5,23,10,0,854.0,142.0,1.6,17.0,863.0,858.78,647.67
2017,5,23,10,15,861.0,143.5,1.65,17.0,890.0,885.81,665.18
2017,5,23,10,30,868.0,145.0,1.7,17.0,917.0,917.08,685.62
2017,5,23,10,45,873.5,146.0,1.75,17.0,938.0,943.59,702.8
2017,5,23,11,0,879.0,147.0,1.8,17.0,959.0,966.97,717.98
2017,5,23,11,15,882.0,148.0,1.85,17.0,972.0,984.74,729.56
2017,5,23,11,30,885.0,149.0,1.9,17.0,985.0,999.09,739.05
2017,5,23,11,45,886.0,149.0,1.95,17.5,991.0,1007.14,743.15
2017,5,23,12,0,887.0,149.0,2.0,18.0,997.0,1011.67,745.12
2017,5,23,12,15,886.5,149.0,2.05,17.5,995.0,1011.22,746.81
2017,5,23,12,30,886.0,149.0,2.1,17.0,993.0,1007.25,746.36
2017,5,23,12,45,465.0,279.0,2.15,17.0,721.5,739.96,562.04
2017,5,23,13,0,44.0,409.0,2.2,17.0,450.0,428.93,327.71
2017,5,23,13,15,462.5,275.0,2.25,17.0,696.0,718.56,552.97
2017,5,23,13,30,881.0,141.0,2.3,17.0,942.0,946.17,712.74
2017,5,23,13,45,874.5,140.5,2.35,17.0,917.5,919.14,693.3
2017,5,23,14,0,868.0,140.0,2.4,17.0,893.0,889.13,674.38
2017,5,23,14,15,860.0,138.0,2.4,16.5,863.0,853.67,652.38
2017,5,23,14,30,852.0,136.0,2.4,16.0,833.0,821.66,632.59
2017,5,23,14,45,841.0,134.0,2.4,16.0,796.5,778.27,603.34
2017,5,23,15,0,830.0,132.0,2.4,16.0,760.0,732.99,571.51
2017,5,23,15,15,816.0,129.0,2.4,15.5,718.5,683.1,536.03
2017,5,23,15,30,802.0,126.0,2.4,15.0,677.0,632.1,498.69
2017,5,23,15,45,611.0,176.0,2.4,15.0,579.0,528.32,418.15
2017,5,23,16,0,420.0,226.0,2.4,15.0,481.0,436.15,345.73
2017,5,23,16,15,570.0,168.5,2.35,14.5,484.5,429.22,339.79
2017,5,23,16,30,720.0,111.0,2.3,14.0,488.0,407.41,319.08
2017,5,23,16,45,690.5,105.5,2.3,14.0,437.5,348.21,268.05
2017,5,23,17,0,661.0,100.0,2.3,14.0,387.0,291.38,218.12
2017,5,23,17,15,620.5,93.5,2.25,13.5,335.5,233.69,167.84
2017,5,23,17,30,580.0,87.0,2.2,13.0,284.0,180.29,121.97
2017,5,23,17,45,525.5,79.0,2.2,13.0,235.0,128.51,80.8
2017,5,23,18,0,471.0,71.0,2.2,13.0,186.0,83.3,50.97
2017,5,23,18,15,391.0,60.0,2.2,12.5,140.5,45.52,35.0
2017,5,23,18,30,311.0,49.0,2.2,12.0,95.0,37.72,27.6
2017,5,23,18,45,201.5,34.5,2.2,12.0,60.0,26.87,16.82
2017,5,23,19,0,92.0,20.0,2.2,12.0,25.0,15.73,0.0
2017,5,23,19,15,46.0,10.0,2.2,11.5,12.5,9.1,0.0
2017,5,23,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,11.5,2.6,10.0,11.5,10.11,0.0
2017,5,24,5,30,0.0,23.0,2.6,10.0,23.0,20.27,11.4
2017,5,24,5,45,0.0,40.0,2.6,10.5,40.0,34.79,25.19
2017,5,24,6,0,0.0,57.0,2.6,11.0,57.0,48.95,38.3
2017,5,24,6,15,0.0,76.5,2.6,11.0,76.5,65.49,50.98
2017,5,24,6,30,0.0,96.0,2.6,11.0,96.0,82.48,65.7
2017,5,24,6,45,5.0,114.0,2.6,11.0,116.0,99.38,79.87
2017,5,24,7,0,10.0,132.0,2.6,11.0,136.0,117.02,94.51
2017,5,24,7,15,5.0,132.0,2.6,11.0,134.0,117.08,94.49
2017,5,24,7,30,0.0,132.0,2.6,11.0,132.0,116.19,93.56
2017,5,24,7,45,90.0,190.0,2.6,11.5,241.0,205.88,166.78
2017,5,24,8,0,180.0,248.0,2.6,12.0,350.0,308.88,249.53
2017,5,24,8,15,162.0,272.0,2.65,12.0,369.5,333.06,268.7
2017,5,24,8,30,144.0,296.0,2.7,12.0,389.0,355.22,286.0
2017,5,24,8,45,136.5,317.0,2.75,12.5,410.5,379.21,303.93
2017,5,24,9,0,129.0,338.0,2.8,13.0,432.0,402.26,320.76
2017,5,24,9,15,148.0,359.0,2.9,13.0,472.0,443.26,352.38
2017,5,24,9,30,167.0,380.0,3.0,13.0,512.0,485.53,384.59
2017,5,24,9,45,117.5,383.5,3.1,13.5,478.5,458.1,361.43
2017,5,24,10,0,68.0,387.0,3.2,14.0,445.0,417.51,328.36
2017,5,24,10,15,267.5,372.0,3.2,14.0,609.0,596.08,468.34
2017,5,24,10,30,467.0,357.0,3.2,14.0,773.0,776.34,602.67
2017,5,24,10,45,401.0,395.5,3.2,14.0,758.5,757.44,585.61
2017,5,24,11,0,335.0,434.0,3.2,14.0,744.0,743.28,573.13
2017,5,24,11,15,252.5,457.0,3.1,14.0,693.0,694.66,535.2
2017,5,24,11,30,170.0,480.0,3.0,14.0,642.0,631.55,486.77
2017,5,24,11,45,171.0,483.5,2.95,14.0,647.0,638.03,491.57
2017,5,24,12,0,172.0,487.0,2.9,14.0,652.0,643.5,495.23
2017,5,24,12,15,226.5,477.0,2.85,14.0,693.5,686.48,527.74
2017,5,24,12,30,281.0,467.0,2.8,14.0,735.0,739.14,566.31
2017,5,24,12,45,226.5,471.0,2.75,14.0,686.0,676.85,519.95
2017,5,24,13,0,172.0,475.0,2.7,14.0,637.0,625.59,481.69
2017,5,24,13,15,174.5,466.0,2.7,14.0,627.5,615.13,474.84
