Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,13,30,177.0,457.0,2.7,14.0,618.0,603.73,467.03
2017,5,24,13,45,195.5,442.5,2.7,14.0,616.5,600.24,465.55
2017,5,24,14,0,214.0,428.0,2.7,14.0,615.0,595.02,462.73
2017,5,24,14,15,178.0,413.5,2.7,14.0,565.0,542.84,423.8
2017,5,24,14,30,142.0,399.0,2.7,14.0,515.0,492.36,385.96
2017,5,24,14,45,144.5,380.5,2.75,14.0,494.0,469.29,369.52
2017,5,24,15,0,147.0,362.0,2.8,14.0,473.0,445.6,352.28
2017,5,24,15,15,190.0,338.0,2.8,13.5,473.5,443.41,352.65
2017,5,24,15,30,233.0,314.0,2.8,13.0,474.0,436.97,349.27
2017,5,24,15,45,175.0,293.5,2.85,13.0,409.0,371.11,297.51
2017,5,24,16,0,117.0,273.0,2.9,13.0,344.0,310.77,249.78
2017,5,24,16,15,58.5,197.5,2.95,13.0,233.0,204.19,164.3
2017,5,24,16,30,0.0,122.0,3.0,13.0,122.0,107.82,85.44
2017,5,24,16,45,18.5,144.0,3.05,13.0,152.0,133.21,106.79
2017,5,24,17,0,37.0,166.0,3.1,13.0,182.0,155.93,125.38
2017,5,24,17,15,30.5,146.0,3.1,12.5,158.0,133.49,107.04
2017,5,24,17,30,24.0,126.0,3.1,12.0,134.0,112.03,89.42
2017,5,24,17,45,17.5,105.5,3.15,12.0,111.0,92.12,72.85
2017,5,24,18,0,11.0,85.0,3.2,12.0,88.0,72.7,56.57
2017,5,24,18,15,5.5,65.5,3.15,11.5,67.0,55.36,43.93
2017,5,24,18,30,0.0,46.0,3.1,11.0,46.0,39.45,29.26
2017,5,24,18,45,0.0,29.0,3.05,10.5,29.0,25.29,15.73
2017,5,24,19,0,0.0,12.0,3.0,10.0,12.0,10.55,0.0
2017,5,24,19,15,0.0,6.0,3.05,10.0,6.0,5.46,0.0
2017,5,24,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,50.0,21.5,2.65,11.0,26.5,17.45,0.0
2017,5,25,5,30,100.0,43.0,2.7,11.0,53.0,33.84,22.8
2017,5,25,5,45,180.5,61.5,2.75,11.0,92.5,47.77,36.58
2017,5,25,6,0,261.0,80.0,2.8,11.0,132.0,61.41,49.42
2017,5,25,6,15,130.5,69.5,2.85,11.0,95.5,63.08,44.92
2017,5,25,6,30,0.0,59.0,2.9,11.0,59.0,52.12,39.6
2017,5,25,6,45,0.0,72.0,3.0,11.5,72.0,63.5,49.29
2017,5,25,7,0,0.0,85.0,3.1,12.0,85.0,74.91,58.83
2017,5,25,7,15,36.5,141.0,3.05,12.0,158.5,134.51,108.03
2017,5,25,7,30,73.0,197.0,3.0,12.0,232.0,198.85,160.72
2017,5,25,7,45,42.0,192.5,3.0,12.0,213.0,188.15,152.17
2017,5,25,8,0,11.0,188.0,3.0,12.0,194.0,171.26,138.12
2017,5,25,8,15,21.0,219.5,2.95,12.0,232.5,205.48,165.87
2017,5,25,8,30,31.0,251.0,2.9,12.0,271.0,244.74,197.29
2017,5,25,8,45,40.0,278.5,2.9,12.5,306.5,278.19,223.32
2017,5,25,9,0,49.0,306.0,2.9,13.0,342.0,312.68,249.82
2017,5,25,9,15,74.0,339.0,2.85,13.0,396.0,364.65,290.41
2017,5,25,9,30,99.0,372.0,2.8,13.0,450.0,418.86,332.09
2017,5,25,9,45,85.5,381.5,2.8,13.0,451.0,422.25,333.64
2017,5,25,10,0,72.0,391.0,2.8,13.0,452.0,424.34,334.4
2017,5,25,10,15,68.5,401.5,2.75,13.0,461.0,434.79,341.74
2017,5,25,10,30,65.0,412.0,2.7,13.0,470.0,444.75,348.66
2017,5,25,10,45,49.5,396.5,2.7,13.5,441.5,418.15,327.13
2017,5,25,11,0,34.0,381.0,2.7,14.0,413.0,390.53,304.97
2017,5,25,11,15,218.5,395.5,2.7,14.0,602.5,601.94,468.77
2017,5,25,11,30,403.0,410.0,2.7,14.0,792.0,796.02,610.79
2017,5,25,11,45,412.0,405.0,2.7,14.0,797.5,813.12,621.15
2017,5,25,12,0,421.0,400.0,2.7,14.0,803.0,819.33,625.59
2017,5,25,12,15,655.0,278.0,2.7,14.0,903.5,929.55,709.02
2017,5,25,12,30,889.0,156.0,2.7,14.0,1004.0,1014.56,767.05
2017,5,25,12,45,598.0,303.0,2.75,14.0,871.0,889.58,678.73
2017,5,25,13,0,307.0,450.0,2.8,14.0,738.0,738.81,565.73
2017,5,25,13,15,371.5,413.5,2.8,14.0,756.0,756.81,582.1
2017,5,25,13,30,436.0,377.0,2.8,14.0,774.0,779.94,600.53
2017,5,25,13,45,389.5,387.0,2.8,14.0,735.0,727.51,562.28
2017,5,25,14,0,343.0,397.0,2.8,14.0,696.0,684.62,530.9
2017,5,25,14,15,338.5,385.5,2.8,14.0,672.0,657.06,511.57
2017,5,25,14,30,334.0,374.0,2.8,14.0,648.0,628.53,491.23
2017,5,25,14,45,326.0,356.0,2.85,14.0,613.5,590.39,463.78
2017,5,25,15,0,318.0,338.0,2.9,14.0,579.0,551.88,435.67
2017,5,25,15,15,265.0,327.5,2.9,14.0,521.5,489.93,388.41
2017,5,25,15,30,212.0,317.0,2.9,14.0,464.0,426.36,339.42
2017,5,25,15,45,175.0,296.0,2.95,14.0,412.0,373.15,298.14
2017,5,25,16,0,138.0,275.0,3.0,14.0,360.0,323.37,259.0
2017,5,25,16,15,131.5,251.5,3.0,13.5,327.0,289.45,232.56
2017,5,25,16,30,125.0,228.0,3.0,13.0,294.0,256.2,206.1
2017,5,25,16,45,181.5,201.0,3.05,13.0,286.0,243.28,194.36
2017,5,25,17,0,238.0,174.0,3.1,13.0,278.0,225.18,177.02
2017,5,25,17,15,209.0,158.5,3.05,12.5,241.5,186.97,145.12
2017,5,25,17,30,180.0,143.0,3.0,12.0,205.0,153.22,117.31
2017,5,25,17,45,299.0,113.0,2.95,12.0,196.0,128.63,91.3
2017,5,25,18,0,418.0,83.0,2.9,12.0,187.0,88.6,57.21
2017,5,25,18,15,337.5,70.5,2.7,11.5,142.0,53.19,42.02
2017,5,25,18,30,257.0,58.0,2.5,11.0,97.0,44.47,33.73
2017,5,25,18,45,161.5,40.5,2.35,11.0,62.0,32.22,21.67
2017,5,25,19,0,66.0,23.0,2.2,11.0,27.0,18.63,0.67
2017,5,25,19,15,33.0,11.5,2.15,11.0,13.5,10.46,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,6.0,1.4,11.0,6.0,5.26,0.0
2017,5,26,5,30,0.0,12.0,1.4,11.0,12.0,10.54,3.27
2017,5,26,5,45,0.0,21.5,1.45,11.0,21.5,18.91,11.16
2017,5,26,6,0,0.0,31.0,1.5,11.0,31.0,27.3,18.97
2017,5,26,6,15,0.0,42.0,1.5,11.0,42.0,37.04,26.53
2017,5,26,6,30,0.0,53.0,1.5,11.0,53.0,46.79,35.03
2017,5,26,6,45,0.0,64.5,1.5,11.5,64.5,57.0,43.72
2017,5,26,7,0,0.0,76.0,1.5,12.0,76.0,67.17,52.21
2017,5,26,7,15,0.0,99.5,1.5,12.0,99.5,87.68,69.45
2017,5,26,7,30,0.0,123.0,1.5,12.0,123.0,108.36,86.57
2017,5,26,7,45,0.0,131.5,1.5,12.5,131.5,116.11,92.52
2017,5,26,8,0,0.0,140.0,1.5,13.0,140.0,123.86,98.42
2017,5,26,8,15,7.0,180.5,1.5,13.0,185.0,163.6,130.7
2017,5,26,8,30,14.0,221.0,1.5,13.0,230.0,204.42,163.3
2017,5,26,8,45,18.0,242.5,1.55,13.0,255.0,227.35,181.21
2017,5,26,9,0,22.0,264.0,1.6,13.0,280.0,250.74,199.42
2017,5,26,9,15,21.0,272.5,1.6,13.0,288.5,259.18,205.57
2017,5,26,9,30,20.0,281.0,1.6,13.0,297.0,267.46,211.65
2017,5,26,9,45,34.5,325.0,1.65,13.5,354.0,328.19,258.42
2017,5,26,10,0,49.0,369.0,1.7,14.0,411.0,384.1,300.32
2017,5,26,10,15,69.5,398.5,1.7,14.0,460.0,432.46,336.56
2017,5,26,10,30,90.0,428.0,1.7,14.0,509.0,481.99,373.2
2017,5,26,10,45,59.5,398.0,1.75,14.0,452.0,428.4,332.19
2017,5,26,11,0,29.0,368.0,1.8,14.0,395.0,373.1,289.91
2017,5,26,11,15,88.0,423.5,1.8,14.0,507.0,483.69,374.55
2017,5,26,11,30,147.0,479.0,1.8,14.0,619.0,607.56,465.01
2017,5,26,11,45,202.5,477.0,1.85,14.5,670.5,660.92,502.97
2017,5,26,12,0,258.0,475.0,1.9,15.0,722.0,724.84,548.1
2017,5,26,12,15,165.5,465.5,1.9,15.0,624.0,615.15,467.9
2017,5,26,12,30,73.0,456.0,1.9,15.0,526.0,503.97,385.68
2017,5,26,12,45,145.0,463.5,1.95,15.0,600.5,590.66,451.87
2017,5,26,13,0,217.0,471.0,2.0,15.0,675.0,663.14,505.39
2017,5,26,13,15,337.0,421.5,2.05,15.0,732.0,731.98,557.55
2017,5,26,13,30,457.0,372.0,2.1,15.0,789.0,793.67,603.9
2017,5,26,13,45,313.5,402.0,2.15,15.0,685.0,674.24,516.58
2017,5,26,14,0,170.0,432.0,2.2,15.0,581.0,560.31,431.98
2017,5,26,14,15,190.5,414.5,2.2,15.0,576.0,553.35,428.73
2017,5,26,14,30,211.0,397.0,2.2,15.0,571.0,544.41,423.22
2017,5,26,14,45,220.0,377.0,2.2,15.0,551.0,522.31,407.65
2017,5,26,15,0,229.0,357.0,2.2,15.0,531.0,498.89,390.97
2017,5,26,15,15,513.0,242.0,2.2,14.5,604.5,583.27,460.29
2017,5,26,15,30,797.0,127.0,2.2,14.0,678.0,629.0,497.82
2017,5,26,15,45,578.0,185.5,2.25,14.0,571.0,517.25,410.38
2017,5,26,16,0,359.0,244.0,2.3,14.0,464.0,415.2,330.25
2017,5,26,16,15,270.0,235.5,2.3,13.5,393.5,343.69,274.4
2017,5,26,16,30,181.0,227.0,2.3,13.0,323.0,278.47,222.87
2017,5,26,16,45,100.5,192.0,2.3,13.0,244.5,206.59,165.38
2017,5,26,17,0,20.0,157.0,2.3,13.0,166.0,142.84,114.64
2017,5,26,17,15,310.0,120.5,2.3,12.5,229.0,180.9,136.45
2017,5,26,17,30,600.0,84.0,2.3,12.0,292.0,181.67,122.89
2017,5,26,17,45,553.0,75.5,2.3,12.0,243.0,129.21,80.45
2017,5,26,18,0,506.0,67.0,2.3,12.0,194.0,82.34,48.97
2017,5,26,18,15,428.5,58.0,2.15,11.5,148.5,45.17,34.89
2017,5,26,18,30,351.0,49.0,2.0,11.0,103.0,39.35,29.27
2017,5,26,18,45,245.0,35.5,1.85,11.0,66.5,27.65,17.92
2017,5,26,19,0,139.0,22.0,1.7,11.0,30.0,17.32,1.56
2017,5,26,19,15,69.5,11.0,1.7,10.5,15.0,10.01,0.0
2017,5,26,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,135.0,17.0,1.45,9.5,31.0,13.35,0.0
2017,5,27,5,30,270.0,34.0,1.5,10.0,62.0,27.75,17.97
2017,5,27,5,45,362.0,45.0,1.55,10.5,104.0,35.86,26.22
2017,5,27,6,0,454.0,56.0,1.6,11.0,146.0,43.65,33.62
2017,5,27,6,15,517.5,64.0,1.6,11.0,194.5,77.68,45.83
2017,5,27,6,30,581.0,72.0,1.6,11.0,243.0,126.45,77.46
2017,5,27,6,45,290.5,83.0,1.6,11.5,168.5,122.17,86.36
2017,5,27,7,0,0.0,94.0,1.6,12.0,94.0,82.61,65.27
2017,5,27,7,15,0.0,120.0,1.6,12.0,120.0,105.31,84.3
2017,5,27,7,30,0.0,146.0,1.6,12.0,146.0,128.25,103.16
2017,5,27,7,45,7.0,170.5,1.65,12.5,174.5,152.99,122.98
2017,5,27,8,0,14.0,195.0,1.7,13.0,203.0,178.71,143.37
2017,5,27,8,15,17.5,215.5,1.7,13.0,226.0,200.0,160.21
2017,5,27,8,30,21.0,236.0,1.7,13.0,249.0,221.73,177.27
2017,5,27,8,45,33.0,269.0,1.75,13.5,292.0,264.82,210.92
2017,5,27,9,0,45.0,302.0,1.8,14.0,335.0,305.92,242.38
2017,5,27,9,15,57.0,329.5,1.85,14.0,373.5,343.21,270.96
2017,5,27,9,30,69.0,357.0,1.9,14.0,412.0,381.6,300.12
2017,5,27,9,45,138.5,384.5,1.95,14.0,500.5,474.39,371.39
2017,5,27,10,0,208.0,412.0,2.0,14.0,589.0,564.38,438.71
2017,5,27,10,15,223.5,424.0,2.05,14.0,619.5,597.43,462.31
2017,5,27,10,30,239.0,436.0,2.1,14.0,650.0,630.51,486.18
2017,5,27,10,45,343.0,409.0,2.2,14.5,723.5,715.72,548.97
2017,5,27,11,0,447.0,382.0,2.3,15.0,797.0,803.31,611.6
2017,5,27,11,15,660.5,267.0,2.35,15.0,889.0,904.49,687.08
2017,5,27,11,30,874.0,152.0,2.4,15.0,981.0,987.09,743.24
2017,5,27,11,45,875.0,152.0,2.45,15.0,986.5,995.09,748.0
2017,5,27,12,0,876.0,152.0,2.5,15.0,992.0,999.65,751.37
2017,5,27,12,15,875.5,152.0,2.5,15.0,990.5,999.3,751.08
2017,5,27,12,30,875.0,152.0,2.5,15.0,989.0,995.51,748.66
2017,5,27,12,45,871.5,152.5,2.55,15.0,979.0,985.86,742.95
2017,5,27,13,0,868.0,153.0,2.6,15.0,969.0,972.83,735.1
2017,5,27,13,15,864.5,152.0,2.6,15.0,952.5,955.11,723.68
2017,5,27,13,30,861.0,151.0,2.6,15.0,936.0,934.12,710.13
2017,5,27,13,45,856.0,148.5,2.65,15.0,913.0,907.27,693.0
2017,5,27,14,0,851.0,146.0,2.7,15.0,890.0,885.26,679.2
2017,5,27,14,15,843.0,144.0,2.7,15.0,860.0,849.78,655.51
2017,5,27,14,30,835.0,142.0,2.7,15.0,830.0,811.81,630.0
2017,5,27,14,45,825.5,139.5,2.7,15.0,794.5,769.94,601.48
2017,5,27,15,0,816.0,137.0,2.7,15.0,759.0,726.12,570.02
2017,5,27,15,15,802.0,134.0,2.7,15.0,718.0,677.08,533.76
2017,5,27,15,30,788.0,131.0,2.7,15.0,677.0,626.97,495.85
2017,5,27,15,45,772.0,127.0,2.75,15.0,632.0,573.97,454.93
2017,5,27,16,0,756.0,123.0,2.8,15.0,587.0,519.91,411.98
2017,5,27,16,15,733.0,118.5,2.8,14.5,539.0,462.39,365.63
2017,5,27,16,30,710.0,114.0,2.8,14.0,491.0,405.88,318.58
2017,5,27,16,45,681.5,108.5,2.85,14.0,441.0,347.81,268.52
2017,5,27,17,0,653.0,103.0,2.9,14.0,391.0,291.99,219.32
2017,5,27,17,15,613.0,96.5,2.85,13.5,340.5,235.05,169.56
2017,5,27,17,30,573.0,90.0,2.8,13.0,290.0,182.32,124.16
2017,5,27,17,45,519.5,82.0,2.8,13.0,240.5,131.16,83.3
2017,5,27,18,0,466.0,74.0,2.8,13.0,191.0,86.43,53.45
2017,5,27,18,15,389.0,63.5,2.65,12.5,146.0,47.99,37.26
2017,5,27,18,30,312.0,53.0,2.5,12.0,101.0,40.66,30.31
2017,5,27,18,45,207.0,38.0,2.45,11.5,65.5,29.51,19.54
2017,5,27,19,0,102.0,23.0,2.4,11.0,30.0,18.05,3.01
2017,5,27,19,15,51.0,11.5,2.4,11.0,15.0,10.46,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,99.5,19.0,2.4,10.0,29.5,14.89,0.0
2017,5,28,5,30,199.0,38.0,2.5,10.0,59.0,29.55,19.55
2017,5,28,5,45,292.0,51.5,2.6,10.5,100.5,39.51,29.44
2017,5,28,6,0,385.0,65.0,2.7,11.0,142.0,49.19,38.56
2017,5,28,6,15,192.5,66.0,2.7,11.0,104.5,63.37,43.39
2017,5,28,6,30,0.0,67.0,2.7,11.0,67.0,58.91,45.46
2017,5,28,6,45,0.0,81.0,2.75,11.5,81.0,71.14,55.84
2017,5,28,7,0,0.0,95.0,2.8,12.0,95.0,83.46,66.09
2017,5,28,7,15,0.0,102.5,2.8,12.0,102.5,90.27,71.65
2017,5,28,7,30,0.0,110.0,2.8,12.0,110.0,97.06,77.13
2017,5,28,7,45,3.5,145.0,2.85,12.5,147.0,129.32,103.64
2017,5,28,8,0,7.0,180.0,2.9,13.0,184.0,162.25,130.27
2017,5,28,8,15,15.0,210.0,2.85,13.0,219.5,193.78,155.64
2017,5,28,8,30,23.0,240.0,2.8,13.0,255.0,226.37,181.63
2017,5,28,8,45,32.5,269.5,2.8,13.5,292.0,264.82,211.69
2017,5,28,9,0,42.0,299.0,2.8,14.0,329.0,300.97,239.47
2017,5,28,9,15,29.0,283.5,2.75,14.0,305.0,280.38,222.48
2017,5,28,9,30,16.0,268.0,2.7,14.0,281.0,252.46,199.82
2017,5,28,9,45,69.5,340.0,2.65,14.5,398.5,369.51,291.72
2017,5,28,10,0,123.0,412.0,2.6,15.0,516.0,494.05,385.46
2017,5,28,10,15,162.5,427.0,2.6,15.0,569.5,547.77,425.21
2017,5,28,10,30,202.0,442.0,2.6,15.0,623.0,603.17,466.06
2017,5,28,10,45,516.5,310.0,2.6,15.5,786.0,786.45,604.8
2017,5,28,11,0,831.0,178.0,2.6,16.0,949.0,957.24,724.29
2017,5,28,11,15,475.5,326.5,2.6,16.0,769.5,785.47,598.51
2017,5,28,11,30,120.0,475.0,2.6,16.0,590.0,577.0,440.13
2017,5,28,11,45,482.5,326.0,2.65,16.0,789.0,803.28,614.38
2017,5,28,12,0,845.0,177.0,2.7,16.0,988.0,1004.7,755.84
2017,5,28,12,15,844.0,177.0,2.7,16.0,986.0,1003.9,753.26
2017,5,28,12,30,843.0,177.0,2.7,16.0,984.0,999.62,750.52
2017,5,28,12,45,851.5,169.0,2.75,16.0,977.5,993.17,746.93
2017,5,28,13,0,860.0,161.0,2.8,16.0,971.0,983.0,740.95
2017,5,28,13,15,855.5,160.0,2.85,16.0,954.0,963.95,729.05
2017,5,28,13,30,851.0,159.0,2.9,16.0,937.0,941.63,715.01
2017,5,28,13,45,848.0,155.5,2.95,16.0,914.0,915.06,698.04
2017,5,28,14,0,845.0,152.0,3.0,16.0,891.0,885.41,678.87
2017,5,28,14,15,836.5,150.0,3.0,16.0,860.5,849.74,655.05
2017,5,28,14,30,828.0,148.0,3.0,16.0,830.0,811.63,629.38
2017,5,28,14,45,820.0,143.5,3.05,16.0,794.5,769.26,600.7
2017,5,28,15,0,812.0,139.0,3.1,16.0,759.0,724.85,568.86
2017,5,28,15,15,798.0,136.0,3.1,16.0,718.0,676.04,532.66
2017,5,28,15,30,784.0,133.0,3.1,16.0,677.0,626.17,494.82
2017,5,28,15,45,566.5,190.0,3.1,16.0,570.0,514.35,407.43
2017,5,28,16,0,349.0,247.0,3.1,16.0,463.0,412.37,326.99
2017,5,28,16,15,352.5,224.5,3.1,15.5,427.0,372.48,295.81
2017,5,28,16,30,356.0,202.0,3.1,15.0,391.0,331.77,262.72
2017,5,28,16,45,501.5,153.5,3.15,15.0,391.0,321.0,249.75
2017,5,28,17,0,647.0,105.0,3.2,15.0,391.0,292.13,219.06
2017,5,28,17,15,607.0,98.5,3.15,14.5,340.5,235.56,169.71
2017,5,28,17,30,567.0,92.0,3.1,14.0,290.0,183.22,124.77
2017,5,28,17,45,513.0,83.5,3.1,13.5,241.0,131.93,84.08
2017,5,28,18,0,459.0,75.0,3.1,13.0,192.0,87.14,54.19
2017,5,28,18,15,383.0,64.5,3.05,12.5,147.0,48.68,37.89
2017,5,28,18,30,307.0,54.0,3.0,12.0,102.0,41.38,30.97
2017,5,28,18,45,205.0,39.0,3.0,12.0,66.5,30.26,20.21
2017,5,28,19,0,103.0,24.0,3.0,12.0,31.0,19.49,4.7
2017,5,28,19,15,51.5,12.0,3.0,11.5,15.5,10.91,0.0
2017,5,28,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,5,15,110.5,19.0,3.1,10.0,31.0,14.89,0.51
2017,5,29,5,30,221.0,38.0,3.2,10.0,62.0,29.58,19.62
2017,5,29,5,45,316.5,50.0,3.35,10.5,103.5,38.4,28.47
2017,5,29,6,0,412.0,62.0,3.5,11.0,145.0,48.72,38.15
2017,5,29,6,15,206.0,75.0,3.55,11.0,116.5,70.79,49.4
2017,5,29,6,30,0.0,88.0,3.6,11.0,88.0,76.12,60.26
2017,5,29,6,45,0.0,106.5,3.65,11.5,106.5,92.35,73.97
2017,5,29,7,0,0.0,125.0,3.7,12.0,125.0,108.75,87.57
2017,5,29,7,15,5.5,144.5,3.6,12.0,147.5,127.76,103.15
2017,5,29,7,30,11.0,164.0,3.5,12.0,170.0,147.55,119.28
2017,5,29,7,45,52.5,205.5,3.45,12.5,235.5,203.27,164.37
2017,5,29,8,0,94.0,247.0,3.4,13.0,301.0,263.44,212.59
2017,5,29,8,15,60.0,246.5,3.3,13.0,282.0,252.15,203.09
2017,5,29,8,30,26.0,246.0,3.2,13.0,263.0,233.35,187.29
2017,5,29,8,45,23.5,255.0,3.1,13.5,271.5,241.76,193.27
2017,5,29,9,0,21.0,264.0,3.0,14.0,280.0,249.84,198.84
2017,5,29,9,15,37.5,304.5,3.0,14.0,334.0,305.74,242.91
2017,5,29,9,30,54.0,345.0,3.0,14.0,388.0,358.61,283.86
2017,5,29,9,45,215.5,356.0,3.05,14.5,537.5,507.3,400.5
2017,5,29,10,0,377.0,367.0,3.1,15.0,687.0,667.75,520.84
2017,5,29,10,15,370.5,382.5,3.15,15.0,705.5,690.85,536.1
2017,5,29,10,30,364.0,398.0,3.2,15.0,724.0,712.2,550.88
2017,5,29,10,45,401.5,392.0,3.25,15.0,758.5,750.75,579.28
2017,5,29,11,0,439.0,386.0,3.3,15.0,793.0,798.03,613.36
2017,5,29,11,15,330.0,431.5,3.3,15.0,740.0,739.43,568.02
2017,5,29,11,30,221.0,477.0,3.3,15.0,687.0,674.58,518.29
2017,5,29,11,45,212.5,481.5,3.35,15.0,684.5,673.36,517.59
2017,5,29,12,0,204.0,486.0,3.4,15.0,682.0,670.85,515.59
2017,5,29,12,15,328.0,447.0,3.45,15.0,761.0,763.23,585.86
2017,5,29,12,30,452.0,408.0,3.5,15.0,840.0,851.54,651.28
2017,5,29,12,45,657.0,283.5,3.55,15.0,905.5,924.52,708.6
2017,5,29,13,0,862.0,159.0,3.6,15.0,971.0,971.08,742.43
2017,5,29,13,15,858.0,158.0,3.65,15.0,954.5,963.55,737.63
2017,5,29,13,30,854.0,157.0,3.7,15.0,938.0,941.7,723.42
2017,5,29,13,45,854.0,152.0,3.75,15.0,916.0,916.3,706.82
2017,5,29,14,0,854.0,147.0,3.8,15.0,894.0,887.64,687.9
2017,5,29,14,15,846.5,145.0,3.85,15.0,864.5,852.6,664.35
2017,5,29,14,30,839.0,143.0,3.9,15.0,835.0,815.04,638.82
2017,5,29,14,45,835.0,137.0,3.95,15.0,801.0,773.89,610.44
2017,5,29,15,0,831.0,131.0,4.0,15.0,767.0,730.35,578.99
2017,5,29,15,15,546.5,221.5,4.05,15.0,630.5,585.78,466.28
2017,5,29,15,30,262.0,312.0,4.1,15.0,494.0,457.54,364.13
2017,5,29,15,45,273.0,287.5,4.15,15.0,466.0,425.83,340.21
2017,5,29,16,0,284.0,263.0,4.2,15.0,438.0,392.57,314.09
2017,5,29,16,15,185.0,244.5,4.15,14.5,355.5,308.06,247.03
2017,5,29,16,30,86.0,226.0,4.1,14.0,273.0,235.47,189.23
2017,5,29,16,45,123.5,205.0,4.1,14.0,264.0,225.73,180.69
2017,5,29,17,0,161.0,184.0,4.1,14.0,255.0,209.2,165.58
2017,5,29,17,15,147.5,164.0,4.05,13.5,223.0,176.77,138.53
2017,5,29,17,30,134.0,144.0,4.0,13.0,191.0,145.99,112.92
2017,5,29,17,45,122.0,121.5,4.0,13.0,159.5,115.28,87.55
2017,5,29,18,0,110.0,99.0,4.0,13.0,128.0,86.42,64.83
2017,5,29,18,15,236.5,75.0,3.9,12.5,118.5,57.99,46.19
2017,5,29,18,30,363.0,51.0,3.8,12.0,109.0,40.89,30.56
2017,5,29,18,45,249.5,38.0,3.7,11.5,71.5,29.54,19.71
2017,5,29,19,0,136.0,25.0,3.6,11.0,34.0,19.65,5.7
2017,5,29,19,15,68.0,12.5,3.6,11.0,17.0,11.37,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,15.0,3.85,10.0,15.0,13.21,0.3
2017,5,30,5,30,0.0,30.0,3.9,10.0,30.0,26.18,16.77
2017,5,30,5,45,2.5,49.0,4.0,10.5,49.5,41.85,31.53
2017,5,30,6,0,5.0,68.0,4.1,11.0,69.0,57.34,45.85
2017,5,30,6,15,13.0,87.5,4.2,11.0,91.5,74.65,58.48
2017,5,30,6,30,21.0,107.0,4.3,11.0,114.0,93.53,74.27
2017,5,30,6,45,28.0,127.0,4.4,11.5,137.5,113.09,90.42
2017,5,30,7,0,35.0,147.0,4.5,12.0,161.0,134.81,108.33
2017,5,30,7,15,135.0,172.5,4.45,12.0,236.5,190.39,152.05
2017,5,30,7,30,235.0,198.0,4.4,12.0,312.0,259.33,207.81
2017,5,30,7,45,134.5,209.5,4.35,12.5,276.5,242.47,195.83
2017,5,30,8,0,34.0,221.0,4.3,13.0,241.0,212.63,171.64
2017,5,30,8,15,196.0,243.0,4.2,13.0,370.0,322.98,261.43
2017,5,30,8,30,358.0,265.0,4.1,13.0,499.0,451.35,363.99
2017,5,30,8,45,323.5,294.5,4.1,13.5,516.5,477.25,382.86
2017,5,30,9,0,289.0,324.0,4.1,14.0,534.0,499.28,398.43
2017,5,30,9,15,333.0,331.0,4.1,14.0,585.5,552.25,439.44
2017,5,30,9,30,377.0,338.0,4.1,14.0,637.0,607.82,481.76
2017,5,30,9,45,467.5,319.0,4.1,14.0,705.5,685.25,540.86
2017,5,30,10,0,558.0,300.0,4.1,14.0,774.0,760.55,597.43
2017,5,30,10,15,556.0,315.0,4.05,14.0,800.0,792.63,619.47
2017,5,30,10,30,554.0,330.0,4.0,14.0,826.0,822.5,639.93
2017,5,30,10,45,507.0,357.0,3.95,14.0,819.0,820.76,636.57
2017,5,30,11,0,460.0,384.0,3.9,14.0,812.0,814.75,630.34
2017,5,30,11,15,383.0,420.0,3.9,14.0,780.0,777.33,601.19
2017,5,30,11,30,306.0,456.0,3.9,14.0,748.0,744.96,575.47
2017,5,30,11,45,188.5,456.0,3.95,14.0,636.5,625.02,485.35
2017,5,30,12,0,71.0,456.0,4.0,14.0,525.0,501.36,390.28
2017,5,30,12,15,118.5,471.5,4.05,13.5,585.5,573.96,447.41
2017,5,30,12,30,166.0,487.0,4.1,13.0,646.0,633.85,493.82
2017,5,30,12,45,141.0,478.5,4.2,13.0,613.0,599.81,468.06
2017,5,30,13,0,116.0,470.0,4.3,13.0,580.0,565.41,442.34
2017,5,30,13,15,189.5,458.0,4.35,13.0,633.5,618.67,485.08
2017,5,30,13,30,263.0,446.0,4.4,13.0,687.0,678.14,531.4
2017,5,30,13,45,289.5,426.5,4.5,13.5,685.5,674.67,529.19
2017,5,30,14,0,316.0,407.0,4.6,14.0,684.0,668.71,525.43
2017,5,30,14,15,434.5,347.5,4.6,14.0,715.0,705.63,556.45
2017,5,30,14,30,553.0,288.0,4.6,14.0,746.0,726.67,575.16
2017,5,30,14,45,352.0,326.5,4.7,14.0,613.5,580.48,462.06
2017,5,30,15,0,151.0,365.0,4.8,14.0,481.0,449.7,358.29
2017,5,30,15,15,334.0,297.5,4.7,14.0,535.5,507.04,406.96
2017,5,30,15,30,517.0,230.0,4.6,14.0,590.0,547.16,439.93
2017,5,30,15,45,414.5,244.0,4.5,14.0,520.5,472.66,379.88
2017,5,30,16,0,312.0,258.0,4.4,14.0,451.0,402.64,323.49
2017,5,30,16,15,254.0,244.0,4.35,13.5,393.0,343.27,276.18
2017,5,30,16,30,196.0,230.0,4.3,13.0,335.0,287.07,230.99
2017,5,30,16,45,112.0,197.5,4.3,13.0,256.5,215.23,172.93
2017,5,30,17,0,28.0,165.0,4.3,13.0,178.0,152.28,122.55
2017,5,30,17,15,23.0,145.5,4.25,12.5,155.0,131.49,105.68
2017,5,30,17,30,18.0,126.0,4.2,12.0,132.0,111.69,89.44
2017,5,30,17,45,10.5,106.5,4.2,12.0,110.0,92.34,73.39
2017,5,30,18,0,3.0,87.0,4.2,12.0,88.0,74.12,58.11
2017,5,30,18,15,1.5,67.0,4.05,11.5,67.5,56.84,45.37
2017,5,30,18,30,0.0,47.0,3.9,11.0,47.0,40.53,30.4
2017,5,30,18,45,0.0,31.0,3.8,11.0,31.0,27.12,17.74
2017,5,30,19,0,0.0,15.0,3.7,11.0,15.0,13.2,2.47
2017,5,30,19,15,0.0,7.5,3.7,11.0,7.5,6.82,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,31,5,15,113.0,18.0,1.85,10.0,30.5,14.09,1.15
2017,5,31,5,30,226.0,36.0,1.9,10.0,61.0,27.98,18.38
2017,5,31,5,45,325.0,46.0,1.95,10.5,101.5,35.32,25.79
2017,5,31,6,0,424.0,56.0,2.0,11.0,142.0,43.32,33.36
2017,5,31,6,15,486.5,63.5,1.95,11.5,188.5,74.36,44.21
2017,5,31,6,30,549.0,71.0,1.9,12.0,235.0,120.4,73.58
2017,5,31,6,45,602.5,75.0,1.9,12.5,285.5,169.24,111.88
2017,5,31,7,0,656.0,79.0,1.9,13.0,336.0,224.07,158.52
2017,5,31,7,15,687.0,83.0,1.85,13.0,385.5,278.05,206.71
2017,5,31,7,30,718.0,87.0,1.8,13.0,435.0,336.75,258.45
2017,5,31,7,45,749.5,88.0,1.8,13.5,485.0,393.04,306.83
2017,5,31,8,0,781.0,89.0,1.8,14.0,535.0,451.48,355.49
2017,5,31,8,15,798.5,91.5,1.75,14.5,581.5,505.98,399.39
2017,5,31,8,30,816.0,94.0,1.7,15.0,628.0,559.7,441.1
2017,5,31,8,45,833.5,94.5,1.7,15.5,671.0,611.47,480.17
2017,5,31,9,0,851.0,95.0,1.7,16.0,714.0,662.66,517.56
2017,5,31,9,15,861.5,97.0,1.7,16.0,752.0,709.5,551.65
2017,5,31,9,30,872.0,99.0,1.7,16.0,790.0,754.63,582.08
2017,5,31,9,45,880.5,100.0,1.7,16.5,823.0,795.25,607.86
2017,5,31,10,0,889.0,101.0,1.7,17.0,856.0,833.54,631.69
2017,5,31,10,15,895.0,102.0,1.7,17.0,883.0,867.17,653.28
2017,5,31,10,30,901.0,103.0,1.7,17.0,910.0,897.92,672.84
2017,5,31,10,45,903.0,105.5,1.75,17.0,929.5,923.5,689.5
2017,5,31,11,0,905.0,108.0,1.8,17.0,949.0,945.73,704.01
2017,5,31,11,15,908.0,108.5,1.85,17.0,962.0,963.53,715.67
2017,5,31,11,30,911.0,109.0,1.9,17.0,975.0,977.87,725.18
2017,5,31,11,45,910.0,110.5,2.0,17.5,980.5,985.82,729.87
2017,5,31,12,0,909.0,112.0,2.1,18.0,986.0,990.17,732.33
2017,5,31,12,15,909.0,112.0,2.15,18.0,984.5,990.44,733.03
2017,5,31,12,30,909.0,112.0,2.2,18.0,983.0,987.14,731.53
2017,5,31,12,45,902.5,114.5,2.3,18.0,972.5,976.48,725.84
2017,5,31,13,0,896.0,117.0,2.4,18.0,962.0,962.4,717.95
2017,5,31,13,15,892.5,116.5,2.45,17.5,946.0,944.87,708.63
2017,5,31,13,30,889.0,116.0,2.5,17.0,930.0,924.01,697.05
2017,5,31,13,45,885.0,114.0,2.6,17.0,907.5,898.03,681.06
2017,5,31,14,0,881.0,112.0,2.7,17.0,885.0,868.94,662.81
2017,5,31,14,15,649.5,224.0,2.7,17.0,783.0,769.05,592.02
2017,5,31,14,30,418.0,336.0,2.7,17.0,681.0,664.0,512.09
2017,5,31,14,45,634.0,220.5,2.75,17.0,719.0,703.83,547.19
2017,5,31,15,0,850.0,105.0,2.8,17.0,757.0,714.72,559.62
2017,5,31,15,15,838.5,102.5,2.8,16.5,717.0,667.53,525.27
2017,5,31,15,30,827.0,100.0,2.8,16.0,677.0,618.95,489.3
2017,5,31,15,45,552.0,182.5,2.85,16.0,557.5,498.82,395.03
2017,5,31,16,0,277.0,265.0,2.9,16.0,438.0,390.48,309.31
2017,5,31,16,15,517.5,176.5,2.9,15.5,466.5,411.12,325.61
2017,5,31,16,30,758.0,88.0,2.9,15.0,495.0,403.41,315.53
2017,5,31,16,45,474.5,135.5,2.95,15.0,382.0,295.67,229.68
2017,5,31,17,0,191.0,183.0,3.0,15.0,269.0,217.47,170.42
2017,5,31,17,15,414.5,127.0,2.95,14.5,283.5,212.08,157.41
2017,5,31,17,30,638.0,71.0,2.9,14.0,298.0,178.37,117.77
2017,5,31,17,45,590.0,65.5,2.9,14.0,249.5,126.37,75.77
2017,5,31,18,0,542.0,60.0,2.9,14.0,201.0,79.91,44.81
2017,5,31,18,15,470.5,52.5,2.75,13.5,155.5,40.12,30.18
2017,5,31,18,30,399.0,45.0,2.6,13.0,110.0,35.37,25.64
2017,5,31,18,45,290.0,34.5,2.5,13.0,73.0,27.66,18.11
2017,5,31,19,0,181.0,24.0,2.4,13.0,36.0,18.86,6.47
2017,5,31,19,15,90.5,12.0,2.4,12.5,18.0,10.91,0.0
2017,5,31,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,1,5,15,119.0,18.5,2.45,11.0,31.0,14.48,1.7
2017,6,1,5,30,238.0,37.0,2.5,11.0,62.0,28.78,19.0
2017,6,1,5,45,324.0,48.5,2.6,11.5,103.0,37.22,27.36
2017,6,1,6,0,410.0,60.0,2.7,12.0,144.0,46.75,36.27
2017,6,1,6,15,474.0,68.5,2.8,12.5,191.0,77.72,47.37
2017,6,1,6,30,538.0,77.0,2.9,13.0,238.0,123.98,76.89
2017,6,1,6,45,346.5,117.5,3.0,13.5,228.5,159.13,114.32
2017,6,1,7,0,155.0,158.0,3.1,14.0,219.0,171.7,133.54
2017,6,1,7,15,426.0,129.0,3.1,14.0,328.5,240.11,183.23
2017,6,1,7,30,697.0,100.0,3.1,14.0,438.0,338.76,260.99
2017,6,1,7,45,723.5,104.0,3.15,14.5,487.5,395.08,309.6
2017,6,1,8,0,750.0,108.0,3.2,15.0,537.0,454.47,359.42
2017,6,1,8,15,770.0,111.5,3.15,15.0,584.0,509.71,405.16
2017,6,1,8,30,790.0,115.0,3.1,15.0,631.0,565.32,449.87
2017,6,1,8,45,806.0,117.5,3.05,15.5,674.5,617.59,489.88
2017,6,1,9,0,822.0,120.0,3.0,16.0,718.0,669.23,528.16
2017,6,1,9,15,834.0,122.5,2.95,16.0,757.0,717.16,563.6
2017,6,1,9,30,846.0,125.0,2.9,16.0,796.0,759.11,593.36
2017,6,1,9,45,845.0,132.5,2.85,16.5,826.5,802.94,621.9
2017,6,1,10,0,844.0,140.0,2.8,17.0,857.0,839.42,644.78
2017,6,1,10,15,851.0,141.5,2.7,17.0,884.5,866.42,661.7
2017,6,1,10,30,858.0,143.0,2.6,17.0,912.0,897.32,681.21
2017,6,1,10,45,867.5,141.5,2.55,17.0,934.0,924.84,698.6
2017,6,1,11,0,877.0,140.0,2.5,17.0,956.0,949.45,713.96
2017,6,1,11,15,880.0,141.0,2.5,17.0,969.0,967.24,725.2
2017,6,1,11,30,883.0,142.0,2.5,17.0,982.0,981.68,734.32
2017,6,1,11,45,887.0,140.5,2.55,17.5,989.0,991.34,739.48
2017,6,1,12,0,891.0,139.0,2.6,18.0,996.0,997.57,742.49
2017,6,1,12,15,891.0,139.0,2.6,18.0,995.0,997.88,742.61
2017,6,1,12,30,891.0,139.0,2.6,18.0,994.0,994.69,740.6
2017,6,1,12,45,891.0,137.5,2.65,18.0,985.5,986.61,735.96
2017,6,1,13,0,891.0,136.0,2.7,18.0,977.0,975.03,729.1
2017,6,1,13,15,887.5,135.0,2.75,18.0,961.5,957.19,718.13
2017,6,1,13,30,884.0,134.0,2.8,18.0,946.0,936.03,704.97
2017,6,1,13,45,878.5,133.0,2.9,18.0,922.5,909.87,688.79
2017,6,1,14,0,873.0,132.0,3.0,18.0,899.0,880.7,670.43
2017,6,1,14,15,866.0,130.5,3.05,17.5,870.0,846.96,649.63
2017,6,1,14,30,859.0,129.0,3.1,17.0,841.0,810.61,626.74
2017,6,1,14,45,848.0,127.5,3.2,17.0,805.0,768.82,598.76
2017,6,1,15,0,837.0,126.0,3.3,17.0,769.0,729.08,571.05
2017,6,1,15,15,824.5,123.5,3.35,16.5,728.5,681.02,536.57
2017,6,1,15,30,812.0,121.0,3.4,16.0,688.0,631.69,500.14
2017,6,1,15,45,796.5,117.0,3.5,16.0,643.5,578.2,458.68
2017,6,1,16,0,781.0,113.0,3.6,16.0,599.0,524.28,415.63
2017,6,1,16,15,760.0,109.5,3.6,15.5,551.5,468.1,370.01
2017,6,1,16,30,739.0,106.0,3.6,15.0,504.0,410.97,322.21
2017,6,1,16,45,716.5,100.0,3.65,15.0,455.0,353.31,272.11
2017,6,1,17,0,694.0,94.0,3.7,15.0,406.0,297.15,222.19
2017,6,1,17,15,657.0,88.5,3.65,14.5,355.0,239.7,171.61
2017,6,1,17,30,620.0,83.0,3.6,14.0,304.0,185.99,124.98
2017,6,1,17,45,574.5,75.5,3.55,14.0,255.0,133.51,82.47
2017,6,1,18,0,529.0,68.0,3.5,14.0,206.0,86.35,50.57
2017,6,1,18,15,455.0,59.5,3.35,13.5,160.0,45.99,35.41
2017,6,1,18,30,381.0,51.0,3.2,13.0,114.0,40.63,30.29
2017,6,1,18,45,275.5,38.5,3.1,12.5,76.0,29.91,20.13
2017,6,1,19,0,170.0,26.0,3.0,12.0,38.0,20.42,8.06
2017,6,1,19,15,85.0,13.0,2.95,11.5,19.0,11.82,0.0
2017,6,1,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,5,15,157.0,17.5,2.25,10.5,34.5,13.86,1.72
2017,6,2,5,30,314.0,35.0,2.3,11.0,69.0,28.46,18.77
2017,6,2,5,45,405.0,44.0,2.35,11.5,112.0,34.78,25.22
2017,6,2,6,0,496.0,53.0,2.4,12.0,155.0,40.92,31.07
2017,6,2,6,15,557.0,60.0,2.25,12.0,203.5,74.16,42.14
2017,6,2,6,30,618.0,67.0,2.1,12.0,252.0,123.73,73.47
2017,6,2,6,45,660.5,72.0,2.0,12.5,303.0,175.57,114.59
2017,6,2,7,0,703.0,77.0,1.9,13.0,354.0,232.05,163.15
2017,6,2,7,15,734.0,81.0,1.8,13.5,405.0,290.92,215.08
2017,6,2,7,30,765.0,85.0,1.7,14.0,456.0,349.96,266.56
2017,6,2,7,45,788.5,88.0,1.6,14.5,506.0,407.43,315.59
2017,6,2,8,0,812.0,91.0,1.5,15.0,556.0,466.15,363.79
2017,6,2,8,15,829.5,93.5,1.4,15.5,603.5,522.24,408.1
2017,6,2,8,30,847.0,96.0,1.3,16.0,651.0,577.48,449.92
2017,6,2,8,45,860.5,98.5,1.25,16.5,694.5,630.17,488.49
2017,6,2,9,0,874.0,101.0,1.2,17.0,738.0,681.86,524.89
2017,6,2,9,15,884.5,103.0,1.2,17.0,777.0,729.69,558.84
2017,6,2,9,30,895.0,105.0,1.2,17.0,816.0,775.73,589.23
2017,6,2,9,45,906.0,104.5,1.25,17.5,850.0,817.72,615.75
2017,6,2,10,0,917.0,104.0,1.3,18.0,884.0,857.46,640.48
2017,6,2,10,15,923.0,105.5,1.35,18.0,911.5,892.44,663.06
2017,6,2,10,30,929.0,107.0,1.4,18.0,939.0,924.46,683.64
2017,6,2,10,45,932.5,108.0,1.5,18.0,959.5,950.61,701.1
2017,6,2,11,0,936.0,109.0,1.6,18.0,980.0,973.38,716.45
2017,6,2,11,15,938.5,109.5,1.7,18.0,993.5,991.25,728.71
2017,6,2,11,30,941.0,110.0,1.8,18.0,1007.0,1005.53,738.78
2017,6,2,11,45,941.5,111.0,1.9,18.5,1013.0,1014.73,744.27
2017,6,2,12,0,942.0,112.0,2.0,19.0,1019.0,1020.24,747.49
2017,6,2,12,15,942.0,112.0,2.1,19.0,1018.0,1020.61,748.9
2017,6,2,12,30,942.0,112.0,2.2,19.0,1017.0,1017.27,748.04
2017,6,2,12,45,932.5,117.0,2.35,19.0,1006.0,1006.0,742.64
2017,6,2,13,0,923.0,122.0,2.5,19.0,995.0,991.23,734.95
2017,6,2,13,15,920.5,121.5,2.55,18.5,979.0,974.33,726.21
2017,6,2,13,30,918.0,121.0,2.6,18.0,963.0,953.95,715.14
2017,6,2,13,45,915.0,119.0,2.7,18.0,940.5,928.31,699.56
2017,6,2,14,0,912.0,117.0,2.8,18.0,918.0,899.41,681.65
2017,6,2,14,15,905.5,115.5,2.8,18.0,889.0,864.96,659.05
2017,6,2,14,30,899.0,114.0,2.8,18.0,860.0,827.75,634.41
2017,6,2,14,45,892.5,111.0,2.85,18.0,825.5,786.54,607.05
2017,6,2,15,0,886.0,108.0,2.9,18.0,791.0,742.95,577.67
2017,6,2,15,15,875.0,106.0,2.85,17.5,750.5,695.14,543.4
2017,6,2,15,30,864.0,104.0,2.8,17.0,710.0,645.78,507.0
2017,6,2,15,45,851.0,101.0,2.8,17.0,665.0,594.14,467.07
2017,6,2,16,0,838.0,98.0,2.8,17.0,620.0,539.91,424.02
2017,6,2,16,15,819.0,95.0,2.75,16.5,572.0,482.32,377.67
2017,6,2,16,30,800.0,92.0,2.7,16.0,524.0,425.11,330.04
2017,6,2,16,45,775.0,88.5,2.7,16.0,473.0,365.95,279.01
2017,6,2,17,0,750.0,85.0,2.7,16.0,422.0,308.44,228.2
2017,6,2,17,15,715.0,80.0,2.65,15.5,370.5,246.53,174.06
2017,6,2,17,30,680.0,75.0,2.6,15.0,319.0,190.3,125.3
2017,6,2,17,45,632.0,69.5,2.6,14.5,268.0,135.72,81.51
2017,6,2,18,0,584.0,64.0,2.6,14.0,217.0,86.67,48.86
2017,6,2,18,15,511.5,56.0,2.6,13.5,169.5,43.1,32.85
2017,6,2,18,30,439.0,48.0,2.6,13.0,122.0,38.0,28.0
2017,6,2,18,45,327.0,37.5,2.65,13.0,82.0,30.34,20.51
2017,6,2,19,0,215.0,27.0,2.7,13.0,42.0,21.26,9.06
2017,6,2,19,15,107.5,13.5,2.75,12.5,21.0,12.28,0.0
2017,6,2,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,4.5,2.0,10.0,4.5,0.0,0.0
2017,6,3,5,0,0.0,9.0,2.0,10.0,9.0,8.19,0.0
2017,6,3,5,15,121.5,23.5,2.05,10.0,37.0,18.44,4.53
2017,6,3,5,30,243.0,38.0,2.1,10.0,65.0,29.55,19.82
2017,6,3,5,45,326.5,50.0,2.15,10.5,106.0,38.35,28.51
2017,6,3,6,0,410.0,62.0,2.2,11.0,147.0,48.45,37.96
2017,6,3,6,15,469.0,71.0,2.2,11.0,193.0,78.93,49.07
2017,6,3,6,30,528.0,80.0,2.2,11.0,239.0,124.64,78.5
2017,6,3,6,45,597.0,76.5,2.25,11.5,287.5,168.13,111.6
2017,6,3,7,0,666.0,73.0,2.3,12.0,336.0,219.34,154.82
2017,6,3,7,15,426.0,138.5,2.3,12.0,315.0,247.39,189.89
2017,6,3,7,30,186.0,204.0,2.3,12.0,294.0,244.4,195.15
2017,6,3,7,45,192.5,227.0,2.35,12.0,329.5,280.04,224.92
2017,6,3,8,0,199.0,250.0,2.4,12.0,365.0,316.32,254.58
2017,6,3,8,15,281.0,257.0,2.4,12.0,433.5,381.39,306.68
2017,6,3,8,30,363.0,264.0,2.4,12.0,502.0,451.21,361.95
2017,6,3,8,45,186.0,239.0,2.4,12.5,361.5,340.04,273.4
2017,6,3,9,0,9.0,214.0,2.4,13.0,221.0,196.65,156.18
2017,6,3,9,15,61.5,296.0,2.4,13.0,345.0,313.96,250.56
2017,6,3,9,30,114.0,378.0,2.4,13.0,469.0,440.1,347.97
2017,6,3,9,45,178.5,393.5,2.4,13.5,542.5,511.46,401.56
2017,6,3,10,0,243.0,409.0,2.4,14.0,616.0,594.92,463.06
2017,6,3,10,15,566.0,268.0,2.4,14.0,769.5,755.2,586.84
2017,6,3,10,30,889.0,127.0,2.4,14.0,923.0,907.69,695.42
2017,6,3,10,45,899.0,124.0,2.4,14.5,945.0,934.94,710.55
2017,6,3,11,0,909.0,121.0,2.4,15.0,967.0,959.2,724.82
