Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,11,15,912.0,121.5,2.4,15.5,981.0,977.11,734.79
2017,6,3,11,30,915.0,122.0,2.4,16.0,995.0,991.54,742.51
2017,6,3,11,45,920.5,120.0,2.4,16.5,1002.0,1002.47,747.97
2017,6,3,12,0,926.0,118.0,2.4,17.0,1009.0,1009.84,751.2
2017,6,3,12,15,926.0,118.0,2.45,17.0,1008.0,1010.24,751.91
2017,6,3,12,30,926.0,118.0,2.5,17.0,1007.0,1007.01,750.39
2017,6,3,12,45,922.5,118.5,2.55,17.5,997.5,997.3,743.31
2017,6,3,13,0,919.0,119.0,2.6,18.0,988.0,984.04,734.01
2017,6,3,13,15,915.5,118.5,2.6,18.0,972.0,966.33,722.76
2017,6,3,13,30,912.0,118.0,2.6,18.0,956.0,945.2,709.3
2017,6,3,13,45,909.5,115.5,2.65,18.0,933.5,919.71,693.36
2017,6,3,14,0,907.0,113.0,2.7,18.0,911.0,890.96,675.14
2017,6,3,14,15,900.0,111.5,2.75,18.0,881.5,856.31,652.75
2017,6,3,14,30,893.0,110.0,2.8,18.0,852.0,818.97,628.3
2017,6,3,14,45,884.5,108.0,2.85,18.0,816.5,777.5,600.67
2017,6,3,15,0,876.0,106.0,2.9,18.0,781.0,733.83,571.14
2017,6,3,15,15,864.5,103.5,2.95,17.5,740.5,685.71,537.05
2017,6,3,15,30,853.0,101.0,3.0,17.0,700.0,636.12,500.75
2017,6,3,15,45,837.5,98.5,3.05,17.0,655.0,583.01,459.69
2017,6,3,16,0,822.0,96.0,3.1,17.0,610.0,529.73,417.26
2017,6,3,16,15,802.0,93.0,3.1,16.5,562.0,472.58,371.15
2017,6,3,16,30,782.0,90.0,3.1,16.0,514.0,415.96,323.89
2017,6,3,16,45,755.5,86.5,3.15,16.0,463.5,357.34,273.2
2017,6,3,17,0,729.0,83.0,3.2,16.0,413.0,300.57,222.94
2017,6,3,17,15,694.0,78.5,3.2,15.5,362.0,240.44,170.17
2017,6,3,17,30,659.0,74.0,3.2,15.0,311.0,185.95,122.79
2017,6,3,17,45,608.0,69.0,3.25,14.5,261.0,132.74,80.12
2017,6,3,18,0,557.0,64.0,3.3,14.0,211.0,85.4,48.57
2017,6,3,18,15,485.0,56.0,3.25,13.5,165.0,42.92,32.7
2017,6,3,18,30,413.0,48.0,3.2,13.0,119.0,37.84,27.87
2017,6,3,18,45,299.5,37.5,3.2,13.0,80.0,30.19,20.43
2017,6,3,19,0,186.0,27.0,3.2,13.0,41.0,21.2,9.42
2017,6,3,19,15,93.0,13.5,3.25,12.5,20.5,12.28,0.0
2017,6,3,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2017,6,4,5,0,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2017,6,4,5,15,136.0,24.0,3.75,10.0,39.0,18.85,5.05
2017,6,4,5,30,272.0,38.0,3.8,10.0,68.0,29.6,19.87
2017,6,4,5,45,367.5,48.0,3.9,10.5,110.5,38.22,28.37
2017,6,4,6,0,463.0,58.0,4.0,11.0,153.0,45.07,34.91
2017,6,4,6,15,526.0,65.0,4.05,11.5,201.5,76.1,45.07
2017,6,4,6,30,589.0,72.0,4.1,12.0,250.0,123.9,75.06
2017,6,4,6,45,634.0,77.5,4.15,12.5,301.0,174.78,115.39
2017,6,4,7,0,679.0,83.0,4.2,13.0,352.0,230.65,163.61
2017,6,4,7,15,711.5,87.5,4.2,13.0,403.5,286.72,214.15
2017,6,4,7,30,744.0,92.0,4.2,13.0,455.0,347.78,268.75
2017,6,4,7,45,768.0,96.5,4.2,13.5,505.0,405.65,319.51
2017,6,4,8,0,792.0,101.0,4.2,14.0,555.0,464.89,369.93
2017,6,4,8,15,812.0,104.0,4.2,14.5,603.5,521.7,416.95
2017,6,4,8,30,832.0,107.0,4.2,15.0,652.0,578.81,462.7
2017,6,4,8,45,848.0,109.5,4.2,15.5,697.5,632.97,504.79
2017,6,4,9,0,864.0,112.0,4.2,16.0,743.0,683.91,543.27
2017,6,4,9,15,877.0,114.5,4.15,16.0,783.5,733.54,580.67
2017,6,4,9,30,890.0,117.0,4.1,16.0,824.0,781.61,614.96
2017,6,4,9,45,902.5,117.0,4.05,16.5,860.0,825.1,643.66
2017,6,4,10,0,915.0,117.0,4.0,17.0,896.0,866.47,670.41
2017,6,4,10,15,921.0,118.5,3.95,17.0,924.0,901.4,693.59
2017,6,4,10,30,927.0,120.0,3.9,17.0,952.0,933.36,714.58
2017,6,4,10,45,935.0,119.0,3.85,17.0,974.0,961.62,732.89
2017,6,4,11,0,943.0,118.0,3.8,17.0,996.0,986.68,748.97
2017,6,4,11,15,945.5,118.5,3.8,17.0,1009.5,1004.7,760.58
2017,6,4,11,30,948.0,119.0,3.8,17.0,1023.0,1019.11,769.86
2017,6,4,11,45,953.0,117.0,3.85,17.5,1030.5,1029.86,775.65
2017,6,4,12,0,958.0,115.0,3.9,18.0,1038.0,1036.93,779.08
2017,6,4,12,15,957.5,115.0,3.95,18.0,1036.5,1036.91,779.33
2017,6,4,12,30,957.0,115.0,4.0,18.0,1035.0,1033.13,777.23
2017,6,4,12,45,950.5,117.5,4.05,18.0,1024.5,1022.3,770.49
2017,6,4,13,0,944.0,120.0,4.1,18.0,1014.0,1007.87,761.43
2017,6,4,13,15,941.0,119.5,4.2,17.5,998.0,990.29,752.03
2017,6,4,13,30,938.0,119.0,4.3,17.0,982.0,969.19,740.16
2017,6,4,13,45,933.5,118.0,4.4,17.0,959.0,942.84,723.45
2017,6,4,14,0,929.0,117.0,4.5,17.0,936.0,913.24,704.47
2017,6,4,14,15,923.0,115.5,4.55,16.5,906.5,878.83,682.87
2017,6,4,14,30,917.0,114.0,4.6,16.0,877.0,841.56,658.96
2017,6,4,14,45,907.5,113.0,4.7,16.0,841.0,799.46,630.27
2017,6,4,15,0,898.0,112.0,4.8,16.0,805.0,755.16,599.54
2017,6,4,15,15,887.0,109.5,4.8,15.5,764.0,706.48,563.69
2017,6,4,15,30,876.0,107.0,4.8,15.0,723.0,656.21,525.64
2017,6,4,15,45,861.0,105.0,4.8,15.0,677.5,603.99,483.95
2017,6,4,16,0,846.0,103.0,4.8,15.0,632.0,549.25,439.21
2017,6,4,16,15,826.5,100.0,4.7,14.5,583.5,491.06,391.05
2017,6,4,16,30,807.0,97.0,4.6,14.0,535.0,433.29,341.76
2017,6,4,16,45,780.0,93.5,4.55,14.0,483.5,373.06,288.73
2017,6,4,17,0,753.0,90.0,4.5,14.0,432.0,314.69,236.29
2017,6,4,17,15,717.5,85.5,4.4,13.5,379.5,252.83,181.31
2017,6,4,17,30,682.0,81.0,4.3,13.0,327.0,196.77,132.01
2017,6,4,17,45,628.5,75.5,4.2,13.0,275.0,141.34,86.98
2017,6,4,18,0,575.0,70.0,4.1,13.0,223.0,92.12,53.75
2017,6,4,18,15,500.5,61.5,4.0,12.5,174.5,47.65,37.06
2017,6,4,18,30,426.0,53.0,3.9,12.0,126.0,42.31,31.96
2017,6,4,18,45,309.0,41.5,3.8,11.5,85.5,32.25,22.39
2017,6,4,19,0,192.0,30.0,3.7,11.0,45.0,23.58,11.63
2017,6,4,19,15,96.0,15.0,3.65,10.5,22.5,13.64,0.0
2017,6,4,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,5.0,2.15,9.5,5.0,0.0,0.0
2017,6,5,5,0,0.0,10.0,2.2,10.0,10.0,9.1,0.0
2017,6,5,5,15,106.0,26.0,2.25,10.5,38.0,21.02,6.55
2017,6,5,5,30,212.0,42.0,2.3,11.0,66.0,32.61,22.41
2017,6,5,5,45,299.0,55.0,2.4,11.5,107.0,42.1,31.71
2017,6,5,6,0,386.0,68.0,2.5,12.0,148.0,51.31,40.36
2017,6,5,6,15,447.5,78.0,2.35,12.0,195.0,81.32,51.78
2017,6,5,6,30,509.0,88.0,2.2,12.0,242.0,128.7,82.53
2017,6,5,6,45,600.0,78.0,2.1,12.5,292.0,168.91,111.59
2017,6,5,7,0,691.0,68.0,2.0,13.0,342.0,221.77,155.03
2017,6,5,7,15,706.5,86.0,1.85,13.5,399.0,283.25,209.48
2017,6,5,7,30,722.0,104.0,1.7,14.0,456.0,348.36,265.76
2017,6,5,7,45,751.5,106.5,1.6,14.5,506.5,405.79,314.3
2017,6,5,8,0,781.0,109.0,1.5,15.0,557.0,466.59,363.78
2017,6,5,8,15,800.0,112.5,1.4,15.5,604.5,522.82,407.98
2017,6,5,8,30,819.0,116.0,1.3,16.0,652.0,579.27,450.51
2017,6,5,8,45,835.0,117.5,1.2,16.5,696.0,631.88,488.51
2017,6,5,9,0,851.0,119.0,1.1,17.0,740.0,683.8,524.43
2017,6,5,9,15,862.0,121.0,1.0,17.0,779.0,728.22,554.76
2017,6,5,9,30,873.0,123.0,0.9,17.0,818.0,773.73,584.01
2017,6,5,9,45,880.0,125.5,0.85,17.5,851.0,814.67,608.13
2017,6,5,10,0,887.0,128.0,0.8,18.0,884.0,853.16,630.15
2017,6,5,10,15,893.0,129.5,0.8,18.0,911.0,887.23,650.99
2017,6,5,10,30,899.0,131.0,0.8,18.0,938.0,918.43,669.88
2017,6,5,10,45,903.0,132.0,0.8,18.5,958.0,944.34,684.04
2017,6,5,11,0,907.0,133.0,0.8,19.0,978.0,967.0,696.13
2017,6,5,11,15,909.5,134.0,0.9,19.0,991.5,984.91,708.6
2017,6,5,11,30,912.0,135.0,1.0,19.0,1005.0,999.35,719.03
2017,6,5,11,45,911.5,136.0,1.15,19.5,1010.0,1007.4,725.12
2017,6,5,12,0,911.0,137.0,1.3,20.0,1015.0,1011.88,728.99
2017,6,5,12,15,910.5,136.5,1.45,19.5,1013.5,1011.41,732.5
2017,6,5,12,30,910.0,136.0,1.6,19.0,1012.0,1007.39,733.76
2017,6,5,12,45,903.5,139.0,1.75,19.0,1001.5,997.38,729.73
2017,6,5,13,0,897.0,142.0,1.9,19.0,991.0,983.95,723.44
2017,6,5,13,15,893.0,141.0,1.95,19.0,974.5,965.79,712.78
2017,6,5,13,30,889.0,140.0,2.0,19.0,958.0,944.31,699.97
2017,6,5,13,45,882.5,139.0,2.15,19.0,934.5,917.41,684.56
2017,6,5,14,0,876.0,138.0,2.3,19.0,911.0,887.52,666.88
2017,6,5,14,15,869.0,136.5,2.35,18.5,881.5,853.93,646.79
2017,6,5,14,30,862.0,135.0,2.4,18.0,852.0,817.72,624.6
2017,6,5,14,45,850.0,133.5,2.5,18.0,816.0,780.25,600.39
2017,6,5,15,0,838.0,132.0,2.6,18.0,780.0,735.24,569.42
2017,6,5,15,15,825.5,129.5,2.65,18.0,739.5,687.35,534.78
2017,6,5,15,30,813.0,127.0,2.7,18.0,699.0,638.17,498.28
2017,6,5,15,45,794.0,125.0,2.75,18.0,654.0,584.7,457.52
2017,6,5,16,0,775.0,123.0,2.8,18.0,609.0,531.12,415.47
2017,6,5,16,15,753.5,119.0,2.8,17.5,561.0,473.41,369.64
2017,6,5,16,30,732.0,115.0,2.8,17.0,513.0,417.33,323.56
2017,6,5,16,45,702.0,110.5,2.8,16.5,462.5,358.79,274.26
2017,6,5,17,0,672.0,106.0,2.8,16.0,412.0,302.57,225.7
2017,6,5,17,15,634.0,100.0,2.75,15.5,361.0,245.69,176.36
2017,6,5,17,30,596.0,94.0,2.7,15.0,310.0,192.69,130.91
2017,6,5,17,45,543.5,86.5,2.7,15.0,260.5,140.75,89.39
2017,6,5,18,0,491.0,79.0,2.7,15.0,211.0,95.03,58.44
2017,6,5,18,15,417.0,69.0,2.6,14.5,164.5,51.88,40.52
2017,6,5,18,30,343.0,59.0,2.5,14.0,118.0,45.04,34.13
2017,6,5,18,45,241.0,45.0,2.45,13.5,80.0,34.8,24.44
2017,6,5,19,0,139.0,31.0,2.4,13.0,42.0,24.28,12.37
2017,6,5,19,15,69.5,15.5,2.4,12.5,21.0,14.1,0.0
2017,6,5,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,6.5,4.5,2.2,9.5,4.5,0.0,0.0
2017,6,6,5,0,13.0,9.0,2.3,10.0,9.0,8.19,0.0
2017,6,6,5,15,114.0,25.5,2.35,10.0,38.0,20.01,6.22
2017,6,6,5,30,215.0,42.0,2.4,10.0,67.0,32.61,22.53
2017,6,6,5,45,304.0,55.0,2.5,10.5,108.5,42.1,31.86
2017,6,6,6,0,393.0,68.0,2.6,11.0,150.0,51.32,40.54
2017,6,6,6,15,459.0,77.5,2.65,11.0,198.0,81.11,51.61
2017,6,6,6,30,525.0,87.0,2.7,11.0,246.0,129.09,82.56
2017,6,6,6,45,570.0,95.0,2.75,11.5,296.5,178.25,121.27
2017,6,6,7,0,615.0,103.0,2.8,12.0,347.0,232.54,167.55
2017,6,6,7,15,650.0,109.0,2.8,12.0,398.0,287.03,215.92
2017,6,6,7,30,685.0,115.0,2.8,12.0,449.0,344.86,267.01
2017,6,6,7,45,710.0,120.5,2.85,12.5,498.5,401.24,315.84
2017,6,6,8,0,735.0,126.0,2.9,13.0,548.0,459.21,364.61
2017,6,6,8,15,755.5,130.0,2.9,13.5,595.5,514.77,409.99
2017,6,6,8,30,776.0,134.0,2.9,14.0,643.0,571.22,454.6
2017,6,6,8,45,792.5,137.0,2.9,14.5,686.5,623.6,494.77
2017,6,6,9,0,809.0,140.0,2.9,15.0,730.0,675.45,533.36
2017,6,6,9,15,821.0,142.5,2.9,15.0,769.0,722.85,568.65
2017,6,6,9,30,833.0,145.0,2.9,15.0,808.0,768.78,602.12
2017,6,6,9,45,836.5,151.0,2.9,15.0,840.0,809.71,630.39
2017,6,6,10,0,840.0,157.0,2.9,15.0,872.0,848.1,656.29
2017,6,6,10,15,847.0,158.5,2.9,15.0,899.5,882.4,679.14
2017,6,6,10,30,854.0,160.0,2.9,15.0,927.0,914.02,700.01
2017,6,6,10,45,863.0,159.0,2.9,15.5,948.5,942.13,717.07
2017,6,6,11,0,872.0,158.0,2.9,16.0,970.0,957.12,725.11
2017,6,6,11,15,874.5,158.5,2.9,16.0,983.0,973.99,735.96
2017,6,6,11,30,877.0,159.0,2.9,16.0,996.0,987.53,744.59
2017,6,6,11,45,881.0,157.5,2.95,16.5,1002.5,997.31,749.84
2017,6,6,12,0,885.0,156.0,3.0,17.0,1009.0,1003.71,752.93
2017,6,6,12,15,884.5,155.5,3.05,17.0,1007.5,1003.28,752.99
2017,6,6,12,30,884.0,155.0,3.1,17.0,1006.0,999.41,750.92
2017,6,6,12,45,883.5,153.5,3.15,17.0,997.5,991.19,746.04
2017,6,6,13,0,883.0,152.0,3.2,17.0,989.0,979.53,738.95
2017,6,6,13,15,879.0,151.0,3.25,17.0,972.5,961.66,727.73
2017,6,6,13,30,875.0,150.0,3.3,17.0,956.0,940.52,714.33
2017,6,6,13,45,870.5,148.0,3.4,17.0,933.0,914.84,698.14
2017,6,6,14,0,866.0,146.0,3.5,17.0,910.0,886.12,679.74
2017,6,6,14,15,858.0,144.5,3.5,16.5,880.5,858.97,663.01
2017,6,6,14,30,850.0,143.0,3.5,16.0,851.0,821.61,638.87
2017,6,6,14,45,840.5,140.0,3.55,16.0,815.5,779.34,610.04
2017,6,6,15,0,831.0,137.0,3.6,16.0,780.0,735.07,578.22
2017,6,6,15,15,817.5,134.5,3.6,16.0,739.5,686.83,542.24
2017,6,6,15,30,804.0,132.0,3.6,16.0,699.0,637.42,504.56
2017,6,6,15,45,787.5,128.5,3.65,16.0,654.0,584.43,463.35
2017,6,6,16,0,771.0,125.0,3.7,16.0,609.0,531.1,420.73
2017,6,6,16,15,749.0,120.5,3.7,15.5,561.0,472.94,373.79
2017,6,6,16,30,727.0,116.0,3.7,15.0,513.0,416.46,326.69
2017,6,6,16,45,699.5,111.0,3.7,15.0,463.0,358.67,276.73
2017,6,6,17,0,672.0,106.0,3.7,15.0,413.0,302.93,227.53
2017,6,6,17,15,634.0,100.0,3.7,14.5,362.0,246.07,177.8
2017,6,6,17,30,596.0,94.0,3.7,14.0,311.0,193.09,132.01
2017,6,6,17,45,545.0,86.0,3.7,13.5,261.5,140.88,90.04
2017,6,6,18,0,494.0,78.0,3.7,13.0,212.0,94.71,58.45
2017,6,6,18,15,420.0,68.5,3.6,12.5,165.5,51.55,40.56
2017,6,6,18,30,346.0,59.0,3.5,12.0,119.0,45.02,34.41
2017,6,6,18,45,242.5,45.0,3.4,11.5,81.0,34.78,24.67
2017,6,6,19,0,139.0,31.0,3.3,11.0,43.0,24.25,12.78
2017,6,6,19,15,69.5,15.5,3.25,11.0,21.5,14.1,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,3.5,2.9,9.5,3.5,0.0,0.0
2017,6,7,5,0,0.0,7.0,3.0,10.0,7.0,6.37,0.0
2017,6,7,5,15,55.5,24.0,3.05,10.0,30.5,19.47,6.07
2017,6,7,5,30,111.0,41.0,3.1,10.0,54.0,32.6,22.52
2017,6,7,5,45,166.0,58.5,3.15,10.0,88.0,45.78,35.18
2017,6,7,6,0,221.0,76.0,3.2,10.0,122.0,58.63,47.25
2017,6,7,6,15,258.5,93.0,3.25,10.0,161.0,85.01,60.87
2017,6,7,6,30,296.0,110.0,3.3,10.0,200.0,121.58,86.52
2017,6,7,6,45,339.0,121.0,3.35,10.5,241.5,158.61,115.45
2017,6,7,7,0,382.0,132.0,3.4,11.0,283.0,201.47,151.29
2017,6,7,7,15,231.0,166.5,3.4,11.5,261.5,212.08,167.02
2017,6,7,7,30,80.0,201.0,3.4,12.0,240.0,202.87,163.61
2017,6,7,7,45,131.5,226.5,3.45,12.5,298.5,254.01,204.75
2017,6,7,8,0,183.0,252.0,3.5,13.0,357.0,309.54,249.17
2017,6,7,8,15,218.0,270.5,3.5,13.0,406.5,356.03,286.53
2017,6,7,8,30,253.0,289.0,3.5,13.0,456.0,410.01,329.41
2017,6,7,8,45,194.0,315.5,3.5,13.5,448.0,408.45,326.81
2017,6,7,9,0,135.0,342.0,3.5,14.0,440.0,405.24,322.5
2017,6,7,9,15,178.5,360.0,3.5,14.0,497.5,460.46,365.54
2017,6,7,9,30,222.0,378.0,3.5,14.0,555.0,518.87,410.25
2017,6,7,9,45,170.5,395.5,3.5,14.5,535.0,505.68,397.65
2017,6,7,10,0,119.0,413.0,3.5,15.0,515.0,488.24,382.01
2017,6,7,10,15,225.0,413.5,3.4,15.0,613.5,583.78,455.75
2017,6,7,10,30,331.0,414.0,3.3,15.0,712.0,693.33,537.17
2017,6,7,10,45,401.0,399.5,3.25,15.0,768.0,751.95,579.91
2017,6,7,11,0,471.0,385.0,3.2,15.0,824.0,820.28,628.97
2017,6,7,11,15,251.5,386.0,3.1,15.0,621.0,617.26,477.7
2017,6,7,11,30,32.0,387.0,3.0,15.0,418.0,394.24,305.74
2017,6,7,11,45,136.5,434.5,2.9,15.5,566.5,551.69,426.59
2017,6,7,12,0,241.0,482.0,2.8,16.0,715.0,698.78,533.06
2017,6,7,12,15,338.5,446.5,2.8,16.0,773.0,768.27,583.94
2017,6,7,12,30,436.0,411.0,2.8,16.0,831.0,833.87,631.84
2017,6,7,12,45,267.0,438.5,2.8,16.0,695.5,688.1,524.84
2017,6,7,13,0,98.0,466.0,2.8,16.0,560.0,531.85,407.95
2017,6,7,13,15,215.5,448.5,2.85,15.5,649.0,631.1,486.05
2017,6,7,13,30,333.0,431.0,2.9,15.0,738.0,724.09,556.68
2017,6,7,13,45,308.5,425.0,2.95,15.0,704.5,687.3,529.67
2017,6,7,14,0,284.0,419.0,3.0,15.0,671.0,650.38,503.23
2017,6,7,14,15,295.0,401.0,3.0,15.0,654.5,631.55,490.55
2017,6,7,14,30,306.0,383.0,3.0,15.0,638.0,610.98,476.34
2017,6,7,14,45,177.0,356.5,3.0,15.0,502.5,468.45,368.13
2017,6,7,15,0,48.0,330.0,3.0,15.0,367.0,336.32,265.03
2017,6,7,15,15,46.5,311.5,2.9,14.5,346.0,314.88,249.59
2017,6,7,15,30,45.0,293.0,2.8,14.0,325.0,293.54,233.67
2017,6,7,15,45,22.5,154.5,2.75,14.0,170.5,152.27,120.75
2017,6,7,16,0,0.0,16.0,2.7,14.0,16.0,14.13,6.28
2017,6,7,16,15,173.5,113.0,2.65,13.5,208.0,187.42,151.04
2017,6,7,16,30,347.0,210.0,2.6,13.0,400.0,335.54,267.82
2017,6,7,16,45,173.5,140.5,2.55,13.0,235.5,189.82,150.43
2017,6,7,17,0,0.0,71.0,2.5,13.0,71.0,62.79,47.93
2017,6,7,17,15,0.0,38.0,2.45,12.5,38.0,33.51,23.23
2017,6,7,17,30,0.0,5.0,2.4,12.0,5.0,4.39,0.0
2017,6,7,17,45,0.0,4.0,2.35,12.0,4.0,3.51,0.0
2017,6,7,18,0,0.0,3.0,2.3,12.0,3.0,2.63,0.0
2017,6,7,18,15,0.0,2.5,2.1,12.0,2.5,2.19,0.0
2017,6,7,18,30,0.0,2.0,1.9,12.0,2.0,1.75,0.0
2017,6,7,18,45,0.0,1.0,1.75,12.0,1.0,0.88,0.0
2017,6,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,6,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,2.5,1.85,12.0,2.5,2.19,0.0
2017,6,8,5,30,0.0,5.0,1.9,12.0,5.0,4.38,0.0
2017,6,8,5,45,0.0,8.0,1.95,12.0,8.0,7.02,0.59
2017,6,8,6,0,0.0,11.0,2.0,12.0,11.0,9.66,3.05
2017,6,8,6,15,0.0,14.0,2.0,12.0,14.0,12.3,5.03
2017,6,8,6,30,0.0,17.0,2.0,12.0,17.0,14.95,7.34
2017,6,8,6,45,0.0,21.0,2.05,12.5,21.0,18.48,10.37
2017,6,8,7,0,0.0,25.0,2.1,13.0,25.0,22.02,13.35
2017,6,8,7,15,0.0,21.5,2.1,13.0,21.5,18.94,10.65
2017,6,8,7,30,0.0,18.0,2.1,13.0,18.0,15.86,7.96
2017,6,8,7,45,0.0,67.0,2.15,13.0,67.0,59.26,44.81
2017,6,8,8,0,0.0,116.0,2.2,13.0,116.0,102.65,80.95
2017,6,8,8,15,0.5,141.0,2.2,13.0,142.0,125.11,99.22
2017,6,8,8,30,1.0,166.0,2.2,13.0,168.0,147.77,117.49
2017,6,8,8,45,13.5,221.0,2.25,13.0,231.5,204.68,163.49
2017,6,8,9,0,26.0,276.0,2.3,13.0,295.0,267.79,213.56
2017,6,8,9,15,20.5,268.5,2.25,13.0,284.0,254.34,202.18
2017,6,8,9,30,15.0,261.0,2.2,13.0,273.0,244.77,194.14
2017,6,8,9,45,33.0,317.0,2.2,13.5,345.0,317.52,250.9
2017,6,8,10,0,51.0,373.0,2.2,14.0,417.0,386.93,303.44
2017,6,8,10,15,32.0,315.0,2.15,14.0,343.0,318.77,250.14
2017,6,8,10,30,13.0,257.0,2.1,14.0,269.0,242.61,190.39
2017,6,8,10,45,46.5,351.5,2.05,14.0,395.0,369.56,289.5
2017,6,8,11,0,80.0,446.0,2.0,14.0,521.0,492.67,381.39
2017,6,8,11,15,70.5,444.0,1.95,14.0,511.0,484.03,373.55
2017,6,8,11,30,61.0,442.0,1.9,14.0,501.0,474.68,366.06
2017,6,8,11,45,65.5,441.5,1.85,14.0,505.0,479.48,369.57
2017,6,8,12,0,70.0,441.0,1.8,14.0,509.0,483.87,372.72
2017,6,8,12,15,45.5,393.5,1.75,14.0,438.0,414.43,320.48
2017,6,8,12,30,21.0,346.0,1.7,14.0,367.0,334.57,259.88
2017,6,8,12,45,21.5,345.5,1.65,14.5,366.5,334.27,259.57
2017,6,8,13,0,22.0,345.0,1.6,15.0,366.0,333.81,258.77
2017,6,8,13,15,20.0,330.0,1.55,15.0,349.0,317.47,246.37
2017,6,8,13,30,18.0,315.0,1.5,15.0,332.0,301.14,234.03
2017,6,8,13,45,16.5,298.5,1.5,15.0,314.0,283.92,221.08
2017,6,8,14,0,15.0,282.0,1.5,15.0,296.0,266.76,208.12
2017,6,8,14,15,17.0,286.0,1.5,15.0,300.5,271.27,211.99
2017,6,8,14,30,19.0,290.0,1.5,15.0,305.0,275.55,215.62
2017,6,8,14,45,12.5,241.5,1.5,15.0,251.5,225.55,176.82
2017,6,8,15,0,6.0,193.0,1.5,15.0,198.0,176.42,138.28
2017,6,8,15,15,9.0,210.5,1.5,15.0,217.5,193.61,152.47
2017,6,8,15,30,12.0,228.0,1.5,15.0,237.0,210.36,166.08
2017,6,8,15,45,6.0,190.5,1.5,15.0,195.0,172.51,136.09
2017,6,8,16,0,0.0,153.0,1.5,15.0,153.0,135.53,106.58
2017,6,8,16,15,0.0,124.5,1.5,15.0,124.5,110.19,86.25
2017,6,8,16,30,0.0,96.0,1.5,15.0,96.0,85.0,65.74
2017,6,8,16,45,0.0,104.0,1.5,15.0,104.0,91.87,71.73
2017,6,8,17,0,0.0,112.0,1.5,15.0,112.0,98.52,77.51
2017,6,8,17,15,0.0,112.5,1.45,14.5,112.5,98.44,77.84
2017,6,8,17,30,0.0,113.0,1.4,14.0,113.0,98.0,77.82
2017,6,8,17,45,253.0,92.5,1.35,14.0,161.0,109.46,76.3
2017,6,8,18,0,506.0,72.0,1.3,14.0,209.0,91.06,54.38
2017,6,8,18,15,438.5,63.0,1.2,13.5,164.5,49.35,38.47
2017,6,8,18,30,371.0,54.0,1.1,13.0,120.0,42.7,32.29
2017,6,8,18,45,277.0,41.5,1.05,13.0,82.5,32.08,22.29
2017,6,8,19,0,183.0,29.0,1.0,13.0,45.0,22.69,11.96
2017,6,8,19,15,91.5,14.5,1.0,12.5,22.5,13.19,0.0
2017,6,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,9,4,45,42.5,5.0,1.85,10.5,6.0,0.0,0.0
2017,6,9,5,0,85.0,10.0,1.9,11.0,12.0,9.1,0.0
2017,6,9,5,15,222.5,21.5,2.0,11.0,43.0,17.45,5.06
2017,6,9,5,30,360.0,33.0,2.1,11.0,74.0,26.55,17.26
2017,6,9,5,45,446.0,41.0,2.25,11.5,117.0,32.12,22.91
2017,6,9,6,0,532.0,49.0,2.4,12.0,160.0,37.54,28.08
2017,6,9,6,15,589.5,55.0,2.45,12.0,208.5,68.33,37.43
2017,6,9,6,30,647.0,61.0,2.5,12.0,257.0,118.08,67.78
2017,6,9,6,45,685.0,66.0,2.65,12.5,307.5,173.13,111.4
2017,6,9,7,0,723.0,71.0,2.8,13.0,358.0,229.29,160.01
2017,6,9,7,15,519.5,129.0,2.8,13.0,349.5,263.15,199.21
2017,6,9,7,30,316.0,187.0,2.8,13.0,341.0,274.51,216.4
2017,6,9,7,45,571.5,136.0,2.85,13.5,450.5,357.8,281.98
2017,6,9,8,0,827.0,85.0,2.9,14.0,560.0,461.64,364.99
2017,6,9,8,15,844.5,87.5,2.9,14.0,607.5,518.35,412.23
2017,6,9,8,30,862.0,90.0,2.9,14.0,655.0,574.37,457.75
2017,6,9,8,45,876.0,92.0,2.95,14.5,699.0,627.45,498.99
2017,6,9,9,0,890.0,94.0,3.0,15.0,743.0,679.56,538.28
2017,6,9,9,15,900.5,95.5,3.0,15.0,782.5,727.52,574.25
2017,6,9,9,30,911.0,97.0,3.0,15.0,822.0,773.67,606.48
2017,6,9,9,45,920.5,97.5,3.05,15.0,856.5,816.03,635.74
2017,6,9,10,0,930.0,98.0,3.1,15.0,891.0,856.04,663.11
2017,6,9,10,15,936.0,99.5,3.1,15.0,918.5,891.5,686.8
2017,6,9,10,30,942.0,101.0,3.1,15.0,946.0,923.98,708.29
2017,6,9,10,45,947.5,101.0,3.15,15.5,967.5,951.41,725.25
2017,6,9,11,0,953.0,101.0,3.2,16.0,989.0,975.52,739.92
2017,6,9,11,15,956.0,101.5,3.25,16.0,1003.0,994.34,752.41
2017,6,9,11,30,959.0,102.0,3.3,16.0,1017.0,1009.55,762.57
2017,6,9,11,45,708.0,257.5,3.35,16.0,935.5,945.89,719.11
2017,6,9,12,0,457.0,413.0,3.4,16.0,854.0,856.42,650.02
2017,6,9,12,15,709.5,257.0,3.45,16.0,941.5,951.06,724.61
2017,6,9,12,30,962.0,101.0,3.5,16.0,1029.0,1021.7,772.42
2017,6,9,12,45,946.5,110.5,3.6,16.0,1016.5,1009.37,764.4
2017,6,9,13,0,931.0,120.0,3.7,16.0,1004.0,993.53,754.74
2017,6,9,13,15,928.0,119.5,3.75,15.5,988.5,976.45,745.33
2017,6,9,13,30,925.0,119.0,3.8,15.0,973.0,955.89,733.5
2017,6,9,13,45,926.5,114.0,3.85,15.0,951.5,931.61,717.7
2017,6,9,14,0,928.0,109.0,3.9,15.0,930.0,903.78,699.39
2017,6,9,14,15,921.5,108.0,3.95,15.0,900.5,869.78,676.62
2017,6,9,14,30,915.0,107.0,4.0,15.0,871.0,832.97,651.7
2017,6,9,14,45,909.0,104.0,4.1,15.0,836.5,791.99,623.75
2017,6,9,15,0,903.0,101.0,4.2,15.0,802.0,748.55,593.61
2017,6,9,15,15,891.5,99.0,4.25,14.5,761.0,700.12,558.73
2017,6,9,15,30,880.0,97.0,4.3,14.0,720.0,650.15,521.23
2017,6,9,15,45,867.0,94.0,4.4,14.0,675.5,597.06,479.39
2017,6,9,16,0,854.0,91.0,4.5,14.0,631.0,543.09,435.53
2017,6,9,16,15,836.0,88.5,4.5,13.5,582.5,486.21,388.49
2017,6,9,16,30,818.0,86.0,4.5,13.0,534.0,429.36,339.91
2017,6,9,16,45,794.0,82.5,4.55,13.0,483.5,369.9,287.33
2017,6,9,17,0,770.0,79.0,4.6,13.0,433.0,311.92,234.87
2017,6,9,17,15,737.5,75.0,4.55,12.5,381.5,253.14,181.92
2017,6,9,17,30,705.0,71.0,4.5,12.0,330.0,197.44,132.33
2017,6,9,17,45,660.5,65.5,4.45,12.0,279.5,139.17,83.95
2017,6,9,18,0,616.0,60.0,4.4,12.0,229.0,88.66,48.84
2017,6,9,18,15,549.5,53.5,4.25,11.5,181.0,42.41,32.56
2017,6,9,18,30,483.0,47.0,4.1,11.0,133.0,36.77,27.25
2017,6,9,18,45,376.0,37.5,4.0,11.0,92.0,29.95,20.61
2017,6,9,19,0,269.0,28.0,3.9,11.0,51.0,22.92,12.41
2017,6,9,19,15,134.5,14.0,3.85,11.0,25.5,12.73,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,27.0,5.5,2.6,10.0,6.0,0.0,0.0
2017,6,10,5,0,54.0,11.0,2.6,10.0,12.0,10.01,0.0
2017,6,10,5,15,185.0,23.5,2.75,10.5,42.0,18.49,5.78
2017,6,10,5,30,316.0,36.0,2.9,11.0,72.0,29.21,19.54
2017,6,10,5,45,409.0,44.5,3.1,11.5,115.0,35.08,25.52
2017,6,10,6,0,502.0,53.0,3.3,12.0,158.0,40.8,30.98
2017,6,10,6,15,561.0,59.5,3.4,12.0,206.0,70.33,40.1
2017,6,10,6,30,620.0,66.0,3.5,12.0,254.0,118.94,69.77
2017,6,10,6,45,663.0,70.5,3.65,12.5,304.5,170.06,109.9
2017,6,10,7,0,706.0,75.0,3.8,13.0,355.0,228.46,160.2
2017,6,10,7,15,735.5,79.0,3.8,13.0,405.5,284.11,210.53
2017,6,10,7,30,765.0,83.0,3.8,13.0,456.0,342.32,263.0
2017,6,10,7,45,787.0,86.5,3.8,13.5,505.5,399.33,313.26
2017,6,10,8,0,809.0,90.0,3.8,14.0,555.0,457.46,362.97
2017,6,10,8,15,826.5,92.5,3.75,14.0,602.0,513.15,409.93
2017,6,10,8,30,844.0,95.0,3.7,14.0,649.0,568.25,455.06
2017,6,10,8,45,856.5,98.0,3.65,14.5,692.0,620.51,495.79
2017,6,10,9,0,869.0,101.0,3.6,15.0,735.0,671.72,534.43
2017,6,10,9,15,555.5,237.5,3.55,15.0,651.0,622.01,492.2
2017,6,10,9,30,242.0,374.0,3.5,15.0,567.0,535.54,420.8
2017,6,10,9,45,234.0,393.0,3.5,15.0,586.0,551.68,432.8
2017,6,10,10,0,226.0,412.0,3.5,15.0,605.0,573.17,448.05
2017,6,10,10,15,569.0,263.5,3.5,15.0,769.5,748.9,585.81
2017,6,10,10,30,912.0,115.0,3.5,15.0,934.0,910.68,702.88
2017,6,10,10,45,918.5,114.5,3.55,15.5,955.5,937.83,718.78
2017,6,10,11,0,925.0,114.0,3.6,16.0,977.0,961.81,733.51
2017,6,10,11,15,928.0,114.5,3.65,16.0,990.5,980.19,745.81
2017,6,10,11,30,931.0,115.0,3.7,16.0,1004.0,995.06,755.81
2017,6,10,11,45,934.5,114.0,3.8,16.0,1011.5,1005.41,763.19
2017,6,10,12,0,938.0,113.0,3.9,16.0,1019.0,1012.17,768.26
2017,6,10,12,15,938.0,112.5,3.95,16.0,1018.0,1012.41,768.68
2017,6,10,12,30,938.0,112.0,4.0,16.0,1017.0,1009.0,766.77
2017,6,10,12,45,929.0,117.0,4.1,16.0,1006.5,998.66,760.55
2017,6,10,13,0,920.0,122.0,4.2,16.0,996.0,984.83,752.04
2017,6,10,13,15,917.0,121.0,4.2,15.5,980.0,967.51,741.97
2017,6,10,13,30,914.0,120.0,4.2,15.0,964.0,946.74,729.54
2017,6,10,13,45,914.5,115.5,4.25,15.0,943.0,922.37,713.49
2017,6,10,14,0,915.0,111.0,4.3,15.0,922.0,894.56,695.09
2017,6,10,14,15,908.5,110.0,4.3,15.0,892.5,861.01,672.2
2017,6,10,14,30,902.0,109.0,4.3,15.0,863.0,824.68,647.22
2017,6,10,14,45,897.5,105.0,4.35,15.0,829.0,784.41,619.5
2017,6,10,15,0,893.0,101.0,4.4,15.0,795.0,741.59,589.6
2017,6,10,15,15,882.0,99.0,4.4,15.0,754.5,693.98,553.8
2017,6,10,15,30,871.0,97.0,4.4,15.0,714.0,644.8,515.64
2017,6,10,15,45,859.5,93.5,4.45,15.0,670.0,592.59,474.37
2017,6,10,16,0,848.0,90.0,4.5,15.0,626.0,539.36,431.08
2017,6,10,16,15,830.0,87.0,4.5,14.5,578.0,482.33,384.1
2017,6,10,16,30,812.0,84.0,4.5,14.0,530.0,425.39,335.64
2017,6,10,16,45,790.0,80.5,4.5,14.0,480.5,367.04,284.06
2017,6,10,17,0,768.0,77.0,4.5,14.0,431.0,309.95,232.45
2017,6,10,17,15,384.0,87.0,4.4,13.5,264.0,172.61,126.89
2017,6,10,17,30,0.0,97.0,4.3,13.0,97.0,84.77,66.97
2017,6,10,17,45,308.0,78.0,4.25,13.0,162.5,104.04,69.69
2017,6,10,18,0,616.0,59.0,4.2,13.0,228.0,88.35,48.24
2017,6,10,18,15,551.0,52.5,4.05,12.5,181.0,42.09,32.15
2017,6,10,18,30,486.0,46.0,3.9,12.0,134.0,35.86,26.34
2017,6,10,18,45,383.5,37.0,3.8,12.0,93.0,29.47,20.12
2017,6,10,19,0,281.0,28.0,3.7,12.0,52.0,22.88,12.48
2017,6,10,19,15,140.5,14.0,3.65,11.5,26.0,11.26,0.0
2017,6,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,38.0,5.5,3.9,9.5,6.5,0.0,0.0
2017,6,11,5,0,76.0,11.0,4.0,10.0,13.0,10.01,0.0
2017,6,11,5,15,217.0,22.5,4.15,10.0,43.5,18.36,5.76
2017,6,11,5,30,358.0,34.0,4.3,10.0,74.0,27.44,18.1
2017,6,11,5,45,448.5,41.5,4.45,10.5,118.0,32.55,23.37
2017,6,11,6,0,539.0,49.0,4.6,11.0,162.0,37.56,28.19
2017,6,11,6,15,596.0,55.0,4.6,11.0,210.5,67.6,37.19
2017,6,11,6,30,653.0,61.0,4.6,11.0,259.0,117.56,67.54
2017,6,11,6,45,693.5,65.5,4.65,11.5,310.0,172.85,111.44
2017,6,11,7,0,734.0,70.0,4.7,12.0,361.0,229.52,160.82
2017,6,11,7,15,762.5,73.5,4.6,12.0,412.0,285.98,212.43
2017,6,11,7,30,791.0,77.0,4.5,12.0,463.0,344.85,266.05
2017,6,11,7,45,813.0,80.0,4.45,12.5,512.5,402.77,317.61
2017,6,11,8,0,835.0,83.0,4.4,13.0,562.0,462.48,369.09
2017,6,11,8,15,851.0,85.5,4.3,13.0,609.0,518.17,416.45
2017,6,11,8,30,867.0,88.0,4.2,13.0,656.0,573.64,462.15
2017,6,11,8,45,879.0,90.0,4.15,13.5,699.5,625.72,503.09
2017,6,11,9,0,891.0,92.0,4.1,14.0,743.0,676.65,541.94
2017,6,11,9,15,900.5,94.0,4.05,14.0,781.5,724.44,578.35
2017,6,11,9,30,910.0,96.0,4.0,14.0,820.0,770.35,610.93
2017,6,11,9,45,911.0,101.0,4.0,14.0,851.5,810.48,638.9
2017,6,11,10,0,912.0,106.0,4.0,14.0,883.0,847.67,664.55
2017,6,11,10,15,917.0,107.5,4.0,14.0,910.0,881.78,687.83
2017,6,11,10,30,922.0,109.0,4.0,14.0,937.0,912.91,708.89
2017,6,11,10,45,923.5,111.0,4.05,14.5,956.5,938.27,724.77
2017,6,11,11,0,925.0,113.0,4.1,15.0,976.0,960.22,738.26
2017,6,11,11,15,927.5,114.0,4.1,15.0,989.5,978.65,750.43
2017,6,11,11,30,930.0,115.0,4.1,15.0,1003.0,993.56,760.24
2017,6,11,11,45,928.5,116.5,4.2,15.0,1008.5,1001.58,766.02
2017,6,11,12,0,927.0,118.0,4.3,15.0,1014.0,1005.94,769.44
2017,6,11,12,15,926.5,118.0,4.35,15.0,1013.0,1006.22,770.06
2017,6,11,12,30,926.0,118.0,4.4,15.0,1012.0,1002.9,768.33
2017,6,11,12,45,915.5,124.0,4.45,15.0,1001.0,992.19,761.61
2017,6,11,13,0,905.0,130.0,4.5,15.0,990.0,978.07,752.63
2017,6,11,13,15,902.0,129.0,4.5,15.0,974.5,961.04,741.26
2017,6,11,13,30,899.0,128.0,4.5,15.0,959.0,940.63,727.58
2017,6,11,13,45,896.0,125.5,4.5,15.0,937.0,915.52,710.62
2017,6,11,14,0,893.0,123.0,4.5,15.0,915.0,887.2,691.39
2017,6,11,14,15,644.5,236.5,4.45,14.5,798.0,774.38,609.32
2017,6,11,14,30,396.0,350.0,4.4,14.0,681.0,650.75,513.53
2017,6,11,14,45,417.5,324.5,4.4,14.0,661.0,633.01,501.7
2017,6,11,15,0,439.0,299.0,4.4,14.0,641.0,605.64,481.92
2017,6,11,15,15,408.0,294.5,4.35,14.0,599.5,558.86,445.82
2017,6,11,15,30,377.0,290.0,4.3,14.0,558.0,508.54,406.73
2017,6,11,15,45,366.0,272.0,4.25,14.0,518.5,465.11,372.74
2017,6,11,16,0,355.0,254.0,4.2,14.0,479.0,421.98,338.36
2017,6,11,16,15,343.0,235.0,4.15,14.0,438.5,377.96,302.66
2017,6,11,16,30,331.0,216.0,4.1,14.0,398.0,334.69,266.9
2017,6,11,16,45,322.0,195.0,4.05,14.0,358.5,291.71,230.7
2017,6,11,17,0,313.0,174.0,4.0,14.0,319.0,249.51,194.55
2017,6,11,17,15,347.0,147.0,3.9,13.5,290.5,214.0,162.36
2017,6,11,17,30,381.0,120.0,3.8,13.0,262.0,174.46,126.25
2017,6,11,17,45,454.5,96.5,3.75,13.0,240.5,138.35,92.04
2017,6,11,18,0,528.0,73.0,3.7,13.0,219.0,94.74,56.63
2017,6,11,18,15,458.0,64.5,3.55,12.5,172.5,51.98,40.99
2017,6,11,18,30,388.0,56.0,3.4,12.0,126.0,44.34,33.89
2017,6,11,18,45,281.5,44.0,3.25,12.0,87.0,33.97,24.08
2017,6,11,19,0,175.0,32.0,3.1,12.0,48.0,25.0,14.32
2017,6,11,19,15,87.5,16.0,3.0,11.5,24.0,12.61,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,18.0,5.5,2.4,9.5,5.5,0.0,0.0
2017,6,12,5,0,36.0,11.0,2.4,10.0,11.0,10.01,0.0
2017,6,12,5,15,157.5,24.5,2.5,10.0,40.5,19.25,6.35
2017,6,12,5,30,279.0,38.0,2.6,10.0,70.0,29.58,19.96
2017,6,12,5,45,375.0,47.5,2.75,10.5,112.5,37.66,27.93
2017,6,12,6,0,471.0,57.0,2.9,11.0,155.0,44.12,34.09
2017,6,12,6,15,532.0,64.0,2.9,11.0,203.0,71.9,42.78
2017,6,12,6,30,593.0,71.0,2.9,11.0,251.0,119.3,71.6
2017,6,12,6,45,637.5,76.5,2.9,11.5,301.5,169.87,111.13
2017,6,12,7,0,682.0,82.0,2.9,12.0,352.0,225.37,158.72
2017,6,12,7,15,713.0,86.5,2.8,12.5,403.0,280.81,208.15
2017,6,12,7,30,744.0,91.0,2.7,13.0,454.0,341.16,261.31
2017,6,12,7,45,767.0,95.0,2.65,13.5,503.5,397.88,310.65
2017,6,12,8,0,790.0,99.0,2.6,14.0,553.0,455.86,359.51
2017,6,12,8,15,808.5,102.0,2.5,14.0,600.0,511.59,405.63
2017,6,12,8,30,827.0,105.0,2.4,14.0,647.0,567.49,450.36
2017,6,12,8,45,840.0,108.0,2.3,14.5,690.5,619.94,490.12
2017,6,12,9,0,853.0,111.0,2.2,15.0,734.0,669.16,526.11
2017,6,12,9,15,589.0,232.0,2.15,15.0,673.0,641.56,501.4
2017,6,12,9,30,325.0,353.0,2.1,15.0,612.0,576.48,448.4
2017,6,12,9,45,596.5,242.5,2.1,15.5,742.0,708.14,549.31
2017,6,12,10,0,868.0,132.0,2.1,16.0,872.0,835.96,640.31
2017,6,12,10,15,875.0,133.5,2.1,16.0,899.5,870.4,661.9
2017,6,12,10,30,882.0,135.0,2.1,16.0,927.0,902.12,682.4
2017,6,12,10,45,889.0,134.5,2.15,16.0,948.5,929.08,700.14
2017,6,12,11,0,896.0,134.0,2.2,16.0,970.0,952.99,715.88
2017,6,12,11,15,545.5,307.5,2.25,16.0,819.0,823.22,623.53
2017,6,12,11,30,195.0,481.0,2.3,16.0,668.0,648.61,491.88
2017,6,12,11,45,305.0,447.0,2.35,16.0,741.5,732.79,556.12
2017,6,12,12,0,415.0,413.0,2.4,16.0,815.0,815.18,615.96
2017,6,12,12,15,661.0,273.5,2.45,16.0,912.5,919.05,694.32
2017,6,12,12,30,907.0,134.0,2.5,16.0,1010.0,999.48,749.02
2017,6,12,12,45,889.5,144.0,2.6,16.0,996.5,985.91,740.32
2017,6,12,13,0,872.0,154.0,2.7,16.0,983.0,969.08,730.39
2017,6,12,13,15,868.5,153.0,2.8,16.0,967.5,952.18,720.41
2017,6,12,13,30,865.0,152.0,2.9,16.0,952.0,932.04,708.17
2017,6,12,13,45,864.0,148.0,3.05,16.0,931.0,908.2,693.71
2017,6,12,14,0,863.0,144.0,3.2,16.0,910.0,881.15,676.87
2017,6,12,14,15,855.5,142.5,3.25,16.0,881.0,847.95,654.91
2017,6,12,14,30,848.0,141.0,3.3,16.0,852.0,818.17,635.27
2017,6,12,14,45,844.0,136.0,3.4,16.0,818.5,778.53,608.59
2017,6,12,15,0,840.0,131.0,3.5,16.0,785.0,736.47,578.94
2017,6,12,15,15,827.5,128.5,3.55,15.5,745.0,688.87,544.68
2017,6,12,15,30,815.0,126.0,3.6,15.0,705.0,639.97,508.46
2017,6,12,15,45,803.0,121.0,3.7,15.0,661.5,587.95,468.03
2017,6,12,16,0,791.0,116.0,3.8,15.0,618.0,535.13,425.75
2017,6,12,16,15,770.0,112.5,3.75,14.5,570.0,478.87,379.95
2017,6,12,16,30,749.0,109.0,3.7,14.0,522.0,421.57,331.92
2017,6,12,16,45,723.0,104.0,3.7,14.0,472.0,363.34,281.36
2017,6,12,17,0,697.0,99.0,3.7,14.0,422.0,306.94,231.3
2017,6,12,17,15,661.0,93.5,3.6,13.5,371.5,249.69,180.78
2017,6,12,17,30,625.0,88.0,3.5,13.0,321.0,196.01,133.87
2017,6,12,17,45,577.0,81.0,3.45,13.0,271.0,143.3,90.67
2017,6,12,18,0,529.0,74.0,3.4,13.0,221.0,96.14,57.64
2017,6,12,18,15,459.0,65.5,3.15,12.5,174.5,53.28,42.16
2017,6,12,18,30,389.0,57.0,2.9,12.0,128.0,45.19,34.66
2017,6,12,18,45,290.0,45.0,2.7,12.0,89.0,34.75,24.79
2017,6,12,19,0,191.0,33.0,2.5,12.0,50.0,25.81,15.11
2017,6,12,19,15,95.5,16.5,2.4,11.5,25.0,13.0,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,10.0,5.0,1.9,9.5,5.0,0.0,0.0
2017,6,13,5,0,20.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,6,13,5,15,127.5,25.0,1.9,10.0,38.5,19.61,6.58
2017,6,13,5,30,235.0,40.0,1.9,10.0,67.0,31.05,21.25
2017,6,13,5,45,330.5,50.5,1.95,10.5,108.5,38.7,28.86
2017,6,13,6,0,426.0,61.0,2.0,11.0,150.0,47.47,37.11
2017,6,13,6,15,488.5,69.0,1.9,11.5,197.0,73.88,45.7
2017,6,13,6,30,551.0,77.0,1.8,12.0,244.0,119.61,73.38
2017,6,13,6,45,600.5,82.0,1.75,12.5,294.5,168.03,110.55
2017,6,13,7,0,650.0,87.0,1.7,13.0,345.0,222.01,155.98
2017,6,13,7,15,682.5,92.0,1.65,13.5,395.5,276.47,203.73
2017,6,13,7,30,715.0,97.0,1.6,14.0,446.0,333.92,253.62
2017,6,13,7,45,744.5,99.0,1.55,14.5,496.0,391.96,302.93
2017,6,13,8,0,774.0,101.0,1.5,15.0,546.0,449.78,350.56
2017,6,13,8,15,792.5,104.0,1.45,15.0,592.5,504.66,395.09
2017,6,13,8,30,811.0,107.0,1.4,15.0,639.0,559.75,438.27
2017,6,13,8,45,828.5,108.0,1.35,15.5,683.0,612.21,477.23
2017,6,13,9,0,846.0,109.0,1.3,16.0,727.0,661.98,512.89
2017,6,13,9,15,857.0,111.0,1.3,16.0,765.5,708.92,546.73
2017,6,13,9,30,868.0,113.0,1.3,16.0,804.0,754.23,577.86
2017,6,13,9,45,876.5,115.0,1.3,16.5,837.5,795.73,603.88
2017,6,13,10,0,885.0,117.0,1.3,17.0,871.0,834.95,627.96
2017,6,13,10,15,891.0,118.5,1.35,17.0,898.5,869.1,650.22
2017,6,13,10,30,897.0,120.0,1.4,17.0,926.0,900.43,670.57
