Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,10,45,902.5,120.0,1.5,17.5,947.0,926.9,687.09
2017,6,13,11,0,908.0,120.0,1.6,18.0,968.0,950.23,701.56
2017,6,13,11,15,911.0,121.0,1.7,18.0,981.5,968.91,714.37
2017,6,13,11,30,914.0,122.0,1.8,18.0,995.0,984.15,725.05
2017,6,13,11,45,915.5,122.0,1.95,18.0,1001.5,993.53,732.67
2017,6,13,12,0,917.0,122.0,2.1,18.0,1008.0,999.36,738.07
2017,6,13,12,15,917.0,122.0,2.2,18.0,1007.5,1000.21,739.71
2017,6,13,12,30,917.0,122.0,2.3,18.0,1007.0,997.5,739.12
2017,6,13,12,45,913.5,122.5,2.45,18.0,998.0,988.39,734.92
2017,6,13,13,0,910.0,123.0,2.6,18.0,989.0,975.78,728.42
2017,6,13,13,15,907.0,122.5,2.7,18.0,973.5,959.25,718.81
2017,6,13,13,30,904.0,122.0,2.8,18.0,958.0,939.32,706.91
2017,6,13,13,45,897.5,122.0,2.95,18.0,935.0,913.49,691.31
2017,6,13,14,0,891.0,122.0,3.1,18.0,912.0,884.62,673.47
2017,6,13,14,15,884.5,120.5,3.15,18.0,883.5,851.47,651.82
2017,6,13,14,30,878.0,119.0,3.2,18.0,855.0,815.63,628.1
2017,6,13,14,45,869.0,117.5,3.3,18.0,820.5,775.37,601.28
2017,6,13,15,0,860.0,116.0,3.4,18.0,786.0,732.99,572.33
2017,6,13,15,15,848.5,113.5,3.4,17.5,746.5,686.08,538.62
2017,6,13,15,30,837.0,111.0,3.4,17.0,707.0,639.67,504.29
2017,6,13,15,45,824.5,107.5,3.45,17.0,663.5,587.88,464.17
2017,6,13,16,0,812.0,104.0,3.5,17.0,620.0,535.26,422.27
2017,6,13,16,15,793.5,101.0,3.5,16.5,573.0,479.71,377.42
2017,6,13,16,30,775.0,98.0,3.5,16.0,526.0,424.49,331.35
2017,6,13,16,45,754.0,92.5,3.5,16.0,477.0,366.65,281.28
2017,6,13,17,0,733.0,87.0,3.5,16.0,428.0,310.03,231.11
2017,6,13,17,15,700.5,82.5,3.45,15.5,377.5,250.33,178.61
2017,6,13,17,30,668.0,78.0,3.4,15.0,327.0,196.0,131.08
2017,6,13,17,45,626.5,71.5,3.4,14.5,278.0,142.08,86.91
2017,6,13,18,0,585.0,65.0,3.4,14.0,229.0,92.87,52.49
2017,6,13,18,15,518.0,58.0,3.3,13.5,181.5,47.87,37.19
2017,6,13,18,30,451.0,51.0,3.2,13.0,134.0,39.94,29.88
2017,6,13,18,45,350.0,41.0,3.1,12.5,93.5,32.84,23.09
2017,6,13,19,0,249.0,31.0,3.0,12.0,53.0,25.49,14.97
2017,6,13,19,15,124.5,15.5,2.95,11.5,26.5,12.22,0.0
2017,6,13,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,6,14,4,45,26.0,5.0,1.55,9.5,6.0,0.0,0.0
2017,6,14,5,0,52.0,10.0,1.5,10.0,12.0,9.1,0.0
2017,6,14,5,15,182.5,23.0,1.45,10.5,41.5,18.09,5.59
2017,6,14,5,30,313.0,36.0,1.4,11.0,71.0,29.2,19.57
2017,6,14,5,45,403.5,45.0,1.4,11.5,113.5,35.51,25.94
2017,6,14,6,0,494.0,54.0,1.4,12.0,156.0,41.63,31.76
2017,6,14,6,15,554.0,60.5,1.3,12.5,204.5,68.86,39.79
2017,6,14,6,30,614.0,67.0,1.2,13.0,253.0,116.9,68.14
2017,6,14,6,45,656.0,72.0,1.2,13.5,303.5,167.75,107.26
2017,6,14,7,0,698.0,77.0,1.2,14.0,354.0,223.19,154.12
2017,6,14,7,15,728.5,81.0,1.2,14.5,404.5,281.22,204.76
2017,6,14,7,30,759.0,85.0,1.2,15.0,455.0,339.25,255.07
2017,6,14,7,45,782.0,88.0,1.2,15.5,504.5,395.78,303.2
2017,6,14,8,0,805.0,91.0,1.2,16.0,554.0,453.54,350.71
2017,6,14,8,15,822.0,94.0,1.2,16.0,600.5,509.21,395.73
2017,6,14,8,30,839.0,97.0,1.2,16.0,647.0,564.27,438.83
2017,6,14,8,45,852.5,99.5,1.3,16.5,690.5,616.43,478.33
2017,6,14,9,0,866.0,102.0,1.4,17.0,734.0,667.65,516.01
2017,6,14,9,15,876.5,104.0,1.4,17.5,772.5,715.1,549.14
2017,6,14,9,30,887.0,106.0,1.4,18.0,811.0,760.84,579.1
2017,6,14,9,45,892.0,109.0,1.45,18.5,843.5,801.32,604.78
2017,6,14,10,0,897.0,112.0,1.5,19.0,876.0,839.22,628.46
2017,6,14,10,15,903.0,113.0,1.55,19.0,903.5,873.3,650.6
2017,6,14,10,30,909.0,114.0,1.6,19.0,931.0,904.52,670.78
2017,6,14,10,45,914.0,114.5,1.7,19.0,951.5,931.35,688.68
2017,6,14,11,0,919.0,115.0,1.8,19.0,972.0,954.97,704.55
2017,6,14,11,15,921.5,115.5,1.9,19.0,986.0,972.95,716.81
2017,6,14,11,30,924.0,116.0,2.0,19.0,1000.0,987.43,726.92
2017,6,14,11,45,926.5,115.5,2.15,19.0,1007.0,997.43,734.8
2017,6,14,12,0,929.0,115.0,2.3,19.0,1014.0,1003.85,740.45
2017,6,14,12,15,929.0,115.0,2.4,19.0,1013.0,1004.76,742.03
2017,6,14,12,30,929.0,115.0,2.5,19.0,1012.0,1002.07,741.38
2017,6,14,12,45,929.5,113.5,2.6,19.0,1004.5,994.8,737.8
2017,6,14,13,0,930.0,112.0,2.7,19.0,997.0,983.9,731.91
2017,6,14,13,15,927.5,111.5,2.75,19.0,982.0,967.57,722.0
2017,6,14,13,30,925.0,111.0,2.8,19.0,967.0,947.76,709.82
2017,6,14,13,45,923.0,108.5,2.85,19.0,945.5,923.06,694.34
2017,6,14,14,0,921.0,106.0,2.9,19.0,924.0,895.03,676.57
2017,6,14,14,15,915.5,105.0,2.9,19.0,895.5,862.35,655.17
2017,6,14,14,30,910.0,104.0,2.9,19.0,867.0,826.81,631.68
2017,6,14,14,45,903.5,101.5,2.95,19.0,833.0,786.4,604.88
2017,6,14,15,0,897.0,99.0,3.0,19.0,799.0,743.58,576.07
2017,6,14,15,15,887.0,97.0,3.0,18.5,759.5,696.68,543.21
2017,6,14,15,30,877.0,95.0,3.0,18.0,720.0,648.1,507.68
2017,6,14,15,45,864.5,92.5,3.0,18.0,676.0,596.16,467.62
2017,6,14,16,0,852.0,90.0,3.0,18.0,632.0,543.27,425.68
2017,6,14,16,15,834.0,87.0,3.0,17.5,584.5,486.16,379.96
2017,6,14,16,30,816.0,84.0,3.0,17.0,537.0,429.13,332.71
2017,6,14,16,45,792.0,81.5,3.0,17.0,486.5,370.86,282.47
2017,6,14,17,0,768.0,79.0,3.0,17.0,436.0,314.04,232.27
2017,6,14,17,15,736.0,75.0,3.0,16.5,385.0,255.57,180.84
2017,6,14,17,30,704.0,71.0,3.0,16.0,334.0,200.08,132.39
2017,6,14,17,45,657.0,66.0,3.0,15.5,283.0,141.95,85.05
2017,6,14,18,0,610.0,61.0,3.0,15.0,232.0,91.82,50.33
2017,6,14,18,15,545.0,54.5,2.95,14.5,184.5,45.74,35.14
2017,6,14,18,30,480.0,48.0,2.9,14.0,137.0,37.37,27.5
2017,6,14,18,45,376.5,39.0,2.9,13.5,96.0,31.05,21.44
2017,6,14,19,0,273.0,30.0,2.9,13.0,55.0,24.53,14.23
2017,6,14,19,15,136.5,15.0,2.95,12.5,27.5,12.04,0.0
2017,6,14,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,15,4,45,20.0,5.0,2.4,10.5,5.5,0.0,0.0
2017,6,15,5,0,40.0,10.0,2.4,11.0,11.0,9.1,0.0
2017,6,15,5,15,160.0,23.5,2.4,11.0,40.0,18.46,5.73
2017,6,15,5,30,280.0,37.0,2.4,11.0,69.0,28.8,19.19
2017,6,15,5,45,369.0,46.5,2.4,11.5,110.0,36.77,27.02
2017,6,15,6,0,458.0,56.0,2.4,12.0,151.0,43.23,33.16
2017,6,15,6,15,517.5,63.0,2.35,12.0,198.0,68.98,41.09
2017,6,15,6,30,577.0,70.0,2.3,12.0,245.0,115.15,68.65
2017,6,15,6,45,533.5,90.5,2.25,12.5,275.0,163.5,109.8
2017,6,15,7,0,490.0,111.0,2.2,13.0,305.0,204.45,147.78
2017,6,15,7,15,545.0,113.5,2.2,13.0,357.0,255.86,191.84
2017,6,15,7,30,600.0,116.0,2.2,13.0,409.0,310.89,239.29
2017,6,15,7,45,685.0,106.0,2.25,13.0,473.0,371.67,290.83
2017,6,15,8,0,770.0,96.0,2.3,13.0,537.0,441.81,349.35
2017,6,15,8,15,787.0,98.5,2.25,13.5,582.5,495.19,393.1
2017,6,15,8,30,804.0,101.0,2.2,14.0,628.0,548.63,435.42
2017,6,15,8,45,817.0,103.5,2.2,14.5,670.0,599.44,474.5
2017,6,15,9,0,830.0,106.0,2.2,15.0,712.0,647.34,510.24
2017,6,15,9,15,840.0,108.0,2.1,15.5,749.5,692.91,542.58
2017,6,15,9,30,850.0,110.0,2.0,16.0,787.0,736.81,571.95
2017,6,15,9,45,848.0,118.0,1.95,16.5,816.5,775.25,596.23
2017,6,15,10,0,846.0,126.0,1.9,17.0,846.0,810.69,618.04
2017,6,15,10,15,852.0,127.0,1.9,17.0,872.5,843.22,639.22
2017,6,15,10,30,858.0,128.0,1.9,17.0,899.0,873.06,658.45
2017,6,15,10,45,865.0,127.5,1.9,17.5,919.5,899.53,674.09
2017,6,15,11,0,872.0,127.0,1.9,18.0,940.0,923.06,687.68
2017,6,15,11,15,874.5,127.5,1.95,18.0,953.0,940.27,698.96
2017,6,15,11,30,877.0,128.0,2.0,18.0,966.0,954.18,708.19
2017,6,15,11,45,883.5,124.5,2.15,18.5,973.5,964.78,715.12
2017,6,15,12,0,890.0,121.0,2.3,19.0,981.0,972.02,719.9
2017,6,15,12,15,889.5,121.0,2.4,19.0,980.0,972.47,721.11
2017,6,15,12,30,889.0,121.0,2.5,19.0,979.0,969.47,720.18
2017,6,15,12,45,900.0,111.5,2.65,19.5,974.5,964.87,717.37
2017,6,15,13,0,911.0,102.0,2.8,20.0,970.0,956.44,712.03
2017,6,15,13,15,908.0,101.5,2.9,20.0,954.5,939.97,702.28
2017,6,15,13,30,905.0,101.0,3.0,20.0,939.0,920.11,690.29
2017,6,15,13,45,902.0,99.5,3.15,20.0,917.5,895.98,675.69
2017,6,15,14,0,899.0,98.0,3.3,20.0,896.0,868.65,658.75
2017,6,15,14,15,892.5,96.5,3.4,20.0,868.0,835.36,637.19
2017,6,15,14,30,886.0,95.0,3.5,20.0,840.0,799.36,613.54
2017,6,15,14,45,879.5,93.0,3.6,20.0,806.5,760.36,587.48
2017,6,15,15,0,873.0,91.0,3.7,20.0,773.0,719.02,559.41
2017,6,15,15,15,863.0,89.0,3.75,19.5,734.5,673.2,527.22
2017,6,15,15,30,853.0,87.0,3.8,19.0,696.0,625.78,492.24
2017,6,15,15,45,841.0,84.5,3.85,19.0,653.0,575.34,453.0
2017,6,15,16,0,829.0,82.0,3.9,19.0,610.0,523.98,411.91
2017,6,15,16,15,812.0,79.5,3.85,18.5,564.0,469.56,367.76
2017,6,15,16,30,795.0,77.0,3.8,18.0,518.0,414.1,321.38
2017,6,15,16,45,774.5,73.5,3.8,18.0,470.0,357.45,272.2
2017,6,15,17,0,754.0,70.0,3.8,18.0,422.0,301.89,222.81
2017,6,15,17,15,724.5,66.5,3.7,17.5,372.5,245.43,172.8
2017,6,15,17,30,695.0,63.0,3.6,17.0,323.0,191.65,125.57
2017,6,15,17,45,655.5,58.0,3.55,16.5,274.5,138.13,81.66
2017,6,15,18,0,616.0,53.0,3.5,16.0,226.0,89.01,47.42
2017,6,15,18,15,556.0,47.5,3.45,15.5,180.5,40.68,30.52
2017,6,15,18,30,496.0,42.0,3.4,15.0,135.0,32.3,22.91
2017,6,15,18,45,405.0,34.0,3.35,15.0,95.0,26.67,17.52
2017,6,15,19,0,314.0,26.0,3.3,15.0,55.0,20.87,11.22
2017,6,15,19,15,157.0,13.0,3.25,14.5,27.5,10.25,0.0
2017,6,15,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,49.0,5.0,2.3,13.0,6.0,0.0,0.0
2017,6,16,5,0,98.0,10.0,2.3,13.0,12.0,9.1,0.0
2017,6,16,5,15,227.0,20.0,2.2,13.0,41.0,16.09,4.12
2017,6,16,5,30,356.0,30.0,2.1,13.0,70.0,23.86,14.79
2017,6,16,5,45,439.0,37.0,2.05,13.5,111.5,28.69,19.68
2017,6,16,6,0,522.0,44.0,2.0,14.0,153.0,33.4,24.17
2017,6,16,6,15,576.5,49.5,1.95,14.5,199.5,59.6,31.51
2017,6,16,6,30,631.0,55.0,1.9,15.0,246.0,110.04,61.34
2017,6,16,6,45,669.5,59.0,1.85,15.5,294.5,159.92,99.54
2017,6,16,7,0,708.0,63.0,1.8,16.0,343.0,213.97,145.38
2017,6,16,7,15,736.0,66.5,1.8,16.5,392.0,268.53,193.51
2017,6,16,7,30,764.0,70.0,1.8,17.0,441.0,325.47,243.36
2017,6,16,7,45,785.0,72.5,1.8,17.5,489.5,382.28,292.15
2017,6,16,8,0,806.0,75.0,1.8,18.0,538.0,438.13,338.7
2017,6,16,8,15,822.5,77.5,1.85,18.5,583.5,492.42,382.68
2017,6,16,8,30,839.0,80.0,1.9,19.0,629.0,546.64,425.12
2017,6,16,8,45,851.0,82.0,1.95,19.5,671.0,597.33,463.58
2017,6,16,9,0,863.0,84.0,2.0,20.0,713.0,646.96,500.09
2017,6,16,9,15,873.0,85.5,2.0,20.0,751.0,693.42,533.99
2017,6,16,9,30,883.0,87.0,2.0,20.0,789.0,738.16,564.34
2017,6,16,9,45,890.0,89.0,2.05,20.5,821.5,779.11,590.73
2017,6,16,10,0,897.0,91.0,2.1,21.0,854.0,817.67,615.17
2017,6,16,10,15,902.5,92.0,2.1,21.0,881.0,851.38,636.87
2017,6,16,10,30,908.0,93.0,2.1,21.0,908.0,882.24,656.54
2017,6,16,10,45,912.5,93.5,2.15,21.5,928.5,908.68,672.41
2017,6,16,11,0,917.0,94.0,2.2,22.0,949.0,931.92,686.14
2017,6,16,11,15,920.0,94.5,2.3,22.0,963.0,950.45,698.62
2017,6,16,11,30,923.0,95.0,2.4,22.0,977.0,965.51,708.94
2017,6,16,11,45,924.0,95.5,2.55,22.0,983.5,975.16,716.3
2017,6,16,12,0,925.0,96.0,2.7,22.0,990.0,981.21,721.42
2017,6,16,12,15,924.5,96.0,2.8,22.0,989.5,981.75,722.58
2017,6,16,12,30,924.0,96.0,2.9,22.0,989.0,978.69,721.49
2017,6,16,12,45,919.0,98.0,3.05,22.0,980.0,969.72,716.98
2017,6,16,13,0,914.0,100.0,3.2,22.0,971.0,957.27,710.2
2017,6,16,13,15,911.5,99.5,3.25,21.5,956.0,941.27,701.7
2017,6,16,13,30,909.0,99.0,3.3,21.0,941.0,921.85,690.89
2017,6,16,13,45,904.5,98.5,3.35,21.0,919.5,897.33,675.29
2017,6,16,14,0,900.0,98.0,3.4,21.0,898.0,869.68,657.5
2017,6,16,14,15,894.0,96.5,3.45,21.0,869.5,836.83,636.02
2017,6,16,14,30,888.0,95.0,3.5,21.0,841.0,801.23,612.48
2017,6,16,14,45,880.5,93.5,3.55,21.0,807.5,761.93,586.11
2017,6,16,15,0,873.0,92.0,3.6,21.0,774.0,720.37,557.84
2017,6,16,15,15,862.5,90.0,3.55,20.5,735.5,674.25,525.28
2017,6,16,15,30,852.0,88.0,3.5,20.0,697.0,626.57,490.06
2017,6,16,15,45,840.0,85.5,3.5,20.0,654.0,576.22,451.07
2017,6,16,16,0,828.0,83.0,3.5,20.0,611.0,524.93,410.27
2017,6,16,16,15,810.5,80.5,3.45,19.5,565.0,470.34,366.35
2017,6,16,16,30,793.0,78.0,3.4,19.0,519.0,414.79,320.26
2017,6,16,16,45,772.0,74.5,3.35,19.0,470.5,358.06,271.34
2017,6,16,17,0,751.0,71.0,3.3,19.0,422.0,302.5,222.28
2017,6,16,17,15,721.0,67.5,3.25,18.5,373.0,246.07,172.66
2017,6,16,17,30,691.0,64.0,3.2,18.0,324.0,192.39,125.82
2017,6,16,17,45,650.0,59.5,3.15,17.5,275.5,139.32,82.52
2017,6,16,18,0,609.0,55.0,3.1,17.0,227.0,87.86,46.35
2017,6,16,18,15,549.0,49.0,3.05,16.5,181.0,42.33,26.31
2017,6,16,18,30,489.0,43.0,3.0,16.0,135.0,33.08,23.5
2017,6,16,18,45,395.5,35.0,3.0,16.0,95.0,27.48,18.15
2017,6,16,19,0,302.0,27.0,3.0,16.0,55.0,21.73,11.92
2017,6,16,19,15,151.0,13.5,3.0,15.5,27.5,10.67,0.0
2017,6,16,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,17,4,45,54.0,5.0,1.8,13.5,6.0,0.0,0.0
2017,6,17,5,0,108.0,10.0,1.9,14.0,12.0,9.1,0.0
2017,6,17,5,15,242.5,19.5,1.85,14.0,41.5,15.66,3.73
2017,6,17,5,30,377.0,29.0,1.8,14.0,71.0,23.03,14.01
2017,6,17,5,45,459.5,36.0,1.8,14.5,113.0,27.92,18.92
2017,6,17,6,0,542.0,43.0,1.8,15.0,155.0,32.68,23.42
2017,6,17,6,15,596.0,48.0,1.7,15.0,202.0,61.48,32.84
2017,6,17,6,30,650.0,53.0,1.6,15.0,249.0,109.55,60.2
2017,6,17,6,45,687.5,56.5,1.55,15.5,298.0,159.92,98.65
2017,6,17,7,0,725.0,60.0,1.5,16.0,347.0,214.29,144.76
2017,6,17,7,15,752.0,63.5,1.45,16.5,396.0,269.51,193.37
2017,6,17,7,30,779.0,67.0,1.4,17.0,445.0,326.98,243.49
2017,6,17,7,45,682.0,109.5,1.4,17.5,466.0,372.41,284.63
2017,6,17,8,0,585.0,152.0,1.4,18.0,487.0,407.74,315.17
2017,6,17,8,15,718.0,114.0,1.4,18.5,560.0,473.9,367.02
2017,6,17,8,30,851.0,76.0,1.4,19.0,633.0,548.69,424.39
2017,6,17,8,45,862.5,78.0,1.4,20.0,675.0,599.65,461.33
2017,6,17,9,0,874.0,80.0,1.4,21.0,717.0,649.5,496.19
2017,6,17,9,15,883.5,81.5,1.4,21.0,755.0,696.1,529.52
2017,6,17,9,30,893.0,83.0,1.4,21.0,793.0,740.92,559.13
2017,6,17,9,45,888.0,91.5,1.45,21.5,822.5,779.43,583.37
2017,6,17,10,0,883.0,100.0,1.5,22.0,852.0,814.61,605.15
2017,6,17,10,15,889.0,101.5,1.55,22.0,879.0,848.83,627.31
2017,6,17,10,30,895.0,103.0,1.6,22.0,906.0,880.26,647.53
2017,6,17,10,45,898.5,104.0,1.7,22.5,926.0,906.02,663.33
2017,6,17,11,0,902.0,105.0,1.8,23.0,946.0,928.58,677.06
2017,6,17,11,15,904.5,105.5,1.9,23.0,959.5,946.42,689.09
2017,6,17,11,30,907.0,106.0,2.0,23.0,973.0,960.84,699.02
2017,6,17,11,45,908.0,106.5,2.1,23.5,979.5,970.37,704.53
2017,6,17,12,0,909.0,107.0,2.2,24.0,986.0,976.37,707.88
2017,6,17,12,15,909.0,107.0,2.25,24.0,985.5,977.42,708.99
2017,6,17,12,30,909.0,107.0,2.3,24.0,985.0,974.94,707.97
2017,6,17,12,45,910.0,105.5,2.4,24.0,978.0,968.42,704.96
2017,6,17,13,0,911.0,104.0,2.5,24.0,971.0,958.34,699.69
2017,6,17,13,15,908.0,103.0,2.5,24.0,956.0,941.5,689.16
2017,6,17,13,30,905.0,102.0,2.5,24.0,941.0,921.27,676.51
2017,6,17,13,45,900.0,102.0,2.55,24.0,919.5,896.94,661.59
2017,6,17,14,0,895.0,102.0,2.6,24.0,898.0,869.52,644.56
2017,6,17,14,15,889.0,100.5,2.6,23.5,870.0,836.87,624.76
2017,6,17,14,30,883.0,99.0,2.6,23.0,842.0,801.48,602.9
2017,6,17,14,45,874.0,98.0,2.6,23.0,808.0,761.75,576.66
2017,6,17,15,0,865.0,97.0,2.6,23.0,774.0,719.89,548.68
2017,6,17,15,15,854.5,95.0,2.6,23.0,735.0,674.14,516.18
2017,6,17,15,30,844.0,93.0,2.6,23.0,696.0,626.84,481.33
2017,6,17,15,45,829.5,91.0,2.6,23.0,653.0,575.89,442.87
2017,6,17,16,0,815.0,89.0,2.6,23.0,610.0,524.27,402.8
2017,6,17,16,15,797.0,86.0,2.55,22.5,563.5,469.16,359.51
2017,6,17,16,30,779.0,83.0,2.5,22.0,517.0,414.2,314.89
2017,6,17,16,45,755.0,80.0,2.45,21.5,468.5,357.58,267.63
2017,6,17,17,0,731.0,77.0,2.4,21.0,420.0,302.45,220.35
2017,6,17,17,15,700.0,73.5,2.3,20.5,371.0,246.87,172.23
2017,6,17,17,30,669.0,70.0,2.2,20.0,322.0,194.16,126.92
2017,6,17,17,45,625.0,65.0,2.15,19.5,273.0,138.54,82.17
2017,6,17,18,0,581.0,60.0,2.1,19.0,224.0,90.52,49.03
2017,6,17,18,15,519.0,53.5,2.05,18.5,178.5,46.11,29.13
2017,6,17,18,30,457.0,47.0,2.0,18.0,133.0,36.32,26.14
2017,6,17,18,45,362.0,38.0,2.0,17.5,94.0,30.0,20.21
2017,6,17,19,0,267.0,29.0,2.0,17.0,55.0,23.46,13.33
2017,6,17,19,15,133.5,14.5,1.95,16.5,27.5,11.52,0.0
2017,6,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,18,4,45,58.5,5.0,1.6,17.0,6.0,0.0,0.0
2017,6,18,5,0,117.0,10.0,1.6,17.0,12.0,9.1,0.0
2017,6,18,5,15,251.5,19.5,1.65,17.5,42.0,15.69,3.5
2017,6,18,5,30,386.0,29.0,1.7,18.0,72.0,23.06,13.74
2017,6,18,5,45,466.5,36.0,1.75,18.5,114.0,27.95,18.58
2017,6,18,6,0,547.0,43.0,1.8,19.0,156.0,35.66,25.59
2017,6,18,6,15,600.5,48.0,1.8,19.0,203.0,61.09,32.1
2017,6,18,6,30,654.0,53.0,1.8,19.0,250.0,109.34,58.98
2017,6,18,6,45,689.5,57.0,1.8,19.5,299.0,160.04,97.17
2017,6,18,7,0,725.0,61.0,1.8,20.0,348.0,214.54,142.82
2017,6,18,7,15,752.5,64.5,1.75,20.0,397.5,269.89,191.29
2017,6,18,7,30,780.0,68.0,1.7,20.0,447.0,327.55,241.54
2017,6,18,7,45,799.5,71.0,1.7,20.5,495.0,385.16,290.44
2017,6,18,8,0,819.0,74.0,1.7,21.0,543.0,441.59,336.9
2017,6,18,8,15,834.5,76.5,1.65,21.5,589.0,496.07,380.11
2017,6,18,8,30,850.0,79.0,1.6,22.0,635.0,550.36,421.51
2017,6,18,8,45,861.5,81.0,1.55,23.0,677.0,601.3,458.03
2017,6,18,9,0,873.0,83.0,1.5,24.0,719.0,651.14,492.23
2017,6,18,9,15,882.5,84.5,1.4,24.5,757.0,697.73,523.41
2017,6,18,9,30,892.0,86.0,1.3,25.0,795.0,742.54,550.68
2017,6,18,9,45,900.0,87.0,1.2,25.5,828.0,783.68,574.53
2017,6,18,10,0,908.0,88.0,1.1,26.0,861.0,822.46,596.22
2017,6,18,10,15,913.5,89.0,1.0,26.0,888.0,856.6,615.54
2017,6,18,10,30,919.0,90.0,0.9,26.0,915.0,887.84,632.65
2017,6,18,10,45,922.0,91.5,0.8,26.5,935.5,914.3,645.18
2017,6,18,11,0,925.0,93.0,0.7,27.0,956.0,937.45,655.39
2017,6,18,11,15,927.5,93.5,0.7,27.0,969.5,955.74,665.78
2017,6,18,11,30,930.0,94.0,0.7,27.0,983.0,970.53,674.15
2017,6,18,11,45,930.0,95.0,0.75,27.5,989.0,979.88,679.05
2017,6,18,12,0,930.0,96.0,0.8,28.0,995.0,985.6,681.9
2017,6,18,12,15,930.0,96.0,0.9,28.0,994.5,986.73,684.43
2017,6,18,12,30,930.0,96.0,1.0,28.0,994.0,984.23,684.86
2017,6,18,12,45,919.5,101.5,1.15,28.0,983.5,973.53,681.17
2017,6,18,13,0,909.0,107.0,1.3,28.0,973.0,959.41,675.27
2017,6,18,13,15,906.0,106.5,1.4,27.5,958.0,943.14,668.48
2017,6,18,13,30,903.0,106.0,1.5,27.0,943.0,923.49,659.44
2017,6,18,13,45,896.0,106.5,1.6,27.0,920.5,897.98,645.23
2017,6,18,14,0,889.0,107.0,1.7,27.0,898.0,869.49,628.94
2017,6,18,14,15,883.0,105.5,1.75,26.5,870.0,837.06,610.54
2017,6,18,14,30,877.0,104.0,1.8,26.0,842.0,801.91,590.08
2017,6,18,14,45,866.5,103.5,1.9,26.0,807.5,761.78,565.2
2017,6,18,15,0,856.0,103.0,2.0,26.0,773.0,719.64,538.51
2017,6,18,15,15,845.0,101.0,2.0,25.5,734.5,673.95,507.67
2017,6,18,15,30,834.0,99.0,2.0,25.0,696.0,626.77,474.6
2017,6,18,15,45,818.5,97.5,2.05,25.0,652.5,576.19,437.37
2017,6,18,16,0,803.0,96.0,2.1,25.0,609.0,525.36,398.77
2017,6,18,16,15,784.5,93.0,2.1,24.5,562.5,470.46,356.51
2017,6,18,16,30,766.0,90.0,2.1,24.0,516.0,415.91,313.02
2017,6,18,16,45,740.5,86.5,2.1,23.5,467.5,358.92,266.31
2017,6,18,17,0,715.0,83.0,2.1,23.0,419.0,303.62,219.66
2017,6,18,17,15,683.0,79.0,2.05,22.0,370.0,245.68,170.73
2017,6,18,17,30,651.0,75.0,2.0,21.0,321.0,192.95,126.14
2017,6,18,17,45,604.0,70.0,2.0,20.5,272.0,140.56,84.37
2017,6,18,18,0,557.0,65.0,2.0,20.0,223.0,93.47,52.01
2017,6,18,18,15,494.0,58.0,1.85,19.5,177.5,49.99,32.1
2017,6,18,18,30,431.0,51.0,1.7,19.0,132.0,39.65,28.92
2017,6,18,18,45,334.0,41.0,1.6,18.5,93.0,32.57,22.34
2017,6,18,19,0,237.0,31.0,1.5,18.0,54.0,24.23,13.94
2017,6,18,19,15,118.5,15.5,1.45,17.5,27.0,12.19,0.0
2017,6,18,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,4.5,1.4,13.0,4.5,0.0,0.0
2017,6,19,5,0,0.0,9.0,1.4,13.0,9.0,8.19,0.0
2017,6,19,5,15,108.5,23.5,1.35,13.5,36.0,18.41,5.1
2017,6,19,5,30,217.0,38.0,1.3,14.0,63.0,29.48,19.47
2017,6,19,5,45,305.5,49.5,1.3,14.5,102.5,37.89,27.65
2017,6,19,6,0,394.0,61.0,1.3,15.0,142.0,46.08,35.27
2017,6,19,6,15,455.5,69.5,1.25,15.0,187.5,70.29,43.99
2017,6,19,6,30,517.0,78.0,1.2,15.0,233.0,113.98,69.56
2017,6,19,6,45,566.0,83.5,1.2,15.5,282.0,160.43,104.24
2017,6,19,7,0,615.0,89.0,1.2,16.0,331.0,212.43,147.08
2017,6,19,7,15,647.5,94.0,1.2,16.5,380.0,264.68,192.1
2017,6,19,7,30,680.0,99.0,1.2,17.0,429.0,319.98,239.42
2017,6,19,7,45,707.0,102.5,1.25,17.5,477.5,374.5,285.45
2017,6,19,8,0,734.0,106.0,1.3,18.0,526.0,432.41,332.77
2017,6,19,8,15,753.0,109.5,1.35,18.0,572.0,485.91,376.11
2017,6,19,8,30,772.0,113.0,1.4,18.0,618.0,539.78,418.5
2017,6,19,8,45,786.5,116.0,1.45,18.5,660.0,590.55,456.61
2017,6,19,9,0,801.0,119.0,1.5,19.0,702.0,640.68,493.11
2017,6,19,9,15,812.5,121.5,1.55,19.0,740.5,687.34,527.13
2017,6,19,9,30,824.0,124.0,1.6,19.0,779.0,732.57,559.43
2017,6,19,9,45,824.5,131.0,1.65,19.5,809.5,772.07,584.83
2017,6,19,10,0,825.0,138.0,1.7,20.0,840.0,808.89,608.06
2017,6,19,10,15,832.0,139.5,1.75,20.0,867.0,836.15,625.81
2017,6,19,10,30,839.0,141.0,1.8,20.0,894.0,866.9,645.97
2017,6,19,10,45,845.5,141.5,1.85,20.5,915.5,893.56,662.05
2017,6,19,11,0,852.0,142.0,1.9,21.0,937.0,917.32,676.19
2017,6,19,11,15,855.5,143.0,1.9,21.0,951.0,935.75,687.58
2017,6,19,11,30,859.0,144.0,1.9,21.0,965.0,950.96,696.96
2017,6,19,11,45,861.5,143.5,1.95,21.0,972.0,960.6,703.4
2017,6,19,12,0,864.0,143.0,2.0,21.0,979.0,966.93,707.86
2017,6,19,12,15,864.5,143.0,2.0,21.0,979.0,968.49,708.77
2017,6,19,12,30,865.0,143.0,2.0,21.0,979.0,966.72,707.67
2017,6,19,12,45,857.5,146.5,2.05,21.0,969.5,957.24,702.26
2017,6,19,13,0,850.0,150.0,2.1,21.0,960.0,944.55,694.88
2017,6,19,13,15,847.0,149.0,2.15,21.0,945.5,928.79,685.55
2017,6,19,13,30,844.0,148.0,2.2,21.0,931.0,909.86,674.15
2017,6,19,13,45,841.0,145.5,2.25,21.0,910.0,886.45,659.76
2017,6,19,14,0,838.0,143.0,2.3,21.0,889.0,860.03,643.31
2017,6,19,14,15,831.0,141.0,2.3,20.5,861.0,834.54,628.21
2017,6,19,14,30,824.0,139.0,2.3,20.0,833.0,799.07,606.11
2017,6,19,14,45,817.0,135.5,2.3,20.0,800.0,759.82,580.05
2017,6,19,15,0,810.0,132.0,2.3,20.0,767.0,718.44,551.3
2017,6,19,15,15,797.5,129.5,2.3,20.0,728.0,672.37,518.1
2017,6,19,15,30,785.0,127.0,2.3,20.0,689.0,625.07,483.23
2017,6,19,15,45,771.5,123.0,2.3,20.0,646.5,574.78,445.28
2017,6,19,16,0,758.0,119.0,2.3,20.0,604.0,523.88,405.79
2017,6,19,16,15,738.0,115.0,2.3,19.5,558.0,469.48,363.2
2017,6,19,16,30,718.0,111.0,2.3,19.0,512.0,413.99,318.38
2017,6,19,16,45,693.5,106.0,2.3,19.0,463.5,358.09,271.35
2017,6,19,17,0,669.0,101.0,2.3,19.0,415.0,303.87,224.62
2017,6,19,17,15,634.5,95.5,2.25,18.5,366.0,248.58,177.15
2017,6,19,17,30,600.0,90.0,2.2,18.0,317.0,196.67,132.83
2017,6,19,17,45,554.0,83.0,2.2,17.5,268.5,145.54,91.7
2017,6,19,18,0,508.0,76.0,2.2,17.0,220.0,99.7,59.57
2017,6,19,18,15,443.0,67.0,2.1,16.5,175.0,57.38,38.89
2017,6,19,18,30,378.0,58.0,2.0,16.0,130.0,44.07,33.18
2017,6,19,18,45,287.5,45.5,1.95,16.0,91.0,35.02,24.72
2017,6,19,19,0,197.0,33.0,1.9,16.0,52.0,25.72,15.35
2017,6,19,19,15,98.5,16.5,1.9,15.5,26.0,12.96,0.0
2017,6,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,20,4,45,14.0,4.0,1.65,12.5,4.5,0.0,0.0
2017,6,20,5,0,28.0,8.0,1.7,13.0,9.0,7.28,0.0
2017,6,20,5,15,131.0,23.0,1.65,13.0,36.5,18.04,4.7
2017,6,20,5,30,234.0,38.0,1.6,13.0,64.0,29.52,19.57
2017,6,20,5,45,320.5,49.5,1.6,13.5,104.5,37.95,27.81
2017,6,20,6,0,407.0,61.0,1.6,14.0,145.0,47.55,36.71
2017,6,20,6,15,468.0,70.0,1.5,14.5,191.5,70.73,44.38
2017,6,20,6,30,529.0,79.0,1.4,15.0,238.0,115.51,70.43
2017,6,20,6,45,573.5,85.5,1.35,15.5,287.0,162.81,105.91
2017,6,20,7,0,618.0,92.0,1.3,16.0,336.0,215.14,149.16
2017,6,20,7,15,651.0,97.5,1.25,16.0,385.5,268.18,195.1
2017,6,20,7,30,684.0,103.0,1.2,16.0,435.0,324.33,243.51
2017,6,20,7,45,710.0,107.0,1.15,16.5,483.5,379.19,289.64
2017,6,20,8,0,736.0,111.0,1.1,17.0,532.0,435.77,335.61
2017,6,20,8,15,755.5,115.0,1.05,17.5,578.5,491.71,379.42
2017,6,20,8,30,775.0,119.0,1.0,18.0,625.0,546.51,420.72
2017,6,20,8,45,791.0,121.5,1.0,18.5,668.0,597.91,458.43
2017,6,20,9,0,807.0,124.0,1.0,19.0,711.0,648.79,494.52
2017,6,20,9,15,818.5,126.5,0.95,19.5,749.0,695.77,526.18
2017,6,20,9,30,830.0,129.0,0.9,20.0,787.0,741.3,555.77
2017,6,20,9,45,851.0,123.5,0.9,20.5,823.5,779.98,579.44
2017,6,20,10,0,872.0,118.0,0.9,21.0,860.0,821.52,604.46
2017,6,20,10,15,878.5,119.5,0.9,21.0,887.5,855.93,625.58
2017,6,20,10,30,885.0,121.0,0.9,21.0,915.0,887.61,644.86
2017,6,20,10,45,889.5,122.0,0.95,21.5,935.5,914.13,660.37
2017,6,20,11,0,894.0,123.0,1.0,22.0,956.0,937.52,673.89
2017,6,20,11,15,896.5,123.5,1.05,22.0,970.0,955.34,685.24
2017,6,20,11,30,899.0,124.0,1.1,22.0,984.0,969.78,694.61
2017,6,20,11,45,900.0,124.5,1.2,22.5,990.5,979.35,700.56
2017,6,20,12,0,901.0,125.0,1.3,23.0,997.0,985.45,704.42
2017,6,20,12,15,901.0,125.0,1.45,23.0,996.5,986.63,707.4
2017,6,20,12,30,901.0,125.0,1.6,23.0,996.0,984.33,708.2
2017,6,20,12,45,897.5,125.5,1.75,23.0,987.5,975.7,704.94
2017,6,20,13,0,894.0,126.0,1.9,23.0,979.0,963.64,699.46
2017,6,20,13,15,891.0,125.5,2.0,22.5,964.0,947.73,692.17
2017,6,20,13,30,888.0,125.0,2.1,22.0,949.0,928.47,682.64
2017,6,20,13,45,884.5,123.5,2.25,22.0,927.5,904.58,669.11
2017,6,20,14,0,881.0,122.0,2.4,22.0,906.0,877.56,653.29
2017,6,20,14,15,874.5,120.5,2.5,21.5,878.0,845.05,634.34
2017,6,20,14,30,868.0,119.0,2.6,21.0,850.0,809.87,613.25
2017,6,20,14,45,860.0,116.5,2.75,21.0,816.0,770.11,587.74
2017,6,20,15,0,852.0,114.0,2.9,21.0,782.0,728.16,560.16
2017,6,20,15,15,841.0,112.0,2.95,20.5,743.0,682.67,528.33
2017,6,20,15,30,830.0,110.0,3.0,20.0,704.0,637.63,495.82
2017,6,20,15,45,817.5,106.5,3.05,20.0,661.0,586.4,456.86
2017,6,20,16,0,805.0,103.0,3.1,20.0,618.0,534.35,416.13
2017,6,20,16,15,786.0,99.5,3.1,19.5,571.5,478.6,371.95
2017,6,20,16,30,767.0,96.0,3.1,19.0,525.0,423.24,326.6
2017,6,20,16,45,744.5,91.5,3.15,19.0,476.5,366.32,278.15
2017,6,20,17,0,722.0,87.0,3.2,19.0,428.0,310.77,229.68
2017,6,20,17,15,690.0,82.5,3.15,18.5,378.0,251.83,178.52
2017,6,20,17,30,658.0,78.0,3.1,18.0,328.0,198.16,132.03
2017,6,20,17,45,615.0,72.0,3.1,17.5,279.0,144.94,88.65
2017,6,20,18,0,572.0,66.0,3.1,17.0,230.0,96.55,54.47
2017,6,20,18,15,509.0,59.0,3.05,16.5,183.5,52.05,33.46
2017,6,20,18,30,446.0,52.0,3.0,16.0,137.0,40.51,30.05
2017,6,20,18,45,351.0,42.0,2.95,15.5,97.0,33.45,23.42
2017,6,20,19,0,256.0,32.0,2.9,15.0,57.0,26.14,15.8
2017,6,20,19,15,128.0,16.0,2.9,14.5,28.5,12.58,0.0
2017,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,4.5,0.8,13.5,4.5,0.0,0.0
2017,6,21,5,0,0.0,9.0,0.8,14.0,9.0,8.19,0.0
2017,6,21,5,15,127.5,23.0,0.8,14.0,37.0,18.05,4.44
2017,6,21,5,30,255.0,37.0,0.8,14.0,65.0,28.79,18.86
2017,6,21,5,45,344.0,47.5,0.8,14.5,105.5,37.74,27.53
2017,6,21,6,0,433.0,58.0,0.8,15.0,146.0,45.03,34.35
2017,6,21,6,15,493.5,66.0,0.8,15.0,193.0,67.71,41.41
2017,6,21,6,30,554.0,74.0,0.8,15.0,240.0,113.07,67.36
2017,6,21,6,45,598.5,79.5,0.85,15.5,289.0,160.94,103.07
2017,6,21,7,0,643.0,85.0,0.9,16.0,338.0,213.79,146.72
2017,6,21,7,15,675.0,90.0,0.9,16.5,388.0,267.47,192.87
2017,6,21,7,30,707.0,95.0,0.9,17.0,438.0,324.11,241.18
2017,6,21,7,45,732.5,99.0,0.95,17.5,487.0,381.89,289.61
2017,6,21,8,0,758.0,103.0,1.0,18.0,536.0,439.04,336.17
2017,6,21,8,15,776.5,106.5,1.0,18.0,582.5,493.56,379.78
2017,6,21,8,30,795.0,110.0,1.0,18.0,629.0,548.36,422.18
2017,6,21,8,45,810.0,112.5,1.0,18.5,672.0,600.09,460.19
2017,6,21,9,0,825.0,115.0,1.0,19.0,715.0,651.17,496.45
2017,6,21,9,15,836.5,117.0,1.0,19.5,753.5,695.39,526.86
2017,6,21,9,30,848.0,119.0,1.0,20.0,792.0,740.43,556.67
2017,6,21,9,45,848.0,126.5,1.05,20.5,823.0,780.02,581.47
2017,6,21,10,0,848.0,134.0,1.1,21.0,854.0,816.78,604.15
2017,6,21,10,15,854.5,135.5,1.15,21.0,881.5,850.48,625.81
2017,6,21,10,30,861.0,137.0,1.2,21.0,909.0,881.52,645.67
2017,6,21,10,45,866.0,138.5,1.25,21.5,930.0,908.4,661.54
2017,6,21,11,0,871.0,140.0,1.3,22.0,951.0,932.24,675.45
2017,6,21,11,15,874.0,140.5,1.35,22.0,965.0,950.16,686.9
2017,6,21,11,30,877.0,141.0,1.4,22.0,979.0,964.8,696.4
2017,6,21,11,45,878.0,141.5,1.5,22.5,985.5,974.19,702.07
2017,6,21,12,0,879.0,142.0,1.6,23.0,992.0,980.2,705.7
2017,6,21,12,15,879.0,142.0,1.7,23.0,991.5,981.4,707.72
2017,6,21,12,30,879.0,142.0,1.8,23.0,991.0,979.22,707.69
2017,6,21,12,45,883.0,137.5,1.9,23.0,984.5,973.27,705.32
2017,6,21,13,0,887.0,133.0,2.0,23.0,978.0,963.8,700.75
2017,6,21,13,15,883.0,132.5,2.05,23.0,963.0,947.12,690.98
2017,6,21,13,30,879.0,132.0,2.1,23.0,948.0,927.17,679.16
2017,6,21,13,45,873.0,131.5,2.2,23.0,925.5,902.27,664.54
2017,6,21,14,0,867.0,131.0,2.3,23.0,903.0,874.39,647.82
2017,6,21,14,15,859.5,129.0,2.35,22.5,874.5,841.04,628.05
2017,6,21,14,30,852.0,127.0,2.4,22.0,846.0,805.12,606.28
2017,6,21,14,45,842.0,125.5,2.45,22.0,811.5,765.38,580.4
2017,6,21,15,0,832.0,124.0,2.5,22.0,777.0,727.45,554.93
2017,6,21,15,15,819.5,121.5,2.5,21.5,737.5,680.57,522.3
2017,6,21,15,30,807.0,119.0,2.5,21.0,698.0,632.39,487.84
2017,6,21,15,45,791.0,116.5,2.5,21.0,654.5,581.12,449.17
2017,6,21,16,0,775.0,114.0,2.5,21.0,611.0,529.41,409.09
2017,6,21,16,15,755.0,110.0,2.45,20.5,564.5,474.19,365.81
2017,6,21,16,30,735.0,106.0,2.4,20.0,518.0,419.52,321.56
2017,6,21,16,45,710.0,101.5,2.35,20.0,469.0,361.33,272.78
2017,6,21,17,0,685.0,97.0,2.3,20.0,420.0,306.51,225.6
2017,6,21,17,15,651.0,92.0,2.25,19.5,370.5,250.88,177.91
2017,6,21,17,30,617.0,87.0,2.2,19.0,321.0,198.53,133.23
2017,6,21,17,45,570.0,80.5,2.15,18.5,272.5,146.63,91.52
2017,6,21,18,0,523.0,74.0,2.1,18.0,224.0,100.12,58.89
2017,6,21,18,15,458.0,65.5,2.0,17.5,178.0,57.19,37.84
2017,6,21,18,30,393.0,57.0,1.9,17.0,132.0,44.72,33.62
2017,6,21,18,45,298.0,45.5,1.85,16.5,93.0,35.03,24.69
2017,6,21,19,0,203.0,34.0,1.8,16.0,54.0,26.51,16.08
2017,6,21,19,15,101.5,17.0,1.75,15.5,27.0,13.35,0.0
2017,6,21,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,6,22,4,45,13.0,4.0,0.65,15.5,4.0,0.0,0.0
2017,6,22,5,0,26.0,8.0,0.7,16.0,8.0,7.28,0.0
2017,6,22,5,15,130.0,22.5,0.7,16.0,35.0,17.66,3.87
2017,6,22,5,30,234.0,37.0,0.7,16.0,62.0,28.75,18.63
2017,6,22,5,45,321.0,48.0,0.75,16.5,102.0,36.82,26.48
2017,6,22,6,0,408.0,59.0,0.8,17.0,142.0,45.86,34.78
2017,6,22,6,15,469.5,67.0,0.75,17.5,188.0,67.27,41.35
2017,6,22,6,30,531.0,75.0,0.7,18.0,234.0,111.22,66.02
2017,6,22,6,45,578.0,81.0,0.65,18.5,283.0,158.5,100.66
2017,6,22,7,0,625.0,87.0,0.6,19.0,332.0,211.09,143.18
2017,6,22,7,15,658.0,92.0,0.6,19.5,381.5,264.0,187.82
2017,6,22,7,30,691.0,97.0,0.6,20.0,431.0,320.0,234.69
2017,6,22,7,45,717.5,100.5,0.6,20.5,480.0,374.91,279.84
2017,6,22,8,0,744.0,104.0,0.6,21.0,529.0,433.16,326.02
2017,6,22,8,15,763.5,107.5,0.6,21.5,575.0,487.45,367.75
2017,6,22,8,30,783.0,111.0,0.6,22.0,621.0,542.15,408.24
2017,6,22,8,45,798.0,114.0,0.65,22.5,664.0,593.8,445.62
2017,6,22,9,0,813.0,117.0,0.7,23.0,707.0,644.84,481.43
2017,6,22,9,15,825.0,119.0,0.75,23.0,746.0,691.95,514.54
2017,6,22,9,30,837.0,121.0,0.8,23.0,785.0,733.81,543.43
2017,6,22,9,45,838.5,127.5,0.85,23.5,816.0,773.23,567.79
2017,6,22,10,0,840.0,134.0,0.9,24.0,847.0,809.98,590.12
2017,6,22,10,15,847.0,135.5,0.95,24.0,875.0,843.89,611.6
2017,6,22,10,30,854.0,137.0,1.0,24.0,903.0,875.19,631.34
2017,6,22,10,45,858.0,139.0,1.1,24.5,923.5,901.52,647.41
2017,6,22,11,0,862.0,141.0,1.2,25.0,944.0,924.8,661.55
2017,6,22,11,15,865.5,141.5,1.35,25.0,958.5,943.08,674.6
2017,6,22,11,30,869.0,142.0,1.5,25.0,973.0,958.12,685.68
2017,6,22,11,45,870.5,142.5,1.65,25.0,980.0,967.96,693.52
2017,6,22,12,0,872.0,143.0,1.8,25.0,987.0,974.45,699.31
2017,6,22,12,15,872.5,143.0,1.9,24.5,987.0,976.17,702.89
2017,6,22,12,30,873.0,143.0,2.0,24.0,987.0,974.53,704.44
2017,6,22,12,45,876.5,139.5,2.1,24.0,981.0,969.13,702.29
2017,6,22,13,0,880.0,136.0,2.2,24.0,975.0,960.25,697.96
2017,6,22,13,15,877.5,135.0,2.25,23.5,960.5,944.64,690.14
2017,6,22,13,30,875.0,134.0,2.3,23.0,946.0,925.72,680.19
2017,6,22,13,45,870.0,133.0,2.4,23.0,924.5,901.37,665.76
2017,6,22,14,0,865.0,132.0,2.5,23.0,903.0,874.0,649.2
2017,6,22,14,15,858.5,130.5,2.5,22.5,875.0,842.04,629.87
2017,6,22,14,30,852.0,129.0,2.5,22.0,847.0,807.45,608.56
2017,6,22,14,45,843.0,127.0,2.55,22.0,813.0,768.04,582.84
2017,6,22,15,0,834.0,125.0,2.6,22.0,779.0,730.41,557.55
2017,6,22,15,15,822.0,122.5,2.6,21.5,740.0,683.8,525.08
2017,6,22,15,30,810.0,120.0,2.6,21.0,701.0,635.84,490.76
2017,6,22,15,45,796.0,116.5,2.6,20.5,658.0,584.66,453.01
2017,6,22,16,0,782.0,113.0,2.6,20.0,615.0,532.83,413.54
2017,6,22,16,15,762.5,109.5,2.55,19.5,568.5,477.97,370.32
2017,6,22,16,30,743.0,106.0,2.5,19.0,522.0,423.59,326.07
2017,6,22,16,45,720.0,101.0,2.45,19.0,473.5,365.24,276.91
2017,6,22,17,0,697.0,96.0,2.4,19.0,425.0,310.03,229.13
2017,6,22,17,15,663.5,90.5,2.3,18.5,375.0,253.38,180.28
2017,6,22,17,30,630.0,85.0,2.2,18.0,325.0,199.95,134.42
2017,6,22,17,45,587.5,78.5,2.15,17.5,276.5,147.89,92.13
2017,6,22,18,0,545.0,72.0,2.1,17.0,228.0,100.64,58.62
2017,6,22,18,15,480.5,63.5,1.95,16.5,181.5,56.33,36.73
2017,6,22,18,30,416.0,55.0,1.8,16.0,135.0,42.99,32.25
2017,6,22,18,45,325.5,44.0,1.7,15.5,95.5,35.15,24.92
2017,6,22,19,0,235.0,33.0,1.6,15.0,56.0,25.77,15.59
2017,6,22,19,15,117.5,16.5,1.6,15.0,28.0,12.96,0.0
2017,6,22,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,23,4,45,18.5,4.0,1.55,12.5,4.5,0.0,0.0
2017,6,23,5,0,37.0,8.0,1.6,13.0,9.0,7.28,0.0
2017,6,23,5,15,154.0,21.5,1.65,13.5,37.0,16.9,3.23
2017,6,23,5,30,271.0,35.0,1.7,14.0,65.0,28.4,18.44
2017,6,23,5,45,361.0,45.5,1.75,14.5,106.0,36.06,26.0
2017,6,23,6,0,451.0,56.0,1.8,15.0,147.0,43.42,32.89
2017,6,23,6,15,511.5,63.5,1.8,15.0,194.0,65.23,39.4
