Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,6,30,572.0,71.0,1.8,15.0,241.0,111.13,65.26
2017,6,23,6,45,371.5,113.5,1.8,15.5,232.0,151.72,105.72
2017,6,23,7,0,171.0,156.0,1.8,16.0,223.0,169.28,129.25
2017,6,23,7,15,243.5,169.5,1.8,16.0,279.5,213.67,164.11
2017,6,23,7,30,316.0,183.0,1.8,16.0,336.0,266.36,206.34
2017,6,23,7,45,542.0,141.5,1.8,16.5,436.5,343.56,265.78
2017,6,23,8,0,768.0,100.0,1.8,17.0,537.0,439.46,340.73
2017,6,23,8,15,786.0,103.0,1.8,17.5,583.5,493.79,384.27
2017,6,23,8,30,804.0,106.0,1.8,18.0,630.0,548.33,426.68
2017,6,23,8,45,818.5,108.5,1.8,18.5,673.0,600.21,465.7
2017,6,23,9,0,833.0,111.0,1.8,19.0,716.0,651.39,502.92
2017,6,23,9,15,844.0,113.5,1.8,19.0,754.5,696.31,535.64
2017,6,23,9,30,855.0,116.0,1.8,19.0,793.0,741.83,567.62
2017,6,23,9,45,858.5,120.5,1.85,19.5,825.0,781.66,593.18
2017,6,23,10,0,862.0,125.0,1.9,20.0,857.0,818.92,616.72
2017,6,23,10,15,868.5,126.5,1.95,20.0,884.0,853.15,639.19
2017,6,23,10,30,875.0,128.0,2.0,20.0,911.0,884.68,659.77
2017,6,23,10,45,880.0,128.5,2.05,20.0,932.5,911.07,676.9
2017,6,23,11,0,885.0,129.0,2.1,20.0,954.0,934.39,692.05
2017,6,23,11,15,888.0,130.0,2.1,20.0,968.0,953.13,703.7
2017,6,23,11,30,891.0,131.0,2.1,20.0,982.0,968.53,713.24
2017,6,23,11,45,893.0,130.5,2.15,20.5,989.0,978.2,718.32
2017,6,23,12,0,895.0,130.0,2.2,21.0,996.0,984.42,721.3
2017,6,23,12,15,895.0,130.0,2.2,21.0,996.0,985.75,722.06
2017,6,23,12,30,895.0,130.0,2.2,21.0,996.0,983.62,720.72
2017,6,23,12,45,891.5,131.5,2.25,21.0,987.5,976.11,716.56
2017,6,23,13,0,888.0,133.0,2.3,21.0,979.0,965.19,710.3
2017,6,23,13,15,885.0,132.0,2.3,20.5,964.5,949.05,701.52
2017,6,23,13,30,882.0,131.0,2.3,20.0,950.0,929.59,690.61
2017,6,23,13,45,877.0,130.0,2.35,20.0,928.5,905.13,675.51
2017,6,23,14,0,872.0,129.0,2.4,20.0,907.0,877.62,658.32
2017,6,23,14,15,865.5,127.5,2.4,20.0,879.0,845.5,637.5
2017,6,23,14,30,859.0,126.0,2.4,20.0,851.0,810.72,614.75
2017,6,23,14,45,849.5,124.5,2.45,20.0,817.0,771.18,588.84
2017,6,23,15,0,840.0,123.0,2.5,20.0,783.0,729.57,560.86
2017,6,23,15,15,638.5,196.5,2.5,19.5,683.5,631.04,487.59
2017,6,23,15,30,437.0,270.0,2.5,19.0,584.0,536.51,416.27
2017,6,23,15,45,612.0,191.0,2.5,19.0,601.0,546.76,425.88
2017,6,23,16,0,787.0,112.0,2.5,19.0,618.0,535.21,416.87
2017,6,23,16,15,768.0,108.5,2.45,18.5,571.5,480.35,373.3
2017,6,23,16,30,749.0,105.0,2.4,18.0,525.0,425.89,328.87
2017,6,23,16,45,724.5,100.5,2.35,18.0,476.0,367.12,279.27
2017,6,23,17,0,700.0,96.0,2.3,18.0,427.0,311.63,231.16
2017,6,23,17,15,452.5,122.0,2.25,17.5,326.5,224.84,164.91
2017,6,23,17,30,205.0,148.0,2.2,17.0,226.0,166.33,124.73
2017,6,23,17,45,185.0,129.5,2.15,17.0,192.0,133.7,98.39
2017,6,23,18,0,165.0,111.0,2.1,17.0,158.0,103.24,75.11
2017,6,23,18,15,293.5,83.0,1.95,16.5,147.5,67.23,47.78
2017,6,23,18,30,422.0,55.0,1.8,16.0,137.0,42.98,32.24
2017,6,23,18,45,333.0,44.0,1.65,15.5,97.0,35.15,24.93
2017,6,23,19,0,244.0,33.0,1.5,15.0,57.0,25.78,15.63
2017,6,23,19,15,122.0,16.5,1.5,14.5,28.5,12.97,0.0
2017,6,23,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,24,5,15,108.5,18.5,2.55,12.0,30.0,14.47,1.69
2017,6,24,5,30,217.0,37.0,2.6,12.0,60.0,28.74,18.86
2017,6,24,5,45,295.0,50.0,2.65,12.5,99.0,38.31,28.18
2017,6,24,6,0,373.0,63.0,2.7,13.0,138.0,47.58,36.84
2017,6,24,6,15,432.0,73.0,2.7,13.5,183.5,68.88,44.61
2017,6,24,6,30,491.0,83.0,2.7,14.0,229.0,113.46,70.93
2017,6,24,6,45,302.0,119.5,2.7,14.5,215.0,146.13,104.7
2017,6,24,7,0,113.0,156.0,2.7,15.0,201.0,156.72,121.88
2017,6,24,7,15,113.5,179.0,2.65,15.0,229.0,185.3,145.93
2017,6,24,7,30,114.0,202.0,2.6,15.0,257.0,214.12,169.89
2017,6,24,7,45,149.5,225.0,2.55,15.5,305.0,256.66,203.68
2017,6,24,8,0,185.0,248.0,2.5,16.0,353.0,303.17,240.32
2017,6,24,8,15,218.0,266.5,2.45,16.0,401.0,348.26,275.93
2017,6,24,8,30,251.0,285.0,2.4,16.0,449.0,400.34,316.49
2017,6,24,8,45,265.5,304.0,2.4,16.5,488.0,441.43,347.34
2017,6,24,9,0,280.0,323.0,2.4,17.0,527.0,483.34,378.23
2017,6,24,9,15,201.5,349.5,2.4,17.0,500.5,463.05,361.35
2017,6,24,9,30,123.0,376.0,2.4,17.0,474.0,440.85,342.76
2017,6,24,9,45,469.0,260.5,2.4,17.5,655.5,619.81,482.27
2017,6,24,10,0,815.0,145.0,2.4,18.0,837.0,805.81,617.84
2017,6,24,10,15,822.0,146.5,2.4,18.0,864.0,839.8,638.91
2017,6,24,10,30,829.0,148.0,2.4,18.0,891.0,871.24,659.45
2017,6,24,10,45,829.5,152.5,2.4,18.5,910.0,897.15,674.86
2017,6,24,11,0,830.0,157.0,2.4,19.0,929.0,919.9,688.1
2017,6,24,11,15,833.0,157.5,2.4,19.0,943.0,937.86,699.43
2017,6,24,11,30,836.0,158.0,2.4,19.0,957.0,952.59,708.71
2017,6,24,11,45,832.0,162.5,2.4,19.0,962.0,961.29,714.09
2017,6,24,12,0,828.0,167.0,2.4,19.0,967.0,966.57,717.35
2017,6,24,12,15,827.5,167.0,2.4,19.0,966.5,967.43,717.82
2017,6,24,12,30,827.0,167.0,2.4,19.0,966.0,964.94,716.23
2017,6,24,12,45,615.0,288.0,2.45,19.0,879.5,881.52,658.87
2017,6,24,13,0,403.0,409.0,2.5,19.0,793.0,789.69,591.04
2017,6,24,13,15,619.5,279.5,2.5,18.5,859.5,861.01,648.78
2017,6,24,13,30,836.0,150.0,2.5,18.0,926.0,905.91,682.58
2017,6,24,13,45,641.5,253.5,2.55,18.0,841.0,828.95,628.67
2017,6,24,14,0,447.0,357.0,2.6,18.0,756.0,739.51,562.14
2017,6,24,14,15,626.5,251.5,2.6,18.0,791.0,776.25,593.92
2017,6,24,14,30,806.0,146.0,2.6,18.0,826.0,793.88,609.62
2017,6,24,14,45,795.0,144.0,2.65,18.0,792.5,753.82,582.41
2017,6,24,15,0,784.0,142.0,2.7,18.0,759.0,711.97,552.78
2017,6,24,15,15,771.5,139.5,2.7,17.5,720.5,667.06,520.9
2017,6,24,15,30,759.0,137.0,2.7,17.0,682.0,620.96,487.28
2017,6,24,15,45,583.5,190.5,2.75,17.0,594.5,530.13,416.85
2017,6,24,16,0,408.0,244.0,2.8,17.0,507.0,449.08,353.35
2017,6,24,16,15,325.5,240.0,2.8,17.0,440.0,377.36,297.34
2017,6,24,16,30,243.0,236.0,2.8,17.0,373.0,317.68,250.2
2017,6,24,16,45,350.0,193.0,2.8,17.0,369.5,304.14,237.14
2017,6,24,17,0,457.0,150.0,2.8,17.0,366.0,280.19,213.38
2017,6,24,17,15,228.5,134.0,2.75,16.5,242.0,176.45,133.84
2017,6,24,17,30,0.0,118.0,2.7,16.0,118.0,102.38,80.8
2017,6,24,17,45,0.0,100.0,2.65,16.0,100.0,86.53,67.77
2017,6,24,18,0,0.0,82.0,2.6,16.0,82.0,70.87,54.61
2017,6,24,18,15,182.5,70.5,2.5,15.5,106.0,58.59,41.92
2017,6,24,18,30,365.0,59.0,2.4,15.0,130.0,44.72,33.92
2017,6,24,18,45,273.5,47.0,2.35,15.0,91.5,36.1,25.8
2017,6,24,19,0,182.0,35.0,2.3,15.0,53.0,27.24,16.85
2017,6,24,19,15,91.0,17.5,2.3,14.5,26.5,13.73,0.0
2017,6,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,5,15,151.0,16.5,2.4,12.0,33.0,13.01,0.64
2017,6,25,5,30,302.0,33.0,2.5,12.0,66.0,26.68,17.07
2017,6,25,5,45,389.5,43.0,2.6,12.5,107.5,33.98,24.36
2017,6,25,6,0,477.0,53.0,2.7,13.0,149.0,41.0,30.98
2017,6,25,6,15,536.5,60.0,2.75,13.0,196.5,62.08,37.05
2017,6,25,6,30,596.0,67.0,2.8,13.0,244.0,108.87,63.09
2017,6,25,6,45,298.0,75.5,2.85,13.5,164.0,108.66,73.78
2017,6,25,7,0,0.0,84.0,2.9,14.0,84.0,74.0,57.54
2017,6,25,7,15,0.0,97.0,2.9,14.5,97.0,85.43,66.91
2017,6,25,7,30,0.0,110.0,2.9,15.0,110.0,96.93,76.15
2017,6,25,7,45,0.0,125.0,2.95,15.5,125.0,110.24,86.76
2017,6,25,8,0,0.0,140.0,3.0,16.0,140.0,123.63,97.29
2017,6,25,8,15,1.0,156.0,3.0,16.0,157.0,138.47,109.09
2017,6,25,8,30,2.0,172.0,3.0,16.0,174.0,153.5,120.96
2017,6,25,8,45,6.0,195.0,3.0,16.0,200.0,176.71,139.4
2017,6,25,9,0,10.0,218.0,3.0,16.0,226.0,200.43,158.09
2017,6,25,9,15,10.0,221.5,3.05,16.0,229.5,204.37,160.88
2017,6,25,9,30,10.0,225.0,3.1,16.0,233.0,208.25,163.68
2017,6,25,9,45,15.0,263.5,3.15,16.5,276.5,247.6,194.22
2017,6,25,10,0,20.0,302.0,3.2,17.0,320.0,287.55,224.7
2017,6,25,10,15,23.0,322.0,3.25,17.0,343.0,309.4,241.29
2017,6,25,10,30,26.0,342.0,3.3,17.0,366.0,339.94,264.49
2017,6,25,10,45,23.5,337.0,3.35,17.5,359.0,325.66,252.73
2017,6,25,11,0,21.0,332.0,3.4,18.0,352.0,319.61,247.45
2017,6,25,11,15,33.0,375.0,3.45,18.0,406.5,381.73,294.85
2017,6,25,11,30,45.0,418.0,3.5,18.0,461.0,435.39,335.06
2017,6,25,11,45,89.0,452.0,3.55,18.0,538.0,510.93,392.21
2017,6,25,12,0,133.0,486.0,3.6,18.0,615.0,597.54,456.23
2017,6,25,12,15,533.5,301.5,3.6,18.0,817.0,822.37,629.1
2017,6,25,12,30,934.0,117.0,3.6,18.0,1019.0,1008.99,759.8
2017,6,25,12,45,692.5,259.0,3.6,18.0,925.5,928.03,702.9
2017,6,25,13,0,451.0,401.0,3.6,18.0,832.0,827.49,626.62
2017,6,25,13,15,690.5,256.0,3.55,18.0,903.0,904.89,688.45
2017,6,25,13,30,930.0,111.0,3.5,18.0,974.0,954.86,723.02
2017,6,25,13,45,930.0,107.5,3.5,18.0,953.5,931.42,707.15
2017,6,25,14,0,930.0,104.0,3.5,18.0,933.0,904.5,689.49
2017,6,25,14,15,924.0,102.5,3.5,18.0,904.5,871.18,667.33
2017,6,25,14,30,918.0,101.0,3.5,18.0,876.0,834.98,643.06
2017,6,25,14,45,916.0,96.5,3.5,18.0,843.0,796.22,616.81
2017,6,25,15,0,914.0,92.0,3.5,18.0,810.0,754.64,588.32
2017,6,25,15,15,489.0,202.5,3.5,17.5,584.5,532.88,420.41
2017,6,25,15,30,64.0,313.0,3.5,17.0,359.0,324.15,254.88
2017,6,25,15,45,470.5,197.0,3.5,17.0,502.0,467.22,371.64
2017,6,25,16,0,877.0,81.0,3.5,17.0,645.0,555.0,438.73
2017,6,25,16,15,861.0,78.5,3.45,16.5,597.5,498.72,392.51
2017,6,25,16,30,845.0,76.0,3.4,16.0,550.0,442.32,345.37
2017,6,25,16,45,826.5,72.5,3.4,16.0,500.5,384.2,294.85
2017,6,25,17,0,808.0,69.0,3.4,16.0,451.0,324.74,242.03
2017,6,25,17,15,480.5,110.5,3.4,15.5,330.5,223.23,164.58
2017,6,25,17,30,153.0,152.0,3.4,15.0,210.0,159.74,122.66
2017,6,25,17,45,144.5,131.0,3.4,15.0,179.5,129.51,97.62
2017,6,25,18,0,136.0,110.0,3.4,15.0,149.0,100.56,74.59
2017,6,25,18,15,349.0,76.0,3.3,14.5,150.0,63.72,44.12
2017,6,25,18,30,562.0,42.0,3.2,14.0,151.0,35.24,25.67
2017,6,25,18,45,470.0,35.0,3.15,14.0,108.0,27.5,18.41
2017,6,25,19,0,378.0,28.0,3.1,14.0,65.0,22.57,13.08
2017,6,25,19,15,189.0,14.0,3.05,13.5,32.5,11.04,0.0
2017,6,25,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,26,5,15,174.5,15.5,2.95,12.0,34.0,12.19,0.0
2017,6,26,5,30,349.0,31.0,3.0,12.0,68.0,24.98,15.58
2017,6,26,5,45,439.5,39.0,3.15,12.5,110.5,30.63,21.4
2017,6,26,6,0,530.0,47.0,3.3,13.0,153.0,36.13,26.64
2017,6,26,6,15,588.0,53.0,3.25,13.0,201.0,57.33,32.26
2017,6,26,6,30,646.0,59.0,3.2,13.0,249.0,106.12,58.82
2017,6,26,6,45,323.0,85.0,3.2,13.5,180.0,120.0,82.25
2017,6,26,7,0,0.0,111.0,3.2,14.0,111.0,96.74,76.75
2017,6,26,7,15,5.5,136.5,3.15,14.0,139.0,120.46,96.25
2017,6,26,7,30,11.0,162.0,3.1,14.0,167.0,145.07,116.28
2017,6,26,7,45,36.0,198.0,3.05,14.5,218.0,187.9,150.54
2017,6,26,8,0,61.0,234.0,3.0,15.0,269.0,233.68,186.85
2017,6,26,8,15,84.0,262.0,2.95,15.0,314.5,274.62,219.3
2017,6,26,8,30,107.0,290.0,2.9,15.0,360.0,318.13,253.5
2017,6,26,8,45,111.0,312.0,2.85,15.5,389.0,347.3,275.43
2017,6,26,9,0,115.0,334.0,2.8,16.0,418.0,381.91,301.19
2017,6,26,9,15,156.0,355.0,2.75,16.0,475.0,436.67,343.17
2017,6,26,9,30,197.0,376.0,2.7,16.0,532.0,494.6,386.85
2017,6,26,9,45,124.5,373.0,2.7,16.5,473.5,446.08,347.61
2017,6,26,10,0,52.0,370.0,2.7,17.0,415.0,383.6,297.84
2017,6,26,10,15,37.5,349.5,2.7,17.0,382.5,354.96,275.71
2017,6,26,10,30,23.0,329.0,2.7,17.0,350.0,316.9,246.09
2017,6,26,10,45,69.5,394.0,2.75,17.5,459.0,429.45,332.0
2017,6,26,11,0,116.0,459.0,2.8,18.0,568.0,546.22,417.63
2017,6,26,11,15,142.5,470.0,2.85,18.0,605.5,584.65,445.45
2017,6,26,11,30,169.0,481.0,2.9,18.0,643.0,623.16,473.57
2017,6,26,11,45,550.5,296.5,2.95,18.5,828.0,829.53,629.83
2017,6,26,12,0,932.0,112.0,3.0,19.0,1013.0,1003.14,748.37
2017,6,26,12,15,624.5,285.5,3.05,19.0,889.0,894.69,672.15
2017,6,26,12,30,317.0,459.0,3.1,19.0,765.0,756.74,568.67
2017,6,26,12,45,622.0,286.0,3.15,19.0,880.5,886.84,669.57
2017,6,26,13,0,927.0,113.0,3.2,19.0,996.0,983.86,737.01
2017,6,26,13,15,924.0,112.5,3.25,18.5,981.5,967.74,727.46
2017,6,26,13,30,921.0,112.0,3.3,18.0,967.0,948.16,716.53
2017,6,26,13,45,919.5,109.0,3.35,18.0,946.0,924.11,701.2
2017,6,26,14,0,918.0,106.0,3.4,18.0,925.0,896.7,683.52
2017,6,26,14,15,912.0,105.0,3.45,18.0,897.0,864.25,662.25
2017,6,26,14,30,906.0,104.0,3.5,18.0,869.0,828.95,638.85
2017,6,26,14,45,901.5,100.5,3.55,18.0,835.5,789.72,612.45
2017,6,26,15,0,897.0,97.0,3.6,18.0,802.0,747.91,583.92
2017,6,26,15,15,887.0,95.0,3.6,17.5,762.5,701.42,551.38
2017,6,26,15,30,877.0,93.0,3.6,17.0,723.0,653.21,515.81
2017,6,26,15,45,866.5,89.5,3.65,17.0,680.0,601.79,475.99
2017,6,26,16,0,856.0,86.0,3.7,17.0,637.0,549.22,434.09
2017,6,26,16,15,839.0,83.5,3.75,16.5,590.0,493.51,389.19
2017,6,26,16,30,822.0,81.0,3.8,16.0,543.0,436.83,341.95
2017,6,26,16,45,801.5,77.5,3.85,16.0,493.5,378.66,291.45
2017,6,26,17,0,781.0,74.0,3.9,16.0,444.0,321.51,240.54
2017,6,26,17,15,752.0,70.5,3.9,15.5,393.5,263.42,188.8
2017,6,26,17,30,723.0,67.0,3.9,15.0,343.0,207.9,139.48
2017,6,26,17,45,683.5,62.0,3.95,15.0,293.0,152.35,92.72
2017,6,26,18,0,644.0,57.0,4.0,15.0,243.0,101.17,55.35
2017,6,26,18,15,584.5,51.0,3.85,14.5,195.0,49.96,29.0
2017,6,26,18,30,525.0,45.0,3.7,14.0,147.0,34.68,25.17
2017,6,26,18,45,434.0,37.0,3.6,14.0,105.0,29.12,19.83
2017,6,26,19,0,343.0,29.0,3.5,14.0,63.0,23.41,13.78
2017,6,26,19,15,171.5,14.5,3.4,13.5,31.5,11.45,0.0
2017,6,26,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,27,5,15,183.0,14.5,2.8,12.0,34.0,11.35,0.0
2017,6,27,5,30,366.0,29.0,2.9,12.0,68.0,23.25,14.07
2017,6,27,5,45,455.5,37.0,3.05,12.5,110.5,28.98,19.93
2017,6,27,6,0,545.0,45.0,3.2,13.0,153.0,34.55,25.23
2017,6,27,6,15,602.5,50.5,3.2,13.5,201.5,58.35,33.1
2017,6,27,6,30,660.0,56.0,3.2,14.0,250.0,107.17,59.01
2017,6,27,6,45,342.0,98.0,3.25,14.5,200.0,133.23,92.18
2017,6,27,7,0,24.0,140.0,3.3,15.0,150.0,125.66,99.69
2017,6,27,7,15,38.5,165.0,3.25,15.0,182.5,152.81,121.67
2017,6,27,7,30,53.0,190.0,3.2,15.0,215.0,182.66,145.8
2017,6,27,7,45,38.0,198.5,3.15,15.5,218.0,189.06,150.85
2017,6,27,8,0,23.0,207.0,3.1,16.0,221.0,192.07,152.85
2017,6,27,8,15,48.0,243.5,3.05,16.0,274.5,240.56,191.48
2017,6,27,8,30,73.0,280.0,3.0,16.0,328.0,290.64,230.89
2017,6,27,8,45,68.0,297.5,2.95,16.5,344.5,308.64,243.99
2017,6,27,9,0,63.0,315.0,2.9,17.0,361.0,326.06,256.49
2017,6,27,9,15,53.5,323.5,2.9,17.0,364.0,331.57,260.12
2017,6,27,9,30,44.0,332.0,2.9,17.0,367.0,336.05,262.92
2017,6,27,9,45,51.0,355.0,2.9,17.0,397.5,365.74,285.39
2017,6,27,10,0,58.0,378.0,2.9,17.0,428.0,395.95,307.97
2017,6,27,10,15,79.0,405.0,2.9,17.0,475.0,442.01,342.68
2017,6,27,10,30,100.0,432.0,2.9,17.0,522.0,489.25,377.8
2017,6,27,10,45,145.0,448.5,2.9,17.5,582.0,557.91,428.12
2017,6,27,11,0,190.0,465.0,2.9,18.0,642.0,619.15,472.05
2017,6,27,11,15,321.0,434.0,2.95,18.0,738.0,724.74,550.55
2017,6,27,11,30,452.0,403.0,3.0,18.0,834.0,831.64,627.74
2017,6,27,11,45,377.0,433.5,3.05,18.0,795.5,787.0,594.09
2017,6,27,12,0,302.0,464.0,3.1,18.0,757.0,747.66,564.79
2017,6,27,12,15,619.5,287.0,3.15,18.0,886.0,891.55,675.27
2017,6,27,12,30,937.0,110.0,3.2,18.0,1015.0,1005.8,754.07
2017,6,27,12,45,679.0,256.5,3.25,18.0,910.0,913.53,690.61
2017,6,27,13,0,421.0,403.0,3.3,18.0,805.0,801.82,606.67
2017,6,27,13,15,669.0,259.5,3.35,18.0,886.0,889.14,676.23
2017,6,27,13,30,917.0,116.0,3.4,18.0,967.0,948.86,718.38
2017,6,27,13,45,915.0,113.5,3.45,18.0,946.0,925.0,702.46
2017,6,27,14,0,913.0,111.0,3.5,18.0,925.0,897.81,684.89
2017,6,27,14,15,907.0,109.5,3.5,17.5,897.0,865.05,664.34
2017,6,27,14,30,901.0,108.0,3.5,17.0,869.0,829.46,641.61
2017,6,27,14,45,895.5,105.0,3.55,17.0,835.5,790.16,615.07
2017,6,27,15,0,890.0,102.0,3.6,17.0,802.0,748.37,586.44
2017,6,27,15,15,544.0,217.5,3.6,17.0,638.5,588.21,463.16
2017,6,27,15,30,198.0,333.0,3.6,17.0,475.0,432.85,340.5
2017,6,27,15,45,231.5,306.0,3.65,17.0,462.5,416.43,329.16
2017,6,27,16,0,265.0,279.0,3.7,17.0,450.0,400.25,316.84
2017,6,27,16,15,277.0,254.0,3.75,16.5,421.0,367.12,291.19
2017,6,27,16,30,289.0,229.0,3.8,16.0,392.0,332.42,263.49
2017,6,27,16,45,532.0,153.0,3.85,16.0,418.0,341.71,266.27
2017,6,27,17,0,775.0,77.0,3.9,16.0,444.0,323.1,242.14
2017,6,27,17,15,745.5,73.0,3.9,15.5,393.5,264.71,190.13
2017,6,27,17,30,716.0,69.0,3.9,15.0,343.0,208.95,140.69
2017,6,27,17,45,676.5,64.0,3.95,15.0,293.0,153.76,94.22
2017,6,27,18,0,637.0,59.0,4.0,15.0,243.0,99.82,54.36
2017,6,27,18,15,577.0,53.0,3.85,14.5,195.0,51.95,30.49
2017,6,27,18,30,517.0,47.0,3.7,14.0,147.0,36.32,26.63
2017,6,27,18,45,424.5,38.5,3.6,13.5,105.0,30.4,21.0
2017,6,27,19,0,332.0,30.0,3.5,13.0,63.0,24.3,14.6
2017,6,27,19,15,166.0,15.0,3.45,12.5,31.5,11.88,0.0
2017,6,27,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,28,5,15,155.0,16.5,2.85,12.0,33.0,13.1,0.0
2017,6,28,5,30,310.0,33.0,2.9,12.0,66.0,26.84,17.05
2017,6,28,5,45,402.5,42.5,3.0,12.5,108.0,33.7,24.07
2017,6,28,6,0,495.0,52.0,3.1,13.0,150.0,40.34,30.37
2017,6,28,6,15,556.5,58.5,3.05,13.0,198.0,59.91,35.63
2017,6,28,6,30,618.0,65.0,3.0,13.0,246.0,107.54,61.35
2017,6,28,6,45,321.0,102.0,2.95,13.5,197.5,133.04,93.29
2017,6,28,7,0,24.0,139.0,2.9,14.0,149.0,124.8,99.33
2017,6,28,7,15,84.0,169.5,2.85,14.0,209.5,168.67,133.79
2017,6,28,7,30,144.0,200.0,2.8,14.0,270.0,221.86,176.29
2017,6,28,7,45,474.5,146.0,2.8,14.5,409.0,316.94,248.82
2017,6,28,8,0,805.0,92.0,2.8,15.0,548.0,445.52,349.87
2017,6,28,8,15,823.0,95.0,2.75,15.0,595.5,501.87,396.63
2017,6,28,8,30,841.0,98.0,2.7,15.0,643.0,558.38,442.39
2017,6,28,8,45,429.0,173.0,2.65,15.5,451.5,423.99,338.1
2017,6,28,9,0,17.0,248.0,2.6,16.0,260.0,231.74,182.29
2017,6,28,9,15,455.0,177.5,2.6,16.0,535.5,492.98,393.44
2017,6,28,9,30,893.0,107.0,2.6,16.0,811.0,759.27,593.82
2017,6,28,9,45,898.0,110.5,2.6,16.5,844.5,801.01,619.11
2017,6,28,10,0,903.0,114.0,2.6,17.0,878.0,840.19,644.07
2017,6,28,10,15,909.5,115.5,2.6,17.0,907.0,875.97,667.64
2017,6,28,10,30,916.0,117.0,2.6,17.0,936.0,908.92,689.12
2017,6,28,10,45,922.5,117.0,2.6,17.0,958.0,937.45,707.51
2017,6,28,11,0,929.0,117.0,2.6,17.0,980.0,962.83,723.76
2017,6,28,11,15,932.0,117.5,2.6,17.0,995.5,982.16,735.97
2017,6,28,11,30,935.0,118.0,2.6,17.0,1011.0,997.98,745.94
2017,6,28,11,45,939.0,117.5,2.6,17.5,1019.0,1010.23,752.22
2017,6,28,12,0,943.0,117.0,2.6,18.0,1027.0,1018.89,756.23
2017,6,28,12,15,943.0,116.5,2.6,18.0,1027.0,1020.08,756.87
2017,6,28,12,30,943.0,116.0,2.6,18.0,1027.0,1017.61,755.29
2017,6,28,12,45,931.5,122.5,2.65,18.0,1016.5,1007.2,749.12
2017,6,28,13,0,920.0,129.0,2.7,18.0,1006.0,993.31,740.77
2017,6,28,13,15,916.5,128.5,2.7,18.0,991.0,976.93,730.38
2017,6,28,13,30,913.0,128.0,2.7,18.0,976.0,957.13,717.77
2017,6,28,13,45,909.5,126.5,2.75,18.0,954.0,933.04,702.74
2017,6,28,14,0,906.0,125.0,2.8,18.0,932.0,905.7,685.47
2017,6,28,14,15,899.0,123.5,2.8,18.0,903.5,872.35,663.62
2017,6,28,14,30,892.0,122.0,2.8,18.0,875.0,836.24,639.75
2017,6,28,14,45,885.0,119.5,2.85,18.0,841.0,796.62,613.56
2017,6,28,15,0,878.0,117.0,2.9,18.0,807.0,754.64,585.37
2017,6,28,15,15,866.5,114.5,2.9,18.0,767.0,707.41,551.14
2017,6,28,15,30,855.0,112.0,2.9,18.0,727.0,660.77,516.28
2017,6,28,15,45,843.5,108.0,2.9,18.0,683.5,608.56,476.47
2017,6,28,16,0,832.0,104.0,2.9,18.0,640.0,555.34,434.76
2017,6,28,16,15,813.5,101.0,2.9,17.5,592.0,498.92,390.07
2017,6,28,16,30,795.0,98.0,2.9,17.0,544.0,442.74,344.02
2017,6,28,16,45,775.0,93.0,2.95,17.0,494.5,384.65,294.48
2017,6,28,17,0,755.0,88.0,3.0,17.0,445.0,327.59,244.49
2017,6,28,17,15,723.0,83.5,3.0,16.5,394.0,266.57,191.26
2017,6,28,17,30,691.0,79.0,3.0,16.0,343.0,210.72,142.42
2017,6,28,17,45,651.0,72.5,3.05,15.5,293.0,155.19,96.25
2017,6,28,18,0,611.0,66.0,3.1,15.0,243.0,104.13,58.87
2017,6,28,18,15,547.5,59.0,3.05,14.5,194.5,56.77,34.73
2017,6,28,18,30,484.0,52.0,3.0,14.0,146.0,40.5,30.33
2017,6,28,18,45,389.5,42.5,2.95,13.5,104.0,33.87,24.04
2017,6,28,19,0,295.0,33.0,2.9,13.0,62.0,27.02,16.87
2017,6,28,19,15,147.5,16.5,2.9,12.5,31.0,13.2,0.0
2017,6,28,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,5,15,146.0,17.0,2.45,11.5,32.0,13.56,0.0
2017,6,29,5,30,292.0,34.0,2.4,12.0,64.0,27.8,17.81
2017,6,29,5,45,388.5,43.5,2.4,12.5,106.5,34.62,24.86
2017,6,29,6,0,485.0,53.0,2.4,13.0,149.0,41.22,31.15
2017,6,29,6,15,548.0,60.0,2.3,13.0,197.5,60.44,36.52
2017,6,29,6,30,611.0,67.0,2.2,13.0,246.0,108.09,62.17
2017,6,29,6,45,354.0,110.0,2.1,13.5,218.5,144.2,101.08
2017,6,29,7,0,97.0,153.0,2.0,14.0,191.0,150.38,117.56
2017,6,29,7,15,146.5,175.0,1.95,14.0,241.0,190.35,149.36
2017,6,29,7,30,196.0,197.0,1.9,14.0,291.0,236.25,186.3
2017,6,29,7,45,502.5,145.5,1.85,14.5,421.0,326.93,255.22
2017,6,29,8,0,809.0,94.0,1.8,15.0,551.0,448.69,349.91
2017,6,29,8,15,826.5,97.0,1.8,15.5,598.5,505.06,395.33
2017,6,29,8,30,844.0,100.0,1.8,16.0,646.0,561.53,439.57
2017,6,29,8,45,858.5,102.0,1.8,16.5,690.0,613.81,479.23
2017,6,29,9,0,873.0,104.0,1.8,17.0,734.0,665.9,517.41
2017,6,29,9,15,884.0,106.0,1.85,17.0,774.0,714.5,553.26
2017,6,29,9,30,895.0,108.0,1.9,17.0,814.0,761.44,586.49
2017,6,29,9,45,895.5,114.0,1.95,17.5,846.0,802.24,612.77
2017,6,29,10,0,896.0,120.0,2.0,18.0,878.0,840.15,636.79
2017,6,29,10,15,902.5,121.5,2.05,18.0,906.5,875.76,660.27
2017,6,29,10,30,909.0,123.0,2.1,18.0,935.0,908.57,681.75
2017,6,29,10,45,914.0,124.0,2.15,18.0,956.5,936.59,700.01
2017,6,29,11,0,919.0,125.0,2.2,18.0,978.0,961.43,716.17
2017,6,29,11,15,922.0,125.5,2.25,18.0,993.0,980.63,728.66
2017,6,29,11,30,925.0,126.0,2.3,18.0,1008.0,996.36,738.99
2017,6,29,11,45,927.5,125.5,2.35,18.5,1015.5,1007.14,744.77
2017,6,29,12,0,930.0,125.0,2.4,19.0,1023.0,1014.35,748.34
2017,6,29,12,15,930.0,125.0,2.45,19.0,1023.0,1016.05,749.86
2017,6,29,12,30,930.0,125.0,2.5,19.0,1023.0,1014.13,749.17
2017,6,29,12,45,929.5,124.0,2.65,19.0,1015.5,1007.18,746.31
2017,6,29,13,0,929.0,123.0,2.8,19.0,1008.0,996.61,741.08
2017,6,29,13,15,925.5,122.0,2.85,19.0,993.0,979.67,730.75
2017,6,29,13,30,922.0,121.0,2.9,19.0,978.0,959.26,718.16
2017,6,29,13,45,919.5,119.0,3.0,19.0,956.5,935.41,703.65
2017,6,29,14,0,917.0,117.0,3.1,19.0,935.0,908.23,686.78
2017,6,29,14,15,910.5,115.5,3.15,18.5,906.5,875.0,666.55
2017,6,29,14,30,904.0,114.0,3.2,18.0,878.0,838.95,644.13
2017,6,29,14,45,898.5,111.0,3.25,18.0,844.0,799.59,617.9
2017,6,29,15,0,893.0,108.0,3.3,18.0,810.0,757.72,589.57
2017,6,29,15,15,882.0,106.0,3.35,18.0,770.0,710.72,555.85
2017,6,29,15,30,871.0,104.0,3.4,18.0,730.0,662.08,519.5
2017,6,29,15,45,861.0,100.0,3.45,18.0,686.5,610.76,480.17
2017,6,29,16,0,851.0,96.0,3.5,18.0,643.0,558.21,438.73
2017,6,29,16,15,833.0,93.0,3.55,17.5,595.5,501.56,393.58
2017,6,29,16,30,815.0,90.0,3.6,17.0,548.0,444.62,346.62
2017,6,29,16,45,796.0,85.0,3.65,17.0,498.5,385.85,296.09
2017,6,29,17,0,777.0,80.0,3.7,17.0,449.0,327.96,244.98
2017,6,29,17,15,746.5,76.0,3.75,16.5,397.5,269.09,193.03
2017,6,29,17,30,716.0,72.0,3.8,16.0,346.0,212.98,143.56
2017,6,29,17,45,677.0,66.5,3.85,15.5,295.5,154.38,94.51
2017,6,29,18,0,638.0,61.0,3.9,15.0,245.0,102.72,56.55
2017,6,29,18,15,576.5,55.0,3.8,14.5,197.0,54.6,32.18
2017,6,29,18,30,515.0,49.0,3.7,14.0,149.0,38.01,28.13
2017,6,29,18,45,418.0,40.0,3.65,13.5,106.5,31.71,22.14
2017,6,29,19,0,321.0,31.0,3.6,13.0,64.0,25.2,15.35
2017,6,29,19,15,160.5,15.5,3.55,12.5,32.0,12.32,0.0
2017,6,29,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,5,15,154.5,16.0,2.8,11.0,31.5,12.71,0.0
2017,6,30,5,30,309.0,32.0,2.8,11.0,63.0,26.02,16.32
2017,6,30,5,45,401.0,41.5,2.85,11.5,105.0,32.91,23.45
2017,6,30,6,0,493.0,51.0,2.9,12.0,147.0,39.57,29.79
2017,6,30,6,15,554.5,57.5,2.8,12.5,195.0,58.03,34.7
2017,6,30,6,30,616.0,64.0,2.7,13.0,243.0,105.46,59.86
2017,6,30,6,45,437.0,104.0,2.65,13.5,243.0,151.34,103.43
2017,6,30,7,0,258.0,144.0,2.6,14.0,243.0,176.46,132.86
2017,6,30,7,15,510.0,113.5,2.55,14.0,344.5,239.35,178.2
2017,6,30,7,30,762.0,83.0,2.5,14.0,446.0,328.31,248.17
2017,6,30,7,45,784.5,86.5,2.45,14.5,495.5,385.32,297.86
2017,6,30,8,0,807.0,90.0,2.4,15.0,545.0,443.57,347.15
2017,6,30,8,15,825.0,93.0,2.35,15.5,592.5,500.07,393.45
2017,6,30,8,30,843.0,96.0,2.3,16.0,640.0,556.24,437.83
2017,6,30,8,45,856.5,98.5,2.3,16.5,684.0,608.99,478.29
2017,6,30,9,0,870.0,101.0,2.3,17.0,728.0,660.84,516.76
2017,6,30,9,15,880.5,103.0,2.35,17.0,767.5,709.0,552.7
2017,6,30,9,30,891.0,105.0,2.4,17.0,807.0,755.47,585.92
2017,6,30,9,45,889.5,112.0,2.45,17.5,838.5,795.62,612.07
2017,6,30,10,0,888.0,119.0,2.5,18.0,870.0,832.72,635.83
2017,6,30,10,15,895.0,120.5,2.55,18.0,898.5,868.54,659.74
2017,6,30,10,30,902.0,122.0,2.6,18.0,927.0,901.62,681.67
2017,6,30,10,45,907.0,122.5,2.65,18.0,949.0,929.06,699.71
2017,6,30,11,0,912.0,123.0,2.7,18.0,971.0,953.33,715.67
2017,6,30,11,15,915.5,124.0,2.75,18.0,985.5,973.4,728.85
2017,6,30,11,30,919.0,125.0,2.8,18.0,1000.0,990.04,739.84
2017,6,30,11,45,921.0,124.5,2.9,18.5,1007.5,1000.34,745.76
2017,6,30,12,0,923.0,124.0,3.0,19.0,1015.0,1007.09,749.43
2017,6,30,12,15,923.0,124.0,3.05,19.0,1015.0,1008.82,750.9
2017,6,30,12,30,923.0,124.0,3.1,19.0,1015.0,1006.96,750.12
2017,6,30,12,45,919.5,125.0,3.2,19.0,1007.0,999.14,745.91
2017,6,30,13,0,916.0,126.0,3.3,19.0,999.0,987.78,739.43
2017,6,30,13,15,913.5,125.5,3.35,19.0,984.5,972.46,729.97
2017,6,30,13,30,911.0,125.0,3.4,19.0,970.0,953.68,718.24
2017,6,30,13,45,907.5,123.0,3.45,19.0,948.5,929.22,702.65
2017,6,30,14,0,904.0,121.0,3.5,19.0,927.0,901.53,684.83
2017,6,30,14,15,897.5,119.5,3.55,18.5,899.0,868.69,664.63
2017,6,30,14,30,891.0,118.0,3.6,18.0,871.0,833.08,642.25
2017,6,30,14,45,884.5,115.0,3.65,18.0,837.0,793.44,615.53
2017,6,30,15,0,878.0,112.0,3.7,18.0,803.0,751.4,586.82
2017,6,30,15,15,867.0,110.0,3.7,18.0,763.5,705.02,552.95
2017,6,30,15,30,856.0,108.0,3.7,18.0,724.0,657.04,516.71
2017,6,30,15,45,844.5,104.0,3.75,18.0,680.5,606.81,478.01
2017,6,30,16,0,833.0,100.0,3.8,18.0,637.0,553.57,435.93
2017,6,30,16,15,815.0,97.0,3.8,17.5,589.5,497.35,390.93
2017,6,30,16,30,797.0,94.0,3.8,17.0,542.0,441.31,344.56
2017,6,30,16,45,775.5,89.5,3.85,16.5,492.5,383.01,295.01
2017,6,30,17,0,754.0,85.0,3.9,16.0,443.0,325.87,245.0
2017,6,30,17,15,722.5,81.0,3.9,15.5,392.0,268.0,193.8
2017,6,30,17,30,691.0,77.0,3.9,15.0,341.0,210.22,142.92
2017,6,30,17,45,648.0,71.0,3.9,15.0,290.5,154.63,96.21
2017,6,30,18,0,605.0,65.0,3.9,15.0,240.0,103.84,58.7
2017,6,30,18,15,542.0,58.0,3.8,14.5,192.0,56.73,34.26
2017,6,30,18,30,479.0,51.0,3.7,14.0,144.0,39.61,29.54
2017,6,30,18,45,383.0,41.5,3.65,13.5,102.5,32.95,23.23
2017,6,30,19,0,287.0,32.0,3.6,13.0,61.0,26.07,16.07
2017,6,30,19,15,143.5,16.0,3.6,12.5,30.5,12.75,0.0
2017,6,30,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,123.5,17.0,3.8,11.0,29.5,13.35,0.0
2017,7,1,5,30,247.0,34.0,3.8,11.0,59.0,26.55,16.68
2017,7,1,5,45,340.0,45.0,3.85,11.5,99.5,35.98,26.11
2017,7,1,6,0,433.0,56.0,3.9,12.0,140.0,43.79,33.54
2017,7,1,6,15,497.5,64.0,3.8,12.0,187.5,61.57,39.04
2017,7,1,6,30,562.0,72.0,3.7,12.0,235.0,107.1,63.79
2017,7,1,6,45,356.0,112.5,3.6,12.5,222.5,145.95,103.02
2017,7,1,7,0,150.0,153.0,3.5,13.0,210.0,161.19,125.15
2017,7,1,7,15,211.5,170.0,3.35,13.5,263.0,203.42,158.75
2017,7,1,7,30,273.0,187.0,3.2,14.0,316.0,253.83,199.52
2017,7,1,7,45,519.0,145.0,3.1,14.5,425.0,332.21,260.42
2017,7,1,8,0,765.0,103.0,3.0,15.0,534.0,437.03,343.65
2017,7,1,8,15,784.0,106.5,2.9,15.0,581.0,492.4,389.67
2017,7,1,8,30,803.0,110.0,2.8,15.0,628.0,548.12,434.73
2017,7,1,8,45,819.0,112.0,2.75,15.5,671.5,600.68,475.32
2017,7,1,9,0,835.0,114.0,2.7,16.0,715.0,652.68,514.15
2017,7,1,9,15,846.0,116.5,2.65,16.0,754.0,697.92,547.9
2017,7,1,9,30,857.0,119.0,2.6,16.0,793.0,743.88,581.14
2017,7,1,9,45,854.0,127.5,2.55,16.5,824.0,782.95,606.2
2017,7,1,10,0,851.0,136.0,2.5,17.0,855.0,818.94,628.76
2017,7,1,10,15,858.0,137.5,2.5,17.0,883.0,853.65,651.71
2017,7,1,10,30,865.0,139.0,2.5,17.0,911.0,885.73,672.7
2017,7,1,10,45,873.0,138.5,2.5,17.5,933.0,914.03,689.73
2017,7,1,11,0,881.0,138.0,2.5,18.0,955.0,939.42,704.7
2017,7,1,11,15,884.0,138.5,2.55,18.0,969.5,958.05,716.92
2017,7,1,11,30,887.0,139.0,2.6,18.0,984.0,973.35,727.04
2017,7,1,11,45,890.0,138.0,2.65,18.5,991.5,983.87,732.71
2017,7,1,12,0,893.0,137.0,2.7,19.0,999.0,990.98,736.23
2017,7,1,12,15,893.0,137.0,2.7,19.0,999.0,992.7,737.24
2017,7,1,12,30,893.0,137.0,2.7,19.0,999.0,990.95,736.12
2017,7,1,12,45,898.0,132.5,2.75,19.5,993.5,986.29,732.28
2017,7,1,13,0,903.0,128.0,2.8,20.0,988.0,978.03,726.17
2017,7,1,13,15,900.0,127.0,2.85,20.0,973.0,961.99,716.38
2017,7,1,13,30,897.0,126.0,2.9,20.0,958.0,942.56,704.4
2017,7,1,13,45,891.0,125.5,2.95,20.0,936.5,917.64,688.73
2017,7,1,14,0,885.0,125.0,3.0,20.0,915.0,889.65,670.95
2017,7,1,14,15,878.5,123.5,3.05,20.0,886.5,857.39,650.13
2017,7,1,14,30,872.0,122.0,3.1,20.0,858.0,822.4,627.28
2017,7,1,14,45,863.5,120.0,3.15,20.0,824.0,782.87,601.02
2017,7,1,15,0,855.0,118.0,3.2,20.0,790.0,741.13,572.92
2017,7,1,15,15,843.5,116.0,3.2,19.5,751.0,695.35,540.71
2017,7,1,15,30,832.0,114.0,3.2,19.0,712.0,650.34,507.97
2017,7,1,15,45,819.5,110.0,3.25,19.0,669.0,598.61,468.61
2017,7,1,16,0,807.0,106.0,3.3,19.0,626.0,546.01,427.46
2017,7,1,16,15,788.5,103.0,3.35,18.5,579.0,490.82,383.78
2017,7,1,16,30,770.0,100.0,3.4,18.0,532.0,435.91,338.81
2017,7,1,16,45,748.0,95.0,3.45,18.0,483.5,378.37,289.8
2017,7,1,17,0,726.0,90.0,3.5,18.0,435.0,322.11,240.63
2017,7,1,17,15,693.5,85.5,3.55,17.0,384.5,262.51,189.13
2017,7,1,17,30,661.0,81.0,3.6,16.0,334.0,208.16,141.88
2017,7,1,17,45,618.5,75.0,3.65,15.5,284.5,154.33,97.06
2017,7,1,18,0,576.0,69.0,3.7,15.0,235.0,105.27,60.96
2017,7,1,18,15,512.0,61.5,3.6,14.5,188.0,59.38,36.76
2017,7,1,18,30,448.0,54.0,3.5,14.0,141.0,42.13,31.76
2017,7,1,18,45,352.0,43.5,3.45,13.5,100.0,34.69,24.74
2017,7,1,19,0,256.0,33.0,3.4,13.0,59.0,26.96,16.8
2017,7,1,19,15,128.0,16.5,3.35,12.5,29.5,12.97,0.0
2017,7,1,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,5,15,130.5,16.5,1.75,11.0,29.0,12.97,0.0
2017,7,2,5,30,261.0,33.0,1.7,11.0,58.0,26.99,17.0
2017,7,2,5,45,357.0,43.0,1.7,11.5,99.0,34.26,24.62
2017,7,2,6,0,453.0,53.0,1.7,12.0,140.0,41.28,31.32
2017,7,2,6,15,516.0,60.0,1.6,12.5,187.0,58.21,36.05
2017,7,2,6,30,579.0,67.0,1.5,13.0,234.0,103.82,60.1
2017,7,2,6,45,320.0,107.5,1.45,13.5,203.0,136.32,95.89
2017,7,2,7,0,61.0,148.0,1.4,14.0,172.0,138.79,109.26
2017,7,2,7,15,120.5,172.5,1.35,14.0,227.0,181.06,142.32
2017,7,2,7,30,180.0,197.0,1.3,14.0,282.0,230.66,181.68
2017,7,2,7,45,478.0,147.0,1.3,14.5,407.5,318.06,247.62
2017,7,2,8,0,776.0,97.0,1.3,15.0,533.0,435.82,338.71
2017,7,2,8,15,794.5,100.5,1.3,15.5,580.0,491.52,383.15
2017,7,2,8,30,813.0,104.0,1.3,16.0,627.0,547.51,426.62
2017,7,2,8,45,828.5,106.0,1.3,16.5,671.0,600.25,466.19
2017,7,2,9,0,844.0,108.0,1.3,17.0,715.0,650.34,502.57
2017,7,2,9,15,855.0,110.0,1.35,17.0,754.0,697.81,537.35
2017,7,2,9,30,866.0,112.0,1.4,17.0,793.0,743.72,569.88
2017,7,2,9,45,875.0,113.5,1.5,17.5,827.0,785.8,597.43
2017,7,2,10,0,884.0,115.0,1.6,18.0,861.0,825.68,623.22
2017,7,2,10,15,890.5,116.5,1.65,18.0,889.0,861.07,646.42
2017,7,2,10,30,897.0,118.0,1.7,18.0,917.0,893.71,667.7
2017,7,2,10,45,902.0,119.0,1.75,18.0,939.0,921.61,685.8
2017,7,2,11,0,907.0,120.0,1.8,18.0,961.0,946.37,701.86
2017,7,2,11,15,910.0,120.5,1.85,18.0,975.5,965.53,714.3
2017,7,2,11,30,913.0,121.0,1.9,18.0,990.0,981.26,724.62
2017,7,2,11,45,914.5,121.5,1.95,18.0,997.5,992.09,731.86
2017,7,2,12,0,916.0,122.0,2.0,18.0,1005.0,999.36,736.94
2017,7,2,12,15,916.0,122.0,2.05,18.0,1005.0,1001.18,738.6
2017,7,2,12,30,916.0,122.0,2.1,18.0,1005.0,999.42,738.09
2017,7,2,12,45,902.5,129.0,2.15,18.0,994.0,987.86,731.29
2017,7,2,13,0,889.0,136.0,2.2,18.0,983.0,972.95,722.43
2017,7,2,13,15,886.0,135.5,2.2,18.0,968.5,957.62,712.82
2017,7,2,13,30,883.0,135.0,2.2,18.0,954.0,938.94,701.04
2017,7,2,13,45,877.5,134.0,2.25,18.0,932.5,914.33,685.82
2017,7,2,14,0,872.0,133.0,2.3,18.0,911.0,886.66,668.52
2017,7,2,14,15,865.0,131.5,2.35,17.5,883.0,854.38,649.17
2017,7,2,14,30,858.0,130.0,2.4,17.0,855.0,819.43,627.73
2017,7,2,14,45,848.5,128.0,2.45,17.0,820.5,779.63,601.43
2017,7,2,15,0,839.0,126.0,2.5,17.0,786.0,741.82,575.98
2017,7,2,15,15,827.0,123.5,2.5,16.5,747.0,695.13,543.04
2017,7,2,15,30,815.0,121.0,2.5,16.0,708.0,647.02,508.19
2017,7,2,15,45,799.0,118.5,2.55,16.0,664.0,595.39,468.94
2017,7,2,16,0,783.0,116.0,2.6,16.0,620.0,543.26,428.15
2017,7,2,16,15,763.0,112.5,2.6,15.5,573.0,488.0,384.31
2017,7,2,16,30,743.0,109.0,2.6,15.0,526.0,431.66,338.19
2017,7,2,16,45,717.5,104.5,2.6,15.0,477.0,374.28,289.28
2017,7,2,17,0,692.0,100.0,2.6,15.0,428.0,318.59,240.62
2017,7,2,17,15,658.5,94.5,2.6,14.5,378.0,261.86,191.06
2017,7,2,17,30,625.0,89.0,2.6,14.0,328.0,208.33,144.29
2017,7,2,17,45,583.0,81.5,2.65,14.0,279.0,155.29,99.87
2017,7,2,18,0,541.0,74.0,2.7,14.0,230.0,107.02,63.95
2017,7,2,18,15,477.5,65.5,2.65,13.5,183.5,62.34,39.78
2017,7,2,18,30,414.0,57.0,2.6,13.0,137.0,44.68,34.17
2017,7,2,18,45,324.5,45.5,2.6,12.5,97.0,35.07,25.19
2017,7,2,19,0,235.0,34.0,2.6,12.0,57.0,26.54,16.52
2017,7,2,19,15,117.5,17.0,2.55,12.0,28.5,13.36,0.0
2017,7,2,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
