Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,5,15,141.5,15.5,1.6,10.5,29.0,12.35,0.0
2017,7,3,5,30,283.0,31.0,1.6,11.0,58.0,25.22,15.43
2017,7,3,5,45,380.0,40.5,1.65,11.5,100.0,32.13,22.73
2017,7,3,6,0,477.0,50.0,1.7,12.0,142.0,38.82,29.12
2017,7,3,6,15,539.5,57.0,1.7,12.0,189.5,55.83,33.98
2017,7,3,6,30,602.0,64.0,1.7,12.0,237.0,102.78,58.64
2017,7,3,6,45,307.5,98.0,1.7,12.5,187.0,126.51,88.62
2017,7,3,7,0,13.0,132.0,1.7,13.0,137.0,116.64,93.2
2017,7,3,7,15,83.5,164.5,1.65,13.5,203.5,164.1,130.02
2017,7,3,7,30,154.0,197.0,1.6,14.0,270.0,222.14,175.69
2017,7,3,7,45,155.0,220.5,1.6,14.5,300.5,254.07,201.52
2017,7,3,8,0,156.0,244.0,1.6,15.0,331.0,286.12,226.95
2017,7,3,8,15,496.0,170.5,1.6,15.0,482.5,405.5,320.64
2017,7,3,8,30,836.0,97.0,1.6,15.0,634.0,552.96,434.74
2017,7,3,8,45,850.5,99.0,1.6,15.5,678.0,605.09,473.62
2017,7,3,9,0,865.0,101.0,1.6,16.0,722.0,656.97,511.72
2017,7,3,9,15,650.0,201.5,1.6,16.0,683.0,648.44,502.38
2017,7,3,9,30,435.0,302.0,1.6,16.0,644.0,611.98,472.27
2017,7,3,9,45,654.5,213.0,1.6,16.5,752.5,719.41,552.77
2017,7,3,10,0,874.0,124.0,1.6,17.0,861.0,826.23,626.71
2017,7,3,10,15,880.5,125.5,1.65,17.0,889.5,861.36,649.07
2017,7,3,10,30,887.0,127.0,1.7,17.0,918.0,893.77,670.28
2017,7,3,10,45,894.0,127.0,1.75,17.5,940.0,922.3,687.57
2017,7,3,11,0,901.0,127.0,1.8,18.0,962.0,947.81,702.82
2017,7,3,11,15,903.5,128.0,1.85,18.0,976.5,966.92,715.21
2017,7,3,11,30,906.0,129.0,1.9,18.0,991.0,982.61,725.5
2017,7,3,11,45,909.5,128.0,1.95,18.0,999.0,993.89,733.04
2017,7,3,12,0,913.0,127.0,2.0,18.0,1007.0,1001.69,738.45
2017,7,3,12,15,913.5,127.0,2.05,18.0,1007.5,1004.02,740.44
2017,7,3,12,30,914.0,127.0,2.1,18.0,1008.0,1002.79,740.27
2017,7,3,12,45,912.0,127.0,2.2,18.0,1000.5,995.61,736.92
2017,7,3,13,0,910.0,127.0,2.3,18.0,993.0,984.91,731.34
2017,7,3,13,15,907.5,126.0,2.35,18.0,979.0,969.3,722.02
2017,7,3,13,30,905.0,125.0,2.4,18.0,965.0,950.25,710.48
2017,7,3,13,45,903.0,123.0,2.5,18.0,944.5,927.34,696.81
2017,7,3,14,0,901.0,121.0,2.6,18.0,924.0,901.12,680.81
2017,7,3,14,15,895.0,119.5,2.65,17.5,896.0,868.85,661.39
2017,7,3,14,30,889.0,118.0,2.7,17.0,868.0,833.76,639.79
2017,7,3,14,45,545.5,245.5,2.75,17.0,700.0,664.54,515.86
2017,7,3,15,0,202.0,373.0,2.8,17.0,532.0,495.97,385.67
2017,7,3,15,15,529.0,240.5,2.8,16.5,627.5,599.84,471.32
2017,7,3,15,30,856.0,108.0,2.8,16.0,723.0,659.38,519.89
2017,7,3,15,45,844.5,104.0,2.8,16.0,680.0,609.2,480.57
2017,7,3,16,0,833.0,100.0,2.8,16.0,637.0,555.92,438.6
2017,7,3,16,15,815.5,97.0,2.8,15.5,589.5,499.89,393.96
2017,7,3,16,30,798.0,94.0,2.8,15.0,542.0,443.98,347.85
2017,7,3,16,45,564.5,135.0,2.8,14.5,437.5,344.12,268.37
2017,7,3,17,0,331.0,176.0,2.8,14.0,333.0,263.87,205.82
2017,7,3,17,15,309.0,157.5,2.75,13.5,291.0,220.0,168.91
2017,7,3,17,30,287.0,139.0,2.7,13.0,249.0,178.59,133.89
2017,7,3,17,45,263.5,122.5,2.65,13.0,212.5,141.16,102.73
2017,7,3,18,0,240.0,106.0,2.6,13.0,176.0,106.54,75.83
2017,7,3,18,15,363.5,78.0,2.45,12.5,160.0,68.25,46.74
2017,7,3,18,30,487.0,50.0,2.3,12.0,144.0,38.8,29.08
2017,7,3,18,45,395.0,40.5,2.15,12.0,102.5,32.12,22.66
2017,7,3,19,0,303.0,31.0,2.0,12.0,61.0,25.2,15.4
2017,7,3,19,15,151.5,15.5,1.95,11.5,30.5,12.33,0.0
2017,7,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,5,15,158.0,14.5,1.65,10.5,29.5,11.51,0.0
2017,7,4,5,30,316.0,29.0,1.7,11.0,59.0,23.48,13.89
2017,7,4,5,45,412.5,37.5,1.75,11.5,101.0,29.61,20.49
2017,7,4,6,0,509.0,46.0,1.8,12.0,143.0,35.57,26.2
2017,7,4,6,15,570.0,52.5,1.8,12.0,191.0,52.38,30.82
2017,7,4,6,30,631.0,59.0,1.8,12.0,239.0,100.55,55.68
2017,7,4,6,45,334.0,100.0,1.8,12.5,197.5,131.78,91.89
2017,7,4,7,0,37.0,141.0,1.8,13.0,156.0,128.19,101.9
2017,7,4,7,15,59.5,167.0,1.75,13.5,194.0,159.72,127.16
2017,7,4,7,30,82.0,193.0,1.7,14.0,232.0,194.27,154.74
2017,7,4,7,45,149.5,216.0,1.65,14.5,296.0,248.12,197.02
2017,7,4,8,0,217.0,239.0,1.6,15.0,360.0,308.4,244.2
2017,7,4,8,15,538.0,163.0,1.6,15.0,499.0,422.16,333.26
2017,7,4,8,30,859.0,87.0,1.6,15.0,638.0,555.18,436.45
2017,7,4,8,45,492.0,209.5,1.65,15.5,529.5,494.34,388.43
2017,7,4,9,0,125.0,332.0,1.7,16.0,421.0,386.57,302.24
2017,7,4,9,15,294.5,311.0,1.7,16.0,537.5,496.96,388.61
2017,7,4,9,30,464.0,290.0,1.7,16.0,654.0,622.17,482.18
2017,7,4,9,45,695.5,192.0,1.75,16.5,764.5,730.97,562.98
2017,7,4,10,0,927.0,94.0,1.8,17.0,875.0,839.9,638.0
2017,7,4,10,15,932.5,95.0,1.85,17.0,903.0,875.47,660.67
2017,7,4,10,30,938.0,96.0,1.9,17.0,931.0,908.1,682.03
2017,7,4,10,45,944.0,96.0,1.95,17.5,953.0,937.08,699.59
2017,7,4,11,0,950.0,96.0,2.0,18.0,975.0,962.81,714.95
2017,7,4,11,15,952.0,96.5,2.05,18.0,989.5,981.96,727.35
2017,7,4,11,30,954.0,97.0,2.1,18.0,1004.0,997.48,737.52
2017,7,4,11,45,957.0,96.0,2.2,18.0,1012.0,1008.82,745.65
2017,7,4,12,0,960.0,95.0,2.3,18.0,1020.0,1016.46,751.5
2017,7,4,12,15,959.5,95.0,2.35,18.0,1020.0,1017.98,752.92
2017,7,4,12,30,959.0,95.0,2.4,18.0,1020.0,1015.74,752.04
2017,7,4,12,45,944.0,104.0,2.5,18.0,1008.5,1004.73,746.05
2017,7,4,13,0,929.0,113.0,2.6,18.0,997.0,990.17,737.8
2017,7,4,13,15,926.0,112.0,2.65,18.0,982.0,973.84,727.93
2017,7,4,13,30,923.0,111.0,2.7,18.0,967.0,954.01,715.74
2017,7,4,13,45,921.5,108.5,2.8,18.0,946.0,930.66,701.59
2017,7,4,14,0,920.0,106.0,2.9,18.0,925.0,903.91,685.05
2017,7,4,14,15,913.5,104.5,2.95,17.5,897.0,870.69,664.81
2017,7,4,14,30,907.0,103.0,3.0,17.0,869.0,834.62,642.36
2017,7,4,14,45,903.0,99.5,3.05,17.0,836.0,795.88,616.54
2017,7,4,15,0,899.0,96.0,3.1,17.0,803.0,754.49,588.53
2017,7,4,15,15,888.5,94.5,3.1,16.5,763.5,708.11,556.62
2017,7,4,15,30,878.0,93.0,3.1,16.0,724.0,660.02,521.38
2017,7,4,15,45,869.0,89.0,3.1,16.0,681.5,608.96,481.96
2017,7,4,16,0,860.0,85.0,3.1,16.0,639.0,556.56,440.35
2017,7,4,16,15,843.0,82.5,3.05,15.5,591.5,500.55,395.29
2017,7,4,16,30,826.0,80.0,3.0,15.0,544.0,444.52,348.67
2017,7,4,16,45,579.5,128.0,3.0,15.0,439.0,344.12,268.01
2017,7,4,17,0,333.0,176.0,3.0,15.0,334.0,264.89,206.0
2017,7,4,17,15,532.0,120.5,2.95,14.5,339.0,249.89,185.8
2017,7,4,17,30,731.0,65.0,2.9,14.0,344.0,212.79,144.01
2017,7,4,17,45,693.5,60.0,2.9,14.0,294.0,156.69,96.19
2017,7,4,18,0,656.0,55.0,2.9,14.0,244.0,104.71,57.25
2017,7,4,18,15,597.0,49.5,2.8,13.5,195.5,56.05,31.97
2017,7,4,18,30,538.0,44.0,2.7,13.0,147.0,33.91,24.6
2017,7,4,18,45,448.5,36.0,2.6,13.0,105.0,28.32,19.22
2017,7,4,19,0,359.0,28.0,2.5,13.0,63.0,22.57,13.1
2017,7,4,19,15,179.5,14.0,2.45,12.5,31.5,11.05,0.0
2017,7,4,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,161.0,14.5,2.4,11.0,29.5,11.55,0.0
2017,7,5,5,30,322.0,29.0,2.5,11.0,59.0,23.55,13.83
2017,7,5,5,45,415.0,37.5,2.65,11.5,100.5,29.67,20.5
2017,7,5,6,0,508.0,46.0,2.8,12.0,142.0,35.62,26.21
2017,7,5,6,15,568.0,52.0,2.8,12.0,189.0,51.47,30.34
2017,7,5,6,30,628.0,58.0,2.8,12.0,236.0,98.99,54.6
2017,7,5,6,45,314.0,87.0,2.8,12.5,176.0,118.02,81.28
2017,7,5,7,0,0.0,116.0,2.8,13.0,116.0,100.78,80.49
2017,7,5,7,15,9.0,141.5,2.75,13.0,146.0,125.44,100.71
2017,7,5,7,30,18.0,167.0,2.7,13.0,176.0,151.45,121.87
2017,7,5,7,45,20.0,184.5,2.7,13.5,195.0,169.21,135.96
2017,7,5,8,0,22.0,202.0,2.7,14.0,214.0,187.23,150.09
2017,7,5,8,15,30.5,228.0,2.65,14.5,246.5,218.32,174.58
2017,7,5,8,30,39.0,254.0,2.6,15.0,279.0,249.05,198.42
2017,7,5,8,45,36.0,267.5,2.55,15.5,291.5,262.75,208.36
2017,7,5,9,0,33.0,281.0,2.5,16.0,304.0,276.09,217.92
2017,7,5,9,15,460.5,187.5,2.45,16.0,546.5,502.26,399.88
2017,7,5,9,30,888.0,94.0,2.4,16.0,789.0,742.27,580.58
2017,7,5,9,45,877.5,105.5,2.4,16.5,817.5,780.12,603.34
2017,7,5,10,0,867.0,117.0,2.4,17.0,846.0,814.23,624.87
2017,7,5,10,15,873.0,118.5,2.35,17.0,873.5,848.83,647.34
2017,7,5,10,30,879.0,120.0,2.3,17.0,901.0,880.7,667.7
2017,7,5,10,45,882.5,121.5,2.3,17.5,922.0,907.46,683.62
2017,7,5,11,0,886.0,123.0,2.3,18.0,943.0,931.07,697.36
2017,7,5,11,15,889.0,123.5,2.3,18.0,957.5,950.02,709.31
2017,7,5,11,30,892.0,124.0,2.3,18.0,972.0,965.62,719.1
2017,7,5,11,45,894.0,124.0,2.35,18.5,979.5,976.38,724.94
2017,7,5,12,0,896.0,124.0,2.4,19.0,987.0,983.69,728.62
2017,7,5,12,15,896.0,124.0,2.4,19.0,987.0,985.59,729.74
2017,7,5,12,30,896.0,124.0,2.4,19.0,987.0,983.99,728.71
2017,7,5,12,45,907.5,115.5,2.45,19.0,984.0,981.76,727.93
2017,7,5,13,0,919.0,107.0,2.5,19.0,981.0,975.69,724.7
2017,7,5,13,15,916.5,106.0,2.55,19.0,967.0,959.98,715.17
2017,7,5,13,30,914.0,105.0,2.6,19.0,953.0,940.78,703.43
2017,7,5,13,45,914.0,102.0,2.65,19.0,933.5,918.47,689.61
2017,7,5,14,0,914.0,99.0,2.7,19.0,914.0,892.72,673.43
2017,7,5,14,15,909.0,98.0,2.75,19.0,886.5,861.42,653.36
2017,7,5,14,30,904.0,97.0,2.8,19.0,859.0,827.2,631.16
2017,7,5,14,45,899.5,94.0,2.85,19.0,826.5,788.66,605.72
2017,7,5,15,0,895.0,91.0,2.9,19.0,794.0,747.53,578.17
2017,7,5,15,15,886.0,89.0,2.9,18.5,755.5,701.86,547.27
2017,7,5,15,30,877.0,87.0,2.9,18.0,717.0,654.38,512.81
2017,7,5,15,45,866.5,84.5,2.95,18.0,674.5,603.93,474.32
2017,7,5,16,0,856.0,82.0,3.0,18.0,632.0,552.28,433.74
2017,7,5,16,15,840.0,79.5,3.0,17.5,586.0,496.97,389.67
2017,7,5,16,30,824.0,77.0,3.0,17.0,540.0,441.53,343.94
2017,7,5,16,45,805.0,73.5,3.0,17.0,491.0,382.74,293.49
2017,7,5,17,0,786.0,70.0,3.0,17.0,442.0,325.69,243.1
2017,7,5,17,15,758.0,66.5,2.95,16.5,392.0,267.3,191.41
2017,7,5,17,30,730.0,63.0,2.9,16.0,342.0,211.33,141.8
2017,7,5,17,45,692.5,58.5,2.9,16.0,292.0,155.72,94.7
2017,7,5,18,0,655.0,54.0,2.9,16.0,242.0,104.2,56.32
2017,7,5,18,15,597.5,48.5,2.8,15.5,194.5,55.58,31.08
2017,7,5,18,30,540.0,43.0,2.7,15.0,147.0,33.1,23.66
2017,7,5,18,45,451.0,35.0,2.6,14.5,105.0,27.48,18.35
2017,7,5,19,0,362.0,27.0,2.5,14.0,63.0,21.69,12.28
2017,7,5,19,15,181.0,13.5,2.5,13.5,31.5,10.62,0.0
2017,7,5,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,145.5,14.5,2.4,12.0,28.0,11.57,0.0
2017,7,6,5,30,291.0,29.0,2.4,12.0,56.0,23.56,13.65
2017,7,6,5,45,385.5,38.0,2.45,12.5,96.5,30.1,20.76
2017,7,6,6,0,480.0,47.0,2.5,13.0,137.0,36.43,26.81
2017,7,6,6,15,541.5,53.5,2.5,13.5,184.0,51.68,30.98
2017,7,6,6,30,603.0,60.0,2.5,14.0,231.0,98.15,54.52
2017,7,6,6,45,647.5,65.0,2.5,14.5,280.5,148.17,91.02
2017,7,6,7,0,692.0,70.0,2.5,15.0,330.0,205.73,138.96
2017,7,6,7,15,722.5,74.0,2.5,15.5,380.5,260.58,187.33
2017,7,6,7,30,753.0,78.0,2.5,16.0,431.0,318.23,238.19
2017,7,6,7,45,778.0,80.5,2.5,16.5,480.5,374.86,287.54
2017,7,6,8,0,803.0,83.0,2.5,17.0,530.0,433.03,336.74
2017,7,6,8,15,820.5,86.0,2.5,17.5,577.0,489.52,383.09
2017,7,6,8,30,838.0,89.0,2.5,18.0,624.0,545.29,427.31
2017,7,6,8,45,852.5,90.5,2.5,18.5,668.0,597.68,467.55
2017,7,6,9,0,867.0,92.0,2.5,19.0,712.0,649.28,505.89
2017,7,6,9,15,877.0,94.0,2.5,19.0,751.0,697.25,541.43
2017,7,6,9,30,887.0,96.0,2.5,19.0,790.0,743.53,573.93
2017,7,6,9,45,892.5,99.0,2.5,19.5,823.5,785.4,600.92
2017,7,6,10,0,898.0,102.0,2.5,20.0,857.0,824.78,625.8
2017,7,6,10,15,904.0,103.0,2.5,20.0,885.0,859.95,648.73
2017,7,6,10,30,910.0,104.0,2.5,20.0,913.0,892.3,669.61
2017,7,6,10,45,915.0,104.5,2.5,20.5,934.5,920.29,686.16
2017,7,6,11,0,920.0,105.0,2.5,21.0,956.0,945.09,700.5
2017,7,6,11,15,922.5,105.5,2.5,21.0,970.5,964.26,712.45
2017,7,6,11,30,925.0,106.0,2.5,21.0,985.0,979.93,722.19
2017,7,6,11,45,927.0,106.0,2.55,21.0,992.5,991.1,729.56
2017,7,6,12,0,929.0,106.0,2.6,21.0,1000.0,998.66,734.72
2017,7,6,12,15,928.5,106.0,2.65,21.0,1000.0,1000.2,736.08
2017,7,6,12,30,928.0,106.0,2.7,21.0,1000.0,998.1,735.21
2017,7,6,12,45,925.5,106.5,2.75,21.5,992.5,990.94,729.74
2017,7,6,13,0,923.0,107.0,2.8,22.0,985.0,980.2,722.05
2017,7,6,13,15,920.5,106.5,2.8,22.0,970.5,964.94,712.46
2017,7,6,13,30,918.0,106.0,2.8,22.0,956.0,946.18,700.64
2017,7,6,13,45,914.5,104.5,2.85,22.0,935.0,922.15,685.75
2017,7,6,14,0,911.0,103.0,2.9,22.0,914.0,894.85,668.64
2017,7,6,14,15,905.5,101.5,2.9,22.0,886.5,862.74,647.84
2017,7,6,14,30,900.0,100.0,2.9,22.0,859.0,827.75,624.98
2017,7,6,14,45,893.0,98.0,2.95,22.0,826.0,788.41,599.22
2017,7,6,15,0,886.0,96.0,3.0,22.0,793.0,746.68,571.5
2017,7,6,15,15,876.0,94.5,3.05,21.5,754.0,701.17,541.09
2017,7,6,15,30,866.0,93.0,3.1,21.0,715.0,653.94,507.32
2017,7,6,15,45,854.0,90.0,3.15,21.0,672.0,602.59,468.54
2017,7,6,16,0,842.0,87.0,3.2,21.0,629.0,550.21,427.82
2017,7,6,16,15,825.5,84.5,3.25,20.5,582.5,495.3,384.62
2017,7,6,16,30,809.0,82.0,3.3,20.0,536.0,439.57,339.24
2017,7,6,16,45,787.0,79.0,3.35,19.5,487.0,381.75,290.71
2017,7,6,17,0,765.0,76.0,3.4,19.0,438.0,325.11,241.68
2017,7,6,17,15,735.5,72.0,3.4,18.5,387.5,266.96,190.7
2017,7,6,17,30,706.0,68.0,3.4,18.0,337.0,211.44,141.95
2017,7,6,17,45,665.5,63.0,3.45,17.5,287.5,156.25,95.87
2017,7,6,18,0,625.0,58.0,3.5,17.0,238.0,102.58,55.88
2017,7,6,18,15,565.5,52.0,3.5,16.5,190.5,54.89,30.72
2017,7,6,18,30,506.0,46.0,3.5,16.0,143.0,35.51,25.67
2017,7,6,18,45,414.5,37.5,3.5,15.5,101.5,29.58,20.06
2017,7,6,19,0,323.0,29.0,3.5,15.0,60.0,23.46,13.62
2017,7,6,19,15,161.5,14.5,3.55,14.5,30.0,11.5,0.0
2017,7,6,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,7,5,15,161.5,13.5,2.35,12.5,28.0,10.73,0.0
2017,7,7,5,30,323.0,27.0,2.3,13.0,56.0,21.84,12.05
2017,7,7,5,45,420.0,35.5,2.3,13.5,98.0,28.04,18.85
2017,7,7,6,0,517.0,44.0,2.3,14.0,140.0,34.06,24.59
2017,7,7,6,15,578.0,50.0,2.25,14.5,187.5,49.17,28.48
2017,7,7,6,30,639.0,56.0,2.2,15.0,235.0,100.29,54.8
2017,7,7,6,45,683.5,60.0,2.15,15.5,286.0,151.24,91.59
2017,7,7,7,0,728.0,64.0,2.1,16.0,337.0,207.18,138.0
2017,7,7,7,15,758.0,67.5,2.0,16.5,388.0,263.55,187.5
2017,7,7,7,30,788.0,71.0,1.9,17.0,439.0,322.59,239.24
2017,7,7,7,45,811.5,73.5,1.8,17.5,489.5,380.61,289.23
2017,7,7,8,0,835.0,76.0,1.7,18.0,540.0,440.92,339.3
2017,7,7,8,15,852.0,78.5,1.7,19.0,587.5,497.58,384.42
2017,7,7,8,30,869.0,81.0,1.7,20.0,635.0,554.25,427.67
2017,7,7,8,45,883.0,82.5,1.7,21.0,679.5,607.87,466.98
2017,7,7,9,0,897.0,84.0,1.7,22.0,724.0,660.62,504.1
2017,7,7,9,15,906.5,85.5,1.75,22.5,763.5,709.13,538.26
2017,7,7,9,30,916.0,87.0,1.8,23.0,803.0,755.82,568.88
2017,7,7,9,45,915.0,93.5,1.85,23.5,835.0,797.36,595.02
2017,7,7,10,0,914.0,100.0,1.9,24.0,867.0,835.84,618.81
2017,7,7,10,15,920.0,101.0,2.0,24.0,895.5,871.59,642.28
2017,7,7,10,30,926.0,102.0,2.1,24.0,924.0,904.46,663.79
2017,7,7,10,45,931.5,102.5,2.25,24.5,946.5,933.36,681.85
2017,7,7,11,0,937.0,103.0,2.4,25.0,969.0,959.03,697.78
2017,7,7,11,15,940.0,103.5,2.5,25.0,984.0,979.03,710.94
2017,7,7,11,30,943.0,104.0,2.6,25.0,999.0,995.48,721.94
2017,7,7,11,45,946.0,103.0,2.75,25.5,1007.0,1006.86,728.81
2017,7,7,12,0,949.0,102.0,2.9,26.0,1015.0,1014.57,733.4
2017,7,7,12,15,948.5,102.0,2.95,26.0,1015.0,1016.2,734.75
2017,7,7,12,30,948.0,102.0,3.0,26.0,1015.0,1014.1,733.86
2017,7,7,12,45,946.0,102.5,3.15,26.0,1007.5,1007.34,730.9
2017,7,7,13,0,944.0,103.0,3.3,26.0,1000.0,996.89,725.6
2017,7,7,13,15,941.0,102.5,3.4,26.0,985.5,980.89,716.33
2017,7,7,13,30,938.0,102.0,3.5,26.0,971.0,961.34,704.76
2017,7,7,13,45,936.0,99.5,3.6,26.0,949.5,937.25,690.15
2017,7,7,14,0,934.0,97.0,3.7,26.0,928.0,909.73,673.2
2017,7,7,14,15,928.0,96.0,3.75,26.0,900.0,877.03,652.37
2017,7,7,14,30,922.0,95.0,3.8,26.0,872.0,841.41,629.41
2017,7,7,14,45,916.5,92.0,3.85,26.0,838.5,801.47,603.28
2017,7,7,15,0,911.0,89.0,3.9,26.0,805.0,758.94,575.08
2017,7,7,15,15,901.0,87.5,3.9,25.5,765.5,712.39,544.25
2017,7,7,15,30,891.0,86.0,3.9,25.0,726.0,664.06,509.72
2017,7,7,15,45,880.5,83.0,3.9,25.0,682.5,612.43,470.83
2017,7,7,16,0,870.0,80.0,3.9,25.0,639.0,559.57,429.91
2017,7,7,16,15,853.5,77.5,3.8,24.5,592.0,503.24,385.73
2017,7,7,16,30,837.0,75.0,3.7,24.0,545.0,446.82,340.01
2017,7,7,16,45,817.5,71.5,3.65,23.5,495.5,388.47,291.43
2017,7,7,17,0,798.0,68.0,3.6,23.0,446.0,329.07,240.61
2017,7,7,17,15,770.0,65.0,3.45,22.5,395.0,270.38,189.55
2017,7,7,17,30,742.0,62.0,3.3,22.0,344.0,214.07,140.53
2017,7,7,17,45,703.5,57.5,3.15,21.5,293.5,157.48,93.69
2017,7,7,18,0,665.0,53.0,3.0,21.0,243.0,105.11,55.4
2017,7,7,18,15,607.0,47.5,2.85,20.0,195.0,55.74,30.04
2017,7,7,18,30,549.0,42.0,2.7,19.0,147.0,35.27,25.11
2017,7,7,18,45,458.0,34.5,2.55,18.5,104.5,27.11,17.66
2017,7,7,19,0,367.0,27.0,2.4,18.0,62.0,21.74,11.99
2017,7,7,19,15,183.5,13.5,2.35,17.5,31.0,10.65,0.0
2017,7,7,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,8,5,15,154.5,13.5,2.6,14.5,27.0,10.76,0.0
2017,7,8,5,30,309.0,27.0,2.6,15.0,54.0,21.88,11.8
2017,7,8,5,45,404.5,35.5,2.6,15.5,95.0,28.06,18.66
2017,7,8,6,0,500.0,44.0,2.6,16.0,136.0,34.06,24.36
2017,7,8,6,15,561.5,50.5,2.55,16.5,183.0,48.82,28.46
2017,7,8,6,30,623.0,57.0,2.5,17.0,230.0,96.45,51.85
2017,7,8,6,45,664.5,61.5,2.45,17.5,280.0,149.49,90.31
2017,7,8,7,0,706.0,66.0,2.4,18.0,330.0,204.16,135.44
2017,7,8,7,15,736.0,70.0,2.3,18.5,380.5,259.73,183.91
2017,7,8,7,30,766.0,74.0,2.2,19.0,431.0,318.03,234.7
2017,7,8,7,45,788.5,77.0,2.15,19.5,480.0,374.97,283.68
2017,7,8,8,0,811.0,80.0,2.1,20.0,529.0,433.17,332.15
2017,7,8,8,15,828.0,82.5,2.15,20.5,576.5,489.49,377.82
2017,7,8,8,30,845.0,85.0,2.2,21.0,624.0,544.99,421.35
2017,7,8,8,45,858.5,87.5,2.3,21.5,667.5,598.17,461.94
2017,7,8,9,0,872.0,90.0,2.4,22.0,711.0,650.49,500.67
2017,7,8,9,15,882.0,91.5,2.45,22.0,750.5,698.31,535.91
2017,7,8,9,30,892.0,93.0,2.5,22.0,790.0,744.42,568.08
2017,7,8,9,45,884.5,103.5,2.6,22.5,819.5,783.97,593.75
2017,7,8,10,0,877.0,114.0,2.7,23.0,849.0,819.98,616.77
2017,7,8,10,15,883.5,115.0,2.8,23.0,877.5,855.02,640.19
2017,7,8,10,30,890.0,116.0,2.9,23.0,906.0,887.32,661.68
2017,7,8,10,45,894.0,117.5,3.0,23.0,927.5,914.98,680.04
2017,7,8,11,0,898.0,119.0,3.1,23.0,949.0,939.48,696.32
2017,7,8,11,15,901.0,120.0,3.15,23.0,963.5,959.28,709.18
2017,7,8,11,30,904.0,121.0,3.2,23.0,978.0,975.69,719.88
2017,7,8,11,45,905.5,121.0,3.25,23.0,985.5,986.24,726.81
2017,7,8,12,0,907.0,121.0,3.3,23.0,993.0,993.27,731.57
2017,7,8,12,15,907.0,121.0,3.35,22.5,993.5,995.32,734.59
2017,7,8,12,30,907.0,121.0,3.4,22.0,994.0,993.81,735.42
2017,7,8,12,45,909.5,118.0,3.45,22.0,988.0,988.27,732.27
2017,7,8,13,0,912.0,115.0,3.5,22.0,982.0,979.1,726.82
2017,7,8,13,15,909.5,114.5,3.5,21.5,968.0,964.05,718.59
2017,7,8,13,30,907.0,114.0,3.5,21.0,954.0,945.53,708.08
2017,7,8,13,45,905.0,111.5,3.55,21.0,933.5,922.16,693.27
2017,7,8,14,0,903.0,109.0,3.6,21.0,913.0,895.46,676.17
2017,7,8,14,15,897.5,107.5,3.6,20.5,885.5,863.59,656.42
2017,7,8,14,30,892.0,106.0,3.6,20.0,858.0,828.86,634.51
2017,7,8,14,45,886.5,103.0,3.65,20.0,825.0,789.98,608.5
2017,7,8,15,0,881.0,100.0,3.7,20.0,792.0,748.61,580.45
2017,7,8,15,15,871.0,98.5,3.7,19.5,753.5,703.27,549.3
2017,7,8,15,30,861.0,97.0,3.7,19.0,715.0,656.2,514.93
2017,7,8,15,45,849.0,94.0,3.7,19.0,672.0,605.03,475.56
2017,7,8,16,0,837.0,91.0,3.7,19.0,629.0,552.83,434.33
2017,7,8,16,15,820.0,88.5,3.65,18.5,582.5,497.75,390.32
2017,7,8,16,30,803.0,86.0,3.6,18.0,536.0,442.22,344.5
2017,7,8,16,45,781.0,82.5,3.6,18.0,486.5,384.13,294.75
2017,7,8,17,0,759.0,79.0,3.6,18.0,437.0,327.23,244.74
2017,7,8,17,15,728.5,75.0,3.55,17.5,387.0,269.02,193.54
2017,7,8,17,30,698.0,71.0,3.5,17.0,337.0,213.57,144.7
2017,7,8,17,45,656.0,66.0,3.5,16.5,286.5,155.69,96.21
2017,7,8,18,0,614.0,61.0,3.5,16.0,236.0,104.99,58.45
2017,7,8,18,15,552.0,54.5,3.4,15.5,188.5,57.3,32.79
2017,7,8,18,30,490.0,48.0,3.3,15.0,141.0,37.2,27.27
2017,7,8,18,45,392.5,39.0,3.25,15.0,99.5,30.9,21.24
2017,7,8,19,0,295.0,30.0,3.2,15.0,58.0,24.39,14.29
2017,7,8,19,15,147.5,15.0,3.2,14.5,29.0,11.96,0.0
2017,7,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,9,5,15,143.0,14.5,2.65,11.5,27.0,11.69,0.0
2017,7,9,5,30,286.0,29.0,2.6,12.0,54.0,23.77,13.34
2017,7,9,5,45,393.5,38.0,2.6,12.5,96.0,30.32,20.86
2017,7,9,6,0,501.0,47.0,2.6,13.0,138.0,36.69,27.0
2017,7,9,6,15,566.5,53.5,2.5,13.5,186.5,51.03,30.94
2017,7,9,6,30,632.0,60.0,2.4,14.0,235.0,99.34,54.67
2017,7,9,6,45,677.5,65.0,2.35,14.5,287.0,151.3,92.29
2017,7,9,7,0,723.0,70.0,2.3,15.0,339.0,210.93,141.81
2017,7,9,7,15,755.0,74.0,2.3,15.0,391.0,268.12,192.47
2017,7,9,7,30,787.0,78.0,2.3,15.0,443.0,328.25,245.94
2017,7,9,7,45,811.5,80.5,2.3,15.5,494.0,386.78,297.03
2017,7,9,8,0,836.0,83.0,2.3,16.0,545.0,446.74,347.77
2017,7,9,8,15,588.0,170.5,2.25,16.5,509.5,452.99,355.62
2017,7,9,8,30,340.0,258.0,2.2,17.0,474.0,423.65,333.05
2017,7,9,8,45,620.5,175.0,2.2,17.5,603.5,541.82,425.14
2017,7,9,9,0,901.0,92.0,2.2,18.0,733.0,670.98,522.72
2017,7,9,9,15,911.0,93.5,2.2,18.0,773.0,720.17,558.28
2017,7,9,9,30,921.0,95.0,2.2,18.0,813.0,767.57,591.12
2017,7,9,9,45,920.0,101.5,2.2,18.5,845.5,809.4,617.71
2017,7,9,10,0,919.0,108.0,2.2,19.0,878.0,848.13,641.81
2017,7,9,10,15,925.0,109.5,2.2,19.0,906.5,884.66,665.38
2017,7,9,10,30,931.0,111.0,2.2,19.0,935.0,918.28,686.84
2017,7,9,10,45,935.0,112.0,2.25,19.5,957.0,946.57,703.82
2017,7,9,11,0,939.0,113.0,2.3,20.0,979.0,971.55,718.57
2017,7,9,11,15,941.5,113.5,2.35,20.0,994.0,991.21,731.24
2017,7,9,11,30,944.0,114.0,2.4,20.0,1009.0,1007.3,741.69
2017,7,9,11,45,945.0,114.5,2.45,20.0,1017.0,1018.33,748.96
2017,7,9,12,0,946.0,115.0,2.5,20.0,1025.0,1025.66,753.97
2017,7,9,12,15,946.0,115.0,2.55,20.0,1025.0,1027.83,755.77
2017,7,9,12,30,946.0,115.0,2.6,20.0,1025.0,1026.29,755.3
2017,7,9,12,45,946.0,114.0,2.65,20.0,1018.0,1020.07,751.92
2017,7,9,13,0,946.0,113.0,2.7,20.0,1011.0,1010.12,746.22
2017,7,9,13,15,943.5,112.5,2.7,20.0,996.5,994.62,736.5
2017,7,9,13,30,941.0,112.0,2.7,20.0,982.0,975.53,724.5
2017,7,9,13,45,938.5,109.5,2.75,20.0,961.0,950.98,709.37
2017,7,9,14,0,936.0,107.0,2.8,20.0,940.0,923.02,691.92
2017,7,9,14,15,930.0,106.0,2.85,20.0,911.5,890.27,671.13
2017,7,9,14,30,924.0,105.0,2.9,20.0,883.0,854.57,648.17
2017,7,9,14,45,918.5,102.0,2.95,20.0,849.0,814.56,621.99
2017,7,9,15,0,913.0,99.0,3.0,20.0,815.0,771.93,593.68
2017,7,9,15,15,902.5,97.0,3.0,19.5,775.5,724.42,561.77
2017,7,9,15,30,892.0,95.0,3.0,19.0,736.0,675.13,526.33
2017,7,9,15,45,881.5,92.0,3.05,19.0,692.0,623.38,487.22
2017,7,9,16,0,871.0,89.0,3.1,19.0,648.0,570.37,445.95
2017,7,9,16,15,854.0,86.0,3.15,18.5,600.0,513.12,400.88
2017,7,9,16,30,837.0,83.0,3.2,18.0,552.0,455.13,353.58
2017,7,9,16,45,817.5,79.0,3.25,18.0,502.0,395.63,302.86
2017,7,9,17,0,798.0,75.0,3.3,18.0,452.0,336.99,251.43
2017,7,9,17,15,768.5,71.5,3.3,17.5,400.0,277.22,198.83
2017,7,9,17,30,739.0,68.0,3.3,17.0,348.0,220.05,148.37
2017,7,9,17,45,700.5,62.5,3.3,17.0,297.0,162.54,99.72
2017,7,9,18,0,662.0,57.0,3.3,17.0,246.0,109.3,59.81
2017,7,9,18,15,600.5,51.5,3.2,16.5,197.0,56.6,30.99
2017,7,9,18,30,539.0,46.0,3.1,16.0,148.0,35.7,25.82
2017,7,9,18,45,443.0,37.5,3.05,15.5,105.0,29.73,20.17
2017,7,9,19,0,347.0,29.0,3.0,15.0,62.0,23.59,13.58
2017,7,9,19,15,173.5,14.5,3.0,14.5,31.0,11.56,0.0
2017,7,9,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,10,5,15,152.5,13.5,2.5,11.5,26.5,10.84,0.0
2017,7,10,5,30,305.0,27.0,2.5,12.0,53.0,22.0,11.75
2017,7,10,5,45,409.0,35.5,2.5,12.5,95.0,28.2,18.98
2017,7,10,6,0,513.0,44.0,2.5,13.0,137.0,34.22,24.8
2017,7,10,6,15,576.5,50.0,2.45,13.5,185.0,47.94,28.47
2017,7,10,6,30,640.0,56.0,2.4,14.0,233.0,99.19,54.34
2017,7,10,6,45,684.0,60.5,2.35,14.5,284.0,150.63,91.45
2017,7,10,7,0,728.0,65.0,2.3,15.0,335.0,207.02,138.38
2017,7,10,7,15,758.5,68.5,2.25,15.0,386.0,263.63,188.7
2017,7,10,7,30,789.0,72.0,2.2,15.0,437.0,323.0,241.64
2017,7,10,7,45,811.5,75.0,2.2,15.5,487.5,381.33,292.68
2017,7,10,8,0,834.0,78.0,2.2,16.0,538.0,441.77,343.83
2017,7,10,8,15,850.5,80.5,2.15,16.5,585.5,498.32,390.19
2017,7,10,8,30,867.0,83.0,2.1,17.0,633.0,554.82,434.76
2017,7,10,8,45,880.0,85.0,2.05,17.5,677.0,608.44,475.51
2017,7,10,9,0,893.0,87.0,2.0,18.0,721.0,661.09,514.07
2017,7,10,9,15,902.5,88.5,1.95,18.0,760.5,709.62,549.37
2017,7,10,9,30,912.0,90.0,1.9,18.0,800.0,756.34,581.11
2017,7,10,9,45,904.5,100.0,1.85,18.5,830.0,796.35,605.91
2017,7,10,10,0,897.0,110.0,1.8,19.0,860.0,832.77,627.85
2017,7,10,10,15,902.5,111.5,1.8,19.0,888.0,868.22,650.56
2017,7,10,10,30,908.0,113.0,1.8,19.0,916.0,900.82,671.19
2017,7,10,10,45,911.5,114.0,1.85,19.5,937.5,928.13,687.51
2017,7,10,11,0,915.0,115.0,1.9,20.0,959.0,952.19,701.68
2017,7,10,11,15,917.5,115.5,1.95,20.0,973.5,971.47,714.1
2017,7,10,11,30,920.0,116.0,2.0,20.0,988.0,987.27,724.37
2017,7,10,11,45,920.5,116.5,2.1,20.5,995.0,997.62,730.42
2017,7,10,12,0,921.0,117.0,2.2,21.0,1002.0,1004.35,734.24
2017,7,10,12,15,920.5,117.0,2.3,21.0,1001.5,1006.02,736.3
2017,7,10,12,30,920.0,117.0,2.4,21.0,1001.0,1004.07,736.14
2017,7,10,12,45,922.0,114.0,2.55,21.0,995.0,998.01,733.9
2017,7,10,13,0,924.0,111.0,2.7,21.0,989.0,988.28,729.27
2017,7,10,13,15,921.0,110.5,2.8,21.0,974.5,972.63,720.29
2017,7,10,13,30,918.0,110.0,2.9,21.0,960.0,953.48,709.02
2017,7,10,13,45,913.0,109.5,3.0,21.0,938.0,929.14,694.23
2017,7,10,14,0,908.0,109.0,3.1,21.0,916.0,901.58,677.19
2017,7,10,14,15,902.0,107.5,3.15,20.5,888.5,869.14,657.62
2017,7,10,14,30,896.0,106.0,3.2,20.0,861.0,833.86,635.85
2017,7,10,14,45,887.0,105.0,3.3,20.0,826.5,794.06,609.71
2017,7,10,15,0,878.0,104.0,3.4,20.0,792.0,752.01,581.61
2017,7,10,15,15,867.5,102.0,3.45,19.5,753.5,705.91,550.27
2017,7,10,15,30,857.0,100.0,3.5,19.0,715.0,658.14,515.73
2017,7,10,15,45,842.0,98.5,3.55,19.0,671.0,606.72,476.42
2017,7,10,16,0,827.0,97.0,3.6,19.0,627.0,555.27,435.96
2017,7,10,16,15,809.5,94.0,3.6,18.5,580.5,499.35,391.56
2017,7,10,16,30,792.0,91.0,3.6,18.0,534.0,443.55,345.74
2017,7,10,16,45,767.5,88.0,3.65,18.0,484.5,385.43,296.16
2017,7,10,17,0,743.0,85.0,3.7,18.0,435.0,328.78,246.55
2017,7,10,17,15,711.5,80.5,3.7,17.5,384.5,270.61,195.56
2017,7,10,17,30,680.0,76.0,3.7,17.0,334.0,212.68,144.84
2017,7,10,17,45,634.5,71.0,3.7,16.5,283.5,157.68,98.86
2017,7,10,18,0,589.0,66.0,3.7,16.0,233.0,107.77,61.69
2017,7,10,18,15,525.0,58.5,3.65,15.5,185.5,60.51,35.72
2017,7,10,18,30,461.0,51.0,3.6,15.0,138.0,39.77,29.51
2017,7,10,18,45,360.5,41.0,3.55,14.5,97.0,32.69,22.81
2017,7,10,19,0,260.0,31.0,3.5,14.0,56.0,25.35,15.0
2017,7,10,19,15,130.0,15.5,3.45,13.5,28.0,12.45,0.0
2017,7,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,5,15,90.5,16.0,2.75,11.0,23.5,14.55,0.0
2017,7,11,5,30,181.0,32.0,2.8,11.0,47.0,25.06,13.98
2017,7,11,5,45,288.0,44.0,2.85,11.5,86.5,34.04,24.13
2017,7,11,6,0,395.0,56.0,2.9,12.0,126.0,44.53,34.04
2017,7,11,6,15,465.5,64.5,2.85,12.5,173.0,57.87,38.64
2017,7,11,6,30,536.0,73.0,2.8,13.0,220.0,102.15,61.16
2017,7,11,6,45,588.5,79.0,2.75,13.5,270.5,150.28,95.82
2017,7,11,7,0,641.0,85.0,2.7,14.0,321.0,204.5,140.45
2017,7,11,7,15,675.5,90.0,2.65,14.0,371.5,258.93,188.47
2017,7,11,7,30,710.0,95.0,2.6,14.0,422.0,316.7,239.69
2017,7,11,7,45,737.5,98.5,2.55,14.5,472.5,373.5,289.16
2017,7,11,8,0,765.0,102.0,2.5,15.0,523.0,433.75,339.96
2017,7,11,8,15,784.5,105.5,2.45,15.0,570.0,489.81,386.7
2017,7,11,8,30,804.0,109.0,2.4,15.0,617.0,546.32,432.31
2017,7,11,8,45,821.5,110.5,2.4,15.5,662.0,599.83,473.64
2017,7,11,9,0,839.0,112.0,2.4,16.0,707.0,652.95,513.35
2017,7,11,9,15,850.0,114.0,2.4,16.0,746.0,698.42,547.36
2017,7,11,9,30,861.0,116.0,2.4,16.0,785.0,744.66,580.83
2017,7,11,9,45,871.5,117.0,2.4,16.5,820.0,787.76,608.92
2017,7,11,10,0,882.0,118.0,2.4,17.0,855.0,828.78,635.15
2017,7,11,10,15,888.0,119.0,2.4,17.0,883.0,863.75,658.09
2017,7,11,10,30,894.0,120.0,2.4,17.0,911.0,895.94,679.01
2017,7,11,10,45,899.5,120.5,2.45,17.5,932.5,924.25,696.36
2017,7,11,11,0,905.0,121.0,2.5,18.0,954.0,949.43,711.56
2017,7,11,11,15,907.0,121.5,2.55,18.0,968.5,968.11,723.77
2017,7,11,11,30,909.0,122.0,2.6,18.0,983.0,983.33,733.8
2017,7,11,11,45,911.5,121.5,2.65,18.0,990.5,994.55,741.3
2017,7,11,12,0,914.0,121.0,2.7,18.0,998.0,1002.23,746.58
2017,7,11,12,15,913.0,121.0,2.75,18.0,997.5,1003.44,747.71
2017,7,11,12,30,912.0,121.0,2.8,18.0,997.0,1001.05,746.63
2017,7,11,12,45,916.5,116.0,2.85,18.0,991.0,995.55,743.6
2017,7,11,13,0,921.0,111.0,2.9,18.0,985.0,986.34,738.21
2017,7,11,13,15,917.5,110.5,2.95,18.0,970.0,970.27,728.31
2017,7,11,13,30,914.0,110.0,3.0,18.0,955.0,950.74,716.16
2017,7,11,13,45,911.0,107.5,3.05,18.0,933.5,926.33,700.72
2017,7,11,14,0,908.0,105.0,3.1,18.0,912.0,898.61,682.98
2017,7,11,14,15,901.0,104.0,3.15,18.0,883.5,865.82,661.63
2017,7,11,14,30,894.0,103.0,3.2,18.0,855.0,830.23,638.2
2017,7,11,14,45,886.0,100.5,3.25,18.0,821.0,789.81,611.12
2017,7,11,15,0,878.0,98.0,3.3,18.0,787.0,747.07,582.08
2017,7,11,15,15,867.0,96.5,3.35,18.0,747.5,701.1,549.76
2017,7,11,15,30,856.0,95.0,3.4,18.0,708.0,653.51,514.16
2017,7,11,15,45,842.5,92.5,3.45,18.0,664.5,602.07,474.73
2017,7,11,16,0,829.0,90.0,3.5,18.0,621.0,549.75,433.48
2017,7,11,16,15,811.0,87.0,3.55,17.5,574.0,494.04,389.12
2017,7,11,16,30,793.0,84.0,3.6,17.0,527.0,437.97,342.92
2017,7,11,16,45,770.0,81.0,3.65,17.0,478.0,380.4,293.48
2017,7,11,17,0,747.0,78.0,3.7,17.0,429.0,324.14,243.86
2017,7,11,17,15,716.0,74.0,3.7,16.5,379.0,266.34,192.83
2017,7,11,17,30,685.0,70.0,3.7,16.0,329.0,211.37,144.19
2017,7,11,17,45,641.0,65.0,3.7,15.5,279.0,153.86,95.79
2017,7,11,18,0,597.0,60.0,3.7,15.0,229.0,103.73,58.15
2017,7,11,18,15,534.0,53.5,3.6,14.5,182.5,56.86,32.47
2017,7,11,18,30,471.0,47.0,3.5,14.0,136.0,36.39,26.64
2017,7,11,18,45,371.5,38.5,3.45,14.0,95.5,30.51,20.95
2017,7,11,19,0,272.0,30.0,3.4,14.0,55.0,24.48,14.21
2017,7,11,19,15,136.0,15.0,3.35,13.5,27.5,12.03,0.0
2017,7,11,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,5,15,107.5,14.5,2.1,11.0,23.5,13.19,0.0
2017,7,12,5,30,215.0,29.0,2.1,11.0,47.0,22.76,11.93
2017,7,12,5,45,324.5,39.0,2.1,11.5,86.5,31.3,21.72
2017,7,12,6,0,434.0,49.0,2.1,12.0,126.0,38.45,28.64
2017,7,12,6,15,502.0,56.5,2.0,12.5,172.5,51.34,32.88
2017,7,12,6,30,570.0,64.0,1.9,13.0,219.0,96.78,55.35
2017,7,12,6,45,285.0,91.0,1.85,13.5,168.5,116.08,80.58
2017,7,12,7,0,0.0,118.0,1.8,14.0,118.0,102.34,81.47
2017,7,12,7,15,43.5,153.0,1.75,14.0,173.0,143.89,114.48
2017,7,12,7,30,87.0,188.0,1.7,14.0,228.0,191.58,152.58
2017,7,12,7,45,439.0,137.5,1.65,14.5,374.5,293.6,229.62
2017,7,12,8,0,791.0,87.0,1.6,15.0,521.0,430.72,335.92
2017,7,12,8,15,809.5,90.0,1.55,15.5,568.5,487.14,381.22
2017,7,12,8,30,828.0,93.0,1.5,16.0,616.0,543.85,425.48
2017,7,12,8,45,844.5,94.5,1.5,16.5,660.5,596.75,465.61
2017,7,12,9,0,861.0,96.0,1.5,17.0,705.0,649.64,504.34
2017,7,12,9,15,872.0,97.5,1.5,17.0,744.5,697.93,539.52
2017,7,12,9,30,883.0,99.0,1.5,17.0,784.0,744.61,571.81
2017,7,12,9,45,883.5,105.0,1.55,17.5,816.5,785.78,598.25
2017,7,12,10,0,884.0,111.0,1.6,18.0,849.0,824.09,622.45
2017,7,12,10,15,891.0,112.5,1.65,18.0,878.0,860.49,646.34
2017,7,12,10,30,898.0,114.0,1.7,18.0,907.0,894.16,668.29
2017,7,12,10,45,904.5,114.0,1.75,18.5,929.5,923.04,685.71
2017,7,12,11,0,911.0,114.0,1.8,19.0,952.0,948.82,701.05
2017,7,12,11,15,914.0,114.5,1.85,19.0,967.5,968.6,713.81
2017,7,12,11,30,917.0,115.0,1.9,19.0,983.0,984.92,724.45
2017,7,12,11,45,920.5,114.5,1.95,19.0,991.0,997.22,732.6
2017,7,12,12,0,924.0,114.0,2.0,19.0,999.0,1005.96,738.57
2017,7,12,12,15,924.0,114.0,2.05,19.0,1000.0,1008.18,740.47
2017,7,12,12,30,924.0,114.0,2.1,19.0,1001.0,1006.77,740.18
2017,7,12,12,45,920.0,115.5,2.2,19.0,993.0,999.32,736.67
2017,7,12,13,0,916.0,117.0,2.3,19.0,985.0,988.3,730.91
2017,7,12,13,15,913.5,116.5,2.35,18.5,971.0,973.26,723.38
2017,7,12,13,30,911.0,116.0,2.4,18.0,957.0,954.72,713.56
2017,7,12,13,45,908.0,114.5,2.45,18.0,936.5,931.36,699.16
2017,7,12,14,0,905.0,113.0,2.5,18.0,916.0,904.7,682.5
2017,7,12,14,15,899.0,111.5,2.5,18.0,888.5,872.34,661.46
2017,7,12,14,30,893.0,110.0,2.5,18.0,861.0,837.13,638.37
2017,7,12,14,45,886.0,108.0,2.55,18.0,827.5,797.98,612.71
2017,7,12,15,0,879.0,106.0,2.6,18.0,794.0,756.43,585.06
2017,7,12,15,15,868.0,104.0,2.6,17.5,754.5,709.89,553.46
2017,7,12,15,30,857.0,102.0,2.6,17.0,715.0,661.71,518.72
2017,7,12,15,45,844.0,99.0,2.65,17.0,671.5,609.98,479.57
2017,7,12,16,0,831.0,96.0,2.7,17.0,628.0,558.06,439.06
2017,7,12,16,15,813.0,93.0,2.7,16.5,581.0,501.6,394.41
2017,7,12,16,30,795.0,90.0,2.7,16.0,534.0,445.31,348.32
2017,7,12,16,45,772.0,86.5,2.75,16.0,484.5,387.04,298.67
2017,7,12,17,0,749.0,83.0,2.8,16.0,435.0,330.07,248.74
2017,7,12,17,15,717.5,78.5,2.8,15.5,384.0,271.45,197.21
2017,7,12,17,30,686.0,74.0,2.8,15.0,333.0,213.15,145.93
2017,7,12,17,45,641.5,69.0,2.8,15.0,282.5,157.84,99.15
2017,7,12,18,0,597.0,64.0,2.8,15.0,232.0,107.5,61.24
2017,7,12,18,15,532.5,57.0,2.7,14.5,184.5,60.05,35.08
2017,7,12,18,30,468.0,50.0,2.6,14.0,137.0,39.01,28.96
2017,7,12,18,45,368.5,40.0,2.55,14.0,96.0,31.9,22.15
2017,7,12,19,0,269.0,30.0,2.5,14.0,55.0,24.52,14.16
2017,7,12,19,15,134.5,15.0,2.5,13.5,27.5,12.06,0.0
2017,7,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
