Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,126.5,13.0,2.0,11.0,23.5,11.82,0.0
2017,7,13,5,30,253.0,26.0,2.0,11.0,47.0,21.21,10.46
2017,7,13,5,45,359.0,36.0,2.05,11.5,87.0,28.73,19.45
2017,7,13,6,0,465.0,46.0,2.1,12.0,127.0,35.99,26.44
2017,7,13,6,15,531.5,53.0,2.05,12.5,174.5,48.62,30.45
2017,7,13,6,30,598.0,60.0,2.0,13.0,222.0,95.29,53.08
2017,7,13,6,45,319.0,98.5,2.0,13.5,186.5,126.9,88.17
2017,7,13,7,0,40.0,137.0,2.0,14.0,151.0,125.33,99.1
2017,7,13,7,15,41.5,157.0,1.95,14.0,174.0,146.66,116.84
2017,7,13,7,30,43.0,177.0,1.9,14.0,197.0,168.32,134.62
2017,7,13,7,45,55.5,202.0,1.85,14.5,231.0,198.71,158.81
2017,7,13,8,0,68.0,227.0,1.8,15.0,265.0,230.75,184.01
2017,7,13,8,15,71.5,249.5,1.8,15.5,292.0,257.73,204.88
2017,7,13,8,30,75.0,272.0,1.8,16.0,319.0,285.14,225.73
2017,7,13,8,45,472.5,183.5,1.8,16.5,514.5,459.43,363.71
2017,7,13,9,0,870.0,95.0,1.8,17.0,710.0,654.61,511.28
2017,7,13,9,15,880.5,96.5,1.8,17.0,749.5,703.02,545.55
2017,7,13,9,30,891.0,98.0,1.8,17.0,789.0,749.76,578.04
2017,7,13,9,45,898.0,100.5,1.85,17.5,823.5,792.89,605.98
2017,7,13,10,0,905.0,103.0,1.9,18.0,858.0,833.62,631.92
2017,7,13,10,15,911.0,104.5,1.95,18.0,886.5,869.93,655.81
2017,7,13,10,30,917.0,106.0,2.0,18.0,915.0,903.39,677.7
2017,7,13,10,45,921.5,106.5,2.1,18.0,937.0,931.51,696.51
2017,7,13,11,0,926.0,107.0,2.2,18.0,959.0,956.39,713.22
2017,7,13,11,15,929.0,107.5,2.25,18.0,974.0,976.5,726.31
2017,7,13,11,30,932.0,108.0,2.3,18.0,989.0,993.09,737.18
2017,7,13,11,45,933.5,108.5,2.4,18.5,997.0,1004.65,743.99
2017,7,13,12,0,935.0,109.0,2.5,19.0,1005.0,1012.56,748.52
2017,7,13,12,15,935.0,109.0,2.6,19.0,1005.5,1014.85,750.89
2017,7,13,12,30,935.0,109.0,2.7,19.0,1006.0,1013.44,750.97
2017,7,13,12,45,931.0,110.5,2.8,19.0,998.0,1005.96,747.15
2017,7,13,13,0,927.0,112.0,2.9,19.0,990.0,994.85,741.03
2017,7,13,13,15,924.5,111.5,2.95,18.5,976.0,979.66,733.2
2017,7,13,13,30,922.0,111.0,3.0,18.0,962.0,960.93,723.02
2017,7,13,13,45,918.5,109.5,3.1,18.0,941.0,936.88,708.24
2017,7,13,14,0,915.0,108.0,3.2,18.0,920.0,909.52,691.12
2017,7,13,14,15,909.0,107.0,3.25,18.0,892.0,877.34,670.23
2017,7,13,14,30,903.0,106.0,3.3,18.0,864.0,842.28,647.2
2017,7,13,14,45,896.0,104.0,3.35,18.0,830.5,802.77,620.8
2017,7,13,15,0,889.0,102.0,3.4,18.0,797.0,760.81,592.39
2017,7,13,15,15,879.0,100.0,3.4,17.5,758.0,714.53,560.78
2017,7,13,15,30,869.0,98.0,3.4,17.0,719.0,666.49,525.72
2017,7,13,15,45,856.0,95.5,3.45,17.0,675.5,614.65,485.96
2017,7,13,16,0,843.0,93.0,3.5,17.0,632.0,561.83,444.3
2017,7,13,16,15,825.5,90.0,3.45,16.5,584.5,505.67,399.33
2017,7,13,16,30,808.0,87.0,3.4,16.0,537.0,448.91,352.39
2017,7,13,16,45,784.5,84.0,3.4,16.0,487.0,390.17,301.91
2017,7,13,17,0,761.0,81.0,3.4,16.0,437.0,332.76,251.25
2017,7,13,17,15,730.0,76.5,3.35,15.5,386.0,273.52,198.9
2017,7,13,17,30,699.0,72.0,3.3,15.0,335.0,217.12,148.9
2017,7,13,17,45,655.0,67.0,3.3,15.0,284.5,158.56,99.24
2017,7,13,18,0,611.0,62.0,3.3,15.0,234.0,107.41,60.58
2017,7,13,18,15,547.0,55.0,3.15,14.5,186.0,59.07,33.86
2017,7,13,18,30,483.0,48.0,3.0,14.0,138.0,37.37,27.5
2017,7,13,18,45,384.0,38.5,2.9,14.0,96.5,30.64,21.03
2017,7,13,19,0,285.0,29.0,2.8,14.0,55.0,23.67,13.35
2017,7,13,19,15,142.5,14.5,2.75,13.5,27.5,11.64,0.0
2017,7,13,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,120.5,13.0,2.35,11.0,22.5,11.82,0.0
2017,7,14,5,30,241.0,26.0,2.4,11.0,45.0,21.28,10.17
2017,7,14,5,45,347.0,36.5,2.45,11.5,85.0,29.24,19.84
2017,7,14,6,0,453.0,47.0,2.5,12.0,125.0,36.91,27.23
2017,7,14,6,15,245.5,72.5,2.5,12.5,117.0,58.18,41.76
2017,7,14,6,30,38.0,98.0,2.5,13.0,109.0,84.65,65.53
2017,7,14,6,45,46.0,118.5,2.5,13.5,134.0,106.55,83.34
2017,7,14,7,0,54.0,139.0,2.5,14.0,159.0,129.71,102.29
2017,7,14,7,15,114.0,163.5,2.5,14.0,213.5,171.56,135.21
2017,7,14,7,30,174.0,188.0,2.5,14.0,268.0,220.76,174.69
2017,7,14,7,45,487.0,137.5,2.5,14.5,396.0,311.73,244.16
2017,7,14,8,0,800.0,87.0,2.5,15.0,524.0,434.58,340.86
2017,7,14,8,15,608.5,160.5,2.45,15.5,510.0,454.24,358.67
2017,7,14,8,30,417.0,234.0,2.4,16.0,496.0,448.96,354.78
2017,7,14,8,45,642.5,165.5,2.4,16.5,602.5,546.78,431.44
2017,7,14,9,0,868.0,97.0,2.4,17.0,709.0,655.49,514.4
2017,7,14,9,15,878.5,99.0,2.4,17.0,748.5,704.37,550.3
2017,7,14,9,30,889.0,101.0,2.4,17.0,788.0,751.59,583.67
2017,7,14,9,45,886.0,108.5,2.4,17.5,820.0,791.88,609.6
2017,7,14,10,0,883.0,116.0,2.4,18.0,852.0,829.02,633.0
2017,7,14,10,15,889.5,117.5,2.4,18.0,880.5,865.1,656.64
2017,7,14,10,30,896.0,119.0,2.4,18.0,909.0,898.41,678.23
2017,7,14,10,45,904.0,118.0,2.4,18.5,932.0,927.73,695.7
2017,7,14,11,0,912.0,117.0,2.4,19.0,955.0,954.01,711.04
2017,7,14,11,15,915.0,118.0,2.4,19.0,970.5,974.39,723.78
2017,7,14,11,30,918.0,119.0,2.4,19.0,986.0,991.29,734.32
2017,7,14,11,45,922.5,117.0,2.45,19.0,994.5,1003.2,742.21
2017,7,14,12,0,927.0,115.0,2.5,19.0,1003.0,1011.55,747.9
2017,7,14,12,15,927.0,115.0,2.55,19.0,1003.5,1013.85,749.76
2017,7,14,12,30,927.0,115.0,2.6,19.0,1004.0,1012.47,749.39
2017,7,14,12,45,922.0,117.0,2.7,19.0,995.5,1004.57,745.33
2017,7,14,13,0,917.0,119.0,2.8,19.0,987.0,993.09,739.0
2017,7,14,13,15,914.0,118.5,2.85,19.0,972.5,977.58,729.6
2017,7,14,13,30,911.0,118.0,2.9,19.0,958.0,958.58,717.94
2017,7,14,13,45,909.5,115.0,2.95,19.0,937.5,935.12,703.28
2017,7,14,14,0,908.0,112.0,3.0,19.0,917.0,908.27,686.29
2017,7,14,14,15,901.5,111.0,3.0,19.0,889.0,875.87,665.09
2017,7,14,14,30,895.0,110.0,3.0,19.0,861.0,840.62,641.83
2017,7,14,14,45,889.5,107.0,3.05,19.0,828.0,801.56,616.02
2017,7,14,15,0,884.0,104.0,3.1,19.0,795.0,759.96,588.13
2017,7,14,15,15,873.5,102.0,3.1,19.0,755.5,713.5,555.57
2017,7,14,15,30,863.0,100.0,3.1,19.0,716.0,665.34,519.8
2017,7,14,15,45,852.5,96.0,3.15,19.0,673.0,613.8,480.81
2017,7,14,16,0,842.0,92.0,3.2,19.0,630.0,561.07,439.73
2017,7,14,16,15,824.5,89.0,3.15,18.5,582.5,504.92,395.25
2017,7,14,16,30,807.0,86.0,3.1,18.0,535.0,448.16,348.8
2017,7,14,16,45,787.0,82.0,3.1,18.0,485.5,389.85,299.11
2017,7,14,17,0,767.0,78.0,3.1,18.0,436.0,332.49,248.87
2017,7,14,17,15,736.0,74.0,3.05,17.5,385.0,273.33,196.99
2017,7,14,17,30,705.0,70.0,3.0,17.0,334.0,216.99,147.39
2017,7,14,17,45,665.5,64.0,2.95,17.0,284.0,160.6,99.67
2017,7,14,18,0,626.0,58.0,2.9,17.0,234.0,105.69,57.99
2017,7,14,18,15,563.0,52.0,2.85,16.5,186.0,57.29,31.66
2017,7,14,18,30,500.0,46.0,2.8,16.0,138.0,35.76,25.83
2017,7,14,18,45,404.0,36.5,2.75,15.5,96.5,28.95,19.41
2017,7,14,19,0,308.0,27.0,2.7,15.0,55.0,21.9,11.75
2017,7,14,19,15,154.0,13.5,2.7,14.5,27.5,10.79,0.0
2017,7,14,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,131.5,12.0,2.1,12.0,22.0,10.91,0.0
2017,7,15,5,30,263.0,24.0,2.1,12.0,44.0,19.52,8.46
2017,7,15,5,45,368.5,33.5,2.15,12.5,84.0,26.66,17.48
2017,7,15,6,0,474.0,43.0,2.2,13.0,124.0,33.57,24.14
2017,7,15,6,15,540.0,49.5,2.1,13.5,171.0,45.28,27.82
2017,7,15,6,30,606.0,56.0,2.0,14.0,218.0,91.98,49.9
2017,7,15,6,45,652.5,60.5,1.95,14.5,268.0,144.79,87.96
2017,7,15,7,0,699.0,65.0,1.9,15.0,318.0,199.93,133.51
2017,7,15,7,15,731.0,69.0,1.85,15.5,369.0,255.88,182.64
2017,7,15,7,30,763.0,73.0,1.8,16.0,420.0,314.83,234.39
2017,7,15,7,45,787.0,76.0,1.8,16.5,470.0,372.51,284.47
2017,7,15,8,0,811.0,79.0,1.8,17.0,520.0,431.65,334.19
2017,7,15,8,15,829.0,81.5,1.8,17.5,568.0,488.75,380.69
2017,7,15,8,30,847.0,84.0,1.8,18.0,616.0,545.26,425.08
2017,7,15,8,45,861.0,86.5,1.8,18.5,660.5,599.27,466.03
2017,7,15,9,0,875.0,89.0,1.8,19.0,705.0,652.47,504.97
2017,7,15,9,15,885.5,90.5,1.8,19.5,745.0,701.21,539.48
2017,7,15,9,30,896.0,92.0,1.8,20.0,785.0,748.27,570.59
2017,7,15,9,45,900.0,96.0,1.8,20.5,818.5,790.9,597.42
2017,7,15,10,0,904.0,100.0,1.8,21.0,852.0,830.89,622.06
2017,7,15,10,15,910.0,101.5,1.85,21.0,880.5,867.29,645.71
2017,7,15,10,30,916.0,103.0,1.9,21.0,909.0,900.84,667.38
2017,7,15,10,45,922.5,102.5,1.95,21.5,932.0,929.85,684.69
2017,7,15,11,0,929.0,102.0,2.0,22.0,955.0,955.69,699.88
2017,7,15,11,15,931.5,103.0,2.05,22.0,970.0,975.99,712.84
2017,7,15,11,30,934.0,104.0,2.1,22.0,985.0,992.73,723.62
2017,7,15,11,45,936.5,103.5,2.15,22.5,993.0,1004.38,729.82
2017,7,15,12,0,939.0,103.0,2.2,23.0,1001.0,1012.37,733.8
2017,7,15,12,15,939.0,103.0,2.3,23.0,1001.0,1014.73,736.28
2017,7,15,12,30,939.0,103.0,2.4,23.0,1001.0,1013.36,736.5
2017,7,15,12,45,932.5,105.5,2.5,23.5,992.5,1004.47,730.55
2017,7,15,13,0,926.0,108.0,2.6,24.0,984.0,991.99,722.39
2017,7,15,13,15,923.0,107.5,2.65,24.0,969.5,976.35,713.17
2017,7,15,13,30,920.0,107.0,2.7,24.0,955.0,957.19,701.7
2017,7,15,13,45,709.0,225.0,2.8,24.0,869.5,876.61,649.73
2017,7,15,14,0,498.0,343.0,2.9,24.0,784.0,783.15,582.1
2017,7,15,14,15,697.5,223.0,2.95,24.0,820.0,823.88,616.8
2017,7,15,14,30,897.0,103.0,3.0,24.0,856.0,836.38,627.15
2017,7,15,14,45,889.0,101.5,3.1,24.0,822.0,796.74,601.3
2017,7,15,15,0,881.0,100.0,3.2,24.0,788.0,754.75,573.84
2017,7,15,15,15,870.0,98.0,3.25,23.5,749.0,708.05,543.05
2017,7,15,15,30,859.0,96.0,3.3,23.0,710.0,659.69,508.79
2017,7,15,15,45,845.5,94.0,3.35,23.0,666.0,608.43,470.36
2017,7,15,16,0,832.0,92.0,3.4,23.0,622.0,556.26,430.13
2017,7,15,16,15,733.5,110.5,3.45,22.5,551.5,480.64,371.69
2017,7,15,16,30,635.0,129.0,3.5,22.0,481.0,411.01,316.82
2017,7,15,16,45,693.0,104.0,3.55,21.5,455.5,372.61,283.71
2017,7,15,17,0,751.0,79.0,3.6,21.0,430.0,328.62,243.9
2017,7,15,17,15,719.5,75.0,3.55,20.5,379.5,270.19,193.09
2017,7,15,17,30,688.0,71.0,3.5,20.0,329.0,214.66,144.67
2017,7,15,17,45,645.5,65.5,3.5,19.5,279.0,156.49,96.29
2017,7,15,18,0,603.0,60.0,3.5,19.0,229.0,105.53,58.31
2017,7,15,18,15,538.0,53.5,3.45,18.5,181.5,57.97,32.36
2017,7,15,18,30,473.0,47.0,3.4,18.0,134.0,36.58,26.3
2017,7,15,18,45,374.5,37.5,3.35,17.5,93.0,29.82,19.95
2017,7,15,19,0,276.0,28.0,3.3,17.0,52.0,22.83,12.21
2017,7,15,19,15,138.0,14.0,3.25,16.5,26.0,11.26,0.0
2017,7,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,5,15,140.0,11.5,2.15,14.5,22.0,10.46,0.0
2017,7,16,5,30,280.0,23.0,2.1,15.0,44.0,18.69,7.32
2017,7,16,5,45,392.5,31.5,2.05,15.5,84.5,25.01,15.77
2017,7,16,6,0,505.0,40.0,2.0,16.0,125.0,31.17,21.7
2017,7,16,6,15,570.0,46.0,1.9,16.5,172.5,42.59,25.13
2017,7,16,6,30,635.0,52.0,1.8,17.0,220.0,93.34,49.42
2017,7,16,6,45,680.0,56.0,1.75,17.5,271.0,144.29,85.28
2017,7,16,7,0,725.0,60.0,1.7,18.0,322.0,200.34,131.18
2017,7,16,7,15,756.0,63.5,1.7,18.5,373.0,257.11,180.62
2017,7,16,7,30,787.0,67.0,1.7,19.0,424.0,316.73,232.55
2017,7,16,7,45,810.5,69.5,1.7,20.0,474.5,376.45,283.22
2017,7,16,8,0,834.0,72.0,1.7,21.0,525.0,435.72,331.81
2017,7,16,8,15,851.0,74.5,1.65,21.5,572.5,492.83,377.46
2017,7,16,8,30,868.0,77.0,1.6,22.0,620.0,549.97,421.3
2017,7,16,8,45,881.5,79.0,1.6,22.5,664.5,604.28,461.67
2017,7,16,9,0,895.0,81.0,1.6,23.0,709.0,657.69,499.96
2017,7,16,9,15,905.0,82.5,1.65,23.0,749.0,707.02,535.56
2017,7,16,9,30,915.0,84.0,1.7,23.0,789.0,754.59,567.57
2017,7,16,9,45,915.0,89.5,1.75,23.5,822.0,796.47,593.87
2017,7,16,10,0,915.0,95.0,1.8,24.0,855.0,835.36,617.88
2017,7,16,10,15,921.0,96.0,1.9,24.0,883.5,871.69,641.68
2017,7,16,10,30,927.0,97.0,2.0,24.0,912.0,905.13,663.53
2017,7,16,10,45,932.5,97.0,2.1,24.5,934.5,934.07,681.1
2017,7,16,11,0,938.0,97.0,2.2,25.0,957.0,959.77,696.54
2017,7,16,11,15,941.0,97.5,2.3,25.0,972.5,980.25,710.01
2017,7,16,11,30,944.0,98.0,2.4,25.0,988.0,997.17,721.3
2017,7,16,11,45,946.0,97.5,2.5,25.0,996.0,1008.49,729.11
2017,7,16,12,0,948.0,97.0,2.6,25.0,1004.0,1016.09,734.68
2017,7,16,12,15,948.0,97.0,2.65,24.5,1004.5,1018.5,738.02
2017,7,16,12,30,948.0,97.0,2.7,24.0,1005.0,1017.14,739.08
2017,7,16,12,45,946.0,97.5,2.8,24.0,997.5,1010.58,735.94
2017,7,16,13,0,944.0,98.0,2.9,24.0,990.0,1000.29,730.47
2017,7,16,13,15,941.0,97.5,2.95,24.0,975.5,984.4,720.98
2017,7,16,13,30,938.0,97.0,3.0,24.0,961.0,964.91,709.21
2017,7,16,13,45,934.5,95.5,3.1,24.0,940.0,940.47,694.54
2017,7,16,14,0,931.0,94.0,3.2,24.0,919.0,912.66,677.54
2017,7,16,14,15,925.0,93.0,3.2,24.0,890.5,879.98,656.51
2017,7,16,14,30,919.0,92.0,3.2,24.0,862.0,844.36,633.38
2017,7,16,14,45,912.5,90.0,3.25,24.0,828.0,804.59,607.5
2017,7,16,15,0,906.0,88.0,3.3,24.0,794.0,762.29,579.58
2017,7,16,15,15,895.5,86.5,3.3,23.5,754.5,715.37,548.89
2017,7,16,15,30,885.0,85.0,3.3,23.0,715.0,666.7,514.27
2017,7,16,15,45,873.0,82.5,3.35,23.0,671.5,614.64,475.28
2017,7,16,16,0,861.0,80.0,3.4,23.0,628.0,561.47,434.3
2017,7,16,16,15,844.0,77.5,3.35,22.5,580.5,504.96,390.04
2017,7,16,16,30,827.0,75.0,3.3,22.0,533.0,448.4,344.23
2017,7,16,16,45,805.5,72.0,3.3,22.0,483.5,388.67,293.96
2017,7,16,17,0,784.0,69.0,3.3,22.0,434.0,330.69,243.74
2017,7,16,17,15,754.5,65.5,3.2,21.5,383.0,271.4,192.17
2017,7,16,17,30,725.0,62.0,3.1,21.0,332.0,214.71,142.68
2017,7,16,17,45,683.0,57.5,3.05,20.5,281.5,158.03,95.51
2017,7,16,18,0,641.0,53.0,3.0,20.0,231.0,106.03,56.91
2017,7,16,18,15,579.5,47.0,2.95,19.5,183.0,56.99,30.51
2017,7,16,18,30,518.0,41.0,2.9,19.0,135.0,31.68,21.92
2017,7,16,18,45,417.0,33.0,2.85,18.5,94.0,26.01,16.58
2017,7,16,19,0,316.0,25.0,2.8,18.0,53.0,20.19,9.94
2017,7,16,19,15,158.0,12.5,2.85,17.5,26.5,11.37,0.0
2017,7,16,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,127.5,11.5,2.75,13.0,21.0,10.46,0.0
2017,7,17,5,30,255.0,23.0,2.8,13.0,42.0,18.73,6.97
2017,7,17,5,45,362.0,33.0,2.9,13.5,82.0,26.35,17.02
2017,7,17,6,0,469.0,43.0,3.0,14.0,122.0,33.7,24.1
2017,7,17,6,15,538.0,50.0,3.0,14.5,169.5,45.17,28.02
2017,7,17,6,30,607.0,57.0,3.0,15.0,217.0,92.45,50.21
2017,7,17,6,45,655.5,62.0,3.05,15.5,268.0,143.48,86.51
2017,7,17,7,0,704.0,67.0,3.1,16.0,319.0,202.46,135.22
2017,7,17,7,15,736.5,71.0,3.1,16.5,370.5,258.97,184.97
2017,7,17,7,30,769.0,75.0,3.1,17.0,422.0,318.54,237.59
2017,7,17,7,45,794.0,78.0,3.1,17.5,473.0,377.09,288.79
2017,7,17,8,0,819.0,81.0,3.1,18.0,524.0,437.21,339.81
2017,7,17,8,15,837.0,84.0,3.1,18.0,572.0,495.28,388.39
2017,7,17,8,30,855.0,87.0,3.1,18.0,620.0,552.85,435.13
2017,7,17,8,45,869.5,89.0,3.15,18.5,665.0,607.23,477.36
2017,7,17,9,0,884.0,91.0,3.2,19.0,710.0,660.82,517.69
2017,7,17,9,15,894.5,92.5,3.2,19.0,750.5,710.11,554.55
2017,7,17,9,30,905.0,94.0,3.2,19.0,791.0,757.7,588.08
2017,7,17,9,45,902.0,102.0,3.25,19.5,823.5,799.35,615.39
2017,7,17,10,0,899.0,110.0,3.3,20.0,856.0,837.79,640.14
2017,7,17,10,15,905.5,111.5,3.3,20.0,885.0,874.57,664.47
2017,7,17,10,30,912.0,113.0,3.3,20.0,914.0,908.53,686.71
2017,7,17,10,45,918.0,113.0,3.35,20.0,937.0,937.6,705.86
2017,7,17,11,0,924.0,113.0,3.4,20.0,960.0,963.49,722.87
2017,7,17,11,15,927.0,114.0,3.4,20.0,975.5,984.23,736.1
2017,7,17,11,30,930.0,115.0,3.4,20.0,991.0,1001.45,747.04
2017,7,17,11,45,934.0,113.5,3.45,20.0,999.5,1013.6,755.08
2017,7,17,12,0,938.0,112.0,3.5,20.0,1008.0,1022.11,760.83
2017,7,17,12,15,938.5,112.0,3.5,20.0,1009.0,1025.0,762.61
2017,7,17,12,30,939.0,112.0,3.5,20.0,1010.0,1024.16,762.06
2017,7,17,12,45,942.0,109.0,3.55,20.5,1004.0,1019.06,757.75
2017,7,17,13,0,945.0,106.0,3.6,21.0,998.0,1010.16,751.05
2017,7,17,13,15,942.5,105.5,3.6,21.0,984.0,994.73,741.21
2017,7,17,13,30,940.0,105.0,3.6,21.0,970.0,975.68,729.04
2017,7,17,13,45,939.5,102.0,3.65,21.0,949.5,952.43,714.43
2017,7,17,14,0,939.0,99.0,3.7,21.0,929.0,925.62,697.4
2017,7,17,14,15,933.5,98.0,3.7,20.5,901.0,893.12,677.41
2017,7,17,14,30,928.0,97.0,3.7,20.0,873.0,857.6,655.16
2017,7,17,14,45,922.5,94.5,3.75,20.0,839.5,817.77,628.67
2017,7,17,15,0,917.0,92.0,3.8,20.0,806.0,775.29,600.03
2017,7,17,15,15,907.0,90.0,3.8,20.0,766.5,727.71,567.19
2017,7,17,15,30,897.0,88.0,3.8,20.0,727.0,678.31,530.4
2017,7,17,15,45,885.0,86.0,3.8,20.0,683.0,626.1,490.53
2017,7,17,16,0,873.0,84.0,3.8,20.0,639.0,572.75,448.66
2017,7,17,16,15,856.5,81.5,3.75,19.5,591.0,515.77,403.46
2017,7,17,16,30,840.0,79.0,3.7,19.0,543.0,458.67,356.6
2017,7,17,16,45,818.0,76.0,3.7,19.0,492.5,398.01,304.93
2017,7,17,17,0,796.0,73.0,3.7,19.0,442.0,339.03,253.23
2017,7,17,17,15,766.0,69.0,3.65,18.5,390.5,278.31,199.86
2017,7,17,17,30,736.0,65.0,3.6,18.0,339.0,220.24,148.61
2017,7,17,17,45,692.0,60.5,3.55,17.5,287.0,162.48,100.0
2017,7,17,18,0,648.0,56.0,3.5,17.0,235.0,109.66,60.35
2017,7,17,18,15,584.5,50.0,3.45,16.5,186.5,56.92,30.67
2017,7,17,18,30,521.0,44.0,3.4,16.0,138.0,34.27,24.49
2017,7,17,18,45,415.5,35.5,3.35,15.5,95.5,28.26,18.73
2017,7,17,19,0,310.0,27.0,3.3,15.0,53.0,22.08,11.4
2017,7,17,19,15,155.0,13.5,3.3,14.5,26.5,12.28,0.0
2017,7,17,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,7,18,5,15,93.0,13.0,3.55,11.0,19.5,11.82,0.0
2017,7,18,5,30,186.0,26.0,3.6,11.0,39.0,20.46,7.63
2017,7,18,5,45,297.0,38.0,3.7,11.5,78.0,30.89,21.03
2017,7,18,6,0,408.0,50.0,3.8,12.0,117.0,39.84,29.71
2017,7,18,6,15,482.0,58.5,3.8,12.5,164.5,51.43,34.26
2017,7,18,6,30,556.0,67.0,3.8,13.0,212.0,97.01,56.48
2017,7,18,6,45,289.5,97.5,3.85,13.5,174.0,121.67,85.24
2017,7,18,7,0,23.0,128.0,3.9,14.0,136.0,115.06,91.39
2017,7,18,7,15,35.0,151.5,3.9,14.0,166.0,140.51,112.27
2017,7,18,7,30,47.0,175.0,3.9,14.0,196.0,168.08,134.84
2017,7,18,7,45,135.0,201.0,3.9,14.5,272.0,230.26,184.26
2017,7,18,8,0,223.0,227.0,3.9,15.0,348.0,301.19,240.91
2017,7,18,8,15,301.5,234.0,3.85,15.0,413.0,363.96,291.41
2017,7,18,8,30,380.0,241.0,3.8,15.0,478.0,431.42,345.35
2017,7,18,8,45,620.5,173.0,3.75,15.5,593.0,541.98,432.96
2017,7,18,9,0,861.0,105.0,3.7,16.0,708.0,659.99,524.65
2017,7,18,9,15,872.5,107.0,3.65,16.0,748.5,709.54,561.76
2017,7,18,9,30,884.0,109.0,3.6,16.0,789.0,757.52,596.49
2017,7,18,9,45,891.5,111.5,3.6,16.5,824.0,801.09,625.43
2017,7,18,10,0,899.0,114.0,3.6,17.0,859.0,842.3,652.3
2017,7,18,10,15,905.5,115.5,3.6,17.0,888.0,879.15,677.04
2017,7,18,10,30,912.0,117.0,3.6,17.0,917.0,913.16,699.67
2017,7,18,10,45,919.0,116.5,3.6,17.0,940.0,942.7,719.11
2017,7,18,11,0,926.0,116.0,3.6,17.0,963.0,969.09,736.36
2017,7,18,11,15,929.0,117.0,3.6,17.0,978.5,989.92,749.83
2017,7,18,11,30,932.0,118.0,3.6,17.0,994.0,1007.2,760.97
2017,7,18,11,45,935.0,117.0,3.6,17.5,1003.0,1018.94,767.0
2017,7,18,12,0,938.0,116.0,3.6,18.0,1012.0,1027.01,770.69
2017,7,18,12,15,938.5,116.0,3.6,18.0,1012.5,1029.92,772.49
2017,7,18,12,30,939.0,116.0,3.6,18.0,1013.0,1029.1,771.96
2017,7,18,12,45,941.0,113.5,3.6,18.0,1006.5,1023.55,768.4
2017,7,18,13,0,943.0,111.0,3.6,18.0,1000.0,1014.21,762.44
2017,7,18,13,15,940.0,110.5,3.6,18.0,986.0,998.34,752.19
2017,7,18,13,30,937.0,110.0,3.6,18.0,972.0,978.87,739.62
2017,7,18,13,45,935.5,107.5,3.6,18.0,951.0,955.28,724.29
2017,7,18,14,0,934.0,105.0,3.6,18.0,930.0,928.19,706.59
2017,7,18,14,15,928.0,104.0,3.6,18.0,901.5,895.38,684.9
2017,7,18,14,30,922.0,103.0,3.6,18.0,873.0,859.6,661.05
2017,7,18,14,45,916.0,100.0,3.6,18.0,839.0,819.07,633.69
2017,7,18,15,0,910.0,97.0,3.6,18.0,805.0,775.94,604.23
2017,7,18,15,15,900.0,95.5,3.6,18.0,765.5,729.1,571.64
2017,7,18,15,30,890.0,94.0,3.6,18.0,726.0,680.42,535.19
2017,7,18,15,45,878.5,91.0,3.65,18.0,682.0,627.79,495.03
2017,7,18,16,0,867.0,88.0,3.7,18.0,638.0,574.0,452.78
2017,7,18,16,15,849.5,85.0,3.65,17.5,589.5,516.26,406.75
2017,7,18,16,30,832.0,82.0,3.6,17.0,541.0,458.06,358.8
2017,7,18,16,45,811.5,78.5,3.6,17.0,491.0,398.42,307.61
2017,7,18,17,0,791.0,75.0,3.6,17.0,441.0,339.75,255.83
2017,7,18,17,15,760.5,71.0,3.55,16.5,389.0,279.08,202.19
2017,7,18,17,30,730.0,67.0,3.5,16.0,337.0,221.15,150.74
2017,7,18,17,45,686.5,62.0,3.5,16.0,285.5,163.29,101.49
2017,7,18,18,0,643.0,57.0,3.5,16.0,234.0,107.46,58.92
2017,7,18,18,15,578.0,50.5,3.4,15.5,185.0,57.29,31.2
2017,7,18,18,30,513.0,44.0,3.3,15.0,136.0,34.3,24.61
2017,7,18,18,45,406.5,35.5,3.2,14.5,93.5,28.29,18.83
2017,7,18,19,0,300.0,27.0,3.1,14.0,51.0,22.13,11.28
2017,7,18,19,15,150.0,13.5,3.1,13.5,25.5,12.28,0.0
2017,7,18,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,121.5,11.5,2.35,11.5,19.5,10.46,0.0
2017,7,19,5,30,243.0,23.0,2.4,12.0,39.0,18.87,5.9
2017,7,19,5,45,356.0,33.0,2.45,12.5,79.5,26.5,17.12
2017,7,19,6,0,469.0,43.0,2.5,13.0,120.0,33.86,24.31
2017,7,19,6,15,539.5,50.5,2.45,13.0,168.0,45.21,28.57
2017,7,19,6,30,610.0,58.0,2.4,13.0,216.0,93.18,51.22
2017,7,19,6,45,415.0,96.0,2.35,13.5,214.0,137.69,93.01
2017,7,19,7,0,220.0,134.0,2.3,14.0,212.0,158.9,119.75
2017,7,19,7,15,496.0,105.5,2.25,14.5,317.5,225.63,166.77
2017,7,19,7,30,772.0,77.0,2.2,15.0,423.0,321.41,240.95
2017,7,19,7,45,797.0,80.0,2.15,15.5,474.0,380.29,292.16
2017,7,19,8,0,822.0,83.0,2.1,16.0,525.0,440.74,343.18
2017,7,19,8,15,840.5,86.0,2.1,16.0,574.0,499.28,391.85
2017,7,19,8,30,859.0,89.0,2.1,16.0,623.0,557.46,438.7
2017,7,19,8,45,873.0,91.5,2.1,16.5,668.5,612.39,480.77
2017,7,19,9,0,887.0,94.0,2.1,17.0,714.0,666.47,520.77
2017,7,19,9,15,898.0,96.0,2.05,17.5,754.5,716.87,556.5
2017,7,19,9,30,909.0,98.0,2.0,18.0,795.0,765.61,588.71
2017,7,19,9,45,913.5,101.5,2.0,18.5,829.5,808.9,616.16
2017,7,19,10,0,918.0,105.0,2.0,19.0,864.0,849.54,641.4
2017,7,19,10,15,924.0,106.5,2.05,19.0,893.5,886.65,665.67
2017,7,19,10,30,930.0,108.0,2.1,19.0,923.0,920.84,687.89
2017,7,19,10,45,936.5,107.5,2.15,19.0,946.0,950.43,707.0
2017,7,19,11,0,943.0,107.0,2.2,19.0,969.0,976.8,724.01
2017,7,19,11,15,946.0,108.0,2.25,19.0,984.5,997.99,737.67
2017,7,19,11,30,949.0,109.0,2.3,19.0,1000.0,1015.58,749.08
2017,7,19,11,45,951.5,108.0,2.4,19.5,1008.5,1027.04,755.74
2017,7,19,12,0,954.0,107.0,2.5,20.0,1017.0,1034.77,760.09
2017,7,19,12,15,954.0,107.0,2.6,20.0,1017.0,1037.26,762.61
2017,7,19,12,30,954.0,107.0,2.7,20.0,1017.0,1035.94,762.79
2017,7,19,12,45,952.0,107.0,2.8,20.0,1010.0,1028.89,759.33
2017,7,19,13,0,950.0,107.0,2.9,20.0,1003.0,1018.07,753.5
2017,7,19,13,15,947.5,106.5,2.95,20.0,988.0,1002.56,744.19
2017,7,19,13,30,945.0,106.0,3.0,20.0,973.0,983.41,732.53
2017,7,19,13,45,942.0,104.0,3.05,20.0,951.5,958.76,717.22
2017,7,19,14,0,939.0,102.0,3.1,20.0,930.0,930.66,699.56
2017,7,19,14,15,933.0,100.5,3.1,20.0,901.5,897.19,677.82
2017,7,19,14,30,927.0,99.0,3.1,20.0,873.0,860.72,653.93
2017,7,19,14,45,921.0,96.5,3.15,20.0,838.5,820.46,627.51
2017,7,19,15,0,915.0,94.0,3.2,20.0,804.0,777.59,598.96
2017,7,19,15,15,904.0,92.0,3.25,19.5,764.0,729.31,567.24
2017,7,19,15,30,893.0,90.0,3.3,19.0,724.0,679.28,531.45
2017,7,19,15,45,881.5,87.0,3.35,19.0,679.5,626.47,491.47
2017,7,19,16,0,870.0,84.0,3.4,19.0,635.0,572.49,449.37
2017,7,19,16,15,852.5,81.5,3.4,18.5,586.5,515.04,403.94
2017,7,19,16,30,835.0,79.0,3.4,18.0,538.0,457.58,356.88
2017,7,19,16,45,814.0,75.5,3.45,18.0,487.5,397.05,305.3
2017,7,19,17,0,793.0,72.0,3.5,18.0,437.0,338.03,253.5
2017,7,19,17,15,762.0,68.0,3.5,17.5,385.0,277.08,199.83
2017,7,19,17,30,731.0,64.0,3.5,17.0,333.0,218.91,148.35
2017,7,19,17,45,690.0,59.0,3.5,16.5,282.0,161.34,99.54
2017,7,19,18,0,649.0,54.0,3.5,16.0,231.0,108.35,59.4
2017,7,19,18,15,584.5,48.0,3.4,15.5,182.5,55.54,29.54
2017,7,19,18,30,520.0,42.0,3.3,15.0,134.0,32.68,23.17
2017,7,19,18,45,417.0,33.5,3.25,14.5,92.0,26.61,17.34
2017,7,19,19,0,314.0,25.0,3.2,14.0,50.0,20.36,9.68
2017,7,19,19,15,157.0,12.5,3.2,13.5,25.0,11.37,0.0
2017,7,19,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,15,132.0,10.5,3.2,12.0,19.0,9.55,0.0
2017,7,20,5,30,264.0,21.0,3.2,12.0,38.0,17.11,4.1
2017,7,20,5,45,376.5,30.0,3.25,12.5,78.0,23.93,14.84
2017,7,20,6,0,489.0,39.0,3.3,13.0,118.0,30.53,21.34
2017,7,20,6,15,557.5,45.5,3.3,13.5,165.5,41.1,25.01
2017,7,20,6,30,626.0,52.0,3.3,14.0,213.0,91.88,49.38
2017,7,20,6,45,671.5,57.0,3.35,14.5,264.0,143.41,86.13
2017,7,20,7,0,717.0,62.0,3.4,15.0,315.0,200.16,133.36
2017,7,20,7,15,748.5,65.5,3.35,15.0,366.0,256.84,184.04
2017,7,20,7,30,780.0,69.0,3.3,15.0,417.0,316.44,237.7
2017,7,20,7,45,804.0,72.0,3.25,15.5,467.5,375.38,289.8
2017,7,20,8,0,828.0,75.0,3.2,16.0,518.0,436.47,342.11
2017,7,20,8,15,845.5,77.5,3.15,16.5,566.5,493.8,389.83
2017,7,20,8,30,863.0,80.0,3.1,17.0,615.0,551.22,435.9
2017,7,20,8,45,876.5,82.0,3.05,17.5,659.5,605.58,478.03
2017,7,20,9,0,890.0,84.0,3.0,18.0,704.0,659.04,518.03
2017,7,20,9,15,900.0,86.0,2.95,18.0,744.5,708.92,555.15
2017,7,20,9,30,910.0,88.0,2.9,18.0,785.0,757.05,588.49
2017,7,20,9,45,918.0,89.0,2.85,18.5,820.0,800.65,616.57
2017,7,20,10,0,926.0,90.0,2.8,19.0,855.0,841.86,642.51
2017,7,20,10,15,932.0,91.5,2.8,19.0,884.0,879.28,667.07
2017,7,20,10,30,938.0,93.0,2.8,19.0,913.0,913.78,689.47
2017,7,20,10,45,942.5,93.5,2.8,19.5,935.5,942.82,706.73
2017,7,20,11,0,947.0,94.0,2.8,20.0,958.0,968.52,721.68
2017,7,20,11,15,949.5,94.5,2.85,20.0,973.5,988.88,734.89
2017,7,20,11,30,952.0,95.0,2.9,20.0,989.0,1005.61,745.8
2017,7,20,11,45,954.0,95.0,3.0,20.0,997.0,1017.65,754.17
2017,7,20,12,0,956.0,95.0,3.1,20.0,1005.0,1025.92,760.2
2017,7,20,12,15,956.0,95.0,3.15,20.0,1005.5,1028.43,762.14
2017,7,20,12,30,956.0,95.0,3.2,20.0,1006.0,1027.12,761.71
2017,7,20,12,45,946.0,100.5,3.3,20.0,996.5,1017.81,756.52
2017,7,20,13,0,936.0,106.0,3.4,20.0,987.0,1004.83,749.01
2017,7,20,13,15,933.5,105.5,3.45,20.0,973.0,989.51,739.62
2017,7,20,13,30,931.0,105.0,3.5,20.0,959.0,970.58,727.87
2017,7,20,13,45,930.0,102.5,3.6,20.0,939.0,947.52,713.66
2017,7,20,14,0,929.0,100.0,3.7,20.0,919.0,920.95,697.01
2017,7,20,14,15,923.0,99.0,3.75,20.0,891.0,888.23,675.73
2017,7,20,14,30,917.0,98.0,3.8,20.0,863.0,852.55,652.28
2017,7,20,14,45,913.0,95.0,3.9,20.0,830.0,813.67,626.6
2017,7,20,15,0,909.0,92.0,4.0,20.0,797.0,772.06,598.67
2017,7,20,15,15,899.0,90.0,4.05,19.5,757.5,724.68,567.1
2017,7,20,15,30,889.0,88.0,4.1,19.0,718.0,675.49,531.52
2017,7,20,15,45,880.0,84.5,4.15,19.0,675.0,623.85,491.96
2017,7,20,16,0,871.0,81.0,4.2,19.0,632.0,570.79,450.15
2017,7,20,16,15,855.0,78.5,4.2,18.5,584.0,514.01,404.82
2017,7,20,16,30,839.0,76.0,4.2,18.0,536.0,457.06,357.77
2017,7,20,16,45,821.0,72.0,4.25,18.0,486.5,397.98,306.96
2017,7,20,17,0,803.0,68.0,4.3,18.0,437.0,338.01,254.02
2017,7,20,17,15,774.0,64.5,4.3,17.5,385.5,277.48,200.28
2017,7,20,17,30,745.0,61.0,4.3,17.0,334.0,219.46,148.54
2017,7,20,17,45,706.5,56.0,4.3,16.5,283.0,161.39,98.98
2017,7,20,18,0,668.0,51.0,4.3,16.0,232.0,107.59,58.0
2017,7,20,18,15,605.5,45.5,4.15,15.5,183.5,57.06,30.37
2017,7,20,18,30,543.0,40.0,4.0,15.0,135.0,33.94,24.25
2017,7,20,18,45,441.0,32.0,3.9,14.5,92.5,25.4,16.26
2017,7,20,19,0,339.0,24.0,3.8,14.0,50.0,19.54,8.79
2017,7,20,19,15,169.5,12.0,3.75,13.5,25.0,10.91,0.0
2017,7,20,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,5,15,132.5,10.5,2.45,11.5,18.5,9.55,0.0
2017,7,21,5,30,265.0,21.0,2.4,12.0,37.0,17.19,3.29
2017,7,21,5,45,377.0,30.5,2.4,12.5,77.0,24.45,15.23
2017,7,21,6,0,489.0,40.0,2.4,13.0,117.0,31.46,22.15
2017,7,21,6,15,559.0,46.5,2.35,13.5,165.0,41.78,25.73
2017,7,21,6,30,629.0,53.0,2.3,14.0,213.0,92.88,50.15
2017,7,21,6,45,674.5,58.0,2.25,14.5,264.0,144.65,86.93
2017,7,21,7,0,720.0,63.0,2.2,15.0,315.0,201.65,134.15
2017,7,21,7,15,752.5,66.5,2.1,15.0,367.0,258.84,184.88
2017,7,21,7,30,785.0,70.0,2.0,15.0,419.0,319.08,238.51
2017,7,21,7,45,809.5,73.0,1.95,15.5,470.5,378.58,290.43
2017,7,21,8,0,834.0,76.0,1.9,16.0,522.0,440.23,342.38
2017,7,21,8,15,852.0,78.5,1.8,16.5,570.5,498.22,389.52
2017,7,21,8,30,870.0,81.0,1.7,17.0,619.0,556.34,434.79
2017,7,21,8,45,884.0,83.0,1.65,17.5,664.5,611.43,476.24
2017,7,21,9,0,898.0,85.0,1.6,18.0,710.0,665.64,515.47
2017,7,21,9,15,908.5,87.0,1.6,18.5,750.5,716.31,551.14
2017,7,21,9,30,919.0,89.0,1.6,19.0,791.0,765.24,582.97
2017,7,21,9,45,919.5,94.5,1.65,19.5,824.5,807.97,610.08
2017,7,21,10,0,920.0,100.0,1.7,20.0,858.0,847.72,634.88
2017,7,21,10,15,926.5,101.0,1.75,20.0,887.5,884.93,658.99
2017,7,21,10,30,933.0,102.0,1.8,20.0,917.0,919.25,681.07
2017,7,21,10,45,938.5,102.5,1.9,20.0,940.0,949.11,700.77
2017,7,21,11,0,944.0,103.0,2.0,20.0,963.0,975.68,718.36
2017,7,21,11,15,947.0,103.5,2.1,20.0,978.5,996.49,732.27
2017,7,21,11,30,950.0,104.0,2.2,20.0,994.0,1013.68,743.95
2017,7,21,11,45,952.0,104.0,2.35,20.5,1002.5,1025.72,751.54
2017,7,21,12,0,954.0,104.0,2.5,21.0,1011.0,1033.99,756.77
2017,7,21,12,15,954.0,104.0,2.6,20.5,1012.0,1036.52,760.76
2017,7,21,12,30,954.0,104.0,2.7,20.0,1013.0,1035.23,762.41
2017,7,21,12,45,950.5,105.5,2.8,20.0,1005.0,1028.21,758.97
2017,7,21,13,0,947.0,107.0,2.9,20.0,997.0,1017.44,753.17
2017,7,21,13,15,944.5,106.5,2.95,20.0,983.0,1001.96,743.87
2017,7,21,13,30,942.0,106.0,3.0,20.0,969.0,982.83,732.23
2017,7,21,13,45,938.5,104.5,3.1,20.0,947.5,958.24,717.34
2017,7,21,14,0,935.0,103.0,3.2,20.0,926.0,930.23,700.07
2017,7,21,14,15,929.5,102.0,3.25,20.0,898.0,897.73,679.27
2017,7,21,14,30,924.0,101.0,3.3,20.0,870.0,862.21,656.26
2017,7,21,14,45,917.0,98.5,3.35,20.0,836.0,821.19,629.2
2017,7,21,15,0,910.0,96.0,3.4,20.0,802.0,777.64,600.06
2017,7,21,15,15,900.0,94.5,3.4,19.5,762.0,730.66,568.95
2017,7,21,15,30,890.0,93.0,3.4,19.0,722.0,681.83,533.76
2017,7,21,15,45,877.5,90.0,3.4,19.0,677.5,628.43,493.16
2017,7,21,16,0,865.0,87.0,3.4,19.0,633.0,573.95,450.59
2017,7,21,16,15,847.5,84.5,3.4,18.5,584.5,516.61,405.29
2017,7,21,16,30,830.0,82.0,3.4,18.0,536.0,458.9,358.09
2017,7,21,16,45,807.5,78.5,3.4,18.0,485.5,398.38,306.52
2017,7,21,17,0,785.0,75.0,3.4,18.0,435.0,339.06,254.54
2017,7,21,17,15,753.0,71.0,3.35,17.5,383.0,278.12,200.97
2017,7,21,17,30,721.0,67.0,3.3,17.0,331.0,220.1,149.72
2017,7,21,17,45,677.0,62.0,3.25,17.0,279.5,162.5,100.87
2017,7,21,18,0,633.0,57.0,3.2,17.0,228.0,107.04,58.67
2017,7,21,18,15,565.5,50.5,3.1,16.5,179.0,57.22,31.16
2017,7,21,18,30,498.0,44.0,3.0,16.0,130.0,34.45,24.58
2017,7,21,18,45,388.0,34.5,2.95,15.5,88.0,27.56,18.0
2017,7,21,19,0,278.0,25.0,2.9,15.0,46.0,20.45,9.06
2017,7,21,19,15,139.0,12.5,2.9,14.5,23.0,11.37,0.0
2017,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,105.5,10.5,1.2,12.5,17.0,9.55,0.0
2017,7,22,5,30,211.0,21.0,1.2,13.0,34.0,17.21,2.24
2017,7,22,5,45,327.5,31.5,1.2,13.5,73.0,25.33,15.86
2017,7,22,6,0,444.0,42.0,1.2,14.0,112.0,33.16,23.54
2017,7,22,6,15,517.0,49.5,1.15,14.0,159.5,43.61,27.71
2017,7,22,6,30,590.0,57.0,1.1,14.0,207.0,90.46,49.55
2017,7,22,6,45,639.5,62.5,1.05,14.5,258.0,141.23,85.43
2017,7,22,7,0,689.0,68.0,1.0,15.0,309.0,200.14,133.6
2017,7,22,7,15,723.5,72.5,1.0,15.5,361.0,257.01,182.95
2017,7,22,7,30,758.0,77.0,1.0,16.0,413.0,317.25,235.16
2017,7,22,7,45,784.0,80.5,1.0,17.0,464.0,376.38,285.12
2017,7,22,8,0,810.0,84.0,1.0,18.0,515.0,437.23,334.61
2017,7,22,8,15,829.0,87.0,1.0,18.5,564.0,495.57,380.98
2017,7,22,8,30,848.0,90.0,1.0,19.0,613.0,553.52,425.28
2017,7,22,8,45,863.0,92.0,1.0,19.5,658.0,608.22,465.58
2017,7,22,9,0,878.0,94.0,1.0,20.0,703.0,662.19,503.89
2017,7,22,9,15,889.0,96.0,1.0,20.0,744.0,712.39,539.28
2017,7,22,9,30,900.0,98.0,1.0,20.0,785.0,760.95,571.43
2017,7,22,9,45,908.5,99.5,1.05,20.5,820.5,805.18,599.06
2017,7,22,10,0,917.0,101.0,1.1,21.0,856.0,847.08,624.8
2017,7,22,10,15,923.5,102.5,1.1,21.5,885.5,884.74,646.75
2017,7,22,10,30,930.0,104.0,1.1,22.0,915.0,919.52,666.58
2017,7,22,10,45,935.0,104.5,1.15,22.5,938.0,948.9,683.62
2017,7,22,11,0,940.0,105.0,1.2,23.0,961.0,974.98,698.56
2017,7,22,11,15,943.0,106.0,1.3,23.0,977.0,996.25,712.7
2017,7,22,11,30,946.0,107.0,1.4,23.0,993.0,1013.9,724.7
2017,7,22,11,45,948.0,107.0,1.5,23.0,1001.0,1025.93,733.28
2017,7,22,12,0,950.0,107.0,1.6,23.0,1009.0,1034.2,739.67
2017,7,22,12,15,950.5,107.0,1.65,23.0,1010.0,1037.21,742.13
2017,7,22,12,30,951.0,107.0,1.7,23.0,1011.0,1036.41,742.38
2017,7,22,12,45,949.0,107.5,1.8,23.0,1004.0,1029.87,739.86
2017,7,22,13,0,947.0,108.0,1.9,23.0,997.0,1019.56,735.04
2017,7,22,13,15,944.5,107.5,1.95,23.0,983.0,1004.07,726.33
2017,7,22,13,30,942.0,107.0,2.0,23.0,969.0,984.92,715.34
2017,7,22,13,45,938.5,105.5,2.1,23.0,947.5,960.31,701.38
2017,7,22,14,0,935.0,104.0,2.2,23.0,926.0,932.27,685.08
2017,7,22,14,15,929.0,103.0,2.2,23.0,897.5,899.31,664.42
2017,7,22,14,30,923.0,102.0,2.2,23.0,869.0,863.35,641.66
2017,7,22,14,45,915.5,100.0,2.25,23.0,835.0,822.43,615.78
2017,7,22,15,0,908.0,98.0,2.3,23.0,801.0,779.01,587.86
2017,7,22,15,15,897.5,96.0,2.3,22.5,760.5,731.2,557.23
2017,7,22,15,30,887.0,94.0,2.3,22.0,720.0,681.61,522.62
2017,7,22,15,45,874.0,91.5,2.35,22.0,675.5,628.47,483.62
2017,7,22,16,0,861.0,89.0,2.4,22.0,631.0,574.3,442.61
2017,7,22,16,15,843.0,86.5,2.4,21.5,582.5,516.83,398.36
2017,7,22,16,30,825.0,84.0,2.4,21.0,534.0,459.13,352.29
2017,7,22,16,45,802.0,80.5,2.4,21.0,483.0,398.6,301.86
2017,7,22,17,0,779.0,77.0,2.4,21.0,432.0,339.33,251.0
2017,7,22,17,15,746.5,72.5,2.35,20.5,380.0,278.04,198.18
2017,7,22,17,30,714.0,68.0,2.3,20.0,328.0,219.75,147.63
2017,7,22,17,45,668.0,63.0,2.3,19.5,276.5,162.19,99.86
2017,7,22,18,0,622.0,58.0,2.3,19.0,225.0,106.99,58.54
2017,7,22,18,15,554.0,51.0,2.15,18.0,176.0,57.33,31.28
2017,7,22,18,30,486.0,44.0,2.0,17.0,127.0,34.48,24.49
2017,7,22,18,45,377.0,34.0,1.9,16.5,85.5,27.16,17.55
2017,7,22,19,0,268.0,24.0,1.8,16.0,44.0,19.58,8.0
2017,7,22,19,15,134.0,12.0,1.75,16.0,22.0,10.91,0.0
