Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,5,15,89.0,10.0,1.15,13.5,15.5,9.1,0.0
2017,7,23,5,30,178.0,20.0,1.2,14.0,31.0,16.32,0.63
2017,7,23,5,45,290.5,31.5,1.25,14.5,68.0,25.35,15.7
2017,7,23,6,0,403.0,43.0,1.3,15.0,105.0,34.02,24.16
2017,7,23,6,15,476.5,51.5,1.25,15.0,151.5,44.71,28.91
2017,7,23,6,30,550.0,60.0,1.2,15.0,198.0,90.0,50.48
2017,7,23,6,45,600.5,66.0,1.15,15.5,248.0,138.96,84.97
2017,7,23,7,0,651.0,72.0,1.1,16.0,298.0,193.82,129.56
2017,7,23,7,15,686.5,76.5,1.1,16.5,349.0,249.05,177.29
2017,7,23,7,30,722.0,81.0,1.1,17.0,400.0,309.73,229.53
2017,7,23,7,45,749.0,85.0,1.15,17.5,450.5,367.72,279.04
2017,7,23,8,0,776.0,89.0,1.2,18.0,501.0,427.62,328.6
2017,7,23,8,15,796.0,92.0,1.2,18.5,549.0,484.7,374.24
2017,7,23,8,30,816.0,95.0,1.2,19.0,597.0,542.27,418.54
2017,7,23,8,45,831.5,97.5,1.3,19.5,642.0,596.86,459.74
2017,7,23,9,0,847.0,100.0,1.4,20.0,687.0,648.69,497.81
2017,7,23,9,15,859.0,102.5,1.45,20.0,727.5,698.74,534.13
2017,7,23,9,30,871.0,105.0,1.5,20.0,768.0,747.31,567.71
2017,7,23,9,45,871.5,111.5,1.6,20.5,801.5,789.16,594.74
2017,7,23,10,0,872.0,118.0,1.7,21.0,835.0,828.16,619.59
2017,7,23,10,15,879.5,119.5,1.75,21.0,864.0,865.23,643.66
2017,7,23,10,30,887.0,121.0,1.8,21.0,893.0,899.61,665.83
2017,7,23,10,45,894.0,121.0,1.9,21.0,916.5,929.23,685.37
2017,7,23,11,0,901.0,121.0,2.0,21.0,940.0,955.79,702.95
2017,7,23,11,15,904.5,121.5,2.05,21.0,956.0,976.33,716.11
2017,7,23,11,30,908.0,122.0,2.1,21.0,972.0,993.42,727.14
2017,7,23,11,45,911.0,121.5,2.15,21.0,980.5,1005.53,735.08
2017,7,23,12,0,914.0,121.0,2.2,21.0,989.0,1014.05,740.84
2017,7,23,12,15,914.5,121.5,2.25,21.0,990.0,1017.47,743.45
2017,7,23,12,30,915.0,122.0,2.3,21.0,991.0,1017.21,743.85
2017,7,23,12,45,906.0,126.5,2.35,21.0,981.5,1007.94,738.55
2017,7,23,13,0,897.0,131.0,2.4,21.0,972.0,995.15,731.13
2017,7,23,13,15,894.0,130.5,2.4,21.0,958.0,979.86,721.64
2017,7,23,13,30,891.0,130.0,2.4,21.0,944.0,961.12,709.96
2017,7,23,13,45,884.0,130.0,2.45,21.0,922.0,935.87,694.5
2017,7,23,14,0,877.0,130.0,2.5,21.0,900.0,907.54,676.97
2017,7,23,14,15,870.0,128.5,2.55,20.5,872.0,874.86,657.65
2017,7,23,14,30,863.0,127.0,2.6,20.0,844.0,839.44,636.21
2017,7,23,14,45,851.5,126.0,2.65,20.0,809.0,798.4,609.38
2017,7,23,15,0,840.0,125.0,2.7,20.0,774.0,760.01,584.13
2017,7,23,15,15,827.5,122.5,2.7,19.5,734.5,712.28,551.47
2017,7,23,15,30,815.0,120.0,2.7,19.0,695.0,663.12,516.44
2017,7,23,15,45,798.0,117.5,2.75,19.0,650.5,610.05,476.72
2017,7,23,16,0,781.0,115.0,2.8,19.0,606.0,556.53,435.5
2017,7,23,16,15,760.0,111.5,2.8,18.5,558.0,499.87,391.26
2017,7,23,16,30,739.0,108.0,2.8,18.0,510.0,442.58,345.05
2017,7,23,16,45,712.5,103.0,2.8,17.5,460.0,383.43,295.92
2017,7,23,17,0,686.0,98.0,2.8,17.0,410.0,326.1,246.84
2017,7,23,17,15,649.0,92.5,2.75,16.5,359.0,267.52,196.03
2017,7,23,17,30,612.0,87.0,2.7,16.0,308.0,212.61,148.21
2017,7,23,17,45,563.5,79.0,2.7,16.0,258.0,157.63,102.13
2017,7,23,18,0,515.0,71.0,2.7,16.0,208.0,108.33,64.79
2017,7,23,18,15,442.0,62.0,2.6,15.5,161.5,63.28,38.94
2017,7,23,18,30,369.0,53.0,2.5,15.0,115.0,42.27,31.49
2017,7,23,18,45,264.5,39.5,2.45,14.5,76.5,30.64,20.63
2017,7,23,19,0,160.0,26.0,2.4,14.0,38.0,20.4,8.17
2017,7,23,19,15,80.0,13.0,2.35,13.5,19.0,11.82,0.0
2017,7,23,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,24,5,15,72.0,10.0,1.6,11.5,14.0,9.1,0.0
2017,7,24,5,30,144.0,20.0,1.7,12.0,28.0,15.75,0.0
2017,7,24,5,45,257.0,32.5,1.8,12.5,64.5,26.31,16.55
2017,7,24,6,0,370.0,45.0,1.9,13.0,101.0,35.84,25.92
2017,7,24,6,15,444.5,54.0,1.9,13.0,146.5,46.43,35.82
2017,7,24,6,30,519.0,63.0,1.9,13.0,192.0,90.29,52.33
2017,7,24,6,45,282.0,96.0,1.95,13.5,168.5,119.9,83.98
2017,7,24,7,0,45.0,129.0,2.0,14.0,145.0,119.93,94.46
2017,7,24,7,15,82.5,155.0,2.0,14.5,189.5,155.93,123.11
2017,7,24,7,30,120.0,181.0,2.0,15.0,234.0,198.5,157.21
2017,7,24,7,45,132.0,204.5,2.05,15.5,269.0,232.97,185.09
2017,7,24,8,0,144.0,228.0,2.1,16.0,304.0,268.89,213.72
2017,7,24,8,15,119.0,248.5,2.1,16.0,315.5,285.36,226.87
2017,7,24,8,30,94.0,269.0,2.1,16.0,327.0,294.41,233.72
2017,7,24,8,45,106.5,293.0,2.15,16.5,363.5,330.12,261.01
2017,7,24,9,0,119.0,317.0,2.2,17.0,400.0,373.09,293.32
2017,7,24,9,15,132.0,338.5,2.2,17.0,435.5,409.78,320.87
2017,7,24,9,30,145.0,360.0,2.2,17.0,471.0,447.37,348.79
2017,7,24,9,45,123.0,374.5,2.25,17.5,471.5,452.05,350.57
2017,7,24,10,0,101.0,389.0,2.3,18.0,472.0,445.69,344.27
2017,7,24,10,15,98.0,402.5,2.35,18.0,485.5,460.75,355.06
2017,7,24,10,30,95.0,416.0,2.4,18.0,499.0,475.28,365.32
2017,7,24,10,45,118.0,433.5,2.45,18.0,539.5,527.34,403.71
2017,7,24,11,0,141.0,451.0,2.5,18.0,580.0,569.8,434.62
2017,7,24,11,15,193.5,455.5,2.5,18.0,635.0,627.55,477.08
2017,7,24,11,30,246.0,460.0,2.5,18.0,690.0,697.51,527.25
2017,7,24,11,45,279.5,455.0,2.55,18.0,719.0,728.68,549.63
2017,7,24,12,0,313.0,450.0,2.6,18.0,748.0,758.91,571.56
2017,7,24,12,15,281.0,459.5,2.65,18.0,727.0,738.21,556.18
2017,7,24,12,30,249.0,469.0,2.7,18.0,706.0,715.9,540.01
2017,7,24,12,45,295.5,450.5,2.75,18.0,729.5,740.78,559.47
2017,7,24,13,0,342.0,432.0,2.8,18.0,753.0,763.42,576.97
2017,7,24,13,15,335.5,428.0,2.8,18.0,738.5,747.51,565.78
2017,7,24,13,30,329.0,424.0,2.8,18.0,724.0,730.18,553.89
2017,7,24,13,45,352.0,402.5,2.8,18.0,717.0,721.25,548.92
2017,7,24,14,0,375.0,381.0,2.8,18.0,710.0,709.84,542.09
2017,7,24,14,15,235.0,386.5,2.75,17.5,590.5,582.95,448.79
2017,7,24,14,30,95.0,392.0,2.7,17.0,471.0,445.26,345.17
2017,7,24,14,45,54.5,320.0,2.7,17.0,365.0,340.09,265.76
2017,7,24,15,0,14.0,248.0,2.7,17.0,259.0,233.12,182.47
2017,7,24,15,15,26.5,266.0,2.7,17.0,285.5,263.23,207.04
2017,7,24,15,30,39.0,284.0,2.7,17.0,312.0,286.02,225.38
2017,7,24,15,45,35.5,263.0,2.7,17.0,287.0,261.43,206.41
2017,7,24,16,0,32.0,242.0,2.7,17.0,262.0,237.27,187.75
2017,7,24,16,15,83.0,238.5,2.65,16.5,285.0,256.96,204.47
2017,7,24,16,30,134.0,235.0,2.6,16.0,308.0,274.11,218.34
2017,7,24,16,45,91.5,206.0,2.6,16.0,254.0,219.02,174.22
2017,7,24,17,0,49.0,177.0,2.6,16.0,200.0,172.43,137.07
2017,7,24,17,15,24.5,134.0,2.55,15.5,145.5,124.45,98.47
2017,7,24,17,30,0.0,91.0,2.5,15.0,91.0,79.88,62.35
2017,7,24,17,45,0.0,76.0,2.45,14.5,76.0,66.69,51.42
2017,7,24,18,0,0.0,61.0,2.4,14.0,61.0,53.62,40.34
2017,7,24,18,15,195.5,54.5,2.3,13.5,87.0,48.17,31.53
2017,7,24,18,30,391.0,48.0,2.2,13.0,113.0,37.9,27.91
2017,7,24,18,45,284.0,36.0,2.15,13.0,75.0,28.96,19.27
2017,7,24,19,0,177.0,24.0,2.1,13.0,37.0,18.85,6.61
2017,7,24,19,15,88.5,12.0,2.0,13.0,18.5,10.91,0.0
2017,7,24,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,25,5,15,66.5,9.5,1.4,11.5,13.0,8.64,0.0
2017,7,25,5,30,133.0,19.0,1.4,12.0,26.0,14.96,0.0
2017,7,25,5,45,245.0,31.5,1.45,12.5,62.0,25.46,15.73
2017,7,25,6,0,357.0,44.0,1.5,13.0,98.0,35.0,25.16
2017,7,25,6,15,431.5,53.5,1.45,13.5,143.0,45.82,35.19
2017,7,25,6,30,506.0,63.0,1.4,14.0,188.0,89.34,51.79
2017,7,25,6,45,253.0,82.0,1.35,14.5,144.5,104.08,71.61
2017,7,25,7,0,0.0,101.0,1.3,15.0,101.0,88.11,69.28
2017,7,25,7,15,9.5,128.0,1.25,15.0,132.5,114.19,90.62
2017,7,25,7,30,19.0,155.0,1.2,15.0,164.0,141.73,112.89
2017,7,25,7,45,29.5,180.5,1.15,15.5,195.5,171.21,136.26
2017,7,25,8,0,40.0,206.0,1.1,16.0,227.0,201.35,159.82
2017,7,25,8,15,45.5,228.5,1.1,16.0,255.0,227.77,180.46
2017,7,25,8,30,51.0,251.0,1.1,16.0,283.0,254.92,201.44
2017,7,25,8,45,91.5,284.0,1.15,16.5,346.0,313.18,246.32
2017,7,25,9,0,132.0,317.0,1.2,17.0,409.0,381.8,298.03
2017,7,25,9,15,483.5,215.0,1.2,17.5,577.5,550.72,428.3
2017,7,25,9,30,835.0,113.0,1.2,18.0,746.0,730.2,558.9
2017,7,25,9,45,838.0,118.5,1.3,18.5,779.0,771.67,584.41
2017,7,25,10,0,841.0,124.0,1.4,19.0,812.0,810.57,609.46
2017,7,25,10,15,848.0,125.5,1.5,19.0,841.0,846.3,633.36
2017,7,25,10,30,855.0,127.0,1.6,19.0,870.0,879.41,655.45
2017,7,25,10,45,859.5,129.0,1.7,19.0,892.0,907.95,674.51
2017,7,25,11,0,864.0,131.0,1.8,19.0,914.0,933.43,691.59
2017,7,25,11,15,867.0,131.5,1.85,19.0,929.0,952.87,704.18
2017,7,25,11,30,870.0,132.0,1.9,19.0,944.0,968.98,714.71
2017,7,25,11,45,871.0,133.0,2.0,19.5,951.5,980.24,721.42
2017,7,25,12,0,872.0,134.0,2.1,20.0,959.0,988.01,725.97
2017,7,25,12,15,872.0,134.0,2.15,19.5,959.5,990.35,729.29
2017,7,25,12,30,872.0,134.0,2.2,19.0,960.0,989.19,730.5
2017,7,25,12,45,880.5,127.0,2.3,19.0,956.0,986.04,729.69
2017,7,25,13,0,889.0,120.0,2.4,19.0,952.0,979.15,726.5
2017,7,25,13,15,886.0,119.5,2.45,19.0,938.0,963.92,717.36
2017,7,25,13,30,883.0,119.0,2.5,19.0,924.0,945.26,706.04
2017,7,25,13,45,881.0,116.5,2.55,19.0,903.5,922.22,691.79
2017,7,25,14,0,879.0,114.0,2.6,19.0,883.0,895.88,675.3
2017,7,25,14,15,872.5,112.5,2.65,18.5,855.5,863.48,655.83
2017,7,25,14,30,866.0,111.0,2.7,18.0,828.0,828.31,634.21
2017,7,25,14,45,859.0,108.5,2.75,18.0,794.5,789.18,608.34
2017,7,25,15,0,852.0,106.0,2.8,18.0,761.0,747.67,580.5
2017,7,25,15,15,841.0,104.0,2.8,17.5,722.0,701.67,549.47
2017,7,25,15,30,830.0,102.0,2.8,17.0,683.0,654.08,515.04
2017,7,25,15,45,817.0,98.5,2.8,17.0,640.0,604.27,477.0
2017,7,25,16,0,804.0,95.0,2.8,17.0,597.0,551.09,435.38
2017,7,25,16,15,785.5,92.0,2.8,16.5,550.0,495.01,391.01
2017,7,25,16,30,767.0,89.0,2.8,16.0,503.0,439.2,345.29
2017,7,25,16,45,742.5,85.0,2.8,16.0,454.0,380.6,295.32
2017,7,25,17,0,718.0,81.0,2.8,16.0,405.0,323.53,245.29
2017,7,25,17,15,684.5,76.5,2.75,15.5,355.0,263.26,192.42
2017,7,25,17,30,651.0,72.0,2.7,15.0,305.0,207.98,143.55
2017,7,25,17,45,604.5,66.0,2.65,15.0,255.5,152.77,96.69
2017,7,25,18,0,558.0,60.0,2.6,15.0,206.0,102.9,58.71
2017,7,25,18,15,489.5,52.0,2.5,14.5,159.5,56.16,32.14
2017,7,25,18,30,421.0,44.0,2.4,14.0,113.0,34.54,24.8
2017,7,25,18,45,318.0,33.0,2.35,14.0,75.0,26.39,16.92
2017,7,25,19,0,215.0,22.0,2.3,14.0,37.0,17.9,5.28
2017,7,25,19,15,107.5,11.0,2.2,13.5,18.5,10.01,0.0
2017,7,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,88.0,9.0,1.85,12.0,13.5,8.19,0.0
2017,7,26,5,30,176.0,18.0,1.9,12.0,27.0,14.68,0.0
2017,7,26,5,45,297.0,29.0,2.0,12.5,64.5,23.35,13.82
2017,7,26,6,0,418.0,40.0,2.1,13.0,102.0,31.68,22.2
2017,7,26,6,15,493.5,48.0,2.05,13.5,148.5,41.79,31.59
2017,7,26,6,30,569.0,56.0,2.0,14.0,195.0,87.94,48.3
2017,7,26,6,45,284.5,62.0,2.0,14.5,131.5,91.72,59.83
2017,7,26,7,0,0.0,68.0,2.0,15.0,68.0,60.09,45.68
2017,7,26,7,15,0.0,83.5,1.95,15.0,83.5,73.67,57.08
2017,7,26,7,30,0.0,99.0,1.9,15.0,99.0,87.36,68.37
2017,7,26,7,45,3.0,133.0,1.85,15.5,134.5,118.45,93.74
2017,7,26,8,0,6.0,167.0,1.8,16.0,170.0,150.19,119.17
2017,7,26,8,15,23.0,204.5,1.75,16.5,218.5,192.57,152.73
2017,7,26,8,30,40.0,242.0,1.7,17.0,267.0,240.93,190.46
2017,7,26,8,45,90.5,279.5,1.7,17.5,340.5,308.68,243.0
2017,7,26,9,0,141.0,317.0,1.7,18.0,414.0,387.95,303.09
2017,7,26,9,15,515.5,207.0,1.65,18.0,592.5,565.77,441.4
2017,7,26,9,30,890.0,97.0,1.6,18.0,771.0,755.67,580.33
2017,7,26,9,45,884.0,106.5,1.6,18.5,802.5,796.42,604.32
2017,7,26,10,0,878.0,116.0,1.6,19.0,834.0,833.73,627.13
2017,7,26,10,15,885.5,117.5,1.6,19.0,863.5,871.16,650.97
2017,7,26,10,30,893.0,119.0,1.6,19.0,893.0,905.87,672.79
2017,7,26,10,45,899.0,120.0,1.65,19.5,916.5,935.85,690.72
2017,7,26,11,0,905.0,121.0,1.7,20.0,940.0,962.69,706.55
2017,7,26,11,15,908.0,121.5,1.75,20.0,955.5,982.93,719.48
2017,7,26,11,30,911.0,122.0,1.8,20.0,971.0,999.69,730.29
2017,7,26,11,45,913.5,122.0,1.9,20.5,979.5,1011.9,737.56
2017,7,26,12,0,916.0,122.0,2.0,21.0,988.0,1020.48,742.61
2017,7,26,12,15,916.0,122.0,2.05,21.0,988.0,1022.95,744.65
2017,7,26,12,30,916.0,122.0,2.1,21.0,988.0,1021.72,744.49
2017,7,26,12,45,918.0,119.0,2.15,21.0,982.0,1015.81,741.46
2017,7,26,13,0,920.0,116.0,2.2,21.0,976.0,1006.16,736.14
2017,7,26,13,15,916.5,115.5,2.25,21.0,961.0,990.01,726.7
2017,7,26,13,30,913.0,115.0,2.3,21.0,946.0,970.32,715.03
2017,7,26,13,45,908.5,113.5,2.35,21.0,924.0,945.3,699.86
2017,7,26,14,0,904.0,112.0,2.4,21.0,902.0,917.0,682.47
2017,7,26,14,15,897.0,110.5,2.45,20.5,873.0,883.41,662.69
2017,7,26,14,30,890.0,109.0,2.5,20.0,844.0,846.99,640.73
2017,7,26,14,45,881.0,107.0,2.55,20.0,809.5,805.85,614.0
2017,7,26,15,0,872.0,105.0,2.6,20.0,775.0,762.42,585.33
2017,7,26,15,15,860.0,103.0,2.55,20.0,735.0,714.82,552.52
2017,7,26,15,30,848.0,101.0,2.5,20.0,695.0,665.64,516.34
2017,7,26,15,45,833.0,98.5,2.5,20.0,650.0,614.69,478.14
2017,7,26,16,0,818.0,96.0,2.5,20.0,605.0,560.5,436.48
2017,7,26,16,15,798.5,92.5,2.45,19.5,557.5,502.61,391.39
2017,7,26,16,30,779.0,89.0,2.4,19.0,510.0,445.06,345.01
2017,7,26,16,45,754.0,85.5,2.4,19.0,459.5,385.98,295.43
2017,7,26,17,0,729.0,82.0,2.4,19.0,409.0,328.48,245.78
2017,7,26,17,15,694.5,77.0,2.35,18.5,358.0,266.73,192.46
2017,7,26,17,30,660.0,72.0,2.3,18.0,307.0,210.09,143.13
2017,7,26,17,45,611.5,66.0,2.25,17.5,256.5,153.95,96.35
2017,7,26,18,0,563.0,60.0,2.2,17.0,206.0,103.41,58.43
2017,7,26,18,15,491.5,52.5,2.15,16.5,159.5,56.64,32.27
2017,7,26,18,30,420.0,45.0,2.1,16.0,113.0,35.52,25.41
2017,7,26,18,45,308.5,33.5,2.05,15.5,74.0,26.92,17.18
2017,7,26,19,0,197.0,22.0,2.0,15.0,35.0,17.96,4.47
2017,7,26,19,15,98.5,11.0,2.0,14.5,17.5,10.01,0.0
2017,7,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,27,5,15,77.0,8.5,2.05,12.0,12.5,7.73,0.0
2017,7,27,5,30,154.0,17.0,2.1,12.0,25.0,13.81,0.0
2017,7,27,5,45,276.0,28.5,2.15,12.5,61.5,22.94,13.35
2017,7,27,6,0,398.0,40.0,2.2,13.0,98.0,31.72,22.2
2017,7,27,6,15,474.5,48.5,2.1,13.5,144.0,42.0,31.75
2017,7,27,6,30,551.0,57.0,2.0,14.0,190.0,87.52,48.61
2017,7,27,6,45,604.0,62.5,1.9,14.5,240.5,136.61,83.32
2017,7,27,7,0,657.0,68.0,1.8,15.0,291.0,191.91,128.66
2017,7,27,7,15,693.5,73.0,1.7,15.5,342.5,250.53,179.67
2017,7,27,7,30,730.0,78.0,1.6,16.0,394.0,310.44,231.87
2017,7,27,7,45,758.0,81.5,1.5,16.5,445.0,369.06,282.21
2017,7,27,8,0,786.0,85.0,1.4,17.0,496.0,429.68,332.42
2017,7,27,8,15,806.0,88.0,1.3,17.5,544.5,487.57,378.65
2017,7,27,8,30,826.0,91.0,1.2,18.0,593.0,545.93,423.22
2017,7,27,8,45,842.5,93.0,1.2,18.5,638.5,599.86,463.43
2017,7,27,9,0,859.0,95.0,1.2,19.0,684.0,654.15,502.46
2017,7,27,9,15,871.0,97.0,1.2,19.0,725.0,704.51,538.4
2017,7,27,9,30,883.0,99.0,1.2,19.0,766.0,753.35,571.13
2017,7,27,9,45,893.5,100.0,1.2,19.5,802.5,798.26,598.95
2017,7,27,10,0,904.0,101.0,1.2,20.0,839.0,841.02,624.88
2017,7,27,10,15,911.0,102.5,1.2,20.5,868.5,878.94,647.23
2017,7,27,10,30,918.0,104.0,1.2,21.0,898.0,914.03,667.48
2017,7,27,10,45,924.0,104.0,1.2,21.5,921.5,943.71,684.06
2017,7,27,11,0,930.0,104.0,1.2,22.0,945.0,970.17,698.51
2017,7,27,11,15,933.5,105.0,1.25,22.0,961.0,991.89,712.16
2017,7,27,11,30,937.0,106.0,1.3,22.0,977.0,1010.03,723.68
2017,7,27,11,45,939.5,105.5,1.4,22.5,985.5,1022.05,730.93
2017,7,27,12,0,942.0,105.0,1.5,23.0,994.0,1030.33,735.96
2017,7,27,12,15,942.5,105.0,1.6,23.0,995.0,1033.36,739.23
2017,7,27,12,30,943.0,105.0,1.7,23.0,996.0,1032.58,740.24
2017,7,27,12,45,936.0,108.5,1.8,23.0,987.5,1024.16,736.52
2017,7,27,13,0,929.0,112.0,1.9,23.0,979.0,1012.06,730.56
2017,7,27,13,15,926.0,111.0,1.95,22.5,964.0,995.73,722.7
2017,7,27,13,30,923.0,110.0,2.0,22.0,949.0,975.81,712.54
2017,7,27,13,45,919.0,109.0,2.15,22.0,927.5,951.48,699.2
2017,7,27,14,0,915.0,108.0,2.3,22.0,906.0,923.8,683.43
2017,7,27,14,15,908.5,106.5,2.35,22.0,877.5,890.27,662.63
2017,7,27,14,30,902.0,105.0,2.4,22.0,849.0,853.83,639.71
2017,7,27,14,45,893.5,103.5,2.45,22.0,814.5,813.09,613.6
2017,7,27,15,0,885.0,102.0,2.5,22.0,780.0,769.99,585.53
2017,7,27,15,15,873.5,100.0,2.55,21.5,739.5,722.13,554.73
2017,7,27,15,30,862.0,98.0,2.6,21.0,699.0,672.62,520.05
2017,7,27,15,45,847.5,95.0,2.65,21.0,654.5,618.91,480.22
2017,7,27,16,0,833.0,92.0,2.7,21.0,610.0,565.5,439.35
2017,7,27,16,15,814.0,89.5,2.65,20.5,561.5,508.01,394.58
2017,7,27,16,30,795.0,87.0,2.6,20.0,513.0,450.77,348.45
2017,7,27,16,45,770.0,83.0,2.6,20.0,462.5,390.25,297.79
2017,7,27,17,0,745.0,79.0,2.6,20.0,412.0,331.29,247.0
2017,7,27,17,15,710.5,74.5,2.55,19.5,360.5,271.07,194.89
2017,7,27,17,30,676.0,70.0,2.5,19.0,309.0,211.89,143.52
2017,7,27,17,45,627.5,64.5,2.45,18.5,258.0,155.18,96.32
2017,7,27,18,0,579.0,59.0,2.4,18.0,207.0,104.04,58.1
2017,7,27,18,15,506.0,51.5,2.3,17.5,160.0,56.2,31.52
2017,7,27,18,30,433.0,44.0,2.2,17.0,113.0,34.77,24.62
2017,7,27,18,45,317.0,33.0,2.15,16.5,74.0,26.58,16.73
2017,7,27,19,0,201.0,22.0,2.1,16.0,35.0,18.06,3.48
2017,7,27,19,15,100.5,11.0,2.1,15.5,17.5,10.01,0.0
2017,7,27,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,28,5,15,92.0,8.5,2.25,12.5,12.5,7.73,0.0
2017,7,28,5,30,184.0,17.0,2.3,13.0,25.0,13.91,0.0
2017,7,28,5,45,311.5,27.5,2.4,13.5,63.0,22.18,12.49
2017,7,28,6,0,439.0,38.0,2.5,14.0,101.0,30.14,20.69
2017,7,28,6,15,516.0,45.5,2.45,14.0,148.0,39.93,29.83
2017,7,28,6,30,593.0,53.0,2.4,14.0,195.0,87.22,46.81
2017,7,28,6,45,320.5,90.0,2.35,14.5,169.0,120.25,82.27
2017,7,28,7,0,48.0,127.0,2.3,15.0,143.0,119.03,93.29
2017,7,28,7,15,136.0,149.0,2.25,15.5,205.5,166.24,129.53
2017,7,28,7,30,224.0,171.0,2.2,16.0,268.0,225.71,176.48
2017,7,28,7,45,220.0,195.5,2.2,16.5,300.0,259.24,204.4
2017,7,28,8,0,216.0,220.0,2.2,17.0,332.0,294.16,232.68
2017,7,28,8,15,535.5,152.5,2.2,17.0,468.0,412.44,325.99
2017,7,28,8,30,855.0,85.0,2.2,17.0,604.0,555.6,437.57
2017,7,28,8,45,869.5,87.5,2.2,17.5,650.0,611.25,479.52
2017,7,28,9,0,884.0,90.0,2.2,18.0,696.0,666.1,520.01
2017,7,28,9,15,895.5,92.0,2.2,18.0,737.0,717.31,557.62
2017,7,28,9,30,907.0,94.0,2.2,18.0,778.0,766.89,591.56
2017,7,28,9,45,903.0,102.5,2.25,18.5,811.0,809.03,618.72
2017,7,28,10,0,899.0,111.0,2.3,19.0,844.0,847.83,643.28
2017,7,28,10,15,906.5,112.5,2.35,19.0,874.0,886.06,668.49
2017,7,28,10,30,914.0,114.0,2.4,19.0,904.0,921.5,691.67
2017,7,28,10,45,920.0,114.5,2.45,19.0,927.5,951.62,711.22
2017,7,28,11,0,926.0,115.0,2.5,19.0,951.0,978.52,728.64
2017,7,28,11,15,929.5,116.0,2.55,19.0,967.5,1000.18,742.65
2017,7,28,11,30,933.0,117.0,2.6,19.0,984.0,1018.27,754.42
2017,7,28,11,45,936.0,117.0,2.65,19.5,992.5,1031.24,761.49
2017,7,28,12,0,939.0,117.0,2.7,20.0,1001.0,1040.49,766.25
2017,7,28,12,15,939.5,117.0,2.75,20.0,1002.0,1043.51,768.55
2017,7,28,12,30,940.0,117.0,2.8,20.0,1003.0,1042.72,768.54
2017,7,28,12,45,940.5,115.5,2.85,20.0,997.0,1036.65,765.22
2017,7,28,13,0,941.0,114.0,2.9,20.0,991.0,1026.76,759.54
2017,7,28,13,15,938.5,113.0,2.95,20.0,976.0,1010.72,749.9
2017,7,28,13,30,936.0,112.0,3.0,20.0,961.0,991.01,737.92
2017,7,28,13,45,932.5,110.5,3.05,20.0,939.5,966.32,722.64
2017,7,28,14,0,929.0,109.0,3.1,20.0,918.0,938.2,705.02
2017,7,28,14,15,923.0,107.5,3.1,19.5,889.5,904.64,684.58
2017,7,28,14,30,917.0,106.0,3.1,19.0,861.0,868.08,661.9
2017,7,28,14,45,909.5,104.0,3.1,19.0,826.0,827.04,634.61
2017,7,28,15,0,902.0,102.0,3.1,19.0,791.0,783.5,605.32
2017,7,28,15,15,890.5,100.0,3.1,19.0,750.5,734.84,572.03
2017,7,28,15,30,879.0,98.0,3.1,19.0,710.0,684.49,534.96
2017,7,28,15,45,865.0,95.5,3.15,19.0,665.0,630.69,494.48
2017,7,28,16,0,851.0,93.0,3.2,19.0,620.0,577.14,452.93
2017,7,28,16,15,832.0,90.0,3.15,18.5,571.0,518.12,406.47
2017,7,28,16,30,813.0,87.0,3.1,18.0,522.0,459.32,358.57
2017,7,28,16,45,788.5,83.0,3.1,18.0,470.5,397.9,306.54
2017,7,28,17,0,764.0,79.0,3.1,18.0,419.0,337.95,254.28
2017,7,28,17,15,729.5,74.5,3.05,17.5,366.5,276.52,200.54
2017,7,28,17,30,695.0,70.0,3.0,17.0,314.0,216.13,147.55
2017,7,28,17,45,647.0,64.5,3.0,17.0,262.5,158.26,98.67
2017,7,28,18,0,599.0,59.0,3.0,17.0,211.0,105.9,59.11
2017,7,28,18,15,524.5,51.5,2.9,16.5,162.5,56.72,31.79
2017,7,28,18,30,450.0,44.0,2.8,16.0,114.0,34.93,24.82
2017,7,28,18,45,329.0,33.0,2.75,15.5,74.0,26.71,16.82
2017,7,28,19,0,208.0,22.0,2.7,15.0,34.0,18.17,2.29
2017,7,28,19,15,104.0,11.0,2.75,14.5,17.0,10.01,0.0
2017,7,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,29,5,15,73.0,9.0,2.35,11.5,12.0,8.19,0.0
2017,7,29,5,30,146.0,18.0,2.4,12.0,24.0,14.25,0.0
2017,7,29,5,45,282.0,29.0,2.45,12.5,61.5,23.6,13.53
2017,7,29,6,0,418.0,40.0,2.5,13.0,99.0,31.96,22.34
2017,7,29,6,15,499.0,48.0,2.45,13.0,146.5,41.92,31.7
2017,7,29,6,30,580.0,56.0,2.4,13.0,194.0,88.96,48.95
2017,7,29,6,45,389.0,91.5,2.35,13.5,193.5,130.98,88.55
2017,7,29,7,0,198.0,127.0,2.3,14.0,193.0,149.73,113.14
2017,7,29,7,15,158.0,151.5,2.25,14.5,210.0,174.17,135.8
2017,7,29,7,30,118.0,176.0,2.2,15.0,227.0,194.41,154.09
2017,7,29,7,45,188.0,194.5,2.15,15.5,287.0,246.5,195.5
2017,7,29,8,0,258.0,213.0,2.1,16.0,347.0,310.01,245.87
2017,7,29,8,15,217.5,241.0,2.05,16.0,361.5,328.41,260.9
2017,7,29,8,30,177.0,269.0,2.0,16.0,376.0,345.73,274.31
2017,7,29,8,45,534.5,178.5,2.0,16.5,537.0,498.05,394.48
2017,7,29,9,0,892.0,88.0,2.0,17.0,698.0,670.07,524.87
2017,7,29,9,15,903.0,90.0,2.0,17.0,739.5,721.36,561.46
2017,7,29,9,30,914.0,92.0,2.0,17.0,781.0,770.96,595.19
2017,7,29,9,45,916.0,97.5,2.0,17.5,815.0,815.12,623.27
2017,7,29,10,0,918.0,103.0,2.0,18.0,849.0,856.4,648.96
2017,7,29,10,15,924.5,104.0,2.0,18.0,879.0,893.96,673.07
2017,7,29,10,30,931.0,105.0,2.0,18.0,909.0,928.61,695.05
2017,7,29,10,45,937.0,105.5,2.05,18.5,932.5,959.22,713.46
2017,7,29,11,0,943.0,106.0,2.1,19.0,956.0,986.53,729.65
2017,7,29,11,15,946.0,106.5,2.15,19.0,972.0,1007.58,743.14
2017,7,29,11,30,949.0,107.0,2.2,19.0,988.0,1024.97,754.38
2017,7,29,11,45,951.5,107.0,2.25,19.0,996.5,1037.65,762.69
2017,7,29,12,0,954.0,107.0,2.3,19.0,1005.0,1046.52,768.69
2017,7,29,12,15,954.0,107.0,2.35,19.0,1005.5,1049.09,770.77
2017,7,29,12,30,954.0,107.0,2.4,19.0,1006.0,1047.78,770.51
2017,7,29,12,45,943.5,113.0,2.45,19.5,996.5,1038.33,763.66
2017,7,29,13,0,933.0,119.0,2.5,20.0,987.0,1025.17,754.56
2017,7,29,13,15,930.0,118.0,2.5,19.5,972.0,1008.73,745.78
2017,7,29,13,30,927.0,117.0,2.5,19.0,957.0,988.67,734.66
2017,7,29,13,45,923.5,115.5,2.55,19.0,935.5,964.13,719.68
2017,7,29,14,0,920.0,114.0,2.6,19.0,914.0,936.19,702.4
2017,7,29,14,15,913.5,112.5,2.6,19.0,885.0,902.41,680.65
2017,7,29,14,30,907.0,111.0,2.6,19.0,856.0,865.69,656.81
2017,7,29,14,45,899.5,108.5,2.65,19.0,821.5,824.44,630.0
2017,7,29,15,0,892.0,106.0,2.7,19.0,787.0,780.73,601.14
2017,7,29,15,15,880.0,104.0,2.7,18.5,746.0,732.06,569.06
2017,7,29,15,30,868.0,102.0,2.7,18.0,705.0,681.76,533.17
2017,7,29,15,45,854.5,99.0,2.7,18.0,660.0,628.21,492.82
2017,7,29,16,0,841.0,96.0,2.7,18.0,615.0,575.02,451.53
2017,7,29,16,15,821.0,93.0,2.65,17.5,566.0,515.91,405.11
2017,7,29,16,30,801.0,90.0,2.6,17.0,517.0,457.15,357.37
2017,7,29,16,45,776.5,85.5,2.6,17.0,465.5,395.82,305.53
2017,7,29,17,0,752.0,81.0,2.6,17.0,414.0,335.99,253.47
2017,7,29,17,15,716.5,76.5,2.55,16.5,361.5,274.9,200.07
2017,7,29,17,30,681.0,72.0,2.5,16.0,309.0,214.96,147.52
2017,7,29,17,45,632.0,65.5,2.5,15.5,257.5,156.81,98.62
2017,7,29,18,0,583.0,59.0,2.5,15.0,206.0,104.35,58.92
2017,7,29,18,15,506.5,51.5,2.4,14.5,158.0,56.07,31.95
2017,7,29,18,30,430.0,44.0,2.3,14.0,110.0,34.98,25.07
2017,7,29,18,45,309.5,32.5,2.25,14.0,71.0,26.32,16.51
2017,7,29,19,0,189.0,21.0,2.2,14.0,32.0,17.31,0.41
2017,7,29,19,15,94.5,10.5,2.15,13.5,16.0,9.55,0.0
2017,7,29,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,5,15,80.5,7.5,1.45,11.5,11.0,6.82,0.0
2017,7,30,5,30,161.0,15.0,1.5,12.0,22.0,12.18,0.0
2017,7,30,5,45,291.5,26.0,1.55,12.5,58.5,20.95,11.2
2017,7,30,6,0,422.0,37.0,1.6,13.0,95.0,29.39,20.07
2017,7,30,6,15,500.5,44.5,1.55,13.5,142.0,39.0,29.05
2017,7,30,6,30,579.0,52.0,1.5,14.0,189.0,85.53,45.86
2017,7,30,6,45,380.0,89.5,1.45,14.5,188.0,128.25,86.22
2017,7,30,7,0,181.0,127.0,1.4,15.0,187.0,146.04,110.15
2017,7,30,7,15,155.0,151.0,1.35,15.0,208.5,173.13,134.49
2017,7,30,7,30,129.0,175.0,1.3,15.0,230.0,197.27,155.73
2017,7,30,7,45,102.0,195.0,1.3,15.5,242.5,211.93,168.23
2017,7,30,8,0,75.0,215.0,1.3,16.0,255.0,225.35,178.99
2017,7,30,8,15,82.0,238.5,1.3,16.5,285.5,255.63,202.47
2017,7,30,8,30,89.0,262.0,1.3,17.0,316.0,286.73,226.11
2017,7,30,8,45,167.5,283.5,1.35,17.5,394.5,365.16,286.56
2017,7,30,9,0,246.0,305.0,1.4,18.0,473.0,452.85,352.36
2017,7,30,9,15,571.0,199.0,1.45,18.0,619.5,603.27,467.9
2017,7,30,9,30,896.0,93.0,1.5,18.0,766.0,759.66,582.03
2017,7,30,9,45,885.5,105.0,1.55,18.5,796.5,799.89,606.37
2017,7,30,10,0,875.0,117.0,1.6,19.0,827.0,836.25,629.02
2017,7,30,10,15,882.0,118.5,1.65,19.0,856.5,873.35,653.2
2017,7,30,10,30,889.0,120.0,1.7,19.0,886.0,907.7,675.4
2017,7,30,10,45,895.5,120.5,1.75,19.5,909.0,937.69,693.36
2017,7,30,11,0,902.0,121.0,1.8,20.0,932.0,964.56,709.23
2017,7,30,11,15,905.0,121.5,1.85,20.0,947.5,984.85,722.2
2017,7,30,11,30,908.0,122.0,1.9,20.0,963.0,1001.64,733.04
2017,7,30,11,45,911.0,121.5,2.0,20.0,971.5,1013.88,741.71
2017,7,30,12,0,914.0,121.0,2.1,20.0,980.0,1022.47,748.16
2017,7,30,12,15,914.5,121.0,2.15,20.0,980.5,1025.42,750.5
2017,7,30,12,30,915.0,121.0,2.2,20.0,981.0,1024.64,750.61
2017,7,30,12,45,907.0,124.5,2.25,20.5,972.0,1015.28,743.87
2017,7,30,13,0,899.0,128.0,2.3,21.0,963.0,1002.34,735.0
2017,7,30,13,15,896.0,127.5,2.3,20.5,949.0,986.83,726.81
2017,7,30,13,30,893.0,127.0,2.3,20.0,935.0,967.82,716.37
2017,7,30,13,45,891.0,124.0,2.3,20.0,914.0,943.89,701.35
2017,7,30,14,0,889.0,121.0,2.3,20.0,893.0,916.59,684.12
2017,7,30,14,15,882.0,119.5,2.3,20.0,864.5,883.22,662.76
2017,7,30,14,30,875.0,118.0,2.3,20.0,836.0,847.04,639.42
2017,7,30,14,45,868.5,115.0,2.35,20.0,802.0,807.18,613.73
2017,7,30,15,0,862.0,112.0,2.4,20.0,768.0,764.87,586.02
2017,7,30,15,15,850.0,110.0,2.4,19.5,728.0,717.38,554.63
2017,7,30,15,30,838.0,108.0,2.4,19.0,688.0,671.28,521.92
2017,7,30,15,45,824.0,104.5,2.45,19.0,643.5,617.55,481.99
2017,7,30,16,0,810.0,101.0,2.5,19.0,599.0,563.03,440.26
2017,7,30,16,15,790.0,97.5,2.55,18.5,551.0,504.94,395.19
2017,7,30,16,30,770.0,94.0,2.6,18.0,503.0,447.27,348.77
2017,7,30,16,45,744.0,89.5,2.65,18.0,452.5,386.99,298.11
2017,7,30,17,0,718.0,85.0,2.7,18.0,402.0,326.7,246.08
2017,7,30,17,15,682.0,80.0,2.7,17.5,350.5,266.64,193.88
2017,7,30,17,30,646.0,75.0,2.7,17.0,299.0,210.11,144.44
2017,7,30,17,45,594.5,68.5,2.75,16.5,248.0,153.63,97.29
2017,7,30,18,0,543.0,62.0,2.8,16.0,197.0,103.18,59.38
2017,7,30,18,15,467.0,53.0,2.7,15.5,150.5,56.05,32.66
2017,7,30,18,30,391.0,44.0,2.6,15.0,104.0,35.0,24.93
2017,7,30,18,45,274.5,31.5,2.55,15.0,66.0,25.45,15.57
2017,7,30,19,0,158.0,19.0,2.5,15.0,28.0,15.49,0.0
2017,7,30,19,15,79.0,9.5,2.5,14.5,14.0,8.64,0.0
2017,7,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,15,48.5,7.0,2.0,12.0,9.0,6.37,0.0
2017,7,31,5,30,97.0,14.0,2.0,12.0,18.0,12.73,0.0
2017,7,31,5,45,216.5,28.0,2.05,12.5,52.5,21.92,11.72
2017,7,31,6,0,336.0,42.0,2.1,13.0,87.0,33.81,23.87
2017,7,31,6,15,417.0,51.5,2.05,13.5,132.0,44.24,33.64
2017,7,31,6,30,498.0,61.0,2.0,14.0,177.0,87.58,50.57
2017,7,31,6,45,285.5,94.0,2.0,14.5,164.0,119.32,83.0
2017,7,31,7,0,73.0,127.0,2.0,15.0,151.0,124.14,96.51
2017,7,31,7,15,88.5,150.0,1.9,15.0,184.5,153.9,121.09
2017,7,31,7,30,104.0,173.0,1.8,15.0,218.0,187.75,148.92
2017,7,31,7,45,183.0,191.5,1.75,15.5,282.0,242.5,192.18
2017,7,31,8,0,262.0,210.0,1.7,16.0,346.0,309.85,245.35
2017,7,31,8,15,160.0,230.5,1.65,16.5,316.0,291.31,230.88
2017,7,31,8,30,58.0,251.0,1.6,17.0,286.0,259.95,205.23
2017,7,31,8,45,448.0,177.5,1.6,17.5,480.0,446.68,353.25
2017,7,31,9,0,838.0,104.0,1.6,18.0,674.0,655.16,509.65
2017,7,31,9,15,851.0,106.5,1.6,18.5,715.5,703.4,542.21
2017,7,31,9,30,864.0,109.0,1.6,19.0,757.0,752.88,575.05
2017,7,31,9,45,867.0,115.0,1.6,19.5,791.0,796.35,602.29
2017,7,31,10,0,870.0,121.0,1.6,20.0,825.0,837.14,627.33
2017,7,31,10,15,878.0,122.5,1.65,20.0,855.5,874.97,651.85
2017,7,31,10,30,886.0,124.0,1.7,20.0,886.0,910.12,674.48
2017,7,31,10,45,894.5,123.5,1.8,20.5,910.0,940.91,693.47
2017,7,31,11,0,903.0,123.0,1.9,21.0,934.0,968.66,710.44
2017,7,31,11,15,907.0,123.5,1.95,21.0,950.0,989.94,723.99
2017,7,31,11,30,911.0,124.0,2.0,21.0,966.0,1007.74,735.42
2017,7,31,11,45,915.5,123.0,2.1,21.0,975.5,1020.98,744.66
2017,7,31,12,0,920.0,122.0,2.2,21.0,985.0,1030.59,751.71
2017,7,31,12,15,920.5,122.0,2.3,21.0,986.0,1033.55,754.6
2017,7,31,12,30,921.0,122.0,2.4,21.0,987.0,1032.75,755.23
2017,7,31,12,45,687.5,252.0,2.5,21.0,895.0,947.24,700.45
2017,7,31,13,0,454.0,382.0,2.6,21.0,803.0,838.86,622.58
2017,7,31,13,15,691.0,246.0,2.65,21.0,875.5,927.07,690.76
2017,7,31,13,30,928.0,110.0,2.7,21.0,948.0,984.9,729.41
2017,7,31,13,45,925.0,108.0,2.8,21.0,926.5,960.19,713.97
2017,7,31,14,0,922.0,106.0,2.9,21.0,905.0,932.05,696.9
2017,7,31,14,15,916.0,105.0,2.95,20.5,876.5,899.01,677.31
2017,7,31,14,30,910.0,104.0,3.0,20.0,848.0,863.0,655.46
2017,7,31,14,45,902.5,101.5,3.05,20.0,813.5,821.51,628.27
2017,7,31,15,0,895.0,99.0,3.1,20.0,779.0,777.54,599.04
2017,7,31,15,15,884.0,97.0,3.15,19.5,738.5,729.33,567.45
2017,7,31,15,30,873.0,95.0,3.2,19.0,698.0,679.39,532.04
2017,7,31,15,45,860.0,92.0,3.25,19.0,653.0,625.77,491.6
2017,7,31,16,0,847.0,89.0,3.3,19.0,608.0,571.16,449.17
2017,7,31,16,15,828.0,86.0,3.25,18.5,559.5,513.32,403.45
2017,7,31,16,30,809.0,83.0,3.2,18.0,511.0,454.55,355.44
2017,7,31,16,45,784.5,79.5,3.2,18.0,460.0,393.64,303.67
2017,7,31,17,0,760.0,76.0,3.2,18.0,409.0,334.21,251.69
2017,7,31,17,15,725.0,71.5,3.15,17.5,356.5,272.68,197.76
2017,7,31,17,30,690.0,67.0,3.1,17.0,304.0,214.54,146.51
2017,7,31,17,45,640.0,61.5,3.05,16.5,253.0,154.39,95.96
2017,7,31,18,0,590.0,56.0,3.0,16.0,202.0,102.17,56.65
2017,7,31,18,15,514.5,48.0,2.9,15.5,154.0,53.02,29.29
2017,7,31,18,30,439.0,40.0,2.8,15.0,106.0,31.67,21.99
2017,7,31,18,45,316.5,29.0,2.7,15.0,67.0,23.34,13.69
2017,7,31,19,0,194.0,18.0,2.6,15.0,28.0,14.69,0.0
2017,7,31,19,15,97.0,9.0,2.6,14.5,14.0,8.19,0.0
2017,7,31,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.0,2.05,12.5,9.0,6.37,0.0
2017,8,1,5,30,115.0,14.0,2.1,13.0,18.0,12.73,0.0
2017,8,1,5,45,236.0,26.5,2.15,13.5,52.0,21.5,11.05
2017,8,1,6,0,357.0,39.0,2.2,14.0,86.0,31.22,21.47
2017,8,1,6,15,437.5,48.5,2.15,14.5,131.5,41.95,31.46
2017,8,1,6,30,518.0,58.0,2.1,15.0,177.0,86.59,48.77
2017,8,1,6,45,572.5,64.5,2.05,15.5,227.0,135.05,83.09
2017,8,1,7,0,627.0,71.0,2.0,16.0,277.0,189.99,128.01
2017,8,1,7,15,665.0,76.5,1.9,16.5,328.0,245.95,176.65
2017,8,1,7,30,703.0,82.0,1.8,17.0,379.0,305.81,228.63
2017,8,1,7,45,731.5,86.0,1.7,17.5,430.0,365.71,279.84
2017,8,1,8,0,760.0,90.0,1.6,18.0,481.0,425.96,329.68
2017,8,1,8,15,781.5,93.5,1.55,18.5,529.5,484.07,376.26
2017,8,1,8,30,803.0,97.0,1.5,19.0,578.0,542.87,421.52
2017,8,1,8,45,819.5,99.5,1.45,19.5,623.5,598.04,462.4
2017,8,1,9,0,836.0,102.0,1.4,20.0,669.0,652.75,501.39
2017,8,1,9,15,848.5,104.0,1.4,20.0,710.0,700.15,535.38
2017,8,1,9,30,861.0,106.0,1.4,20.0,751.0,748.72,568.21
2017,8,1,9,45,830.5,129.5,1.45,20.5,775.5,788.65,593.34
2017,8,1,10,0,800.0,153.0,1.5,21.0,800.0,819.09,611.86
2017,8,1,10,15,809.0,155.0,1.6,21.0,829.5,856.83,636.98
2017,8,1,10,30,818.0,157.0,1.7,21.0,859.0,892.14,660.31
2017,8,1,10,45,827.5,156.5,1.8,21.5,883.0,922.8,679.23
2017,8,1,11,0,837.0,156.0,1.9,22.0,907.0,950.64,696.28
2017,8,1,11,15,841.5,157.0,1.95,22.0,923.0,972.26,710.05
2017,8,1,11,30,846.0,158.0,2.0,22.0,939.0,990.57,721.81
2017,8,1,11,45,852.0,156.0,2.1,22.5,948.5,1003.89,729.66
2017,8,1,12,0,858.0,154.0,2.2,23.0,958.0,1001.79,727.72
2017,8,1,12,15,858.0,154.0,2.25,22.5,958.5,1004.07,731.11
2017,8,1,12,30,858.0,154.0,2.3,22.0,959.0,1002.86,732.31
2017,8,1,12,45,863.5,149.0,2.35,22.0,954.0,998.8,730.38
2017,8,1,13,0,869.0,144.0,2.4,22.0,949.0,991.1,726.22
2017,8,1,13,15,865.5,143.5,2.45,22.0,934.5,975.45,716.97
2017,8,1,13,30,862.0,143.0,2.5,22.0,920.0,956.42,705.6
2017,8,1,13,45,861.5,138.5,2.55,22.0,899.5,933.03,691.36
2017,8,1,14,0,861.0,134.0,2.6,22.0,879.0,906.3,674.88
2017,8,1,14,15,853.5,132.5,2.6,21.5,850.0,873.18,654.88
2017,8,1,14,30,846.0,131.0,2.6,21.0,821.0,844.01,637.44
2017,8,1,14,45,840.5,126.0,2.65,21.0,787.5,803.01,610.74
2017,8,1,15,0,835.0,121.0,2.7,21.0,754.0,759.58,582.09
2017,8,1,15,15,822.0,118.5,2.7,21.0,714.0,711.11,548.37
2017,8,1,15,30,809.0,116.0,2.7,21.0,674.0,661.27,512.08
