Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,15,45,797.0,111.0,2.7,21.0,630.0,608.47,472.74
2017,8,1,16,0,785.0,106.0,2.7,21.0,586.0,554.76,431.59
2017,8,1,16,15,763.5,102.5,2.65,20.5,538.0,497.02,386.73
2017,8,1,16,30,742.0,99.0,2.6,20.0,490.0,439.92,340.86
2017,8,1,16,45,717.5,93.5,2.6,20.0,440.0,379.29,290.3
2017,8,1,17,0,693.0,88.0,2.6,20.0,390.0,321.35,240.53
2017,8,1,17,15,654.5,82.5,2.5,19.5,338.5,261.44,188.99
2017,8,1,17,30,616.0,77.0,2.4,19.0,287.0,205.42,140.58
2017,8,1,17,45,564.0,69.5,2.35,18.5,237.5,149.68,94.55
2017,8,1,18,0,512.0,62.0,2.3,18.0,188.0,100.11,57.62
2017,8,1,18,15,434.5,53.0,2.15,17.5,142.0,54.84,32.18
2017,8,1,18,30,357.0,44.0,2.0,17.0,96.0,35.17,24.78
2017,8,1,18,45,242.0,30.5,1.95,16.5,60.0,24.7,14.54
2017,8,1,19,0,127.0,17.0,1.9,16.0,24.0,13.4,0.0
2017,8,1,19,15,63.5,8.5,1.9,16.0,12.0,7.73,0.0
2017,8,1,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,36.0,6.0,1.35,14.5,7.0,0.0,0.0
2017,8,2,5,30,72.0,12.0,1.4,15.0,14.0,10.91,0.0
2017,8,2,5,45,178.0,27.0,1.45,15.5,46.5,21.12,10.32
2017,8,2,6,0,284.0,42.0,1.5,16.0,79.0,32.49,22.33
2017,8,2,6,15,363.0,53.5,1.55,16.0,122.5,44.36,33.35
2017,8,2,6,30,442.0,65.0,1.6,16.0,166.0,87.4,52.0
2017,8,2,6,45,320.0,94.0,1.65,16.5,177.0,124.43,85.03
2017,8,2,7,0,198.0,123.0,1.7,17.0,188.0,147.15,109.65
2017,8,2,7,15,159.0,147.5,1.8,17.5,205.5,171.76,132.22
2017,8,2,7,30,120.0,172.0,1.9,18.0,223.0,192.44,150.71
2017,8,2,7,45,152.5,195.0,2.05,18.5,267.5,234.52,184.33
2017,8,2,8,0,185.0,218.0,2.2,19.0,312.0,280.43,220.66
2017,8,2,8,15,222.5,236.5,2.15,19.0,361.5,328.32,258.4
2017,8,2,8,30,260.0,255.0,2.1,19.0,411.0,385.24,302.52
2017,8,2,8,45,277.0,274.0,2.05,19.5,451.5,429.31,335.33
2017,8,2,9,0,294.0,293.0,2.0,20.0,492.0,474.52,368.27
2017,8,2,9,15,252.0,321.0,2.0,20.0,499.0,488.17,377.11
2017,8,2,9,30,210.0,349.0,2.0,20.0,506.0,489.25,376.62
2017,8,2,9,45,278.5,352.0,2.0,20.5,570.5,564.93,431.86
2017,8,2,10,0,347.0,355.0,2.0,21.0,635.0,636.58,482.58
2017,8,2,10,15,335.0,373.5,2.0,21.0,652.0,658.41,496.52
2017,8,2,10,30,323.0,392.0,2.0,21.0,669.0,678.26,509.32
2017,8,2,10,45,393.5,375.0,2.05,21.5,721.5,736.03,549.93
2017,8,2,11,0,464.0,358.0,2.1,22.0,774.0,806.33,597.76
2017,8,2,11,15,633.5,265.5,2.1,22.0,844.0,889.89,657.78
2017,8,2,11,30,803.0,173.0,2.1,22.0,914.0,965.38,707.59
2017,8,2,11,45,804.0,174.5,2.1,22.5,921.5,976.9,712.59
2017,8,2,12,0,805.0,176.0,2.1,23.0,929.0,985.04,716.15
2017,8,2,12,15,805.5,176.0,2.15,23.0,929.5,987.76,718.31
2017,8,2,12,30,806.0,176.0,2.2,23.0,930.0,987.04,718.41
2017,8,2,12,45,815.0,168.5,2.25,23.0,926.0,983.73,716.98
2017,8,2,13,0,824.0,161.0,2.3,23.0,922.0,976.76,713.29
2017,8,2,13,15,820.0,160.0,2.4,23.0,907.5,960.23,703.98
2017,8,2,13,30,816.0,159.0,2.5,23.0,893.0,940.43,692.56
2017,8,2,13,45,812.0,156.5,2.65,23.0,872.0,915.96,678.41
2017,8,2,14,0,808.0,154.0,2.8,23.0,851.0,888.45,662.06
2017,8,2,14,15,800.0,152.0,2.9,22.5,823.0,855.09,642.42
2017,8,2,14,30,792.0,150.0,3.0,22.0,795.0,819.23,620.77
2017,8,2,14,45,785.5,145.0,3.1,22.0,762.0,779.29,594.75
2017,8,2,15,0,779.0,140.0,3.2,22.0,729.0,737.16,566.67
2017,8,2,15,15,765.5,137.0,3.2,21.5,689.5,690.03,533.86
2017,8,2,15,30,752.0,134.0,3.2,21.0,650.0,641.71,499.33
2017,8,2,15,45,739.5,128.0,3.2,21.0,607.0,590.59,460.89
2017,8,2,16,0,727.0,122.0,3.2,21.0,564.0,537.93,420.27
2017,8,2,16,15,704.0,117.5,3.0,20.5,517.0,480.94,375.48
2017,8,2,16,30,681.0,113.0,2.8,20.0,470.0,424.89,330.14
2017,8,2,16,45,654.0,106.5,2.65,20.0,421.0,366.61,281.38
2017,8,2,17,0,627.0,100.0,2.5,20.0,372.0,310.38,233.19
2017,8,2,17,15,587.5,93.0,2.25,19.5,322.0,252.54,183.71
2017,8,2,17,30,548.0,86.0,2.0,19.0,272.0,198.84,137.68
2017,8,2,17,45,493.0,77.5,1.75,19.0,223.5,145.81,94.14
2017,8,2,18,0,438.0,69.0,1.5,19.0,175.0,99.43,59.75
2017,8,2,18,15,362.0,57.5,1.3,18.5,131.0,55.12,33.7
2017,8,2,18,30,286.0,46.0,1.1,18.0,87.0,35.4,24.84
2017,8,2,18,45,143.0,32.5,0.95,18.0,53.0,25.26,14.69
2017,8,2,19,0,0.0,19.0,0.8,18.0,19.0,16.32,0.0
2017,8,2,19,15,0.0,9.5,0.8,18.0,9.5,8.64,0.0
2017,8,2,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.5,2.2,16.0,1.5,0.0,0.0
2017,8,3,5,30,0.0,3.0,2.2,16.0,3.0,2.73,0.0
2017,8,3,5,45,0.0,15.5,2.25,16.5,15.5,13.64,4.37
2017,8,3,6,0,0.0,28.0,2.3,17.0,28.0,24.68,15.49
2017,8,3,6,15,0.0,46.5,2.25,17.0,46.5,40.51,29.82
2017,8,3,6,30,0.0,65.0,2.2,17.0,65.0,56.39,42.03
2017,8,3,6,45,0.5,85.5,2.2,17.0,86.0,74.27,57.23
2017,8,3,7,0,1.0,106.0,2.2,17.0,107.0,92.5,72.49
2017,8,3,7,15,0.5,71.0,2.1,17.0,71.5,62.91,47.59
2017,8,3,7,30,0.0,36.0,2.0,17.0,36.0,31.74,21.26
2017,8,3,7,45,21.5,118.0,1.9,17.5,129.5,113.9,89.28
2017,8,3,8,0,43.0,200.0,1.8,18.0,223.0,198.69,157.35
2017,8,3,8,15,110.5,232.0,1.55,18.0,297.0,269.21,212.65
2017,8,3,8,30,178.0,264.0,1.3,18.0,371.0,343.73,269.98
2017,8,3,8,45,104.0,261.5,1.1,18.5,325.5,308.27,240.71
2017,8,3,9,0,30.0,259.0,0.9,19.0,280.0,257.97,199.97
2017,8,3,9,15,169.5,294.0,1.05,19.5,419.5,398.15,308.42
2017,8,3,9,30,309.0,329.0,1.2,20.0,559.0,552.31,421.55
2017,8,3,9,45,350.0,332.5,1.35,20.5,605.0,602.67,456.54
2017,8,3,10,0,391.0,336.0,1.5,21.0,651.0,654.92,493.29
2017,8,3,10,15,317.5,373.5,1.65,21.0,635.5,644.38,484.12
2017,8,3,10,30,244.0,411.0,1.8,21.0,620.0,628.11,471.16
2017,8,3,10,45,164.0,418.0,1.95,21.0,560.0,559.51,421.29
2017,8,3,11,0,84.0,425.0,2.1,21.0,500.0,484.76,365.98
2017,8,3,11,15,84.5,433.5,1.95,21.0,510.5,496.04,373.81
2017,8,3,11,30,85.0,442.0,1.8,21.0,521.0,506.91,380.76
2017,8,3,11,45,91.0,440.0,1.65,21.0,525.0,512.15,383.94
2017,8,3,12,0,97.0,438.0,1.5,21.0,529.0,516.96,386.81
2017,8,3,12,15,157.5,452.0,1.2,21.0,599.5,604.74,448.12
2017,8,3,12,30,218.0,466.0,0.9,21.0,670.0,678.0,496.06
2017,8,3,12,45,141.0,446.5,0.65,21.0,578.0,581.44,425.48
2017,8,3,13,0,64.0,427.0,0.4,21.0,486.0,471.98,346.71
2017,8,3,13,15,115.5,437.0,0.7,21.0,541.5,542.62,401.03
2017,8,3,13,30,167.0,447.0,1.0,21.0,597.0,597.61,442.38
2017,8,3,13,45,104.5,406.0,1.3,21.5,499.0,482.77,361.54
2017,8,3,14,0,42.0,365.0,1.6,22.0,401.0,383.21,289.32
2017,8,3,14,15,65.5,372.5,1.6,21.5,426.5,408.73,310.21
2017,8,3,14,30,89.0,380.0,1.6,21.0,452.0,432.43,329.01
2017,8,3,14,45,65.5,346.5,1.6,21.0,398.5,376.99,287.98
2017,8,3,15,0,42.0,313.0,1.6,21.0,345.0,323.47,248.2
2017,8,3,15,15,119.0,313.5,1.45,20.5,396.5,383.59,295.91
2017,8,3,15,30,196.0,314.0,1.3,20.0,448.0,427.68,330.05
2017,8,3,15,45,145.5,290.0,1.2,20.0,386.0,362.46,280.39
2017,8,3,16,0,95.0,266.0,1.1,20.0,324.0,296.68,230.39
2017,8,3,16,15,91.0,243.0,1.3,19.5,295.0,267.02,208.86
2017,8,3,16,30,87.0,220.0,1.5,19.0,266.0,237.81,186.85
2017,8,3,16,45,95.5,198.0,1.7,19.0,244.0,214.96,168.87
2017,8,3,17,0,104.0,176.0,1.9,19.0,222.0,193.5,151.4
2017,8,3,17,15,91.5,155.0,2.05,18.5,191.0,161.43,125.62
2017,8,3,17,30,79.0,134.0,2.2,18.0,160.0,133.33,102.83
2017,8,3,17,45,63.5,111.5,2.35,18.0,130.5,105.28,79.99
2017,8,3,18,0,48.0,89.0,2.5,18.0,101.0,79.53,59.26
2017,8,3,18,15,30.0,67.5,2.45,17.5,74.5,56.93,41.48
2017,8,3,18,30,12.0,46.0,2.4,17.0,48.0,39.2,28.14
2017,8,3,18,45,6.0,27.0,2.35,17.0,28.0,23.52,13.08
2017,8,3,19,0,0.0,8.0,2.3,17.0,8.0,7.03,0.0
2017,8,3,19,15,0.0,4.0,2.05,16.5,4.0,3.64,0.0
2017,8,3,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,1.5,1.7,17.0,1.5,0.0,0.0
2017,8,4,5,30,0.0,3.0,1.8,17.0,3.0,2.73,0.0
2017,8,4,5,45,0.0,18.0,1.9,17.0,18.0,15.85,5.64
2017,8,4,6,0,0.0,33.0,2.0,17.0,33.0,28.9,19.05
2017,8,4,6,15,2.0,54.0,2.1,17.0,54.5,46.26,34.79
2017,8,4,6,30,4.0,75.0,2.2,17.0,76.0,64.58,48.73
2017,8,4,6,45,16.5,96.0,2.3,17.5,101.0,85.01,65.38
2017,8,4,7,0,29.0,117.0,2.4,18.0,126.0,107.45,83.49
2017,8,4,7,15,66.0,143.0,2.4,18.0,169.5,142.61,111.38
2017,8,4,7,30,103.0,169.0,2.4,18.0,213.0,184.84,145.26
2017,8,4,7,45,58.5,172.0,2.4,18.5,197.5,176.01,138.82
2017,8,4,8,0,14.0,175.0,2.4,19.0,182.0,161.21,126.84
2017,8,4,8,15,82.5,219.5,2.4,19.0,268.0,239.8,189.51
2017,8,4,8,30,151.0,264.0,2.4,19.0,354.0,329.33,259.61
2017,8,4,8,45,75.5,182.5,2.4,19.5,227.5,217.6,171.09
2017,8,4,9,0,0.0,101.0,2.4,20.0,101.0,89.65,67.5
2017,8,4,9,15,0.0,106.5,2.4,20.0,106.5,94.63,71.48
2017,8,4,9,30,0.0,112.0,2.4,20.0,112.0,99.63,75.33
2017,8,4,9,45,0.0,113.0,2.4,20.5,113.0,100.59,75.78
2017,8,4,10,0,0.0,114.0,2.4,21.0,114.0,101.56,76.26
2017,8,4,10,15,1.0,130.5,2.4,21.0,131.5,117.39,88.75
2017,8,4,10,30,2.0,147.0,2.4,21.0,149.0,133.36,101.25
2017,8,4,10,45,4.5,168.0,2.45,21.0,172.5,154.91,118.15
2017,8,4,11,0,7.0,189.0,2.5,21.0,196.0,176.69,135.1
2017,8,4,11,15,3.5,151.0,2.5,21.0,154.5,138.84,105.25
2017,8,4,11,30,0.0,113.0,2.5,21.0,113.0,101.07,75.33
2017,8,4,11,45,4.0,154.0,2.5,21.5,158.0,142.3,107.79
2017,8,4,12,0,8.0,195.0,2.5,22.0,203.0,183.89,139.95
2017,8,4,12,15,9.0,203.5,2.5,22.0,212.5,192.75,146.73
2017,8,4,12,30,10.0,212.0,2.5,22.0,222.0,201.56,153.54
2017,8,4,12,45,5.0,122.0,2.5,22.5,127.0,114.18,85.28
2017,8,4,13,0,0.0,32.0,2.5,23.0,32.0,28.46,17.17
2017,8,4,13,15,0.0,33.5,2.5,23.0,33.5,29.79,18.28
2017,8,4,13,30,0.0,35.0,2.5,23.0,35.0,31.11,19.35
2017,8,4,13,45,0.0,31.0,2.5,23.0,31.0,27.54,16.51
2017,8,4,14,0,0.0,27.0,2.5,23.0,27.0,23.97,13.66
2017,8,4,14,15,0.0,28.0,2.5,22.5,28.0,24.84,14.43
2017,8,4,14,30,0.0,29.0,2.5,22.0,29.0,25.71,15.21
2017,8,4,14,45,39.0,184.5,2.5,22.0,214.0,201.49,156.13
2017,8,4,15,0,78.0,340.0,2.5,22.0,399.0,376.82,290.3
2017,8,4,15,15,52.0,298.5,2.5,22.0,337.0,314.21,242.26
2017,8,4,15,30,26.0,257.0,2.5,22.0,275.0,248.34,191.93
2017,8,4,15,45,48.0,257.0,2.5,22.0,287.5,265.65,206.29
2017,8,4,16,0,70.0,257.0,2.5,22.0,300.0,274.47,213.66
2017,8,4,16,15,325.5,198.5,2.45,21.5,371.0,355.3,277.94
2017,8,4,16,30,581.0,140.0,2.4,21.0,442.0,405.37,314.28
2017,8,4,16,45,556.0,130.0,2.4,21.0,395.0,349.94,268.29
2017,8,4,17,0,531.0,120.0,2.4,21.0,348.0,293.61,221.06
2017,8,4,17,15,490.5,111.0,2.35,20.5,300.0,239.37,175.46
2017,8,4,17,30,450.0,102.0,2.3,20.0,252.0,189.47,133.43
2017,8,4,17,45,400.0,89.5,2.3,19.5,205.5,139.71,93.11
2017,8,4,18,0,350.0,77.0,2.3,19.0,159.0,96.02,60.55
2017,8,4,18,15,280.5,62.0,2.25,18.5,117.5,56.0,36.07
2017,8,4,18,30,211.0,47.0,2.2,18.0,76.0,36.09,25.3
2017,8,4,18,45,131.0,29.5,2.15,17.5,45.0,22.95,12.31
2017,8,4,19,0,51.0,12.0,2.1,17.0,14.0,10.91,0.0
2017,8,4,19,15,25.5,6.0,2.1,16.5,7.0,5.46,0.0
2017,8,4,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,4.5,2.35,14.0,4.5,0.0,0.0
2017,8,5,5,30,0.0,9.0,2.4,14.0,9.0,8.19,0.0
2017,8,5,5,45,105.5,25.0,2.5,14.5,38.0,20.35,8.44
2017,8,5,6,0,211.0,41.0,2.6,15.0,67.0,31.65,21.52
2017,8,5,6,15,285.5,56.0,2.6,15.0,108.5,45.75,34.6
2017,8,5,6,30,360.0,71.0,2.6,15.0,150.0,85.27,53.33
2017,8,5,6,45,413.0,82.5,2.6,15.5,196.5,128.34,84.58
2017,8,5,7,0,466.0,94.0,2.6,16.0,243.0,177.85,124.83
2017,8,5,7,15,508.0,103.0,2.55,16.5,291.5,228.53,168.2
2017,8,5,7,30,550.0,112.0,2.5,17.0,340.0,286.65,217.9
2017,8,5,7,45,399.0,160.0,2.5,17.5,336.5,305.11,238.23
2017,8,5,8,0,248.0,208.0,2.5,18.0,333.0,304.15,240.11
2017,8,5,8,15,206.0,235.5,2.45,18.0,346.5,320.5,253.7
2017,8,5,8,30,164.0,263.0,2.4,18.0,360.0,336.0,265.62
2017,8,5,8,45,136.5,283.5,2.4,18.5,368.5,349.16,274.8
2017,8,5,9,0,109.0,304.0,2.4,19.0,377.0,352.43,276.01
2017,8,5,9,15,74.5,304.0,2.35,19.0,355.5,334.53,261.21
2017,8,5,9,30,40.0,304.0,2.3,19.0,334.0,313.15,243.6
2017,8,5,9,45,415.0,223.5,2.3,19.5,555.0,559.1,436.53
2017,8,5,10,0,790.0,143.0,2.3,20.0,776.0,805.66,614.55
2017,8,5,10,15,506.5,278.0,2.3,20.0,689.5,724.78,550.54
2017,8,5,10,30,223.0,413.0,2.3,20.0,603.0,602.17,456.23
2017,8,5,10,45,227.5,424.5,2.35,20.5,623.0,625.17,472.4
2017,8,5,11,0,232.0,436.0,2.4,21.0,643.0,647.42,486.91
2017,8,5,11,15,532.0,292.0,2.45,21.0,777.0,820.29,615.68
2017,8,5,11,30,832.0,148.0,2.5,21.0,911.0,961.04,712.35
2017,8,5,11,45,837.0,146.5,2.55,21.5,919.5,973.48,717.96
2017,8,5,12,0,842.0,145.0,2.6,22.0,928.0,982.57,722.7
2017,8,5,12,15,474.5,302.0,2.65,21.5,744.0,795.09,594.07
2017,8,5,12,30,107.0,459.0,2.7,21.0,560.0,549.19,412.72
2017,8,5,12,45,469.5,303.5,2.75,21.0,736.5,787.64,594.15
2017,8,5,13,0,832.0,148.0,2.8,21.0,913.0,963.67,716.91
2017,8,5,13,15,443.0,274.0,2.85,21.0,681.0,719.61,544.78
2017,8,5,13,30,54.0,400.0,2.9,21.0,449.0,433.24,328.73
2017,8,5,13,45,437.5,269.5,2.95,21.0,645.5,689.6,528.21
2017,8,5,14,0,821.0,139.0,3.0,21.0,842.0,887.74,670.24
2017,8,5,14,15,813.0,137.0,3.0,21.0,814.0,853.86,646.17
2017,8,5,14,30,805.0,135.0,3.0,21.0,786.0,817.44,622.14
2017,8,5,14,45,540.5,237.5,3.05,21.0,666.5,677.04,520.25
2017,8,5,15,0,276.0,340.0,3.1,21.0,547.0,543.65,418.57
2017,8,5,15,15,238.0,325.5,3.1,20.5,497.0,480.27,372.93
2017,8,5,15,30,200.0,311.0,3.1,20.0,447.0,428.3,334.49
2017,8,5,15,45,154.0,288.5,3.1,20.0,389.0,366.97,287.59
2017,8,5,16,0,108.0,266.0,3.1,20.0,331.0,304.49,239.25
2017,8,5,16,15,96.5,241.5,3.05,19.5,296.0,268.85,212.04
2017,8,5,16,30,85.0,217.0,3.0,19.0,261.0,234.52,185.35
2017,8,5,16,45,368.5,152.5,3.0,19.0,313.0,293.0,229.01
2017,8,5,17,0,652.0,88.0,3.0,19.0,365.0,307.74,232.34
2017,8,5,17,15,613.0,82.0,2.95,18.5,315.5,249.43,181.66
2017,8,5,17,30,574.0,76.0,2.9,18.0,266.0,195.17,134.54
2017,8,5,17,45,525.5,68.0,2.85,17.5,218.0,141.95,90.27
2017,8,5,18,0,477.0,60.0,2.8,17.0,170.0,94.53,54.75
2017,8,5,18,15,399.0,50.0,2.7,16.5,126.5,50.55,29.84
2017,8,5,18,30,321.0,40.0,2.6,16.0,83.0,32.01,21.95
2017,8,5,18,45,211.5,26.5,2.55,16.0,50.0,21.45,10.88
2017,8,5,19,0,102.0,13.0,2.5,16.0,17.0,11.82,0.0
2017,8,5,19,15,51.0,6.5,2.5,15.5,8.5,5.91,0.0
2017,8,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,56.0,5.0,2.3,14.0,6.0,0.0,0.0
2017,8,6,5,30,112.0,10.0,2.4,14.0,12.0,9.1,0.0
2017,8,6,5,45,247.5,21.0,2.5,14.5,45.0,16.91,5.52
2017,8,6,6,0,383.0,32.0,2.6,15.0,78.0,25.47,16.17
2017,8,6,6,15,466.0,40.0,2.55,15.0,123.0,35.79,25.85
2017,8,6,6,30,549.0,48.0,2.5,15.0,168.0,81.36,42.99
2017,8,6,6,45,293.5,82.5,2.45,15.5,149.0,112.15,76.33
2017,8,6,7,0,38.0,117.0,2.4,16.0,130.0,109.39,85.37
2017,8,6,7,15,43.0,138.0,2.35,16.0,154.5,132.58,104.69
2017,8,6,7,30,48.0,159.0,2.3,16.0,179.0,156.58,124.47
2017,8,6,7,45,24.0,132.5,2.25,16.5,142.5,127.99,101.09
2017,8,6,8,0,0.0,106.0,2.2,17.0,106.0,93.89,72.81
2017,8,6,8,15,0.0,100.5,2.2,17.0,100.5,89.07,68.64
2017,8,6,8,30,0.0,95.0,2.2,17.0,95.0,84.22,64.42
2017,8,6,8,45,8.0,162.0,2.2,17.5,167.5,149.23,117.1
2017,8,6,9,0,16.0,229.0,2.2,18.0,240.0,215.95,169.71
2017,8,6,9,15,16.0,239.0,2.2,18.0,250.5,226.16,177.17
2017,8,6,9,30,16.0,249.0,2.2,18.0,261.0,236.33,184.75
2017,8,6,9,45,42.0,305.5,2.25,18.5,338.5,318.95,248.56
2017,8,6,10,0,68.0,362.0,2.3,19.0,416.0,397.68,307.53
2017,8,6,10,15,94.0,387.5,2.35,19.0,465.5,448.23,345.18
2017,8,6,10,30,120.0,413.0,2.4,19.0,515.0,511.7,391.86
2017,8,6,10,45,121.5,425.0,2.45,19.5,531.0,529.72,403.59
2017,8,6,11,0,123.0,437.0,2.5,20.0,547.0,547.27,415.18
2017,8,6,11,15,148.0,447.5,2.55,20.0,582.0,585.19,442.9
2017,8,6,11,30,173.0,458.0,2.6,20.0,617.0,623.2,470.36
2017,8,6,11,45,243.0,449.0,2.65,20.0,674.0,698.53,525.23
2017,8,6,12,0,313.0,440.0,2.7,20.0,731.0,760.83,570.14
2017,8,6,12,15,197.5,443.0,2.75,20.0,627.0,637.29,480.49
2017,8,6,12,30,82.0,446.0,2.8,20.0,523.0,511.86,387.81
2017,8,6,12,45,85.5,438.5,2.9,20.0,518.0,507.01,385.46
2017,8,6,13,0,89.0,431.0,3.0,20.0,513.0,501.61,382.09
2017,8,6,13,15,477.5,280.5,3.05,20.0,708.0,760.1,580.2
2017,8,6,13,30,866.0,130.0,3.1,20.0,903.0,952.88,715.97
2017,8,6,13,45,858.5,130.5,3.15,20.0,880.5,927.51,698.1
2017,8,6,14,0,851.0,131.0,3.2,20.0,858.0,899.13,680.03
2017,8,6,14,15,605.0,241.0,3.25,20.0,749.5,782.52,597.99
2017,8,6,14,30,359.0,351.0,3.3,20.0,641.0,649.69,498.37
2017,8,6,14,45,379.0,327.5,3.35,20.0,621.0,627.21,484.14
2017,8,6,15,0,399.0,304.0,3.4,20.0,601.0,602.04,466.98
2017,8,6,15,15,321.0,304.0,3.4,19.5,535.0,527.11,411.38
2017,8,6,15,30,243.0,304.0,3.4,19.0,469.0,457.94,359.27
2017,8,6,15,45,198.0,285.5,3.45,19.0,414.0,391.57,308.6
2017,8,6,16,0,153.0,267.0,3.5,19.0,359.0,336.62,265.94
2017,8,6,16,15,157.5,243.5,3.5,18.5,331.0,306.81,243.28
2017,8,6,16,30,162.0,220.0,3.5,18.0,303.0,276.4,219.45
2017,8,6,16,45,108.5,193.0,3.5,18.0,246.0,219.28,173.74
2017,8,6,17,0,55.0,166.0,3.5,18.0,189.0,166.14,131.29
2017,8,6,17,15,47.5,144.5,3.5,17.5,163.0,140.44,110.53
2017,8,6,17,30,40.0,123.0,3.5,17.0,137.0,115.85,90.42
2017,8,6,17,45,217.5,97.0,3.5,17.0,149.5,117.46,83.76
2017,8,6,18,0,395.0,71.0,3.5,17.0,162.0,94.84,58.36
2017,8,6,18,15,320.5,57.0,3.4,16.5,118.5,52.79,33.18
2017,8,6,18,30,246.0,43.0,3.3,16.0,75.0,33.17,22.88
2017,8,6,18,45,151.0,26.5,3.2,15.5,43.5,20.69,9.9
2017,8,6,19,0,56.0,10.0,3.1,15.0,12.0,9.1,0.0
2017,8,6,19,15,28.0,5.0,3.05,15.0,6.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,15.5,3.0,2.2,14.0,3.5,0.0,0.0
2017,8,7,5,30,31.0,6.0,2.3,14.0,7.0,5.46,0.0
2017,8,7,5,45,122.0,23.0,2.4,14.5,36.0,18.0,5.57
2017,8,7,6,0,213.0,40.0,2.5,15.0,65.0,30.95,20.78
2017,8,7,6,15,290.0,55.0,2.45,15.0,107.0,45.33,30.43
2017,8,7,6,30,367.0,70.0,2.4,15.0,149.0,85.46,53.13
2017,8,7,6,45,422.5,81.5,2.4,15.5,196.0,129.46,85.06
2017,8,7,7,0,478.0,93.0,2.4,16.0,243.0,180.22,126.31
2017,8,7,7,15,239.0,111.5,2.35,16.0,186.5,164.24,124.52
2017,8,7,7,30,0.0,130.0,2.3,16.0,130.0,114.5,90.72
2017,8,7,7,45,3.5,147.0,2.3,16.5,148.5,131.28,104.13
2017,8,7,8,0,7.0,164.0,2.3,17.0,167.0,148.55,117.67
2017,8,7,8,15,25.5,200.0,2.3,17.0,214.5,190.83,151.58
2017,8,7,8,30,44.0,236.0,2.3,17.0,262.0,240.11,190.65
2017,8,7,8,45,69.5,267.5,2.3,17.5,312.5,288.32,228.02
2017,8,7,9,0,95.0,299.0,2.3,18.0,363.0,339.33,266.96
2017,8,7,9,15,137.0,323.0,2.35,18.0,421.5,405.12,317.43
2017,8,7,9,30,179.0,347.0,2.4,18.0,480.0,467.41,364.49
2017,8,7,9,45,496.5,242.0,2.45,18.5,633.5,642.99,499.92
2017,8,7,10,0,814.0,137.0,2.5,19.0,787.0,821.8,628.9
2017,8,7,10,15,822.0,139.0,2.55,19.0,816.0,859.29,652.64
2017,8,7,10,30,830.0,141.0,2.6,19.0,845.0,894.24,675.75
2017,8,7,10,45,836.5,142.0,2.65,19.5,868.0,924.06,693.99
2017,8,7,11,0,843.0,143.0,2.7,20.0,891.0,941.01,703.55
2017,8,7,11,15,847.0,144.0,2.75,20.0,906.5,961.73,717.14
2017,8,7,11,30,851.0,145.0,2.8,20.0,922.0,979.15,728.56
2017,8,7,11,45,853.0,145.5,2.9,20.0,930.5,990.76,736.67
2017,8,7,12,0,855.0,146.0,3.0,20.0,939.0,998.9,742.63
2017,8,7,12,15,855.0,146.0,3.0,20.0,939.5,1001.06,743.92
2017,8,7,12,30,855.0,146.0,3.0,20.0,940.0,999.69,743.04
2017,8,7,12,45,862.0,140.5,3.05,20.0,935.0,996.37,741.43
2017,8,7,13,0,869.0,135.0,3.1,20.0,930.0,989.35,737.48
2017,8,7,13,15,615.0,266.5,3.1,20.0,824.5,881.99,663.74
2017,8,7,13,30,361.0,398.0,3.1,20.0,719.0,746.21,563.38
2017,8,7,13,45,607.0,264.0,3.15,20.0,788.0,844.57,640.8
2017,8,7,14,0,853.0,130.0,3.2,20.0,857.0,900.82,681.95
2017,8,7,14,15,845.5,128.0,3.2,19.5,828.5,867.03,660.32
2017,8,7,14,30,838.0,126.0,3.2,19.0,800.0,830.57,637.35
2017,8,7,14,45,828.5,123.5,3.2,19.0,765.5,795.38,613.86
2017,8,7,15,0,819.0,121.0,3.2,19.0,731.0,751.49,583.93
2017,8,7,15,15,806.0,118.0,3.2,19.0,690.5,702.71,549.39
2017,8,7,15,30,793.0,115.0,3.2,19.0,650.0,652.61,512.29
2017,8,7,15,45,420.0,178.5,3.2,19.0,460.5,440.95,349.03
2017,8,7,16,0,47.0,242.0,3.2,19.0,271.0,248.19,195.35
2017,8,7,16,15,46.0,222.0,3.2,18.5,248.0,225.54,178.56
2017,8,7,16,30,45.0,202.0,3.2,18.0,225.0,203.06,161.18
2017,8,7,16,45,22.5,164.0,3.2,18.0,175.5,154.0,121.82
2017,8,7,17,0,0.0,126.0,3.2,18.0,126.0,111.13,87.28
2017,8,7,17,15,0.0,108.5,3.2,17.5,108.5,95.41,74.68
2017,8,7,17,30,0.0,91.0,3.2,17.0,91.0,79.82,61.91
2017,8,7,17,45,232.5,76.0,3.2,16.5,128.5,102.09,70.43
2017,8,7,18,0,465.0,61.0,3.2,16.0,166.0,93.95,55.08
2017,8,7,18,15,384.5,50.0,3.1,15.5,122.0,49.78,29.86
2017,8,7,18,30,304.0,39.0,3.0,15.0,78.0,31.36,21.35
2017,8,7,18,45,190.0,25.0,2.9,15.0,45.5,19.6,8.59
2017,8,7,19,0,76.0,11.0,2.8,15.0,13.0,10.01,0.0
2017,8,7,19,15,38.0,5.5,2.75,14.5,6.5,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,5,45,131.0,18.5,2.65,14.5,33.5,14.47,2.7
2017,8,8,6,0,262.0,37.0,2.8,15.0,67.0,28.75,18.83
2017,8,8,6,15,346.5,49.0,2.75,15.0,110.0,42.79,27.79
2017,8,8,6,30,431.0,61.0,2.7,15.0,153.0,84.7,50.06
2017,8,8,6,45,488.0,70.0,2.7,15.5,201.0,130.78,83.29
2017,8,8,7,0,545.0,79.0,2.7,16.0,249.0,183.88,126.74
2017,8,8,7,15,272.5,104.0,2.6,16.0,189.0,166.76,125.63
2017,8,8,7,30,0.0,129.0,2.5,16.0,129.0,113.66,90.06
2017,8,8,7,45,1.5,143.0,2.45,16.5,144.0,127.03,100.68
2017,8,8,8,0,3.0,157.0,2.4,17.0,159.0,140.6,111.24
2017,8,8,8,15,6.0,173.5,2.35,17.0,177.5,157.38,124.51
2017,8,8,8,30,9.0,190.0,2.3,17.0,196.0,174.56,137.99
2017,8,8,8,45,11.5,207.5,2.3,17.5,215.5,192.71,151.88
2017,8,8,9,0,14.0,225.0,2.3,18.0,235.0,211.19,165.87
2017,8,8,9,15,17.0,244.5,2.3,18.0,257.5,232.14,182.01
2017,8,8,9,30,20.0,264.0,2.3,18.0,280.0,253.43,198.28
2017,8,8,9,45,78.0,323.0,2.35,18.5,385.5,364.84,284.68
2017,8,8,10,0,136.0,382.0,2.4,19.0,491.0,484.45,373.91
2017,8,8,10,15,198.5,392.5,2.45,19.0,557.5,554.76,426.08
2017,8,8,10,30,261.0,403.0,2.5,19.0,624.0,639.7,487.95
2017,8,8,10,45,347.5,381.5,2.55,19.5,684.0,706.39,535.97
2017,8,8,11,0,434.0,360.0,2.6,20.0,744.0,786.85,592.48
2017,8,8,11,15,638.5,255.0,2.6,20.0,831.5,892.05,669.52
2017,8,8,11,30,843.0,150.0,2.6,20.0,919.0,977.49,726.4
2017,8,8,11,45,845.0,150.5,2.65,20.0,927.0,989.0,733.33
2017,8,8,12,0,847.0,151.0,2.7,20.0,935.0,997.06,738.82
2017,8,8,12,15,650.5,266.5,2.75,20.0,869.0,940.06,700.38
2017,8,8,12,30,454.0,382.0,2.8,20.0,803.0,856.03,638.31
2017,8,8,12,45,638.0,273.0,2.85,20.0,858.5,928.59,694.53
2017,8,8,13,0,822.0,164.0,2.9,20.0,914.0,984.85,733.52
2017,8,8,13,15,817.5,163.0,2.95,20.0,899.0,967.55,722.28
2017,8,8,13,30,813.0,162.0,3.0,20.0,884.0,946.98,709.55
2017,8,8,13,45,803.5,162.0,3.05,20.0,861.0,919.64,692.24
2017,8,8,14,0,794.0,162.0,3.1,20.0,838.0,889.51,672.99
2017,8,8,14,15,785.0,160.0,3.1,19.5,809.0,855.24,651.69
2017,8,8,14,30,776.0,158.0,3.1,19.0,780.0,818.55,628.51
2017,8,8,14,45,758.5,157.5,3.15,19.0,743.5,774.38,598.84
2017,8,8,15,0,741.0,157.0,3.2,19.0,707.0,731.49,568.85
2017,8,8,15,15,725.5,153.5,3.2,19.0,667.0,683.0,533.68
2017,8,8,15,30,710.0,150.0,3.2,19.0,627.0,633.64,497.12
2017,8,8,15,45,683.0,148.0,3.2,19.0,581.5,578.05,454.95
2017,8,8,16,0,656.0,146.0,3.2,19.0,536.0,523.28,412.39
2017,8,8,16,15,415.0,181.5,3.15,18.5,420.5,391.92,309.97
2017,8,8,16,30,174.0,217.0,3.1,18.0,305.0,279.53,221.52
2017,8,8,16,45,94.0,181.0,3.1,18.0,228.0,199.8,158.13
2017,8,8,17,0,14.0,145.0,3.1,18.0,151.0,132.49,104.55
2017,8,8,17,15,8.0,126.0,3.1,17.5,129.5,112.74,88.83
2017,8,8,17,30,2.0,107.0,3.1,17.0,108.0,93.84,73.56
2017,8,8,17,45,158.5,92.5,3.1,16.5,128.0,104.66,75.81
2017,8,8,18,0,315.0,78.0,3.1,16.0,148.0,93.14,60.41
2017,8,8,18,15,245.0,61.0,3.05,15.5,106.5,53.61,35.44
2017,8,8,18,30,175.0,44.0,3.0,15.0,65.0,33.91,23.45
2017,8,8,18,45,100.5,25.5,2.95,15.0,36.5,20.73,8.71
2017,8,8,19,0,26.0,7.0,2.9,15.0,8.0,6.37,0.0
2017,8,8,19,15,13.0,3.5,2.85,14.5,4.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,5,45,98.5,19.5,2.25,14.5,30.5,15.24,2.3
2017,8,9,6,0,197.0,39.0,2.4,15.0,61.0,30.21,19.99
2017,8,9,6,15,276.0,54.0,2.4,15.0,102.5,44.73,29.83
2017,8,9,6,30,355.0,69.0,2.4,15.0,144.0,84.3,52.48
2017,8,9,6,45,414.5,80.5,2.4,15.5,191.5,128.23,84.38
2017,8,9,7,0,474.0,92.0,2.4,16.0,239.0,179.45,125.91
2017,8,9,7,15,237.0,104.5,2.35,16.0,178.0,158.15,119.65
2017,8,9,7,30,0.0,117.0,2.3,16.0,117.0,103.21,81.37
2017,8,9,7,45,5.0,142.5,2.3,16.5,145.0,127.98,101.45
2017,8,9,8,0,10.0,168.0,2.3,17.0,173.0,153.58,121.81
2017,8,9,8,15,24.5,199.5,2.25,17.0,213.5,190.11,151.02
2017,8,9,8,30,39.0,231.0,2.2,17.0,254.0,233.19,185.12
2017,8,9,8,45,38.0,247.5,2.2,17.5,271.5,251.03,198.32
2017,8,9,9,0,37.0,264.0,2.2,18.0,289.0,268.76,211.32
2017,8,9,9,15,44.5,289.0,2.2,18.0,320.5,300.5,235.62
2017,8,9,9,30,52.0,314.0,2.2,18.0,352.0,333.03,260.22
2017,8,9,9,45,89.0,347.0,2.25,18.5,416.5,397.32,308.9
2017,8,9,10,0,126.0,380.0,2.3,19.0,481.0,474.89,366.2
2017,8,9,10,15,432.0,285.5,2.3,19.0,648.0,672.48,517.14
2017,8,9,10,30,738.0,191.0,2.3,19.0,815.0,870.25,658.85
2017,8,9,10,45,584.0,275.5,2.35,19.5,777.5,833.06,627.22
2017,8,9,11,0,430.0,360.0,2.4,20.0,740.0,784.22,588.3
2017,8,9,11,15,399.5,382.0,2.45,20.0,740.0,786.22,589.05
2017,8,9,11,30,369.0,404.0,2.5,20.0,740.0,774.9,580.45
2017,8,9,11,45,256.5,433.5,2.55,20.0,668.0,698.97,524.72
2017,8,9,12,0,144.0,463.0,2.6,20.0,596.0,606.12,456.41
2017,8,9,12,15,449.0,334.5,2.65,20.0,749.5,806.49,607.36
2017,8,9,12,30,754.0,206.0,2.7,20.0,903.0,981.96,730.66
2017,8,9,12,45,753.0,204.5,2.75,20.0,895.5,974.66,724.73
2017,8,9,13,0,752.0,203.0,2.8,20.0,888.0,964.03,718.44
2017,8,9,13,15,747.5,201.5,2.8,20.0,873.5,946.75,707.38
2017,8,9,13,30,743.0,200.0,2.8,20.0,859.0,926.4,694.36
2017,8,9,13,45,730.5,201.5,2.85,20.0,835.5,898.77,676.83
2017,8,9,14,0,718.0,203.0,2.9,20.0,812.0,868.68,657.58
2017,8,9,14,15,537.5,275.5,2.9,19.5,723.0,756.95,577.96
2017,8,9,14,30,357.0,348.0,2.9,19.0,634.0,647.11,497.29
2017,8,9,14,45,304.5,343.5,2.95,19.0,580.0,585.55,452.82
2017,8,9,15,0,252.0,339.0,3.0,19.0,526.0,526.87,409.39
2017,8,9,15,15,171.0,319.5,3.0,18.5,443.0,428.62,335.72
2017,8,9,15,30,90.0,300.0,3.0,18.0,360.0,338.87,266.82
2017,8,9,15,45,74.0,273.0,3.05,18.0,320.5,297.85,235.42
2017,8,9,16,0,58.0,246.0,3.1,18.0,281.0,258.54,204.81
2017,8,9,16,15,46.0,219.5,3.1,18.0,246.0,223.58,177.36
2017,8,9,16,30,34.0,193.0,3.1,18.0,211.0,190.17,150.86
2017,8,9,16,45,33.5,174.0,3.15,18.0,189.5,169.67,134.54
2017,8,9,17,0,33.0,155.0,3.2,18.0,168.0,149.33,118.07
2017,8,9,17,15,24.5,134.5,3.2,17.5,143.5,125.66,99.04
2017,8,9,17,30,16.0,114.0,3.2,17.0,119.0,102.74,80.45
2017,8,9,17,45,129.0,99.0,3.2,17.0,128.0,105.28,77.46
2017,8,9,18,0,242.0,84.0,3.2,17.0,137.0,91.53,61.72
2017,8,9,18,15,183.0,63.0,3.15,16.5,97.0,54.46,37.04
2017,8,9,18,30,124.0,42.0,3.1,16.0,57.0,33.42,22.83
2017,8,9,18,45,68.5,23.0,3.05,15.5,31.0,18.76,6.49
2017,8,9,19,0,13.0,4.0,3.0,15.0,5.0,3.64,0.0
2017,8,9,19,15,6.5,2.0,3.0,15.0,2.5,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,5,45,68.0,19.5,2.35,14.5,27.0,16.01,1.61
2017,8,10,6,0,136.0,39.0,2.4,15.0,54.0,31.16,20.69
2017,8,10,6,15,203.0,58.5,2.35,15.0,94.0,48.64,33.56
2017,8,10,6,30,270.0,78.0,2.3,15.0,134.0,85.49,56.59
2017,8,10,6,45,329.5,93.0,2.25,15.5,180.5,127.34,87.37
2017,8,10,7,0,389.0,108.0,2.2,16.0,227.0,176.62,126.98
2017,8,10,7,15,195.0,119.0,2.15,16.0,178.5,160.19,122.64
2017,8,10,7,30,1.0,130.0,2.1,16.0,130.0,114.94,91.08
2017,8,10,7,45,11.0,154.5,2.05,16.5,160.0,140.96,112.02
2017,8,10,8,0,21.0,179.0,2.0,17.0,190.0,168.37,133.73
2017,8,10,8,15,32.5,206.5,1.95,17.0,225.0,204.36,162.37
2017,8,10,8,30,44.0,234.0,1.9,17.0,260.0,239.02,189.58
2017,8,10,8,45,154.0,262.5,1.9,17.5,363.0,342.43,271.03
2017,8,10,9,0,264.0,291.0,1.9,18.0,466.0,458.7,359.63
2017,8,10,9,15,474.0,238.5,1.9,18.0,576.5,579.52,452.1
2017,8,10,9,30,684.0,186.0,1.9,18.0,687.0,713.32,551.12
2017,8,10,9,45,674.0,202.5,1.95,18.5,716.5,751.69,575.73
2017,8,10,10,0,664.0,219.0,2.0,19.0,746.0,786.94,598.49
2017,8,10,10,15,674.5,223.0,2.05,19.0,775.0,824.6,624.26
2017,8,10,10,30,685.0,227.0,2.1,19.0,804.0,860.32,648.41
2017,8,10,10,45,691.0,230.5,2.15,19.5,826.0,889.27,666.49
2017,8,10,11,0,697.0,234.0,2.2,20.0,848.0,915.65,682.58
2017,8,10,11,15,701.5,236.0,2.25,20.0,863.5,936.37,696.08
2017,8,10,11,30,706.0,238.0,2.3,20.0,879.0,954.18,707.76
2017,8,10,11,45,706.5,240.0,2.35,20.0,886.5,965.0,714.94
2017,8,10,12,0,707.0,242.0,2.4,20.0,894.0,972.63,720.18
2017,8,10,12,15,707.0,242.0,2.45,20.0,894.5,974.53,721.78
2017,8,10,12,30,707.0,242.0,2.5,20.0,895.0,973.17,721.41
2017,8,10,12,45,747.0,215.0,2.55,20.0,899.0,980.75,727.08
2017,8,10,13,0,787.0,188.0,2.6,20.0,903.0,976.83,725.18
2017,8,10,13,15,782.5,187.0,2.65,20.0,888.0,959.86,714.81
2017,8,10,13,30,778.0,186.0,2.7,20.0,873.0,939.72,702.46
2017,8,10,13,45,770.5,184.5,2.8,20.0,850.5,913.26,686.26
2017,8,10,14,0,763.0,183.0,2.9,20.0,828.0,884.03,668.07
2017,8,10,14,15,753.5,180.0,2.95,19.5,799.0,853.99,650.08
2017,8,10,14,30,744.0,177.0,3.0,19.0,770.0,816.19,626.45
2017,8,10,14,45,731.0,174.0,3.05,19.0,735.0,773.55,597.54
2017,8,10,15,0,718.0,171.0,3.1,19.0,700.0,729.34,566.44
2017,8,10,15,15,702.0,166.5,3.1,18.5,660.0,680.2,531.9
2017,8,10,15,30,686.0,162.0,3.1,18.0,620.0,630.3,495.92
2017,8,10,15,45,666.0,156.5,3.15,18.0,575.5,576.5,455.28
2017,8,10,16,0,646.0,151.0,3.2,18.0,531.0,522.92,413.74
2017,8,10,16,15,620.0,144.0,3.15,17.5,483.5,465.39,368.52
2017,8,10,16,30,594.0,137.0,3.1,17.0,436.0,409.37,323.16
2017,8,10,16,45,562.0,128.5,3.1,17.0,387.0,351.42,274.59
2017,8,10,17,0,530.0,120.0,3.1,17.0,338.0,293.3,224.93
2017,8,10,17,15,487.0,109.5,3.05,16.5,288.5,236.77,176.53
2017,8,10,17,30,444.0,99.0,3.0,16.0,239.0,184.99,132.17
2017,8,10,17,45,390.0,86.0,2.95,16.0,192.0,134.41,90.42
2017,8,10,18,0,336.0,73.0,2.9,16.0,145.0,90.48,57.34
2017,8,10,18,15,262.5,56.5,2.8,15.5,103.5,50.06,32.39
2017,8,10,18,30,189.0,40.0,2.7,15.0,62.0,30.92,20.7
2017,8,10,18,45,94.5,20.0,2.65,15.0,31.0,15.61,3.56
2017,8,10,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,5,45,109.5,18.0,2.1,13.5,29.5,14.11,0.0
2017,8,11,6,0,219.0,36.0,2.2,14.0,59.0,27.98,17.99
2017,8,11,6,15,301.5,50.0,2.2,14.0,101.0,42.36,27.53
2017,8,11,6,30,384.0,64.0,2.2,14.0,143.0,83.03,50.4
2017,8,11,6,45,447.0,74.0,2.2,14.5,191.5,130.03,84.73
2017,8,11,7,0,510.0,84.0,2.2,15.0,240.0,182.96,127.89
2017,8,11,7,15,308.5,123.5,2.15,15.5,223.0,194.67,147.67
2017,8,11,7,30,107.0,163.0,2.1,16.0,206.0,182.75,144.6
2017,8,11,7,45,388.5,137.0,2.1,16.5,324.0,283.74,222.94
2017,8,11,8,0,670.0,111.0,2.1,17.0,442.0,413.39,324.73
2017,8,11,8,15,695.0,116.0,2.1,17.0,490.5,470.99,371.62
2017,8,11,8,30,720.0,121.0,2.1,17.0,539.0,529.86,418.45
2017,8,11,8,45,742.0,124.0,2.1,17.5,585.0,585.84,460.93
2017,8,11,9,0,764.0,127.0,2.1,18.0,631.0,641.19,501.61
2017,8,11,9,15,779.0,130.5,2.1,18.5,672.5,692.54,538.11
2017,8,11,9,30,794.0,134.0,2.1,19.0,714.0,742.86,572.79
2017,8,11,9,45,783.5,148.5,2.15,19.5,744.0,782.67,598.39
2017,8,11,10,0,773.0,163.0,2.2,20.0,774.0,818.89,621.28
2017,8,11,10,15,782.0,165.5,2.2,20.0,803.5,856.61,645.8
2017,8,11,10,30,791.0,168.0,2.2,20.0,833.0,891.95,668.49
2017,8,11,10,45,800.0,168.5,2.25,20.0,857.0,922.72,688.49
2017,8,11,11,0,809.0,169.0,2.3,20.0,881.0,950.71,706.64
2017,8,11,11,15,813.5,170.0,2.3,20.0,896.5,971.91,719.82
2017,8,11,11,30,818.0,171.0,2.3,20.0,912.0,989.84,730.95
2017,8,11,11,45,822.5,170.5,2.35,20.5,921.0,1002.89,738.12
2017,8,11,12,0,827.0,170.0,2.4,21.0,930.0,1012.46,743.15
2017,8,11,12,15,827.0,170.0,2.45,21.0,930.5,1014.52,744.85
2017,8,11,12,30,827.0,170.0,2.5,21.0,931.0,1012.98,744.4
2017,8,11,12,45,822.5,171.0,2.55,21.0,922.5,1004.43,739.51
2017,8,11,13,0,818.0,172.0,2.6,21.0,914.0,992.38,732.49
2017,8,11,13,15,814.0,171.0,2.65,21.0,899.0,975.42,722.32
2017,8,11,13,30,810.0,170.0,2.7,21.0,884.0,955.16,710.02
2017,8,11,13,45,805.0,167.5,2.75,21.0,862.0,929.29,693.98
2017,8,11,14,0,800.0,165.0,2.8,21.0,840.0,900.42,675.88
2017,8,11,14,15,791.0,162.5,2.85,20.5,810.5,865.22,654.62
2017,8,11,14,30,782.0,160.0,2.9,20.0,781.0,827.58,631.41
2017,8,11,14,45,771.5,156.0,3.0,20.0,746.0,785.06,603.54
2017,8,11,15,0,761.0,152.0,3.1,20.0,711.0,743.19,575.14
2017,8,11,15,15,746.0,148.5,3.15,19.5,670.5,693.99,540.95
2017,8,11,15,30,731.0,145.0,3.2,19.0,630.0,643.81,505.09
2017,8,11,15,45,712.5,139.5,3.3,19.0,585.5,588.8,463.8
2017,8,11,16,0,694.0,134.0,3.4,19.0,541.0,533.76,421.3
2017,8,11,16,15,669.0,128.5,3.45,18.5,492.5,475.69,375.79
2017,8,11,16,30,644.0,123.0,3.5,18.0,444.0,418.9,329.79
2017,8,11,16,45,613.0,115.5,3.55,18.0,394.5,359.44,279.79
