Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,17,0,582.0,108.0,3.6,18.0,345.0,302.64,230.81
2017,8,11,17,15,538.0,99.0,3.6,17.5,294.5,243.84,180.27
2017,8,11,17,30,494.0,90.0,3.6,17.0,244.0,187.51,131.88
2017,8,11,17,45,437.5,78.5,3.6,17.0,196.0,134.86,88.4
2017,8,11,18,0,381.0,67.0,3.6,17.0,148.0,89.13,54.27
2017,8,11,18,15,300.0,52.5,3.5,16.5,105.5,47.49,29.69
2017,8,11,18,30,219.0,38.0,3.4,16.0,63.0,29.48,19.25
2017,8,11,18,45,109.5,19.0,3.35,16.0,31.5,14.86,1.93
2017,8,11,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,12,5,45,129.0,17.0,2.65,13.5,30.5,13.35,0.0
2017,8,12,6,0,258.0,34.0,2.8,14.0,61.0,26.52,16.64
2017,8,12,6,15,347.0,46.5,2.75,14.0,104.5,41.74,26.49
2017,8,12,6,30,436.0,59.0,2.7,14.0,148.0,84.82,49.87
2017,8,12,6,45,336.0,87.0,2.7,14.5,167.5,123.95,84.6
2017,8,12,7,0,236.0,115.0,2.7,15.0,187.0,150.88,112.42
2017,8,12,7,15,264.5,131.5,2.7,15.5,226.0,190.44,145.88
2017,8,12,7,30,293.0,148.0,2.7,16.0,265.0,233.34,182.14
2017,8,12,7,45,501.5,125.5,2.7,16.5,359.0,317.55,248.91
2017,8,12,8,0,710.0,103.0,2.7,17.0,453.0,424.4,334.16
2017,8,12,8,15,734.0,107.5,2.7,17.0,502.0,483.23,382.64
2017,8,12,8,30,758.0,112.0,2.7,17.0,551.0,543.16,430.73
2017,8,12,8,45,776.5,116.0,2.7,17.5,596.5,599.6,473.9
2017,8,12,9,0,795.0,120.0,2.7,18.0,642.0,655.86,515.56
2017,8,12,9,15,809.0,123.0,2.75,18.0,683.5,707.45,553.85
2017,8,12,9,30,823.0,126.0,2.8,18.0,725.0,757.83,589.92
2017,8,12,9,45,834.0,128.0,2.85,18.5,760.5,803.32,619.83
2017,8,12,10,0,845.0,130.0,2.9,19.0,796.0,846.8,647.95
2017,8,12,10,15,852.5,132.0,2.95,19.0,825.5,885.01,673.38
2017,8,12,10,30,860.0,134.0,3.0,19.0,855.0,912.12,691.12
2017,8,12,10,45,866.0,134.5,3.15,19.0,878.0,941.17,711.0
2017,8,12,11,0,872.0,135.0,3.3,19.0,901.0,967.12,728.78
2017,8,12,11,15,875.0,136.0,3.35,19.0,916.0,987.42,742.08
2017,8,12,11,30,878.0,137.0,3.4,19.0,931.0,1004.25,753.17
2017,8,12,11,45,881.0,136.5,3.5,19.0,939.0,1016.08,761.4
2017,8,12,12,0,884.0,136.0,3.6,19.0,947.0,1024.3,767.36
2017,8,12,12,15,883.5,136.0,3.6,19.0,946.5,1025.87,768.27
2017,8,12,12,30,883.0,136.0,3.6,19.0,946.0,1023.75,766.89
2017,8,12,12,45,889.5,130.0,3.65,19.0,940.5,1018.95,764.24
2017,8,12,13,0,896.0,124.0,3.7,19.0,935.0,1010.31,759.13
2017,8,12,13,15,892.5,123.0,3.7,19.0,919.5,993.15,748.04
2017,8,12,13,30,889.0,122.0,3.7,19.0,904.0,972.48,734.69
2017,8,12,13,45,887.5,118.5,3.7,19.5,882.0,947.71,717.24
2017,8,12,14,0,886.0,115.0,3.7,20.0,860.0,919.53,697.53
2017,8,12,14,15,878.5,113.5,3.7,20.0,830.5,884.85,674.66
2017,8,12,14,30,871.0,112.0,3.7,20.0,801.0,847.39,649.75
2017,8,12,14,45,866.5,107.0,3.7,20.0,767.0,806.21,622.03
2017,8,12,15,0,862.0,102.0,3.7,20.0,733.0,762.41,592.2
2017,8,12,15,15,849.0,100.0,3.7,19.5,692.0,713.16,559.14
2017,8,12,15,30,836.0,98.0,3.7,19.0,651.0,662.46,522.5
2017,8,12,15,45,825.5,93.0,3.7,19.0,606.5,611.44,483.44
2017,8,12,16,0,815.0,88.0,3.7,19.0,562.0,556.26,440.14
2017,8,12,16,15,793.5,84.5,3.7,18.5,513.0,496.16,392.44
2017,8,12,16,30,772.0,81.0,3.7,18.0,464.0,436.68,343.57
2017,8,12,16,45,748.5,76.0,3.7,18.0,414.0,375.87,291.43
2017,8,12,17,0,725.0,71.0,3.7,18.0,364.0,316.57,239.12
2017,8,12,17,15,686.0,66.0,3.6,17.5,312.0,254.82,184.71
2017,8,12,17,30,647.0,61.0,3.5,17.0,260.0,195.27,132.24
2017,8,12,17,45,593.0,54.5,3.4,17.0,210.0,137.99,84.12
2017,8,12,18,0,539.0,48.0,3.3,17.0,160.0,87.16,46.5
2017,8,12,18,15,449.5,39.5,3.2,16.5,115.0,40.49,21.99
2017,8,12,18,30,360.0,31.0,3.1,16.0,70.0,24.93,15.3
2017,8,12,18,45,180.0,15.5,3.05,15.5,35.0,12.22,0.0
2017,8,12,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,160.0,15.5,3.0,13.5,31.5,12.35,0.0
2017,8,13,6,0,320.0,31.0,3.1,14.0,63.0,25.1,15.33
2017,8,13,6,15,413.5,40.0,3.1,14.0,107.5,37.17,21.9
2017,8,13,6,30,507.0,49.0,3.1,14.0,152.0,81.76,44.52
2017,8,13,6,45,566.0,56.0,3.15,14.5,201.5,131.45,80.69
2017,8,13,7,0,625.0,63.0,3.2,15.0,251.0,188.3,128.03
2017,8,13,7,15,665.5,68.0,3.2,15.5,302.5,245.2,178.42
2017,8,13,7,30,706.0,73.0,3.2,16.0,354.0,307.73,233.68
2017,8,13,7,45,737.5,76.5,3.2,16.5,405.0,367.58,286.1
2017,8,13,8,0,769.0,80.0,3.2,17.0,456.0,429.9,339.02
2017,8,13,8,15,790.5,83.0,3.15,17.0,505.0,488.79,388.29
2017,8,13,8,30,812.0,86.0,3.1,17.0,554.0,548.34,436.5
2017,8,13,8,45,830.0,87.5,3.1,17.5,599.5,602.41,478.42
2017,8,13,9,0,848.0,89.0,3.1,18.0,645.0,657.62,519.79
2017,8,13,9,15,860.5,91.0,3.1,18.0,686.0,708.75,557.58
2017,8,13,9,30,873.0,93.0,3.1,18.0,727.0,758.38,591.94
2017,8,13,9,45,876.5,98.0,3.1,18.5,761.0,802.2,620.54
2017,8,13,10,0,880.0,103.0,3.1,19.0,795.0,843.31,646.85
2017,8,13,10,15,886.5,104.5,3.15,19.0,824.5,880.57,671.75
2017,8,13,10,30,893.0,106.0,3.2,19.0,854.0,914.97,694.58
2017,8,13,10,45,901.0,105.0,3.25,19.5,877.0,945.16,713.13
2017,8,13,11,0,909.0,104.0,3.3,20.0,900.0,972.22,729.49
2017,8,13,11,15,912.0,104.5,3.35,20.0,915.5,992.7,742.84
2017,8,13,11,30,915.0,105.0,3.4,20.0,931.0,1009.58,753.89
2017,8,13,11,45,919.5,103.5,3.45,20.5,939.5,1022.19,760.77
2017,8,13,12,0,924.0,102.0,3.5,21.0,948.0,1031.06,765.27
2017,8,13,12,15,924.0,102.0,3.55,21.0,947.5,1033.17,766.91
2017,8,13,12,30,924.0,102.0,3.6,21.0,947.0,1031.43,766.17
2017,8,13,12,45,914.0,106.5,3.65,21.0,937.0,1020.57,759.51
2017,8,13,13,0,904.0,111.0,3.7,21.0,927.0,1006.06,750.57
2017,8,13,13,15,900.0,110.5,3.75,20.5,911.5,988.73,741.25
2017,8,13,13,30,896.0,110.0,3.8,20.0,896.0,967.87,729.54
2017,8,13,13,45,893.5,107.0,3.85,20.0,874.0,942.42,713.3
2017,8,13,14,0,891.0,104.0,3.9,20.0,852.0,913.58,694.71
2017,8,13,14,15,883.0,103.0,3.9,20.0,822.0,878.75,671.62
2017,8,13,14,30,875.0,102.0,3.9,20.0,792.0,841.15,646.49
2017,8,13,14,45,869.0,98.0,3.95,20.0,757.5,799.53,618.54
2017,8,13,15,0,863.0,94.0,4.0,20.0,723.0,755.4,588.49
2017,8,13,15,15,849.5,92.0,4.0,19.5,681.5,705.69,554.87
2017,8,13,15,30,836.0,90.0,4.0,19.0,640.0,654.58,517.97
2017,8,13,15,45,823.0,86.0,4.0,19.0,595.5,600.64,476.5
2017,8,13,16,0,810.0,82.0,4.0,19.0,551.0,547.3,434.27
2017,8,13,16,15,788.0,79.0,4.0,18.5,502.5,487.71,386.69
2017,8,13,16,30,766.0,76.0,4.0,18.0,454.0,428.8,338.02
2017,8,13,16,45,451.5,119.5,4.0,18.0,336.0,296.02,231.85
2017,8,13,17,0,137.0,163.0,4.0,18.0,218.0,194.27,152.74
2017,8,13,17,15,383.5,111.0,4.0,17.5,234.5,209.44,157.22
2017,8,13,17,30,630.0,59.0,4.0,17.0,251.0,189.44,128.23
2017,8,13,17,45,568.0,53.5,4.0,16.5,201.0,132.98,81.25
2017,8,13,18,0,506.0,48.0,4.0,16.0,151.0,83.97,45.4
2017,8,13,18,15,413.0,39.0,3.9,15.5,107.5,38.93,21.53
2017,8,13,18,30,320.0,30.0,3.8,15.0,64.0,24.08,14.51
2017,8,13,18,45,160.0,15.0,3.75,15.0,32.0,11.84,0.0
2017,8,13,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,12.5,4.0,13.0,12.5,11.0,0.0
2017,8,14,6,0,0.0,25.0,4.1,13.0,25.0,22.04,12.71
2017,8,14,6,15,0.0,43.5,4.1,13.0,43.5,37.63,26.02
2017,8,14,6,30,0.0,62.0,4.1,13.0,62.0,53.67,40.19
2017,8,14,6,45,4.0,82.5,4.1,13.5,83.5,72.25,56.08
2017,8,14,7,0,8.0,103.0,4.1,14.0,105.0,91.61,72.38
2017,8,14,7,15,14.5,122.5,4.05,14.0,127.5,111.48,88.95
2017,8,14,7,30,21.0,142.0,4.0,14.0,150.0,132.27,106.17
2017,8,14,7,45,19.0,157.5,4.0,14.5,165.5,147.06,118.15
2017,8,14,8,0,17.0,173.0,4.0,15.0,181.0,161.61,129.69
2017,8,14,8,15,45.0,208.5,3.95,15.0,233.5,213.45,171.87
2017,8,14,8,30,73.0,244.0,3.9,15.0,286.0,265.8,213.99
2017,8,14,8,45,72.0,264.5,3.9,15.0,309.0,289.42,232.41
2017,8,14,9,0,71.0,285.0,3.9,15.0,332.0,312.91,250.57
2017,8,14,9,15,68.5,302.0,3.85,15.0,349.5,331.8,264.85
2017,8,14,9,30,66.0,319.0,3.8,15.0,367.0,350.36,278.74
2017,8,14,9,45,47.5,312.0,3.8,15.0,347.0,332.29,263.66
2017,8,14,10,0,29.0,305.0,3.8,15.0,327.0,312.52,247.29
2017,8,14,10,15,32.5,324.0,3.75,15.0,350.5,335.91,265.28
2017,8,14,10,30,36.0,343.0,3.7,15.0,374.0,359.53,283.21
2017,8,14,10,45,37.5,351.5,3.65,15.0,384.0,370.97,291.64
2017,8,14,11,0,39.0,360.0,3.6,15.0,394.0,382.33,300.05
2017,8,14,11,15,27.0,321.0,3.55,15.0,344.5,333.02,261.48
2017,8,14,11,30,15.0,282.0,3.5,15.0,295.0,272.14,213.72
2017,8,14,11,45,16.0,284.0,3.5,15.5,298.5,275.27,215.88
2017,8,14,12,0,17.0,286.0,3.5,16.0,302.0,278.32,217.83
2017,8,14,12,15,20.0,311.5,3.5,16.0,330.5,305.56,239.01
2017,8,14,12,30,23.0,337.0,3.5,16.0,359.0,332.81,260.03
2017,8,14,12,45,25.5,345.0,3.55,16.5,369.0,356.91,278.08
2017,8,14,13,0,28.0,353.0,3.6,17.0,379.0,366.83,285.27
2017,8,14,13,15,29.0,346.5,3.6,17.0,372.5,360.48,280.61
2017,8,14,13,30,30.0,340.0,3.6,17.0,366.0,353.92,275.88
2017,8,14,13,45,24.5,315.0,3.65,17.0,336.5,322.79,252.12
2017,8,14,14,0,19.0,290.0,3.7,17.0,307.0,281.49,220.35
2017,8,14,14,15,18.5,280.5,3.7,17.0,296.0,271.36,212.82
2017,8,14,14,30,18.0,271.0,3.7,17.0,285.0,261.21,205.19
2017,8,14,14,45,17.0,259.0,3.7,17.0,272.0,248.32,195.39
2017,8,14,15,0,16.0,247.0,3.7,17.0,259.0,235.5,185.63
2017,8,14,15,15,21.5,247.0,3.7,16.5,262.0,238.52,188.93
2017,8,14,15,30,27.0,247.0,3.7,16.0,265.0,247.53,196.99
2017,8,14,15,45,42.0,242.5,3.7,16.0,268.0,250.39,199.95
2017,8,14,16,0,57.0,238.0,3.7,16.0,271.0,251.53,201.42
2017,8,14,16,15,35.5,203.5,3.65,15.5,223.5,204.25,163.77
2017,8,14,16,30,14.0,169.0,3.6,15.0,176.0,156.78,125.56
2017,8,14,16,45,10.0,151.0,3.6,15.0,156.0,137.86,110.31
2017,8,14,17,0,6.0,133.0,3.6,15.0,136.0,119.49,95.35
2017,8,14,17,15,272.5,106.0,3.55,14.5,188.5,172.08,131.51
2017,8,14,17,30,539.0,79.0,3.5,14.0,241.0,188.58,132.49
2017,8,14,17,45,466.5,71.0,3.5,14.0,191.5,133.73,87.11
2017,8,14,18,0,394.0,63.0,3.5,14.0,142.0,85.97,51.87
2017,8,14,18,15,297.0,50.0,3.4,13.5,100.0,44.54,28.12
2017,8,14,18,30,200.0,37.0,3.3,13.0,58.0,28.82,18.44
2017,8,14,18,45,100.0,18.5,3.2,13.0,29.0,14.55,0.0
2017,8,14,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,5,45,111.0,17.5,2.1,12.5,28.0,13.79,0.0
2017,8,15,6,0,222.0,35.0,2.2,13.0,56.0,27.34,16.96
2017,8,15,6,15,322.0,47.0,2.2,13.0,99.0,41.33,25.98
2017,8,15,6,30,422.0,59.0,2.2,13.0,142.0,85.08,50.56
2017,8,15,6,45,484.5,68.5,2.2,13.5,191.0,132.4,85.33
2017,8,15,7,0,547.0,78.0,2.2,14.0,240.0,187.5,130.84
2017,8,15,7,15,292.0,113.0,2.15,14.0,201.5,182.71,139.39
2017,8,15,7,30,37.0,148.0,2.1,14.0,163.0,144.79,115.95
2017,8,15,7,45,34.5,166.0,2.1,14.5,181.5,163.36,131.17
2017,8,15,8,0,32.0,184.0,2.1,15.0,200.0,181.7,145.73
2017,8,15,8,15,123.5,216.0,2.1,15.0,286.0,265.63,213.53
2017,8,15,8,30,215.0,248.0,2.1,15.0,372.0,355.59,285.01
2017,8,15,8,45,114.0,232.5,2.1,15.5,299.0,291.89,233.16
2017,8,15,9,0,13.0,217.0,2.1,16.0,226.0,203.91,161.12
2017,8,15,9,15,420.0,168.5,2.1,16.0,471.5,477.28,382.69
2017,8,15,9,30,827.0,120.0,2.1,16.0,717.0,758.66,592.89
2017,8,15,9,45,818.5,132.5,2.15,16.5,748.5,799.64,617.29
2017,8,15,10,0,810.0,145.0,2.2,17.0,780.0,837.08,641.16
2017,8,15,10,15,819.0,147.0,2.25,17.0,809.5,875.54,666.76
2017,8,15,10,30,828.0,149.0,2.3,17.0,839.0,911.48,690.48
2017,8,15,10,45,836.0,149.5,2.4,17.5,862.5,942.23,709.76
2017,8,15,11,0,844.0,150.0,2.5,18.0,886.0,970.0,727.01
2017,8,15,11,15,848.0,151.0,2.55,18.0,901.5,991.28,740.84
2017,8,15,11,30,852.0,152.0,2.6,18.0,917.0,1009.12,752.52
2017,8,15,11,45,856.0,151.5,2.65,18.0,925.5,1021.87,760.96
2017,8,15,12,0,860.0,151.0,2.7,18.0,934.0,1018.85,759.14
2017,8,15,12,15,860.0,151.0,2.75,18.0,934.0,1020.73,760.84
2017,8,15,12,30,860.0,151.0,2.8,18.0,934.0,1019.01,760.22
2017,8,15,12,45,861.5,148.0,2.85,18.0,927.5,1012.26,756.41
2017,8,15,13,0,863.0,145.0,2.9,18.0,921.0,1001.87,750.32
2017,8,15,13,15,859.5,144.5,2.95,18.0,905.5,985.47,740.3
2017,8,15,13,30,856.0,144.0,3.0,18.0,890.0,965.66,728.08
2017,8,15,13,45,442.5,235.0,3.05,18.0,620.5,666.71,516.25
2017,8,15,14,0,29.0,326.0,3.1,18.0,351.0,336.82,260.82
2017,8,15,14,15,101.5,351.5,3.1,18.0,432.0,423.6,330.62
2017,8,15,14,30,174.0,377.0,3.1,18.0,513.0,516.3,401.75
2017,8,15,14,45,488.5,254.5,3.1,18.0,613.0,658.41,514.56
2017,8,15,15,0,803.0,132.0,3.1,18.0,713.0,754.32,589.51
2017,8,15,15,15,624.0,185.5,3.1,17.5,621.0,645.31,507.47
2017,8,15,15,30,445.0,239.0,3.1,17.0,529.0,541.7,428.52
2017,8,15,15,45,230.0,219.0,3.1,17.0,368.5,357.48,285.32
2017,8,15,16,0,15.0,199.0,3.1,17.0,208.0,186.81,147.91
2017,8,15,16,15,15.0,184.5,3.05,16.5,192.5,172.5,137.3
2017,8,15,16,30,15.0,170.0,3.0,16.0,177.0,158.19,126.23
2017,8,15,16,45,7.5,128.5,3.0,16.0,132.0,116.86,92.5
2017,8,15,17,0,0.0,87.0,3.0,16.0,87.0,76.93,59.53
2017,8,15,17,15,0.0,73.5,2.95,15.5,73.5,64.94,49.69
2017,8,15,17,30,0.0,60.0,2.9,15.0,60.0,53.01,39.71
2017,8,15,17,45,189.5,61.5,2.9,14.5,99.0,82.39,56.14
2017,8,15,18,0,379.0,63.0,2.9,14.0,138.0,84.4,51.19
2017,8,15,18,15,285.0,49.0,2.85,13.5,96.0,43.2,27.32
2017,8,15,18,30,191.0,35.0,2.8,13.0,54.0,27.28,16.9
2017,8,15,18,45,95.5,17.5,2.75,13.0,27.0,13.78,0.0
2017,8,15,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,16,5,45,74.5,17.0,1.4,13.5,24.0,13.97,0.0
2017,8,16,6,0,149.0,34.0,1.5,14.0,48.0,26.46,15.96
2017,8,16,6,15,233.0,50.0,1.5,14.0,88.0,42.6,27.65
2017,8,16,6,30,317.0,66.0,1.5,14.0,128.0,81.27,51.07
2017,8,16,6,45,378.5,79.0,1.5,14.5,174.5,124.94,83.37
2017,8,16,7,0,440.0,92.0,1.5,15.0,221.0,176.29,125.17
2017,8,16,7,15,223.0,111.5,1.45,15.5,177.5,163.22,124.51
2017,8,16,7,30,6.0,131.0,1.4,16.0,134.0,117.77,93.28
2017,8,16,7,45,4.0,141.0,1.4,16.5,143.5,126.65,100.31
2017,8,16,8,0,2.0,151.0,1.4,17.0,153.0,135.25,106.82
2017,8,16,8,15,28.0,192.5,1.35,17.0,209.0,190.43,151.16
2017,8,16,8,30,54.0,234.0,1.3,17.0,265.0,246.36,195.24
2017,8,16,8,45,83.5,264.0,1.3,17.5,316.5,296.77,233.96
2017,8,16,9,0,113.0,294.0,1.3,18.0,368.0,350.34,274.39
2017,8,16,9,15,428.0,222.5,1.3,18.0,527.0,537.46,419.54
2017,8,16,9,30,743.0,151.0,1.3,18.0,686.0,730.28,560.78
2017,8,16,9,45,771.0,145.5,1.3,18.5,725.0,776.27,588.94
2017,8,16,10,0,799.0,140.0,1.3,19.0,764.0,824.22,618.81
2017,8,16,10,15,609.0,239.0,1.35,19.0,725.0,791.2,593.48
2017,8,16,10,30,419.0,338.0,1.4,19.0,686.0,735.14,550.5
2017,8,16,10,45,455.0,337.5,1.45,19.5,725.0,781.54,582.4
2017,8,16,11,0,491.0,337.0,1.5,20.0,764.0,827.6,612.55
2017,8,16,11,15,666.5,241.5,1.55,20.0,832.0,916.14,676.08
2017,8,16,11,30,842.0,146.0,1.6,20.0,900.0,983.07,718.97
2017,8,16,11,45,569.0,290.0,1.7,20.5,801.5,883.17,650.09
2017,8,16,12,0,296.0,434.0,1.8,21.0,703.0,747.8,551.75
2017,8,16,12,15,573.5,289.0,1.85,21.0,810.0,894.54,660.44
2017,8,16,12,30,851.0,144.0,1.9,21.0,917.0,1004.34,733.67
2017,8,16,12,45,852.0,142.0,2.0,21.0,910.0,998.04,729.78
2017,8,16,13,0,853.0,140.0,2.1,21.0,903.0,988.16,724.95
2017,8,16,13,15,849.5,139.0,2.15,21.0,888.0,971.34,715.09
2017,8,16,13,30,846.0,138.0,2.2,21.0,873.0,951.16,703.1
2017,8,16,13,45,841.0,136.0,2.25,21.0,851.0,925.32,687.37
2017,8,16,14,0,836.0,134.0,2.3,21.0,829.0,905.01,675.32
2017,8,16,14,15,828.5,132.0,2.35,20.5,800.0,870.24,654.67
2017,8,16,14,30,821.0,130.0,2.4,20.0,771.0,832.82,632.02
2017,8,16,14,45,811.5,127.0,2.5,20.0,736.0,790.34,604.67
2017,8,16,15,0,802.0,124.0,2.6,20.0,701.0,745.79,575.42
2017,8,16,15,15,787.5,121.0,2.65,19.5,660.5,695.85,541.65
2017,8,16,15,30,773.0,118.0,2.7,19.0,620.0,644.79,505.36
2017,8,16,15,45,755.5,114.0,2.75,19.0,575.0,590.03,464.24
2017,8,16,16,0,738.0,110.0,2.8,19.0,530.0,535.12,421.78
2017,8,16,16,15,714.0,105.5,2.8,18.5,481.5,476.05,375.41
2017,8,16,16,30,690.0,101.0,2.8,18.0,433.0,418.08,328.3
2017,8,16,16,45,658.0,95.0,2.85,17.5,383.0,356.92,277.28
2017,8,16,17,0,626.0,89.0,2.9,17.0,333.0,298.47,226.98
2017,8,16,17,15,580.5,82.0,2.85,16.5,282.5,238.43,174.81
2017,8,16,17,30,535.0,75.0,2.8,16.0,232.0,183.39,126.99
2017,8,16,17,45,470.0,66.0,2.8,15.5,183.5,129.01,82.39
2017,8,16,18,0,405.0,57.0,2.8,15.0,135.0,82.73,48.6
2017,8,16,18,15,311.0,44.0,2.65,14.5,93.0,39.33,23.89
2017,8,16,18,30,217.0,31.0,2.5,14.0,51.0,24.22,14.02
2017,8,16,18,45,108.5,15.5,2.4,14.0,25.5,12.22,0.0
2017,8,16,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,45,83.0,16.0,1.2,14.5,23.5,12.61,0.0
2017,8,17,6,0,166.0,32.0,1.2,15.0,47.0,24.94,14.44
2017,8,17,6,15,253.0,47.5,1.15,15.0,87.5,41.21,26.02
2017,8,17,6,30,340.0,63.0,1.1,15.0,128.0,81.01,49.68
2017,8,17,6,45,408.5,73.5,1.1,15.5,175.5,125.01,81.7
2017,8,17,7,0,477.0,84.0,1.1,16.0,223.0,177.46,124.06
2017,8,17,7,15,238.5,93.5,1.05,16.5,163.0,151.56,113.88
2017,8,17,7,30,0.0,103.0,1.0,17.0,103.0,91.09,70.93
2017,8,17,7,45,18.5,144.0,0.95,17.5,153.0,135.09,106.64
2017,8,17,8,0,37.0,185.0,0.9,18.0,203.0,185.32,146.49
2017,8,17,8,15,61.5,214.5,0.9,18.0,248.0,228.26,180.18
2017,8,17,8,30,86.0,244.0,0.9,18.0,293.0,274.2,215.79
2017,8,17,8,45,133.0,269.0,0.95,18.5,352.0,339.48,265.58
2017,8,17,9,0,180.0,294.0,1.0,19.0,411.0,403.27,313.13
2017,8,17,9,15,237.5,306.0,1.0,19.5,470.5,466.11,359.08
2017,8,17,9,30,295.0,318.0,1.0,20.0,530.0,543.13,413.96
2017,8,17,9,45,317.5,330.0,1.05,20.5,568.5,587.3,444.04
2017,8,17,10,0,340.0,342.0,1.1,21.0,607.0,632.15,474.38
2017,8,17,10,15,390.5,334.5,1.15,21.0,650.0,682.08,509.6
2017,8,17,10,30,441.0,327.0,1.2,21.0,693.0,745.4,553.14
2017,8,17,10,45,470.0,330.0,1.25,21.5,729.5,789.27,581.39
2017,8,17,11,0,499.0,333.0,1.3,22.0,766.0,832.46,609.01
2017,8,17,11,15,427.5,368.5,1.4,22.0,744.5,809.24,591.95
2017,8,17,11,30,356.0,404.0,1.5,22.0,723.0,770.58,565.3
2017,8,17,11,45,568.0,297.5,1.6,22.0,810.5,891.01,652.55
2017,8,17,12,0,780.0,191.0,1.7,22.0,898.0,994.21,721.88
2017,8,17,12,15,780.5,190.5,1.8,22.0,898.0,995.93,723.04
2017,8,17,12,30,781.0,190.0,1.9,22.0,898.0,994.19,723.26
2017,8,17,12,45,796.0,179.0,2.0,22.0,895.0,992.95,723.91
2017,8,17,13,0,811.0,168.0,2.1,22.0,892.0,987.85,722.12
2017,8,17,13,15,807.0,167.0,2.15,22.0,877.0,970.58,711.95
2017,8,17,13,30,803.0,166.0,2.2,22.0,862.0,950.02,699.76
2017,8,17,13,45,797.0,163.5,2.3,22.0,839.0,922.91,683.73
2017,8,17,14,0,791.0,161.0,2.4,22.0,816.0,892.87,665.62
2017,8,17,14,15,781.5,159.0,2.45,21.5,787.0,857.5,644.55
2017,8,17,14,30,772.0,157.0,2.5,21.0,758.0,819.75,621.57
2017,8,17,14,45,760.0,153.5,2.55,21.0,722.0,776.37,593.16
2017,8,17,15,0,748.0,150.0,2.6,21.0,686.0,733.97,564.46
2017,8,17,15,15,732.0,146.5,2.65,20.5,645.5,684.11,530.18
2017,8,17,15,30,716.0,143.0,2.7,20.0,605.0,633.42,494.3
2017,8,17,15,45,694.5,138.0,2.75,20.0,559.5,577.31,452.39
2017,8,17,16,0,673.0,133.0,2.8,20.0,514.0,521.54,409.55
2017,8,17,16,15,646.0,127.5,2.8,19.5,466.0,463.13,364.03
2017,8,17,16,30,619.0,122.0,2.8,19.0,418.0,406.31,318.26
2017,8,17,16,45,583.0,114.5,2.8,19.0,368.0,345.98,267.94
2017,8,17,17,0,547.0,107.0,2.8,19.0,318.0,288.97,219.25
2017,8,17,17,15,499.5,97.5,2.8,18.5,268.0,227.95,167.43
2017,8,17,17,30,452.0,88.0,2.8,18.0,218.0,175.34,122.63
2017,8,17,17,45,387.5,75.5,2.8,17.5,171.0,123.27,80.58
2017,8,17,18,0,323.0,63.0,2.8,17.0,124.0,79.23,48.45
2017,8,17,18,15,235.5,47.0,2.75,16.5,84.0,40.18,25.29
2017,8,17,18,30,148.0,31.0,2.7,16.0,44.0,24.16,13.45
2017,8,17,18,45,74.0,15.5,2.65,15.5,22.0,14.1,0.0
2017,8,17,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,68.5,15.5,1.7,14.5,22.0,14.1,0.0
2017,8,18,6,0,137.0,31.0,1.8,15.0,44.0,24.14,13.53
2017,8,18,6,15,221.0,48.5,1.75,15.0,84.0,41.75,26.63
2017,8,18,6,30,305.0,66.0,1.7,15.0,124.0,81.1,51.02
2017,8,18,6,45,378.0,77.5,1.7,15.5,171.5,124.59,82.77
2017,8,18,7,0,451.0,89.0,1.7,16.0,219.0,177.14,125.12
2017,8,18,7,15,227.5,108.5,1.65,16.0,174.5,162.57,123.78
2017,8,18,7,30,4.0,128.0,1.6,16.0,130.0,114.58,90.75
2017,8,18,7,45,7.5,145.5,1.55,16.5,149.0,132.19,104.9
2017,8,18,8,0,11.0,163.0,1.5,17.0,168.0,150.29,119.12
2017,8,18,8,15,30.0,196.0,1.45,17.5,212.5,195.17,154.74
2017,8,18,8,30,49.0,229.0,1.4,18.0,257.0,239.44,189.17
2017,8,18,8,45,391.5,183.0,1.4,18.5,433.5,431.69,341.12
2017,8,18,9,0,734.0,137.0,1.4,19.0,610.0,641.07,497.18
2017,8,18,9,15,750.0,140.5,1.4,19.0,651.5,692.55,532.35
2017,8,18,9,30,766.0,144.0,1.4,19.0,693.0,740.71,565.88
2017,8,18,9,45,447.5,257.5,1.4,19.5,582.5,630.99,480.99
2017,8,18,10,0,129.0,371.0,1.4,20.0,472.0,474.54,360.61
2017,8,18,10,15,459.5,268.0,1.45,20.0,645.0,688.7,522.91
2017,8,18,10,30,790.0,165.0,1.5,20.0,818.0,897.6,667.18
2017,8,18,10,45,618.5,255.0,1.6,20.5,775.0,856.84,635.26
2017,8,18,11,0,447.0,345.0,1.7,21.0,732.0,796.09,589.57
2017,8,18,11,15,452.0,351.5,1.75,21.0,749.0,817.48,604.67
2017,8,18,11,30,457.0,358.0,1.8,21.0,766.0,836.86,617.59
2017,8,18,11,45,465.5,361.5,1.85,21.5,779.5,854.61,628.39
2017,8,18,12,0,474.0,365.0,1.9,22.0,793.0,870.13,637.73
2017,8,18,12,15,462.0,366.5,1.95,22.0,784.5,860.77,631.57
2017,8,18,12,30,450.0,368.0,2.0,22.0,776.0,849.01,624.1
2017,8,18,12,45,647.0,260.0,2.15,22.0,840.0,936.01,689.38
2017,8,18,13,0,844.0,152.0,2.3,22.0,904.0,1004.81,736.05
2017,8,18,13,15,840.0,151.0,2.35,21.5,888.5,987.02,726.13
2017,8,18,13,30,836.0,150.0,2.4,21.0,873.0,965.81,714.84
2017,8,18,13,45,561.0,268.0,2.45,21.0,747.5,812.29,610.05
2017,8,18,14,0,286.0,386.0,2.5,21.0,622.0,654.46,494.4
2017,8,18,14,15,380.0,336.0,2.55,21.0,637.5,674.98,513.64
2017,8,18,14,30,474.0,286.0,2.6,21.0,653.0,699.75,534.14
2017,8,18,14,45,628.5,211.5,2.65,21.0,674.5,733.31,562.06
2017,8,18,15,0,783.0,137.0,2.7,21.0,696.0,745.16,574.03
2017,8,18,15,15,767.5,134.0,2.7,20.5,655.0,695.05,538.98
2017,8,18,15,30,752.0,131.0,2.7,20.0,614.0,645.32,503.54
2017,8,18,15,45,551.0,175.5,2.75,19.5,515.5,521.42,410.08
2017,8,18,16,0,350.0,220.0,2.8,19.0,417.0,412.44,325.91
2017,8,18,16,15,502.5,166.5,2.75,18.5,420.5,423.7,335.22
2017,8,18,16,30,655.0,113.0,2.7,18.0,424.0,413.7,325.13
2017,8,18,16,45,616.0,107.5,2.7,18.0,373.0,352.04,273.21
2017,8,18,17,0,577.0,102.0,2.7,18.0,322.0,293.97,223.32
2017,8,18,17,15,529.0,93.0,2.65,17.5,271.5,234.17,172.07
2017,8,18,17,30,481.0,84.0,2.6,17.0,221.0,177.42,123.55
2017,8,18,17,45,407.5,73.0,2.6,16.5,172.5,123.62,80.25
2017,8,18,18,0,334.0,62.0,2.6,16.0,124.0,78.94,48.01
2017,8,18,18,15,244.0,46.0,2.5,15.5,83.5,39.2,24.66
2017,8,18,18,30,154.0,30.0,2.4,15.0,43.0,23.43,12.48
2017,8,18,18,45,77.0,15.0,2.35,15.0,21.5,13.64,0.0
2017,8,18,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,67.0,15.0,1.6,14.5,21.0,13.64,0.0
2017,8,19,6,0,134.0,30.0,1.7,15.0,42.0,23.38,12.64
2017,8,19,6,15,218.0,48.0,1.65,15.0,82.0,41.58,26.36
2017,8,19,6,30,302.0,66.0,1.6,15.0,122.0,81.28,51.19
2017,8,19,6,45,366.5,79.5,1.6,15.5,169.0,125.18,83.73
2017,8,19,7,0,431.0,93.0,1.6,16.0,216.0,177.16,125.93
2017,8,19,7,15,215.5,106.0,1.55,16.5,167.5,157.47,119.73
2017,8,19,7,30,0.0,119.0,1.5,17.0,119.0,105.32,82.82
2017,8,19,7,45,0.0,124.5,1.5,17.5,124.5,110.49,86.77
2017,8,19,8,0,0.0,130.0,1.5,18.0,130.0,115.59,90.48
2017,8,19,8,15,3.5,154.5,1.45,18.0,156.5,139.67,109.75
2017,8,19,8,30,7.0,179.0,1.4,18.0,183.0,164.33,129.23
2017,8,19,8,45,18.5,213.0,1.4,18.5,224.5,203.27,159.66
2017,8,19,9,0,30.0,247.0,1.4,19.0,266.0,250.74,196.16
2017,8,19,9,15,39.5,274.5,1.4,19.0,301.5,286.28,223.16
2017,8,19,9,30,49.0,302.0,1.4,19.0,337.0,322.88,250.66
2017,8,19,9,45,64.5,328.5,1.4,19.5,377.5,364.22,281.03
2017,8,19,10,0,80.0,355.0,1.4,20.0,418.0,406.81,311.77
2017,8,19,10,15,135.5,378.5,1.45,20.0,489.0,494.38,376.61
2017,8,19,10,30,191.0,402.0,1.5,20.0,560.0,573.75,433.92
2017,8,19,10,45,251.0,402.0,1.55,20.5,615.5,649.06,486.62
2017,8,19,11,0,311.0,402.0,1.6,21.0,671.0,713.48,530.9
2017,8,19,11,15,372.0,383.5,1.65,21.0,710.0,760.86,564.44
2017,8,19,11,30,433.0,365.0,1.7,21.0,749.0,821.27,606.25
2017,8,19,11,45,361.5,398.5,1.8,21.0,721.5,777.02,574.67
2017,8,19,12,0,290.0,432.0,1.9,21.0,694.0,742.73,550.15
2017,8,19,12,15,252.5,440.0,1.95,21.0,668.0,714.12,530.11
2017,8,19,12,30,215.0,448.0,2.0,21.0,642.0,669.25,498.83
2017,8,19,12,45,201.5,445.0,2.1,21.0,625.5,650.93,486.76
2017,8,19,13,0,188.0,442.0,2.2,21.0,609.0,631.76,473.78
2017,8,19,13,15,130.0,421.5,2.25,21.0,536.0,550.87,415.49
2017,8,19,13,30,72.0,401.0,2.3,21.0,463.0,457.34,347.12
2017,8,19,13,45,208.0,384.5,2.4,21.0,557.0,577.72,439.79
2017,8,19,14,0,344.0,368.0,2.5,21.0,651.0,689.11,522.28
2017,8,19,14,15,382.0,338.0,2.55,20.5,642.0,679.35,517.55
2017,8,19,14,30,420.0,308.0,2.6,20.0,633.0,676.58,518.35
2017,8,19,14,45,370.5,308.0,2.65,20.0,585.0,608.54,469.28
2017,8,19,15,0,321.0,308.0,2.7,20.0,537.0,553.74,429.22
2017,8,19,15,15,312.5,290.0,2.7,19.5,501.5,513.41,400.8
2017,8,19,15,30,304.0,272.0,2.7,19.0,466.0,473.02,371.63
2017,8,19,15,45,176.0,249.0,2.7,19.0,359.5,347.2,274.26
2017,8,19,16,0,48.0,226.0,2.7,19.0,253.0,236.17,186.41
2017,8,19,16,15,49.0,206.5,2.7,18.5,232.0,214.79,170.35
2017,8,19,16,30,50.0,187.0,2.7,18.0,211.0,193.35,153.67
2017,8,19,16,45,25.0,135.0,2.7,18.0,147.0,131.99,104.06
2017,8,19,17,0,0.0,83.0,2.7,18.0,83.0,73.41,56.15
2017,8,19,17,15,0.0,69.5,2.65,17.5,69.5,61.41,46.35
2017,8,19,17,30,0.0,56.0,2.6,17.0,56.0,49.46,36.37
2017,8,19,17,45,113.0,62.5,2.6,16.5,83.0,71.89,50.16
2017,8,19,18,0,226.0,69.0,2.6,16.0,110.0,75.98,49.64
2017,8,19,18,15,155.5,48.0,2.55,15.5,72.0,40.22,26.31
2017,8,19,18,30,85.0,27.0,2.5,15.0,34.0,21.89,10.71
2017,8,19,18,45,42.5,13.5,2.45,15.0,17.0,12.28,0.0
2017,8,19,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,20,5,45,36.5,14.5,1.85,13.5,17.5,13.19,0.0
2017,8,20,6,0,73.0,29.0,2.0,14.0,35.0,23.39,12.37
2017,8,20,6,15,138.0,51.5,2.0,14.0,73.5,43.82,29.11
2017,8,20,6,30,203.0,74.0,2.0,14.0,112.0,79.83,53.94
2017,8,20,6,45,264.5,92.5,2.0,14.5,158.0,120.8,84.94
2017,8,20,7,0,326.0,111.0,2.0,15.0,204.0,169.64,124.49
2017,8,20,7,15,163.0,96.5,1.95,15.5,143.0,134.89,103.26
2017,8,20,7,30,0.0,82.0,1.9,16.0,82.0,72.53,55.83
2017,8,20,7,45,0.0,112.0,1.85,16.5,112.0,99.34,77.98
2017,8,20,8,0,0.0,142.0,1.8,17.0,142.0,126.46,99.84
2017,8,20,8,15,3.5,160.0,1.75,17.0,162.0,144.74,114.37
2017,8,20,8,30,7.0,178.0,1.7,17.0,182.0,163.5,129.18
2017,8,20,8,45,8.0,190.5,1.7,17.5,196.0,176.11,138.64
2017,8,20,9,0,9.0,203.0,1.7,18.0,210.0,188.83,148.12
2017,8,20,9,15,11.5,219.0,1.7,18.0,227.5,206.01,161.36
2017,8,20,9,30,14.0,235.0,1.7,18.0,245.0,223.46,174.72
2017,8,20,9,45,13.0,237.0,1.7,18.5,246.5,225.22,175.34
2017,8,20,10,0,12.0,239.0,1.7,19.0,248.0,226.86,175.94
2017,8,20,10,15,26.0,292.0,1.75,19.0,313.0,300.55,232.77
2017,8,20,10,30,40.0,345.0,1.8,19.0,378.0,367.52,283.09
2017,8,20,10,45,48.0,365.5,1.9,19.5,406.5,397.3,304.49
2017,8,20,11,0,56.0,386.0,2.0,20.0,435.0,427.4,326.11
2017,8,20,11,15,41.0,364.0,2.05,20.0,400.5,391.93,299.23
2017,8,20,11,30,26.0,342.0,2.1,20.0,366.0,355.8,271.96
2017,8,20,11,45,54.5,386.5,2.2,20.0,436.0,430.01,328.16
2017,8,20,12,0,83.0,431.0,2.3,20.0,506.0,504.93,383.38
2017,8,20,12,15,81.0,429.5,2.4,20.0,503.0,501.59,380.72
2017,8,20,12,30,79.0,428.0,2.5,20.0,500.0,497.77,378.21
2017,8,20,12,45,115.5,434.5,2.6,20.0,538.0,555.32,421.37
2017,8,20,13,0,152.0,441.0,2.7,20.0,576.0,596.04,451.87
2017,8,20,13,15,94.5,398.5,2.7,20.0,482.0,478.91,365.68
2017,8,20,13,30,37.0,356.0,2.7,20.0,388.0,378.69,290.39
2017,8,20,13,45,58.0,368.5,2.75,20.0,417.5,409.48,314.87
2017,8,20,14,0,79.0,381.0,2.8,20.0,447.0,438.95,337.71
2017,8,20,14,15,231.5,352.5,2.85,19.5,533.5,563.82,435.43
2017,8,20,14,30,384.0,324.0,2.9,19.0,620.0,652.42,504.33
2017,8,20,14,45,245.5,325.0,2.95,19.0,511.0,526.43,409.2
2017,8,20,15,0,107.0,326.0,3.0,19.0,402.0,390.71,305.26
2017,8,20,15,15,138.5,307.5,2.95,18.5,399.5,398.22,313.25
2017,8,20,15,30,170.0,289.0,2.9,18.0,397.0,392.76,310.59
2017,8,20,15,45,159.0,266.5,2.9,18.0,361.5,353.93,280.75
2017,8,20,16,0,148.0,244.0,2.9,18.0,326.0,316.01,251.32
2017,8,20,16,15,134.5,225.0,2.85,17.5,294.0,281.17,224.23
2017,8,20,16,30,121.0,206.0,2.8,17.0,262.0,247.68,197.77
2017,8,20,16,45,67.0,168.5,2.75,17.0,199.0,179.11,142.54
2017,8,20,17,0,13.0,131.0,2.7,17.0,136.0,120.28,95.11
2017,8,20,17,15,6.5,111.0,2.65,16.5,113.5,99.57,78.34
2017,8,20,17,30,0.0,91.0,2.6,16.0,91.0,79.82,62.12
2017,8,20,17,45,100.5,79.0,2.55,16.0,97.0,83.7,60.68
2017,8,20,18,0,201.0,67.0,2.5,16.0,103.0,72.2,47.42
2017,8,20,18,15,136.0,45.5,2.4,15.5,66.0,37.85,24.54
2017,8,20,18,30,71.0,24.0,2.3,15.0,29.0,19.57,8.27
2017,8,20,18,45,35.5,12.0,2.2,15.0,14.5,10.91,0.0
2017,8,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,5,45,23.0,11.5,2.3,14.5,13.5,10.46,0.0
2017,8,21,6,0,46.0,23.0,2.4,15.0,27.0,19.61,9.06
2017,8,21,6,15,94.5,48.0,2.4,15.0,63.0,41.33,27.34
2017,8,21,6,30,143.0,73.0,2.4,15.0,99.0,74.32,51.38
2017,8,21,6,45,200.5,95.0,2.45,15.5,144.5,113.89,81.7
2017,8,21,7,0,258.0,117.0,2.5,16.0,190.0,161.07,119.75
2017,8,21,7,15,129.0,72.0,2.5,16.0,108.5,103.35,77.95
2017,8,21,7,30,0.0,27.0,2.5,16.0,27.0,23.78,14.63
2017,8,21,7,45,0.0,54.0,2.5,16.5,54.0,47.68,34.78
2017,8,21,8,0,0.0,81.0,2.5,17.0,81.0,71.69,54.65
2017,8,21,8,15,17.5,149.0,2.45,17.0,159.0,141.97,112.49
2017,8,21,8,30,35.0,217.0,2.4,17.0,237.0,221.0,176.04
2017,8,21,8,45,306.5,207.0,2.4,17.5,401.5,396.53,316.99
2017,8,21,9,0,578.0,197.0,2.4,18.0,566.0,595.19,468.88
2017,8,21,9,15,404.5,261.5,2.4,18.0,528.0,563.43,440.99
2017,8,21,9,30,231.0,326.0,2.4,18.0,490.0,496.08,387.25
2017,8,21,9,45,128.5,310.0,2.4,18.5,402.5,408.83,319.0
2017,8,21,10,0,26.0,294.0,2.4,19.0,315.0,301.44,233.83
2017,8,21,10,15,21.5,287.5,2.4,19.0,305.5,281.63,218.56
2017,8,21,10,30,17.0,281.0,2.4,19.0,296.0,272.15,210.91
2017,8,21,10,45,14.0,258.0,2.4,19.5,270.0,248.15,191.77
2017,8,21,11,0,11.0,235.0,2.4,20.0,244.0,224.06,172.63
2017,8,21,11,15,10.0,223.5,2.4,20.0,232.5,212.61,163.68
2017,8,21,11,30,9.0,212.0,2.4,20.0,221.0,201.1,154.65
2017,8,21,11,45,9.0,212.0,2.45,20.0,221.0,201.25,154.76
2017,8,21,12,0,9.0,212.0,2.5,20.0,221.0,201.35,154.81
2017,8,21,12,15,11.0,235.5,2.55,20.0,245.5,225.4,173.52
2017,8,21,12,30,13.0,259.0,2.6,20.0,270.0,249.51,192.13
2017,8,21,12,45,15.5,281.5,2.65,20.0,295.5,273.2,210.38
2017,8,21,13,0,18.0,304.0,2.7,20.0,321.0,296.88,228.56
2017,8,21,13,15,22.5,317.5,2.75,20.0,337.5,313.81,241.68
2017,8,21,13,30,27.0,331.0,2.8,20.0,354.0,344.26,265.04
2017,8,21,13,45,26.0,320.0,2.85,20.0,342.0,331.18,255.32
2017,8,21,14,0,25.0,309.0,2.9,20.0,330.0,318.07,245.71
2017,8,21,14,15,37.0,318.5,2.9,19.5,347.5,336.72,261.17
2017,8,21,14,30,49.0,328.0,2.9,19.0,365.0,354.41,275.82
2017,8,21,14,45,43.0,306.0,2.9,19.0,337.5,325.21,253.72
2017,8,21,15,0,37.0,284.0,2.9,19.0,310.0,296.54,232.02
