Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,15,15,41.5,271.5,2.85,18.5,299.0,285.21,224.29
2017,8,21,15,30,46.0,259.0,2.8,18.0,288.0,273.41,216.03
2017,8,21,15,45,29.0,223.0,2.8,18.0,241.0,225.25,178.17
2017,8,21,16,0,12.0,187.0,2.8,18.0,194.0,174.63,137.93
2017,8,21,16,15,6.0,159.0,2.75,17.5,162.5,145.14,114.67
2017,8,21,16,30,0.0,131.0,2.7,17.0,131.0,116.58,91.81
2017,8,21,16,45,0.0,108.5,2.7,17.0,108.5,96.23,75.28
2017,8,21,17,0,0.0,86.0,2.7,17.0,86.0,76.08,58.67
2017,8,21,17,15,0.0,71.5,2.65,16.5,71.5,63.17,48.03
2017,8,21,17,30,0.0,57.0,2.6,16.0,57.0,50.35,37.27
2017,8,21,17,45,0.0,43.5,2.6,16.0,43.5,38.38,26.96
2017,8,21,18,0,0.0,30.0,2.6,16.0,30.0,26.43,16.59
2017,8,21,18,15,0.0,19.0,2.55,15.5,19.0,16.71,8.67
2017,8,21,18,30,0.0,8.0,2.5,15.0,8.0,7.02,0.0
2017,8,21,18,45,0.0,4.0,2.5,15.0,4.0,3.64,0.0
2017,8,21,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,5,45,63.0,13.5,2.05,13.5,18.5,12.28,0.0
2017,8,22,6,0,126.0,27.0,2.1,14.0,37.0,21.09,9.78
2017,8,22,6,15,211.5,44.5,2.1,14.0,76.0,39.56,24.34
2017,8,22,6,30,297.0,62.0,2.1,14.0,115.0,78.81,49.26
2017,8,22,6,45,362.0,75.5,2.1,14.5,161.5,122.68,82.18
2017,8,22,7,0,427.0,89.0,2.1,15.0,208.0,174.74,124.87
2017,8,22,7,15,214.0,106.0,2.0,15.5,165.5,158.38,121.26
2017,8,22,7,30,1.0,123.0,1.9,16.0,123.0,109.38,86.59
2017,8,22,7,45,39.5,158.0,1.85,16.5,176.5,159.51,127.2
2017,8,22,8,0,78.0,193.0,1.8,17.0,230.0,212.83,169.81
2017,8,22,8,15,361.5,167.0,1.75,17.5,365.0,356.94,284.31
2017,8,22,8,30,645.0,141.0,1.7,18.0,500.0,519.84,409.68
2017,8,22,8,45,662.5,148.0,1.7,18.5,543.5,574.0,449.22
2017,8,22,9,0,680.0,155.0,1.7,19.0,587.0,628.18,488.27
2017,8,22,9,15,696.5,159.5,1.75,19.0,627.5,678.86,525.04
2017,8,22,9,30,713.0,164.0,1.8,19.0,668.0,728.84,560.55
2017,8,22,9,45,726.5,167.0,1.9,19.5,703.0,773.87,591.27
2017,8,22,10,0,740.0,170.0,2.0,20.0,738.0,817.38,619.53
2017,8,22,10,15,749.5,172.5,2.05,20.0,767.0,855.06,644.3
2017,8,22,10,30,759.0,175.0,2.1,20.0,796.0,890.44,667.43
2017,8,22,10,45,763.0,178.5,2.2,20.5,817.5,913.2,681.23
2017,8,22,11,0,767.0,182.0,2.3,21.0,839.0,938.55,696.87
2017,8,22,11,15,771.5,183.5,2.4,21.0,854.0,959.33,710.81
2017,8,22,11,30,776.0,185.0,2.5,21.0,869.0,976.93,722.77
2017,8,22,11,45,775.0,187.5,2.6,21.0,875.5,986.75,729.73
2017,8,22,12,0,774.0,190.0,2.7,21.0,882.0,993.12,734.59
2017,8,22,12,15,774.0,190.0,2.75,21.0,881.5,994.56,735.88
2017,8,22,12,30,774.0,190.0,2.8,21.0,881.0,992.53,735.06
2017,8,22,12,45,788.5,178.5,2.9,21.0,877.5,990.03,734.5
2017,8,22,13,0,803.0,167.0,3.0,21.0,874.0,983.64,731.46
2017,8,22,13,15,799.0,165.5,3.0,21.0,858.0,965.59,719.93
2017,8,22,13,30,795.0,164.0,3.0,21.0,842.0,944.26,706.37
2017,8,22,13,45,790.5,161.5,3.0,21.0,820.0,918.3,689.72
2017,8,22,14,0,786.0,159.0,3.0,21.0,798.0,889.34,671.04
2017,8,22,14,15,776.5,156.5,3.0,20.5,768.0,853.18,648.59
2017,8,22,14,30,767.0,154.0,3.0,20.0,738.0,814.66,624.29
2017,8,22,14,45,758.0,149.0,3.0,20.0,703.5,771.92,595.56
2017,8,22,15,0,749.0,144.0,3.0,20.0,669.0,729.88,566.61
2017,8,22,15,15,733.0,140.0,2.95,20.0,628.0,679.08,529.72
2017,8,22,15,30,717.0,136.0,2.9,20.0,587.0,627.48,491.49
2017,8,22,15,45,699.0,130.5,2.9,20.0,542.5,572.63,450.11
2017,8,22,16,0,681.0,125.0,2.9,20.0,498.0,517.78,407.59
2017,8,22,16,15,654.0,119.0,2.85,19.5,449.5,458.19,360.79
2017,8,22,16,30,627.0,113.0,2.8,19.0,401.0,400.21,313.78
2017,8,22,16,45,591.5,105.5,2.8,19.0,351.5,339.44,262.8
2017,8,22,17,0,556.0,98.0,2.8,19.0,302.0,281.97,213.39
2017,8,22,17,15,506.5,89.0,2.7,18.5,252.5,223.02,162.92
2017,8,22,17,30,457.0,80.0,2.6,18.0,203.0,167.41,115.57
2017,8,22,17,45,388.0,68.0,2.55,17.5,156.0,115.04,73.54
2017,8,22,18,0,319.0,56.0,2.5,17.0,109.0,71.33,42.22
2017,8,22,18,15,224.0,39.5,2.4,16.5,70.5,32.49,21.92
2017,8,22,18,30,129.0,23.0,2.3,16.0,32.0,18.03,5.03
2017,8,22,18,45,64.5,11.5,2.25,16.0,16.0,10.46,0.0
2017,8,22,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,23,5,45,64.0,13.0,2.5,14.5,18.0,11.82,0.0
2017,8,23,6,0,128.0,26.0,2.6,15.0,36.0,20.33,8.65
2017,8,23,6,15,217.0,43.0,2.6,15.0,75.0,38.78,23.33
2017,8,23,6,30,306.0,60.0,2.6,15.0,114.0,78.34,48.22
2017,8,23,6,45,375.0,73.0,2.65,15.5,161.5,123.0,81.58
2017,8,23,7,0,444.0,86.0,2.7,16.0,209.0,176.35,125.25
2017,8,23,7,15,242.5,114.0,2.65,16.5,183.0,174.03,133.04
2017,8,23,7,30,41.0,142.0,2.6,17.0,157.0,142.32,112.81
2017,8,23,7,45,86.0,169.5,2.55,17.5,207.5,188.96,150.39
2017,8,23,8,0,131.0,197.0,2.5,18.0,258.0,246.14,196.1
2017,8,23,8,15,212.0,212.0,2.45,18.0,324.0,311.21,248.08
2017,8,23,8,30,293.0,227.0,2.4,18.0,390.0,391.8,311.52
2017,8,23,8,45,511.5,182.5,2.4,18.5,495.5,510.45,404.07
2017,8,23,9,0,730.0,138.0,2.4,19.0,601.0,645.95,506.3
2017,8,23,9,15,746.5,142.0,2.35,19.0,642.0,698.32,543.55
2017,8,23,9,30,763.0,146.0,2.3,19.0,683.0,749.83,579.83
2017,8,23,9,45,778.0,147.5,2.3,19.5,720.0,793.23,607.76
2017,8,23,10,0,793.0,149.0,2.3,20.0,757.0,837.84,635.99
2017,8,23,10,15,802.5,151.5,2.3,20.0,786.5,876.76,661.16
2017,8,23,10,30,812.0,154.0,2.3,20.0,816.0,913.2,684.5
2017,8,23,10,45,823.5,153.0,2.35,20.5,840.5,945.22,703.9
2017,8,23,11,0,835.0,152.0,2.4,21.0,865.0,974.4,721.34
2017,8,23,11,15,648.5,251.5,2.4,21.0,811.0,917.57,682.1
2017,8,23,11,30,462.0,351.0,2.4,21.0,757.0,840.53,624.97
2017,8,23,11,45,660.0,250.0,2.45,21.0,835.5,945.33,702.09
2017,8,23,12,0,858.0,149.0,2.5,21.0,914.0,1036.63,761.59
2017,8,23,12,15,443.5,251.5,2.55,21.0,647.5,729.62,550.94
2017,8,23,12,30,29.0,354.0,2.6,21.0,381.0,372.88,283.03
2017,8,23,12,45,437.0,253.5,2.7,21.0,637.5,720.46,550.33
2017,8,23,13,0,845.0,153.0,2.8,21.0,894.0,1011.42,750.83
2017,8,23,13,15,489.0,285.0,2.85,21.0,712.0,790.31,595.46
2017,8,23,13,30,133.0,417.0,2.9,21.0,530.0,548.15,415.42
2017,8,23,13,45,483.5,279.5,3.0,21.0,674.0,755.59,576.23
2017,8,23,14,0,834.0,142.0,3.1,21.0,818.0,915.65,691.2
2017,8,23,14,15,825.0,140.0,3.15,20.5,788.0,878.94,667.27
2017,8,23,14,30,816.0,138.0,3.2,20.0,758.0,839.68,642.93
2017,8,23,14,45,810.0,132.5,3.25,20.0,722.5,796.91,614.56
2017,8,23,15,0,804.0,127.0,3.3,20.0,687.0,751.81,584.18
2017,8,23,15,15,788.0,124.0,3.3,20.0,645.0,700.03,547.27
2017,8,23,15,30,772.0,121.0,3.3,20.0,603.0,647.27,508.22
2017,8,23,15,45,758.0,114.5,3.35,20.0,558.0,591.56,466.2
2017,8,23,16,0,744.0,108.0,3.4,20.0,513.0,535.63,422.72
2017,8,23,16,15,717.0,103.5,3.35,19.5,463.5,474.22,374.14
2017,8,23,16,30,690.0,99.0,3.3,19.0,414.0,414.27,325.13
2017,8,23,16,45,430.5,121.0,3.25,19.0,309.5,288.16,224.64
2017,8,23,17,0,171.0,143.0,3.2,19.0,205.0,187.93,146.25
2017,8,23,17,15,351.0,106.0,3.1,18.5,207.5,194.58,144.98
2017,8,23,17,30,531.0,69.0,3.0,18.0,210.0,173.96,118.04
2017,8,23,17,45,463.0,59.0,2.95,17.5,161.5,118.66,73.23
2017,8,23,18,0,395.0,49.0,2.9,17.0,113.0,71.95,40.07
2017,8,23,18,15,284.0,35.5,2.85,16.5,73.0,30.48,20.06
2017,8,23,18,30,173.0,22.0,2.8,16.0,33.0,17.33,2.98
2017,8,23,18,45,86.5,11.0,2.75,16.0,16.5,10.01,0.0
2017,8,23,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,24,5,45,118.5,12.0,3.15,13.5,20.5,10.91,0.0
2017,8,24,6,0,237.0,24.0,3.3,14.0,41.0,19.63,7.6
2017,8,24,6,15,348.0,35.5,3.4,14.5,84.0,36.75,19.67
2017,8,24,6,30,459.0,47.0,3.5,15.0,127.0,82.15,45.3
2017,8,24,6,45,528.0,55.0,3.6,15.5,176.5,132.25,82.6
2017,8,24,7,0,597.0,63.0,3.7,16.0,226.0,190.91,131.6
2017,8,24,7,15,644.0,69.0,3.7,16.0,278.5,249.82,183.99
2017,8,24,7,30,691.0,75.0,3.7,16.0,331.0,313.83,240.89
2017,8,24,7,45,721.5,80.0,3.75,16.5,383.0,375.77,295.15
2017,8,24,8,0,752.0,85.0,3.8,17.0,435.0,439.12,348.98
2017,8,24,8,15,776.5,89.0,3.7,17.0,485.0,500.39,400.03
2017,8,24,8,30,801.0,93.0,3.6,17.0,535.0,562.66,450.2
2017,8,24,8,45,817.5,97.0,3.55,17.5,581.0,620.59,494.69
2017,8,24,9,0,834.0,101.0,3.5,18.0,627.0,677.99,537.3
2017,8,24,9,15,848.0,103.5,3.45,18.0,669.0,731.19,576.25
2017,8,24,9,30,862.0,106.0,3.4,18.0,711.0,777.85,608.18
2017,8,24,9,45,841.0,124.0,3.4,18.5,739.5,821.34,636.53
2017,8,24,10,0,820.0,142.0,3.4,19.0,768.0,854.86,657.48
2017,8,24,10,15,829.0,144.0,3.35,19.0,798.0,893.7,682.97
2017,8,24,10,30,838.0,146.0,3.3,19.0,828.0,929.92,706.38
2017,8,24,10,45,848.5,145.5,3.3,19.5,852.0,962.13,725.86
2017,8,24,11,0,859.0,145.0,3.3,20.0,876.0,991.35,743.2
2017,8,24,11,15,863.0,146.0,3.3,20.0,891.0,1012.64,756.63
2017,8,24,11,30,867.0,147.0,3.3,20.0,906.0,1018.68,760.02
2017,8,24,11,45,629.0,266.0,3.3,20.0,819.0,931.35,699.69
2017,8,24,12,0,391.0,385.0,3.3,20.0,732.0,800.27,603.17
2017,8,24,12,15,451.5,365.5,3.25,20.0,766.5,855.44,643.42
2017,8,24,12,30,512.0,346.0,3.2,20.0,801.0,895.26,671.63
2017,8,24,12,45,705.5,237.0,3.2,20.0,857.0,977.29,732.34
2017,8,24,13,0,899.0,128.0,3.2,20.0,913.0,1028.49,766.15
2017,8,24,13,15,895.0,127.0,3.15,20.0,896.5,1009.83,753.34
2017,8,24,13,30,891.0,126.0,3.1,20.0,880.0,987.61,738.87
2017,8,24,13,45,886.0,124.0,3.1,20.0,857.0,959.99,721.24
2017,8,24,14,0,881.0,122.0,3.1,20.0,834.0,929.11,701.41
2017,8,24,14,15,873.0,120.5,3.15,20.0,803.0,893.01,678.28
2017,8,24,14,30,865.0,119.0,3.2,20.0,772.0,854.16,653.06
2017,8,24,14,45,853.0,117.0,3.25,20.0,735.0,815.2,627.52
2017,8,24,15,0,841.0,115.0,3.3,20.0,698.0,767.39,595.37
2017,8,24,15,15,826.0,112.0,3.35,19.5,655.5,714.68,559.8
2017,8,24,15,30,811.0,109.0,3.4,19.0,613.0,660.79,521.06
2017,8,24,15,45,788.5,106.5,3.45,19.0,565.5,601.95,476.37
2017,8,24,16,0,766.0,104.0,3.5,19.0,518.0,543.31,430.52
2017,8,24,16,15,739.5,99.5,3.55,18.5,467.5,481.15,381.3
2017,8,24,16,30,713.0,95.0,3.6,18.0,417.0,420.13,331.22
2017,8,24,16,45,675.0,90.0,3.65,18.0,364.5,355.88,276.52
2017,8,24,17,0,637.0,85.0,3.7,18.0,312.0,295.06,223.38
2017,8,24,17,15,584.5,77.5,3.65,17.5,260.5,231.83,168.43
2017,8,24,17,30,532.0,70.0,3.6,17.0,209.0,174.57,118.91
2017,8,24,17,45,454.5,60.5,3.6,16.5,160.0,118.41,73.68
2017,8,24,18,0,377.0,51.0,3.6,16.0,111.0,72.1,41.08
2017,8,24,18,15,258.0,36.5,3.55,15.5,70.5,29.59,19.22
2017,8,24,18,30,139.0,22.0,3.5,15.0,30.0,17.33,0.7
2017,8,24,18,45,69.5,11.0,3.45,15.0,15.0,10.01,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,87.5,13.5,2.15,12.5,19.5,12.28,0.0
2017,8,25,6,0,175.0,27.0,2.2,13.0,39.0,21.25,7.97
2017,8,25,6,15,290.5,40.5,2.15,13.0,81.0,39.07,22.32
2017,8,25,6,30,406.0,54.0,2.1,13.0,123.0,84.65,49.74
2017,8,25,6,45,483.5,63.0,2.1,13.5,173.5,133.71,86.3
2017,8,25,7,0,561.0,72.0,2.1,14.0,224.0,192.53,135.03
2017,8,25,7,15,366.5,109.0,2.0,14.5,217.0,208.24,158.46
2017,8,25,7,30,172.0,146.0,1.9,15.0,210.0,194.42,153.93
2017,8,25,7,45,217.0,165.0,1.8,15.5,258.0,246.57,196.67
2017,8,25,8,0,262.0,184.0,1.7,16.0,306.0,300.39,239.93
2017,8,25,8,15,529.0,142.5,1.6,16.5,422.0,422.43,336.17
2017,8,25,8,30,796.0,101.0,1.5,17.0,538.0,569.26,448.26
2017,8,25,8,45,819.0,103.0,1.45,17.5,586.0,629.05,491.5
2017,8,25,9,0,842.0,105.0,1.4,18.0,634.0,688.94,533.83
2017,8,25,9,15,621.0,194.0,1.4,18.0,598.5,662.28,510.76
2017,8,25,9,30,400.0,283.0,1.4,18.0,563.0,596.12,459.24
2017,8,25,9,45,644.5,199.5,1.4,18.5,677.5,744.59,568.61
2017,8,25,10,0,889.0,116.0,1.4,19.0,792.0,880.41,658.93
2017,8,25,10,15,897.5,117.5,1.4,19.5,822.5,919.77,680.97
2017,8,25,10,30,906.0,119.0,1.4,20.0,853.0,956.28,702.01
2017,8,25,10,45,914.5,118.5,1.45,20.5,877.0,987.69,720.35
2017,8,25,11,0,923.0,118.0,1.5,21.0,901.0,1015.85,736.59
2017,8,25,11,15,926.5,119.0,1.55,21.0,916.5,1037.25,749.99
2017,8,25,11,30,930.0,120.0,1.6,21.0,932.0,1054.93,761.2
2017,8,25,11,45,934.0,119.0,1.65,21.0,940.5,1067.22,769.18
2017,8,25,12,0,938.0,118.0,1.7,21.0,949.0,1075.61,774.9
2017,8,25,12,15,938.0,118.0,1.75,21.0,948.5,1077.05,776.43
2017,8,25,12,30,938.0,118.0,1.8,21.0,948.0,1074.5,775.67
2017,8,25,12,45,943.0,113.5,1.9,21.0,941.5,1068.27,773.47
2017,8,25,13,0,948.0,109.0,2.0,21.0,935.0,1057.95,768.76
2017,8,25,13,15,944.5,108.5,2.05,21.0,918.5,1039.45,758.21
2017,8,25,13,30,941.0,108.0,2.1,21.0,902.0,1017.17,745.34
2017,8,25,13,45,937.0,106.5,2.15,21.0,878.0,989.72,729.1
2017,8,25,14,0,933.0,105.0,2.2,21.0,854.0,958.76,710.51
2017,8,25,14,15,925.5,103.5,2.25,21.0,823.0,921.4,687.53
2017,8,25,14,30,918.0,102.0,2.3,21.0,792.0,881.08,662.35
2017,8,25,14,45,908.0,99.5,2.4,21.0,754.5,834.98,633.29
2017,8,25,15,0,898.0,97.0,2.5,21.0,717.0,786.57,602.1
2017,8,25,15,15,884.5,95.0,2.5,20.5,674.0,734.13,567.96
2017,8,25,15,30,871.0,93.0,2.5,20.0,631.0,680.21,530.23
2017,8,25,15,45,853.0,90.0,2.55,20.0,583.0,624.04,488.35
2017,8,25,16,0,835.0,87.0,2.6,20.0,535.0,564.09,442.32
2017,8,25,16,15,811.0,83.5,2.6,19.5,483.5,500.54,392.58
2017,8,25,16,30,787.0,80.0,2.6,19.0,432.0,437.93,341.65
2017,8,25,16,45,752.0,75.5,2.65,19.0,378.5,371.35,285.41
2017,8,25,17,0,717.0,71.0,2.7,19.0,325.0,307.71,230.01
2017,8,25,17,15,668.0,65.5,2.65,18.0,271.0,241.55,172.78
2017,8,25,17,30,619.0,60.0,2.6,17.0,217.0,181.79,120.99
2017,8,25,17,45,539.0,52.0,2.6,16.5,166.0,121.27,72.22
2017,8,25,18,0,459.0,44.0,2.6,16.0,115.0,70.81,37.21
2017,8,25,18,15,329.5,32.0,2.5,15.5,73.0,26.77,16.67
2017,8,25,18,30,200.0,20.0,2.4,15.0,31.0,16.52,0.0
2017,8,25,18,45,100.0,10.0,2.35,14.5,15.5,9.1,0.0
2017,8,25,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,5,45,124.5,11.5,1.85,13.5,20.0,10.46,0.0
2017,8,26,6,0,249.0,23.0,1.8,14.0,40.0,18.91,5.57
2017,8,26,6,15,367.0,34.0,1.8,14.5,83.0,36.83,18.94
2017,8,26,6,30,485.0,45.0,1.8,15.0,126.0,83.9,45.46
2017,8,26,6,45,557.5,52.0,1.8,16.0,177.0,135.46,83.64
2017,8,26,7,0,630.0,59.0,1.8,17.0,228.0,196.01,133.66
2017,8,26,7,15,676.5,64.0,1.7,17.5,281.0,257.12,187.06
2017,8,26,7,30,723.0,69.0,1.6,18.0,334.0,321.9,243.14
2017,8,26,7,45,756.0,73.0,1.55,18.5,386.5,384.86,296.76
2017,8,26,8,0,789.0,77.0,1.5,19.0,439.0,450.44,350.46
2017,8,26,8,15,812.0,80.5,1.45,19.5,489.5,512.55,399.47
2017,8,26,8,30,835.0,84.0,1.4,20.0,540.0,575.39,446.96
2017,8,26,8,45,852.5,86.0,1.35,21.0,587.0,630.8,486.31
2017,8,26,9,0,870.0,88.0,1.3,22.0,634.0,687.84,525.02
2017,8,26,9,15,883.0,90.5,1.3,22.5,675.5,741.28,559.95
2017,8,26,9,30,896.0,93.0,1.3,23.0,717.0,793.14,592.21
2017,8,26,9,45,897.0,98.5,1.35,23.5,751.5,836.59,618.83
2017,8,26,10,0,898.0,104.0,1.4,24.0,786.0,876.99,643.19
2017,8,26,10,15,905.5,105.5,1.45,24.0,815.5,915.74,667.53
2017,8,26,10,30,913.0,107.0,1.5,24.0,845.0,951.55,689.86
2017,8,26,10,45,917.5,108.5,1.6,24.0,867.0,981.42,709.08
2017,8,26,11,0,922.0,110.0,1.7,24.0,889.0,1007.84,726.19
2017,8,26,11,15,925.0,110.5,1.75,24.0,904.0,1028.17,738.85
2017,8,26,11,30,928.0,111.0,1.8,24.0,919.0,1044.76,749.3
2017,8,26,11,45,575.5,274.0,1.85,24.5,776.5,887.84,645.53
2017,8,26,12,0,223.0,437.0,1.9,25.0,634.0,671.73,491.75
2017,8,26,12,15,575.5,274.5,1.95,25.0,782.5,893.09,652.41
2017,8,26,12,30,928.0,112.0,2.0,25.0,931.0,1059.09,759.2
2017,8,26,12,45,924.0,112.5,2.05,25.0,921.0,1049.07,751.89
2017,8,26,13,0,920.0,113.0,2.1,25.0,911.0,1035.21,744.24
2017,8,26,13,15,916.0,112.5,2.15,25.0,894.5,1016.56,733.64
2017,8,26,13,30,912.0,112.0,2.2,25.0,878.0,994.26,720.77
2017,8,26,13,45,906.0,110.5,2.25,25.0,853.5,965.54,703.73
2017,8,26,14,0,900.0,109.0,2.3,25.0,829.0,933.52,684.5
2017,8,26,14,15,891.5,107.5,2.3,24.5,798.0,896.21,662.47
2017,8,26,14,30,883.0,106.0,2.3,24.0,767.0,856.13,638.34
2017,8,26,14,45,872.0,103.5,2.35,24.0,729.5,810.48,609.27
2017,8,26,15,0,861.0,101.0,2.4,24.0,692.0,762.71,578.32
2017,8,26,15,15,846.5,98.5,2.4,24.0,649.5,714.79,546.49
2017,8,26,15,30,832.0,96.0,2.4,24.0,607.0,660.73,507.66
2017,8,26,15,45,813.0,93.0,2.4,24.0,559.5,602.43,464.67
2017,8,26,16,0,794.0,90.0,2.4,24.0,512.0,543.93,420.22
2017,8,26,16,15,768.5,86.0,2.35,23.5,461.5,481.29,371.8
2017,8,26,16,30,743.0,82.0,2.3,23.0,411.0,419.85,322.55
2017,8,26,16,45,708.0,77.0,2.25,22.5,359.0,354.57,268.74
2017,8,26,17,0,673.0,72.0,2.2,22.0,307.0,292.87,216.22
2017,8,26,17,15,622.0,66.0,2.05,21.5,255.0,229.42,161.83
2017,8,26,17,30,571.0,60.0,1.9,21.0,203.0,171.69,112.58
2017,8,26,17,45,494.5,51.0,1.75,20.5,154.0,113.83,66.8
2017,8,26,18,0,418.0,42.0,1.6,20.0,105.0,65.64,33.86
2017,8,26,18,15,292.5,30.0,1.6,19.5,65.5,24.41,14.19
2017,8,26,18,30,167.0,18.0,1.6,19.0,26.0,14.76,0.0
2017,8,26,18,45,83.5,9.0,1.65,18.5,13.0,8.19,0.0
2017,8,26,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,45,89.5,11.0,1.85,16.5,17.0,10.01,0.0
2017,8,27,6,0,179.0,22.0,1.9,17.0,34.0,17.32,3.55
2017,8,27,6,15,290.0,35.0,1.85,17.5,74.0,36.44,19.27
2017,8,27,6,30,401.0,48.0,1.8,18.0,114.0,79.9,44.78
2017,8,27,6,45,471.0,57.0,1.8,18.5,162.0,127.69,80.17
2017,8,27,7,0,541.0,66.0,1.8,19.0,210.0,184.26,126.55
2017,8,27,7,15,590.0,73.0,1.7,19.5,261.0,241.5,175.81
2017,8,27,7,30,639.0,80.0,1.6,20.0,312.0,304.19,229.26
2017,8,27,7,45,673.0,85.5,1.5,20.5,363.0,364.44,279.84
2017,8,27,8,0,707.0,91.0,1.4,21.0,414.0,427.58,330.84
2017,8,27,8,15,732.5,95.0,1.3,21.5,463.0,487.32,377.3
2017,8,27,8,30,758.0,99.0,1.2,22.0,512.0,547.98,422.42
2017,8,27,8,45,776.5,102.5,1.15,23.0,557.0,604.56,462.13
2017,8,27,9,0,795.0,106.0,1.1,24.0,602.0,660.9,499.93
2017,8,27,9,15,809.5,109.0,1.05,24.5,643.0,713.26,534.32
2017,8,27,9,30,824.0,112.0,1.0,25.0,684.0,764.39,565.29
2017,8,27,9,45,834.0,114.5,1.0,25.5,719.5,809.82,592.41
2017,8,27,10,0,844.0,117.0,1.0,26.0,755.0,846.03,613.14
2017,8,27,10,15,852.0,118.5,1.05,26.0,784.0,883.41,636.43
2017,8,27,10,30,860.0,120.0,1.1,26.0,813.0,918.06,657.87
2017,8,27,10,45,866.0,121.5,1.15,26.5,835.5,947.92,674.92
2017,8,27,11,0,872.0,123.0,1.2,27.0,858.0,974.59,689.98
2017,8,27,11,15,875.5,123.5,1.3,27.0,873.0,994.46,703.04
2017,8,27,11,30,879.0,124.0,1.4,27.0,888.0,1010.8,714.07
2017,8,27,11,45,880.5,124.5,1.5,27.0,895.0,1021.51,721.76
2017,8,27,12,0,882.0,125.0,1.6,27.0,902.0,1028.51,727.3
2017,8,27,12,15,882.5,125.0,1.65,27.0,901.5,1030.23,728.98
2017,8,27,12,30,883.0,125.0,1.7,27.0,901.0,1028.17,728.5
2017,8,27,12,45,885.0,122.0,1.8,27.0,894.0,1020.76,725.51
2017,8,27,13,0,887.0,119.0,1.9,27.0,887.0,1009.54,720.24
2017,8,27,13,15,884.0,118.5,1.95,27.0,871.0,992.28,710.57
2017,8,27,13,30,881.0,118.0,2.0,27.0,855.0,971.46,698.73
2017,8,27,13,45,875.5,116.5,2.1,27.0,831.5,943.84,683.05
2017,8,27,14,0,870.0,115.0,2.2,27.0,808.0,913.01,665.17
2017,8,27,14,15,862.5,113.0,2.2,26.5,778.0,876.88,643.98
2017,8,27,14,30,855.0,111.0,2.2,26.0,748.0,838.03,620.74
2017,8,27,14,45,845.0,108.5,2.25,26.0,712.0,794.14,592.99
2017,8,27,15,0,835.0,106.0,2.3,26.0,676.0,753.27,566.94
2017,8,27,15,15,820.5,103.5,2.3,26.0,634.0,701.5,532.27
2017,8,27,15,30,806.0,101.0,2.3,26.0,592.0,648.54,494.53
2017,8,27,15,45,787.5,97.5,2.3,26.0,545.5,591.21,452.56
2017,8,27,16,0,769.0,94.0,2.3,26.0,499.0,533.7,409.18
2017,8,27,16,15,742.5,89.5,2.3,25.5,449.5,471.33,361.5
2017,8,27,16,30,716.0,85.0,2.3,25.0,400.0,409.92,312.79
2017,8,27,16,45,680.0,80.0,2.3,24.5,348.5,346.3,260.76
2017,8,27,17,0,644.0,75.0,2.3,24.0,297.0,285.89,209.78
2017,8,27,17,15,592.0,68.0,2.25,23.0,246.0,222.96,156.73
2017,8,27,17,30,540.0,61.0,2.2,22.0,195.0,165.96,108.75
2017,8,27,17,45,460.5,52.0,2.15,21.5,146.5,109.74,64.66
2017,8,27,18,0,381.0,43.0,2.1,21.0,98.0,63.61,33.41
2017,8,27,18,15,257.0,29.5,2.1,20.5,60.0,23.91,13.42
2017,8,27,18,30,133.0,16.0,2.1,20.0,22.0,12.63,0.0
2017,8,27,18,45,66.5,8.0,2.1,19.5,11.0,7.28,0.0
2017,8,27,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,45,108.0,10.5,1.2,16.5,17.0,9.55,0.0
2017,8,28,6,0,216.0,21.0,1.2,17.0,34.0,17.2,2.34
2017,8,28,6,15,332.5,32.0,1.2,17.0,75.0,35.23,17.41
2017,8,28,6,30,449.0,43.0,1.2,17.0,116.0,80.22,43.21
2017,8,28,6,45,521.0,51.0,1.2,17.5,165.5,130.53,80.56
2017,8,28,7,0,593.0,59.0,1.2,18.0,215.0,189.81,129.4
2017,8,28,7,15,313.5,97.0,1.15,18.5,181.0,184.4,138.06
2017,8,28,7,30,34.0,135.0,1.1,19.0,147.0,134.62,105.48
2017,8,28,7,45,34.5,154.5,1.05,19.5,168.5,155.69,122.49
2017,8,28,8,0,35.0,174.0,1.0,20.0,190.0,176.94,139.05
2017,8,28,8,15,419.0,130.0,0.95,20.5,355.5,355.81,279.85
2017,8,28,8,30,803.0,86.0,0.9,21.0,521.0,561.73,433.78
2017,8,28,8,45,821.0,89.0,0.85,22.0,567.0,619.72,472.59
2017,8,28,9,0,839.0,92.0,0.8,23.0,613.0,677.31,510.73
2017,8,28,9,15,852.5,94.0,0.8,23.0,654.5,725.51,542.69
2017,8,28,9,30,866.0,96.0,0.8,23.0,696.0,775.91,574.65
2017,8,28,9,45,876.0,98.0,0.8,23.5,731.5,821.74,601.87
2017,8,28,10,0,886.0,100.0,0.8,24.0,767.0,865.29,627.16
2017,8,28,10,15,893.5,101.5,0.9,24.0,796.5,903.59,651.73
2017,8,28,10,30,901.0,103.0,1.0,24.0,826.0,938.99,674.45
2017,8,28,10,45,906.0,104.0,1.15,24.5,848.5,968.41,692.94
2017,8,28,11,0,911.0,105.0,1.3,25.0,871.0,994.45,709.3
2017,8,28,11,15,914.5,105.5,1.45,25.0,886.0,1014.97,723.62
2017,8,28,11,30,918.0,106.0,1.6,25.0,901.0,1031.8,735.74
2017,8,28,11,45,918.0,107.0,1.75,25.0,907.5,1041.86,743.73
2017,8,28,12,0,918.0,108.0,1.9,25.0,914.0,1048.02,749.4
2017,8,28,12,15,918.0,108.0,1.95,25.0,913.0,1049.2,750.71
2017,8,28,12,30,918.0,108.0,2.0,25.0,912.0,1046.47,749.73
2017,8,28,12,45,911.5,110.5,2.1,25.0,902.0,1035.96,744.64
2017,8,28,13,0,905.0,113.0,2.2,25.0,892.0,1021.69,737.26
2017,8,28,13,15,901.0,112.0,2.25,24.5,875.5,1002.56,727.66
2017,8,28,13,30,897.0,111.0,2.3,24.0,859.0,979.85,715.75
2017,8,28,13,45,891.0,110.0,2.35,24.0,835.0,951.8,698.93
2017,8,28,14,0,885.0,109.0,2.4,24.0,811.0,920.52,679.93
2017,8,28,14,15,876.5,107.5,2.45,23.5,780.5,883.48,658.22
2017,8,28,14,30,868.0,106.0,2.5,23.0,750.0,843.73,634.38
2017,8,28,14,45,857.5,104.0,2.55,23.0,713.0,799.37,605.78
2017,8,28,15,0,847.0,102.0,2.6,23.0,676.0,752.91,575.33
2017,8,28,15,15,832.0,99.5,2.6,22.5,634.0,705.19,544.16
2017,8,28,15,30,817.0,97.0,2.6,22.0,592.0,651.3,505.95
2017,8,28,15,45,798.0,93.5,2.65,22.0,545.0,593.06,462.6
2017,8,28,16,0,779.0,90.0,2.7,22.0,498.0,534.68,417.76
2017,8,28,16,15,752.5,86.0,2.75,21.5,448.0,472.24,369.02
2017,8,28,16,30,726.0,82.0,2.8,21.0,398.0,411.16,319.5
2017,8,28,16,45,689.5,77.0,2.85,21.0,346.0,346.31,264.88
2017,8,28,17,0,653.0,72.0,2.9,21.0,294.0,285.19,211.9
2017,8,28,17,15,600.5,65.5,2.9,20.5,242.5,222.1,157.5
2017,8,28,17,30,548.0,59.0,2.9,20.0,191.0,164.99,108.54
2017,8,28,17,45,465.5,50.0,2.9,19.5,143.0,107.96,63.52
2017,8,28,18,0,383.0,41.0,2.9,19.0,95.0,61.41,31.92
2017,8,28,18,15,255.5,28.0,2.9,18.5,57.5,22.71,12.23
2017,8,28,18,30,128.0,15.0,2.9,18.0,20.0,13.64,0.0
2017,8,28,18,45,64.0,7.5,2.9,17.5,10.0,6.82,0.0
2017,8,28,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,29,5,45,84.5,10.0,2.35,14.5,15.0,9.1,0.0
2017,8,29,6,0,169.0,20.0,2.4,15.0,30.0,16.3,0.63
2017,8,29,6,15,281.5,33.0,2.4,15.0,69.5,35.36,18.23
2017,8,29,6,30,394.0,46.0,2.4,15.0,109.0,78.7,44.39
2017,8,29,6,45,472.5,54.5,2.45,15.5,158.0,127.09,80.6
2017,8,29,7,0,551.0,63.0,2.5,16.0,207.0,185.35,128.89
2017,8,29,7,15,403.5,98.5,2.5,16.0,216.5,211.96,160.12
2017,8,29,7,30,256.0,134.0,2.5,16.0,226.0,217.87,171.45
2017,8,29,7,45,295.0,151.0,2.5,16.5,272.5,267.45,212.8
2017,8,29,8,0,334.0,168.0,2.5,17.0,319.0,321.36,256.82
2017,8,29,8,15,332.5,190.5,2.5,17.0,355.5,363.53,291.09
2017,8,29,8,30,331.0,213.0,2.5,17.0,392.0,405.03,323.94
2017,8,29,8,45,577.5,154.0,2.55,17.5,498.5,535.13,426.37
2017,8,29,9,0,824.0,95.0,2.6,18.0,605.0,671.69,530.57
2017,8,29,9,15,838.5,97.0,2.6,18.0,646.5,719.77,564.45
2017,8,29,9,30,853.0,99.0,2.6,18.0,688.0,770.35,599.09
2017,8,29,9,45,851.0,107.5,2.65,18.5,721.0,812.69,626.56
2017,8,29,10,0,849.0,116.0,2.7,19.0,754.0,851.84,651.53
2017,8,29,10,15,857.5,118.0,2.75,19.0,783.5,890.3,677.06
2017,8,29,10,30,866.0,120.0,2.8,19.0,813.0,926.04,700.6
2017,8,29,10,45,875.0,119.5,2.85,19.5,836.5,956.74,719.3
2017,8,29,11,0,884.0,119.0,2.9,20.0,860.0,984.35,735.87
2017,8,29,11,15,888.5,120.0,2.9,20.0,875.5,1005.84,749.35
2017,8,29,11,30,893.0,121.0,2.9,20.0,891.0,1023.76,760.57
2017,8,29,11,45,697.0,231.0,2.9,20.0,835.0,969.92,724.3
2017,8,29,12,0,501.0,341.0,2.9,20.0,779.0,884.88,661.98
2017,8,29,12,15,704.0,229.0,2.9,20.0,844.0,980.07,732.19
2017,8,29,12,30,907.0,117.0,2.9,20.0,909.0,1045.62,774.8
2017,8,29,12,45,911.0,113.5,2.95,20.0,902.0,1039.29,770.71
2017,8,29,13,0,915.0,110.0,3.0,20.0,895.0,1029.01,764.82
2017,8,29,13,15,912.0,109.0,3.0,20.0,879.0,1010.6,753.22
2017,8,29,13,30,909.0,108.0,3.0,20.0,863.0,988.52,739.31
2017,8,29,13,45,906.0,105.5,3.05,20.0,840.0,961.29,722.4
2017,8,29,14,0,903.0,103.0,3.1,20.0,817.0,930.61,703.12
2017,8,29,14,15,895.0,101.5,3.15,20.0,786.0,893.35,679.21
2017,8,29,14,30,887.0,100.0,3.2,20.0,755.0,853.27,653.17
2017,8,29,14,45,879.0,97.0,3.25,20.0,718.5,809.03,623.91
2017,8,29,15,0,871.0,94.0,3.3,20.0,682.0,762.42,592.59
2017,8,29,15,15,857.0,92.0,3.3,20.0,639.5,710.48,556.75
2017,8,29,15,30,843.0,90.0,3.3,20.0,597.0,660.64,519.93
2017,8,29,15,45,827.5,86.0,3.35,20.0,550.5,602.65,475.95
2017,8,29,16,0,812.0,82.0,3.4,20.0,504.0,544.12,430.16
2017,8,29,16,15,787.0,78.5,3.4,19.5,453.5,481.12,380.02
2017,8,29,16,30,762.0,75.0,3.4,19.0,403.0,419.26,328.93
2017,8,29,16,45,730.5,69.5,3.45,19.0,351.0,354.37,273.26
2017,8,29,17,0,699.0,64.0,3.5,19.0,299.0,292.1,218.29
2017,8,29,17,15,648.0,58.5,3.45,18.5,247.0,226.73,160.99
2017,8,29,17,30,597.0,53.0,3.4,18.0,195.0,167.99,109.81
2017,8,29,17,45,517.5,45.0,3.35,17.5,146.0,109.29,62.85
2017,8,29,18,0,438.0,37.0,3.3,17.0,97.0,60.63,29.85
2017,8,29,18,15,297.5,25.5,3.3,16.5,58.0,20.65,10.27
2017,8,29,18,30,157.0,14.0,3.3,16.0,19.0,12.73,0.0
2017,8,29,18,45,78.5,7.0,3.35,16.0,9.5,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,8,30,5,45,98.0,10.0,2.95,12.5,15.5,9.1,0.0
2017,8,30,6,0,196.0,20.0,3.0,13.0,31.0,16.43,0.0
2017,8,30,6,15,318.5,32.5,3.0,13.5,72.5,36.41,18.27
2017,8,30,6,30,441.0,45.0,3.0,14.0,114.0,82.75,45.93
2017,8,30,6,45,284.5,73.0,3.05,14.5,124.0,113.31,77.65
2017,8,30,7,0,128.0,101.0,3.1,15.0,134.0,120.85,91.93
2017,8,30,7,15,147.5,121.0,3.0,15.5,167.0,154.4,120.51
2017,8,30,7,30,167.0,141.0,2.9,16.0,200.0,190.43,150.94
2017,8,30,7,45,443.5,119.0,2.85,16.5,310.0,303.46,240.88
2017,8,30,8,0,720.0,97.0,2.8,17.0,420.0,443.41,352.26
2017,8,30,8,15,746.5,101.5,2.75,17.0,470.5,505.18,402.58
2017,8,30,8,30,773.0,106.0,2.7,17.0,521.0,567.56,452.12
2017,8,30,8,45,787.5,112.0,2.65,17.5,566.5,625.13,495.47
2017,8,30,9,0,802.0,118.0,2.6,18.0,612.0,682.04,536.8
2017,8,30,9,15,817.0,121.0,2.6,18.5,654.0,735.27,574.48
2017,8,30,9,30,832.0,124.0,2.6,19.0,696.0,787.25,608.79
2017,8,30,9,45,870.0,113.5,2.6,19.5,739.0,835.65,639.84
2017,8,30,10,0,908.0,103.0,2.6,20.0,782.0,889.77,674.31
2017,8,30,10,15,915.5,104.5,2.6,20.0,812.0,928.77,699.22
2017,8,30,10,30,923.0,106.0,2.6,20.0,842.0,964.77,722.07
2017,8,30,10,45,930.0,106.0,2.65,20.5,865.0,995.52,740.38
2017,8,30,11,0,937.0,106.0,2.7,21.0,888.0,1022.86,756.43
2017,8,30,11,15,940.0,106.5,2.75,21.0,903.0,1043.25,769.4
2017,8,30,11,30,943.0,107.0,2.8,21.0,918.0,1059.82,780.04
2017,8,30,11,45,947.0,106.0,2.85,21.5,926.0,1071.88,786.39
2017,8,30,12,0,951.0,105.0,2.9,22.0,934.0,1079.96,790.3
2017,8,30,12,15,951.0,105.0,2.95,22.0,933.0,1081.03,791.37
2017,8,30,12,30,951.0,105.0,3.0,22.0,932.0,1078.02,790.01
2017,8,30,12,45,947.0,106.0,3.05,22.0,922.5,1068.01,784.27
2017,8,30,13,0,943.0,107.0,3.1,22.0,913.0,1054.06,776.12
2017,8,30,13,15,939.5,106.0,3.1,22.0,896.0,1034.62,764.04
2017,8,30,13,30,936.0,105.0,3.1,22.0,879.0,1011.41,749.58
2017,8,30,13,45,933.5,102.5,3.15,22.0,855.0,983.89,732.71
2017,8,30,14,0,931.0,100.0,3.2,22.0,831.0,952.79,713.4
2017,8,30,14,15,923.0,98.5,3.2,21.5,799.5,914.53,690.11
2017,8,30,14,30,915.0,97.0,3.2,21.0,768.0,873.37,664.6
2017,8,30,14,45,907.0,93.5,3.2,21.0,730.5,827.4,634.17
2017,8,30,15,0,899.0,90.0,3.2,21.0,693.0,778.98,601.68
2017,8,30,15,15,885.0,88.0,3.2,21.0,649.5,725.69,565.26
2017,8,30,15,30,871.0,86.0,3.2,21.0,606.0,671.0,525.51
2017,8,30,15,45,854.5,82.5,3.2,21.0,558.0,612.11,480.96
2017,8,30,16,0,838.0,79.0,3.2,21.0,510.0,554.74,436.1
2017,8,30,16,15,812.5,75.5,3.15,20.5,458.5,490.01,384.81
2017,8,30,16,30,787.0,72.0,3.1,20.0,407.0,426.43,332.56
2017,8,30,16,45,752.5,67.5,3.1,20.0,354.0,359.91,275.81
2017,8,30,17,0,718.0,63.0,3.1,20.0,301.0,296.33,219.98
2017,8,30,17,15,664.5,57.5,3.05,19.5,247.5,230.21,162.33
2017,8,30,17,30,611.0,52.0,3.0,19.0,194.0,168.94,109.37
2017,8,30,17,45,525.5,44.0,2.95,18.5,144.0,108.66,61.66
2017,8,30,18,0,440.0,36.0,2.9,18.0,94.0,59.21,28.6
2017,8,30,18,15,286.5,24.5,2.9,17.5,55.5,19.88,9.03
2017,8,30,18,30,133.0,13.0,2.9,17.0,17.0,11.82,0.0
2017,8,30,18,45,66.5,6.5,2.9,16.5,8.5,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,8,31,5,45,85.0,9.5,1.05,14.5,14.0,8.64,0.0
2017,8,31,6,0,170.0,19.0,1.0,15.0,28.0,15.56,0.0
2017,8,31,6,15,294.0,32.0,0.95,15.5,69.0,35.8,17.77
2017,8,31,6,30,418.0,45.0,0.9,16.0,110.0,81.32,45.14
2017,8,31,6,45,489.5,55.0,0.9,16.5,159.5,131.8,83.18
2017,8,31,7,0,561.0,65.0,0.9,17.0,209.0,191.3,132.31
2017,8,31,7,15,612.5,72.0,0.85,17.5,261.5,250.89,183.58
2017,8,31,7,30,664.0,79.0,0.8,18.0,314.0,316.21,238.98
2017,8,31,7,45,690.5,87.5,0.8,19.0,365.0,378.21,290.29
2017,8,31,8,0,717.0,96.0,0.8,20.0,416.0,442.24,341.01
2017,8,31,8,15,744.0,100.5,0.85,20.5,466.5,504.14,389.04
2017,8,31,8,30,771.0,105.0,0.9,21.0,517.0,566.69,435.82
2017,8,31,8,45,779.0,113.0,0.95,22.0,561.0,622.09,474.82
2017,8,31,9,0,787.0,121.0,1.0,23.0,605.0,676.19,511.43
2017,8,31,9,15,803.0,124.5,1.0,23.5,647.0,730.0,547.21
2017,8,31,9,30,819.0,128.0,1.0,24.0,689.0,782.7,579.91
2017,8,31,9,45,804.0,143.5,1.0,24.5,718.0,821.03,602.25
2017,8,31,10,0,789.0,159.0,1.0,25.0,747.0,855.18,621.71
2017,8,31,10,15,798.5,161.0,0.95,25.5,776.5,893.46,642.8
2017,8,31,10,30,808.0,163.0,0.9,26.0,806.0,929.2,661.8
2017,8,31,10,45,808.5,168.5,0.85,27.0,826.5,957.27,674.4
2017,8,31,11,0,809.0,174.0,0.8,28.0,847.0,982.0,684.8
2017,8,31,11,15,813.5,175.0,0.75,28.0,862.0,1002.67,695.36
2017,8,31,11,30,818.0,176.0,0.7,28.0,877.0,1019.93,703.9
2017,8,31,11,45,815.0,179.0,0.7,28.5,882.5,1028.18,706.86
2017,8,31,12,0,812.0,182.0,0.7,29.0,888.0,1032.74,707.88
2017,8,31,12,15,812.0,182.0,0.65,29.0,886.5,1033.62,707.17
2017,8,31,12,30,812.0,182.0,0.6,29.0,885.0,1030.84,704.47
2017,8,31,12,45,809.0,181.5,0.55,29.5,876.0,1020.91,696.35
