Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,13,0,806.0,181.0,0.5,30.0,867.0,1007.43,686.39
2017,8,31,13,15,801.0,179.5,0.55,30.0,850.0,987.53,676.43
2017,8,31,13,30,796.0,178.0,0.6,30.0,833.0,964.34,664.57
2017,8,31,13,45,776.0,181.5,0.7,30.0,805.0,935.75,650.38
2017,8,31,14,0,756.0,185.0,0.8,30.0,777.0,898.17,630.4
2017,8,31,14,15,744.5,182.0,0.85,30.0,745.5,859.25,608.4
2017,8,31,14,30,733.0,179.0,0.9,30.0,714.0,818.21,584.69
2017,8,31,14,45,707.5,179.0,0.95,30.0,674.0,767.21,553.3
2017,8,31,15,0,682.0,179.0,1.0,30.0,634.0,715.66,520.51
2017,8,31,15,15,662.0,173.0,1.1,29.5,591.0,661.9,486.95
2017,8,31,15,30,642.0,167.0,1.2,29.0,548.0,607.95,451.86
2017,8,31,15,45,610.5,161.5,1.3,28.5,500.0,547.63,410.74
2017,8,31,16,0,579.0,156.0,1.4,28.0,452.0,485.02,366.42
2017,8,31,16,15,546.0,146.5,1.45,27.0,402.5,424.24,322.14
2017,8,31,16,30,513.0,137.0,1.5,26.0,353.0,366.11,278.03
2017,8,31,16,45,467.5,125.0,1.6,25.5,302.0,303.86,228.94
2017,8,31,17,0,422.0,113.0,1.7,25.0,251.0,246.46,182.41
2017,8,31,17,15,368.0,97.5,1.7,24.0,202.5,188.87,135.6
2017,8,31,17,30,314.0,82.0,1.7,23.0,154.0,137.9,94.29
2017,8,31,17,45,244.0,62.5,1.7,22.0,109.5,88.24,56.08
2017,8,31,18,0,174.0,43.0,1.7,21.0,65.0,47.86,27.46
2017,8,31,18,15,100.5,24.0,1.65,20.5,35.5,19.6,7.86
2017,8,31,18,30,27.0,5.0,1.6,20.0,6.0,4.55,0.0
2017,8,31,18,45,13.5,2.5,1.55,20.0,3.0,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,1,5,45,41.0,7.5,1.4,19.5,9.5,6.82,0.0
2017,9,1,6,0,82.0,15.0,1.4,20.0,19.0,11.75,0.0
2017,9,1,6,15,171.5,32.5,1.5,20.5,54.5,32.12,16.33
2017,9,1,6,30,261.0,50.0,1.6,21.0,90.0,70.17,41.27
2017,9,1,6,45,327.0,65.0,1.7,22.0,135.0,114.04,74.03
2017,9,1,7,0,393.0,80.0,1.8,23.0,180.0,166.39,115.99
2017,9,1,7,15,444.5,91.5,1.75,23.5,228.5,219.53,160.37
2017,9,1,7,30,496.0,103.0,1.7,24.0,277.0,278.69,209.42
2017,9,1,7,45,530.5,113.0,1.65,24.5,325.5,335.11,255.72
2017,9,1,8,0,565.0,123.0,1.6,25.0,374.0,398.87,306.12
2017,9,1,8,15,594.5,130.5,1.55,25.5,422.0,456.87,350.59
2017,9,1,8,30,624.0,138.0,1.5,26.0,470.0,516.83,394.92
2017,9,1,8,45,643.5,145.0,1.45,27.0,514.0,571.55,433.01
2017,9,1,9,0,663.0,152.0,1.4,28.0,558.0,626.49,469.74
2017,9,1,9,15,680.5,157.0,1.3,28.5,598.0,677.85,503.2
2017,9,1,9,30,698.0,162.0,1.2,29.0,638.0,728.6,535.01
2017,9,1,9,45,687.5,177.0,1.15,30.0,666.5,765.93,555.75
2017,9,1,10,0,677.0,192.0,1.1,31.0,695.0,799.97,573.74
2017,9,1,10,15,687.5,196.0,0.9,31.5,724.0,838.08,593.06
2017,9,1,10,30,698.0,200.0,0.7,32.0,753.0,874.11,609.77
2017,9,1,10,45,704.5,203.0,0.5,32.5,774.5,903.03,621.24
2017,9,1,11,0,711.0,206.0,0.3,33.0,796.0,929.25,630.63
2017,9,1,11,15,716.0,207.5,0.4,33.0,810.5,949.55,643.77
2017,9,1,11,30,721.0,209.0,0.5,33.0,825.0,966.79,655.35
2017,9,1,11,45,725.5,209.0,0.65,33.0,832.5,978.76,665.05
2017,9,1,12,0,730.0,209.0,0.8,33.0,840.0,987.43,672.91
2017,9,1,12,15,730.0,208.5,1.0,33.0,839.0,987.65,676.7
2017,9,1,12,30,730.0,208.0,1.2,33.0,838.0,984.47,678.33
2017,9,1,12,45,719.0,211.5,1.45,33.0,827.0,971.1,674.29
2017,9,1,13,0,708.0,215.0,1.7,33.0,816.0,954.58,667.93
2017,9,1,13,15,703.0,213.0,1.8,32.5,799.5,935.23,659.05
2017,9,1,13,30,698.0,211.0,1.9,32.0,783.0,912.91,648.2
2017,9,1,13,45,692.0,207.0,2.05,32.0,760.5,884.78,632.66
2017,9,1,14,0,686.0,203.0,2.2,32.0,738.0,854.05,615.2
2017,9,1,14,15,674.5,199.0,2.25,31.5,707.5,816.11,592.9
2017,9,1,14,30,663.0,195.0,2.3,31.0,677.0,776.29,568.64
2017,9,1,14,45,648.0,190.0,2.4,30.5,640.5,731.06,540.42
2017,9,1,15,0,633.0,185.0,2.5,30.0,604.0,684.73,510.64
2017,9,1,15,15,613.0,178.5,2.5,29.5,562.5,632.59,475.43
2017,9,1,15,30,593.0,172.0,2.5,29.0,521.0,580.39,439.24
2017,9,1,15,45,562.5,165.5,2.5,29.0,474.5,517.91,393.76
2017,9,1,16,0,532.0,159.0,2.5,29.0,428.0,461.8,351.75
2017,9,1,16,15,499.5,148.5,2.35,28.0,380.5,402.87,307.55
2017,9,1,16,30,467.0,138.0,2.2,27.0,333.0,346.65,264.05
2017,9,1,16,45,414.5,126.5,2.1,26.5,282.5,284.99,215.01
2017,9,1,17,0,362.0,115.0,2.0,26.0,232.0,229.11,169.78
2017,9,1,17,15,311.0,97.5,1.85,25.0,185.5,174.21,125.31
2017,9,1,17,30,260.0,80.0,1.7,24.0,139.0,123.51,84.47
2017,9,1,17,45,190.5,59.0,1.6,23.5,95.5,77.13,48.98
2017,9,1,18,0,121.0,38.0,1.5,23.0,52.0,40.21,22.7
2017,9,1,18,15,67.5,20.5,1.5,22.5,27.5,16.84,4.9
2017,9,1,18,30,14.0,3.0,1.5,22.0,3.0,2.73,0.0
2017,9,1,18,45,7.0,1.5,1.5,22.0,1.5,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,5,45,14.0,4.0,1.2,22.0,4.5,3.64,0.0
2017,9,2,6,0,28.0,8.0,1.2,22.0,9.0,6.79,0.0
2017,9,2,6,15,75.0,28.0,1.2,22.5,37.5,26.22,13.15
2017,9,2,6,30,122.0,48.0,1.2,23.0,66.0,54.94,34.06
2017,9,2,6,45,169.5,71.5,1.3,23.5,107.5,93.57,63.67
2017,9,2,7,0,217.0,95.0,1.4,24.0,149.0,138.78,99.76
2017,9,2,7,15,258.5,115.5,1.4,24.5,195.0,185.72,137.95
2017,9,2,7,30,300.0,136.0,1.4,25.0,241.0,237.83,180.1
2017,9,2,7,45,334.5,153.5,1.4,25.5,287.5,289.06,221.03
2017,9,2,8,0,369.0,171.0,1.4,26.0,334.0,344.03,263.85
2017,9,2,8,15,397.5,185.5,1.35,26.5,379.5,403.4,308.59
2017,9,2,8,30,426.0,200.0,1.3,27.0,425.0,459.04,349.21
2017,9,2,8,45,449.0,211.5,1.3,27.5,468.0,510.34,385.74
2017,9,2,9,0,472.0,223.0,1.3,28.0,511.0,562.8,422.05
2017,9,2,9,15,491.0,232.5,1.3,28.5,550.0,611.19,454.55
2017,9,2,9,30,510.0,242.0,1.3,29.0,589.0,659.73,486.33
2017,9,2,9,45,526.5,248.5,1.35,30.0,623.0,703.07,513.3
2017,9,2,10,0,543.0,255.0,1.4,31.0,657.0,745.75,539.24
2017,9,2,10,15,554.5,260.5,1.25,31.5,685.0,782.03,559.47
2017,9,2,10,30,566.0,266.0,1.1,32.0,713.0,816.78,578.03
2017,9,2,10,45,574.5,270.0,0.95,32.5,734.5,845.41,592.04
2017,9,2,11,0,583.0,274.0,0.8,33.0,756.0,871.92,604.22
2017,9,2,11,15,588.5,276.5,0.65,33.5,770.5,891.63,611.75
2017,9,2,11,30,594.0,279.0,0.5,34.0,785.0,911.72,619.14
2017,9,2,11,45,600.0,278.0,0.4,34.5,792.5,923.27,622.37
2017,9,2,12,0,606.0,277.0,0.3,35.0,800.0,931.93,624.02
2017,9,2,12,15,606.0,277.0,0.45,34.5,799.0,932.52,628.53
2017,9,2,12,30,606.0,277.0,0.6,34.0,798.0,930.12,631.45
2017,9,2,12,45,611.0,271.0,0.75,34.0,791.5,923.91,631.01
2017,9,2,13,0,616.0,265.0,0.9,34.0,785.0,914.64,628.59
2017,9,2,13,15,610.0,262.0,1.05,33.5,769.0,894.53,620.41
2017,9,2,13,30,604.0,259.0,1.2,33.0,753.0,871.79,610.34
2017,9,2,13,45,605.5,250.0,1.35,33.0,732.5,847.76,598.07
2017,9,2,14,0,607.0,241.0,1.5,33.0,712.0,821.02,583.68
2017,9,2,14,15,595.5,235.5,1.6,32.5,682.0,783.77,562.47
2017,9,2,14,30,584.0,230.0,1.7,32.0,652.0,740.99,537.18
2017,9,2,14,45,580.5,218.5,1.8,32.0,619.5,701.26,512.32
2017,9,2,15,0,577.0,207.0,1.9,32.0,587.0,659.84,485.62
2017,9,2,15,15,557.0,199.0,1.9,31.5,546.0,608.81,451.69
2017,9,2,15,30,537.0,191.0,1.9,31.0,505.0,557.97,417.02
2017,9,2,15,45,526.0,177.0,1.95,30.5,463.0,507.1,381.64
2017,9,2,16,0,515.0,163.0,2.0,30.0,421.0,456.13,344.93
2017,9,2,16,15,482.5,152.0,1.9,29.0,374.0,397.59,301.5
2017,9,2,16,30,450.0,141.0,1.8,28.0,327.0,341.81,258.81
2017,9,2,16,45,423.0,125.0,1.75,27.5,281.0,286.42,214.72
2017,9,2,17,0,396.0,109.0,1.7,27.0,235.0,233.82,171.69
2017,9,2,17,15,342.5,93.0,1.6,26.0,187.5,177.62,126.27
2017,9,2,17,30,289.0,77.0,1.5,25.0,140.0,128.05,86.44
2017,9,2,17,45,230.0,57.5,1.45,24.5,99.0,81.54,50.57
2017,9,2,18,0,171.0,38.0,1.4,24.0,58.0,42.91,23.17
2017,9,2,18,15,85.5,19.0,1.4,23.5,29.0,14.82,2.36
2017,9,2,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,4.5,1.7,18.0,4.5,4.09,0.0
2017,9,3,6,0,0.0,9.0,1.7,18.0,9.0,7.91,0.0
2017,9,3,6,15,14.5,30.0,1.7,18.0,32.0,26.59,14.67
2017,9,3,6,30,29.0,51.0,1.7,18.0,55.0,47.69,32.53
2017,9,3,6,45,47.0,74.0,1.7,18.5,84.5,73.61,53.77
2017,9,3,7,0,65.0,97.0,1.7,19.0,114.0,102.29,77.47
2017,9,3,7,15,94.5,117.0,1.65,19.5,147.0,137.12,105.89
2017,9,3,7,30,124.0,137.0,1.6,20.0,180.0,173.53,135.53
2017,9,3,7,45,112.5,159.5,1.6,20.5,203.5,199.09,156.6
2017,9,3,8,0,101.0,182.0,1.6,21.0,227.0,217.65,171.37
2017,9,3,8,15,276.5,189.5,1.6,21.0,331.0,337.2,265.77
2017,9,3,8,30,452.0,197.0,1.6,21.0,435.0,472.36,369.35
2017,9,3,8,45,231.5,199.0,1.65,21.5,321.5,351.21,275.25
2017,9,3,9,0,11.0,201.0,1.7,22.0,208.0,189.98,146.66
2017,9,3,9,15,116.0,256.0,1.65,22.5,334.0,339.85,264.14
2017,9,3,9,30,221.0,311.0,1.6,23.0,460.0,483.83,370.83
2017,9,3,9,45,258.5,322.0,1.6,23.5,505.5,548.12,415.49
2017,9,3,10,0,296.0,333.0,1.6,24.0,551.0,603.08,453.24
2017,9,3,10,15,359.0,325.5,1.55,24.0,600.5,662.94,495.18
2017,9,3,10,30,422.0,318.0,1.5,24.0,650.0,738.42,546.5
2017,9,3,10,45,490.5,306.0,1.5,24.5,702.5,804.14,589.73
2017,9,3,11,0,559.0,294.0,1.5,25.0,755.0,870.54,632.46
2017,9,3,11,15,564.0,297.0,1.5,25.5,769.0,889.89,642.67
2017,9,3,11,30,569.0,300.0,1.5,26.0,783.0,906.74,651.74
2017,9,3,11,45,577.0,297.5,1.5,26.5,790.5,918.27,657.63
2017,9,3,12,0,585.0,295.0,1.5,27.0,798.0,927.09,661.9
2017,9,3,12,15,584.5,294.5,1.55,27.0,796.5,926.56,662.1
2017,9,3,12,30,584.0,294.0,1.6,27.0,795.0,923.18,660.67
2017,9,3,12,45,592.0,285.5,1.7,27.5,788.5,917.11,657.26
2017,9,3,13,0,600.0,277.0,1.8,28.0,782.0,910.98,653.78
2017,9,3,13,15,594.0,274.0,1.9,27.5,765.5,888.11,641.83
2017,9,3,13,30,588.0,271.0,2.0,27.0,749.0,865.69,630.04
2017,9,3,13,45,590.0,260.5,2.1,27.0,728.0,840.57,615.33
2017,9,3,14,0,592.0,250.0,2.2,27.0,707.0,812.86,598.69
2017,9,3,14,15,580.0,244.5,2.25,26.5,677.0,775.69,575.8
2017,9,3,14,30,568.0,239.0,2.3,26.0,647.0,737.05,551.51
2017,9,3,14,45,557.5,229.5,2.4,26.0,612.5,694.31,523.18
2017,9,3,15,0,547.0,220.0,2.5,26.0,578.0,650.51,493.47
2017,9,3,15,15,526.5,211.5,2.6,25.5,537.5,599.82,458.86
2017,9,3,15,30,506.0,203.0,2.7,25.0,497.0,549.46,423.48
2017,9,3,15,45,484.0,191.0,2.8,24.5,453.0,495.38,384.29
2017,9,3,16,0,462.0,179.0,2.9,24.0,409.0,442.43,344.71
2017,9,3,16,15,430.0,166.0,3.0,23.5,362.0,384.99,300.45
2017,9,3,16,30,398.0,153.0,3.1,23.0,315.0,330.4,257.14
2017,9,3,16,45,363.0,136.0,3.25,22.5,268.5,274.08,211.43
2017,9,3,17,0,328.0,119.0,3.4,22.0,222.0,217.71,164.74
2017,9,3,17,15,278.0,100.0,3.5,21.0,176.0,164.71,120.97
2017,9,3,17,30,228.0,81.0,3.6,20.0,130.0,118.02,82.69
2017,9,3,17,45,170.5,59.0,3.7,19.5,89.5,74.3,48.25
2017,9,3,18,0,113.0,37.0,3.8,19.0,49.0,38.53,21.81
2017,9,3,18,15,56.5,18.5,3.7,18.5,24.5,15.23,0.9
2017,9,3,18,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,4.0,1.15,17.0,4.0,3.64,0.0
2017,9,4,6,0,0.0,8.0,1.2,17.0,8.0,7.03,0.0
2017,9,4,6,15,46.0,28.0,1.2,17.0,35.0,25.91,13.41
2017,9,4,6,30,92.0,48.0,1.2,17.0,62.0,52.02,33.64
2017,9,4,6,45,134.5,72.5,1.3,17.5,101.0,89.66,63.48
2017,9,4,7,0,177.0,97.0,1.4,18.0,140.0,132.67,98.66
2017,9,4,7,15,213.5,119.5,1.4,18.5,183.5,177.74,136.12
2017,9,4,7,30,250.0,142.0,1.4,19.0,227.0,227.44,177.12
2017,9,4,7,45,303.5,149.5,1.45,19.5,270.0,273.97,215.0
2017,9,4,8,0,357.0,157.0,1.5,20.0,313.0,326.32,257.05
2017,9,4,8,15,379.0,181.5,1.55,20.0,365.0,384.39,302.98
2017,9,4,8,30,401.0,206.0,1.6,20.0,417.0,444.36,349.16
2017,9,4,8,45,342.5,232.0,1.7,20.5,423.5,456.12,356.9
2017,9,4,9,0,284.0,258.0,1.8,21.0,430.0,461.2,359.2
2017,9,4,9,15,284.0,278.5,1.95,21.0,460.5,497.38,386.02
2017,9,4,9,30,284.0,299.0,2.1,21.0,491.0,532.79,411.73
2017,9,4,9,45,301.5,312.5,2.25,21.5,525.5,574.48,441.34
2017,9,4,10,0,319.0,326.0,2.4,22.0,560.0,616.49,470.74
2017,9,4,10,15,228.5,352.5,2.45,22.0,524.0,562.29,428.97
2017,9,4,10,30,138.0,379.0,2.5,22.0,488.0,514.72,391.74
2017,9,4,10,45,73.5,297.0,2.6,22.5,355.0,357.74,274.37
2017,9,4,11,0,9.0,215.0,2.7,23.0,222.0,204.44,155.74
2017,9,4,11,15,4.5,175.0,2.7,23.0,178.5,162.62,123.42
2017,9,4,11,30,0.0,135.0,2.7,23.0,135.0,121.17,90.83
2017,9,4,11,45,26.0,258.0,2.7,23.0,280.5,275.53,211.13
2017,9,4,12,0,52.0,381.0,2.7,23.0,426.0,429.46,325.94
2017,9,4,12,15,45.5,370.5,2.65,23.0,410.0,411.83,312.01
2017,9,4,12,30,39.0,360.0,2.6,23.0,394.0,394.0,298.72
2017,9,4,12,45,20.5,256.5,2.6,23.0,274.5,268.27,204.53
2017,9,4,13,0,2.0,153.0,2.6,23.0,155.0,139.74,105.33
2017,9,4,13,15,1.0,142.5,2.55,23.0,143.5,128.98,97.14
2017,9,4,13,30,0.0,132.0,2.5,23.0,132.0,118.29,88.79
2017,9,4,13,45,51.0,247.5,2.5,23.0,286.5,285.06,220.0
2017,9,4,14,0,102.0,363.0,2.5,23.0,441.0,448.17,342.62
2017,9,4,14,15,177.5,345.5,2.5,22.5,475.0,504.89,386.73
2017,9,4,14,30,253.0,328.0,2.5,22.0,509.0,554.44,425.63
2017,9,4,14,45,227.0,312.5,2.55,22.0,468.5,494.21,381.61
2017,9,4,15,0,201.0,297.0,2.6,22.0,428.0,447.95,347.69
2017,9,4,15,15,219.5,273.5,2.55,21.5,408.0,426.55,333.33
2017,9,4,15,30,238.0,250.0,2.5,21.0,388.0,402.95,316.77
2017,9,4,15,45,331.5,210.5,2.5,21.0,384.0,414.25,326.78
2017,9,4,16,0,425.0,171.0,2.5,21.0,380.0,414.18,326.82
2017,9,4,16,15,212.5,127.0,2.35,20.5,231.5,232.45,184.01
2017,9,4,16,30,0.0,83.0,2.2,20.0,83.0,73.55,55.61
2017,9,4,16,45,0.0,70.5,2.1,20.0,70.5,62.34,46.6
2017,9,4,17,0,0.0,58.0,2.0,20.0,58.0,51.23,37.4
2017,9,4,17,15,0.0,46.0,1.85,19.5,46.0,40.58,28.52
2017,9,4,17,30,0.0,34.0,1.7,19.0,34.0,29.96,19.51
2017,9,4,17,45,0.0,23.0,1.55,19.0,23.0,20.24,11.12
2017,9,4,18,0,0.0,12.0,1.4,19.0,12.0,10.54,2.72
2017,9,4,18,15,0.0,6.0,1.3,19.0,6.0,5.26,0.0
2017,9,4,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,3.5,1.4,17.5,3.5,3.18,0.0
2017,9,5,6,0,0.0,7.0,1.5,18.0,7.0,6.37,0.0
2017,9,5,6,15,12.5,27.5,1.6,18.0,29.5,24.52,12.67
2017,9,5,6,30,25.0,48.0,1.7,18.0,52.0,44.92,30.31
2017,9,5,6,45,52.5,72.0,1.8,18.5,83.5,73.09,53.05
2017,9,5,7,0,80.0,96.0,1.9,19.0,115.0,107.64,81.34
2017,9,5,7,15,110.5,115.5,1.9,19.5,149.0,141.15,108.84
2017,9,5,7,30,141.0,135.0,1.9,20.0,183.0,178.56,139.5
2017,9,5,7,45,205.5,152.5,1.9,20.5,235.0,237.01,186.45
2017,9,5,8,0,270.0,170.0,1.9,21.0,287.0,298.76,235.5
2017,9,5,8,15,256.5,194.5,1.9,21.0,316.5,333.16,262.77
2017,9,5,8,30,243.0,219.0,1.9,21.0,346.0,365.73,287.87
2017,9,5,8,45,221.5,244.0,1.9,21.5,367.5,382.99,300.03
2017,9,5,9,0,200.0,269.0,1.9,22.0,389.0,405.66,315.75
2017,9,5,9,15,231.5,285.0,1.9,22.0,433.5,455.66,353.11
2017,9,5,9,30,263.0,301.0,1.9,22.0,478.0,519.44,399.6
2017,9,5,9,45,469.0,242.0,1.9,22.5,577.5,652.77,498.42
2017,9,5,10,0,675.0,183.0,1.9,23.0,677.0,793.92,598.15
2017,9,5,10,15,686.0,186.0,1.9,23.0,705.0,831.23,621.12
2017,9,5,10,30,697.0,189.0,1.9,23.0,733.0,866.46,643.52
2017,9,5,10,45,722.0,181.5,1.95,23.5,758.5,901.45,664.85
2017,9,5,11,0,747.0,174.0,2.0,24.0,784.0,934.29,684.6
2017,9,5,11,15,752.0,175.0,2.0,24.0,798.5,947.32,692.21
2017,9,5,11,30,757.0,176.0,2.0,24.0,813.0,963.95,702.45
2017,9,5,11,45,774.5,167.5,2.0,24.5,823.5,980.13,711.05
2017,9,5,12,0,792.0,159.0,2.0,25.0,834.0,992.9,717.51
2017,9,5,12,15,792.5,159.0,2.0,25.0,833.5,993.88,717.97
2017,9,5,12,30,793.0,159.0,2.0,25.0,833.0,991.29,716.42
2017,9,5,12,45,799.0,153.5,2.05,25.0,826.0,984.83,713.16
2017,9,5,13,0,805.0,148.0,2.1,25.0,819.0,974.69,707.66
2017,9,5,13,15,800.5,147.0,2.1,25.0,803.0,955.45,695.84
2017,9,5,13,30,796.0,146.0,2.1,25.0,787.0,932.93,682.04
2017,9,5,13,45,797.5,140.0,2.1,25.0,765.0,907.54,666.4
2017,9,5,14,0,799.0,134.0,2.1,25.0,743.0,878.82,648.56
2017,9,5,14,15,788.5,131.5,2.05,24.5,712.5,840.19,624.82
2017,9,5,14,30,778.0,129.0,2.0,24.0,682.0,799.27,599.35
2017,9,5,14,45,766.0,125.5,2.0,24.0,645.5,754.07,569.9
2017,9,5,15,0,754.0,122.0,2.0,24.0,609.0,707.2,538.92
2017,9,5,15,15,735.5,118.5,1.95,23.5,567.0,656.19,503.75
2017,9,5,15,30,717.0,115.0,1.9,23.0,525.0,602.52,465.6
2017,9,5,15,45,547.0,147.0,1.85,23.0,444.0,488.79,379.88
2017,9,5,16,0,377.0,179.0,1.8,23.0,363.0,387.72,302.22
2017,9,5,16,15,359.5,162.0,1.75,22.5,322.0,339.22,264.92
2017,9,5,16,30,342.0,145.0,1.7,22.0,281.0,292.15,227.37
2017,9,5,16,45,416.0,115.0,1.65,22.0,257.0,273.17,209.17
2017,9,5,17,0,490.0,85.0,1.6,22.0,233.0,241.67,178.83
2017,9,5,17,15,428.0,74.5,1.6,21.5,185.5,180.08,127.31
2017,9,5,17,30,366.0,64.0,1.6,21.0,138.0,129.01,85.14
2017,9,5,17,45,275.5,49.5,1.65,20.5,96.0,78.76,47.04
2017,9,5,18,0,185.0,35.0,1.7,20.0,54.0,40.28,20.73
2017,9,5,18,15,92.5,17.5,1.75,19.5,27.0,13.75,0.0
2017,9,5,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,25.5,5.5,0.85,16.0,6.5,0.0,0.0
2017,9,6,6,0,51.0,11.0,0.9,16.0,13.0,10.01,0.0
2017,9,6,6,15,138.0,30.0,1.0,16.5,46.5,30.72,14.65
2017,9,6,6,30,225.0,49.0,1.1,17.0,80.0,68.4,41.46
2017,9,6,6,45,292.5,65.5,1.2,17.5,124.0,112.13,75.11
2017,9,6,7,0,360.0,82.0,1.3,18.0,168.0,164.61,118.08
2017,9,6,7,15,181.5,98.0,1.3,18.0,141.5,149.04,113.81
2017,9,6,7,30,3.0,114.0,1.3,18.0,115.0,103.15,80.81
2017,9,6,7,45,1.5,124.5,1.3,18.5,125.0,112.3,88.14
2017,9,6,8,0,0.0,135.0,1.3,19.0,135.0,121.29,95.04
2017,9,6,8,15,0.5,145.5,1.3,19.0,145.5,131.2,102.76
2017,9,6,8,30,1.0,156.0,1.3,19.0,156.0,141.19,110.48
2017,9,6,8,45,4.5,173.5,1.35,19.5,176.0,159.79,124.87
2017,9,6,9,0,8.0,191.0,1.4,20.0,196.0,178.84,139.44
2017,9,6,9,15,113.0,249.0,1.4,20.0,324.0,332.23,260.68
2017,9,6,9,30,218.0,307.0,1.4,20.0,452.0,479.82,371.71
2017,9,6,9,45,173.0,326.0,1.45,20.5,445.0,472.49,363.05
2017,9,6,10,0,128.0,345.0,1.5,21.0,438.0,461.18,352.49
2017,9,6,10,15,88.0,340.0,1.55,21.0,405.0,411.63,314.96
2017,9,6,10,30,48.0,335.0,1.6,21.0,372.0,372.38,284.67
2017,9,6,10,45,57.0,353.5,1.7,21.5,399.0,401.81,306.24
2017,9,6,11,0,66.0,372.0,1.8,22.0,426.0,431.55,327.46
2017,9,6,11,15,157.0,389.0,1.85,22.0,520.0,557.05,420.51
2017,9,6,11,30,248.0,406.0,1.9,22.0,614.0,685.25,511.66
2017,9,6,11,45,483.0,306.0,2.0,22.0,715.0,835.03,620.53
2017,9,6,12,0,718.0,206.0,2.1,22.0,816.0,976.35,718.04
2017,9,6,12,15,717.5,206.0,2.2,22.0,814.0,976.21,717.52
2017,9,6,12,30,717.0,206.0,2.3,22.0,812.0,972.71,716.41
2017,9,6,12,45,463.0,306.5,2.4,22.5,696.5,811.7,603.89
2017,9,6,13,0,209.0,407.0,2.5,23.0,581.0,628.38,470.63
2017,9,6,13,15,216.5,391.5,2.6,22.5,568.5,614.99,464.43
2017,9,6,13,30,224.0,376.0,2.7,22.0,556.0,600.38,456.13
2017,9,6,13,45,266.0,360.0,2.8,22.0,567.0,630.73,479.78
2017,9,6,14,0,308.0,344.0,2.9,22.0,578.0,642.38,489.98
2017,9,6,14,15,295.0,331.0,2.9,21.5,547.5,605.78,464.88
2017,9,6,14,30,282.0,318.0,2.9,21.0,517.0,568.96,439.55
2017,9,6,14,45,148.5,269.5,2.9,21.0,374.0,388.47,303.41
2017,9,6,15,0,15.0,221.0,2.9,21.0,231.0,212.98,165.59
2017,9,6,15,15,7.5,185.5,2.8,20.5,190.5,173.37,135.12
2017,9,6,15,30,0.0,150.0,2.7,20.0,150.0,134.88,104.75
2017,9,6,15,45,8.0,161.0,2.65,20.0,165.0,150.09,117.56
2017,9,6,16,0,16.0,172.0,2.6,20.0,180.0,164.57,129.63
2017,9,6,16,15,12.5,154.0,2.55,19.5,160.0,145.17,114.41
2017,9,6,16,30,9.0,136.0,2.5,19.0,140.0,126.25,99.43
2017,9,6,16,45,4.5,116.0,2.45,19.0,118.0,105.6,82.64
2017,9,6,17,0,0.0,96.0,2.4,19.0,96.0,85.63,66.24
2017,9,6,17,15,123.0,85.0,2.35,18.5,109.0,109.6,81.89
2017,9,6,17,30,246.0,74.0,2.3,18.0,122.0,114.14,79.03
2017,9,6,17,45,180.5,53.0,2.25,18.0,82.5,69.5,43.9
2017,9,6,18,0,115.0,32.0,2.2,18.0,43.0,33.83,17.52
2017,9,6,18,15,57.5,16.0,2.1,17.5,21.5,13.19,0.0
2017,9,6,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,12.0,4.5,1.9,16.0,4.5,0.0,0.0
2017,9,7,6,0,24.0,9.0,2.0,16.0,9.0,8.19,0.0
2017,9,7,6,15,89.0,30.0,2.05,16.0,40.5,29.27,14.14
2017,9,7,6,30,154.0,51.0,2.1,16.0,72.0,62.42,39.52
2017,9,7,6,45,209.0,72.0,2.2,16.5,113.5,102.83,71.35
2017,9,7,7,0,264.0,93.0,2.3,17.0,155.0,150.57,110.79
2017,9,7,7,15,132.0,64.5,2.3,17.0,95.5,102.5,77.33
2017,9,7,7,30,0.0,36.0,2.3,17.0,36.0,31.72,21.33
2017,9,7,7,45,0.0,35.0,2.35,17.5,35.0,30.85,20.52
2017,9,7,8,0,0.0,34.0,2.4,18.0,34.0,29.97,19.67
2017,9,7,8,15,0.0,46.5,2.35,18.0,46.5,41.05,28.88
2017,9,7,8,30,0.0,59.0,2.3,18.0,59.0,52.15,38.02
2017,9,7,8,45,0.0,64.5,2.3,18.5,64.5,57.06,41.86
2017,9,7,9,0,0.0,70.0,2.3,19.0,70.0,61.97,45.67
2017,9,7,9,15,0.0,81.0,2.3,19.0,81.0,71.78,53.57
2017,9,7,9,30,0.0,92.0,2.3,19.0,92.0,81.6,61.43
2017,9,7,9,45,0.0,106.5,2.3,19.5,106.5,94.78,71.81
2017,9,7,10,0,0.0,121.0,2.3,20.0,121.0,108.06,82.18
2017,9,7,10,15,0.5,137.0,2.3,20.0,137.5,123.26,94.19
2017,9,7,10,30,1.0,153.0,2.3,20.0,154.0,138.58,106.22
2017,9,7,10,45,3.5,170.0,2.3,20.0,173.0,156.85,120.62
2017,9,7,11,0,6.0,187.0,2.3,20.0,192.0,175.32,135.1
2017,9,7,11,15,9.0,218.0,2.3,20.0,225.5,207.72,160.37
2017,9,7,11,30,12.0,249.0,2.3,20.0,259.0,240.5,185.68
2017,9,7,11,45,13.0,251.0,2.3,20.0,262.0,243.56,187.92
2017,9,7,12,0,14.0,253.0,2.3,20.0,265.0,246.57,190.23
2017,9,7,12,15,11.0,228.5,2.3,20.0,238.0,220.06,169.66
2017,9,7,12,30,8.0,204.0,2.3,20.0,211.0,193.71,149.17
2017,9,7,12,45,8.0,206.0,2.3,20.0,213.0,195.51,150.69
2017,9,7,13,0,8.0,208.0,2.3,20.0,215.0,197.28,152.14
2017,9,7,13,15,8.0,207.0,2.3,20.0,213.5,196.16,151.37
2017,9,7,13,30,8.0,206.0,2.3,20.0,212.0,195.01,150.62
2017,9,7,13,45,15.5,243.0,2.3,20.0,255.0,237.05,183.8
2017,9,7,14,0,23.0,280.0,2.3,20.0,298.0,279.22,216.68
2017,9,7,14,15,68.0,303.5,2.25,20.0,352.0,354.26,275.6
2017,9,7,14,30,113.0,327.0,2.2,20.0,406.0,413.47,321.42
2017,9,7,14,45,57.5,249.5,2.2,20.0,290.0,284.96,222.67
2017,9,7,15,0,2.0,172.0,2.2,20.0,174.0,156.88,121.51
2017,9,7,15,15,1.0,91.0,2.15,19.5,92.0,81.36,61.34
2017,9,7,15,30,0.0,10.0,2.1,19.0,10.0,8.82,1.7
2017,9,7,15,45,0.0,50.5,2.1,19.0,50.5,44.62,31.61
2017,9,7,16,0,0.0,91.0,2.1,19.0,91.0,80.72,61.63
2017,9,7,16,15,54.0,124.5,2.1,18.5,146.0,141.51,112.21
2017,9,7,16,30,108.0,158.0,2.1,18.0,201.0,199.09,158.79
2017,9,7,16,45,95.5,137.0,2.1,18.0,170.5,166.51,131.64
2017,9,7,17,0,83.0,116.0,2.1,18.0,140.0,132.13,102.89
2017,9,7,17,15,67.0,93.5,2.1,17.5,110.5,101.46,77.24
2017,9,7,17,30,51.0,71.0,2.1,17.0,81.0,73.07,53.43
2017,9,7,17,45,27.0,50.0,2.1,17.0,55.0,47.54,32.46
2017,9,7,18,0,3.0,29.0,2.1,17.0,29.0,25.49,13.71
2017,9,7,18,15,1.5,14.5,2.05,16.5,14.5,13.19,0.0
2017,9,7,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,25.0,5.5,2.05,14.5,6.0,0.0,0.0
2017,9,8,6,0,50.0,11.0,2.1,15.0,12.0,10.01,0.0
2017,9,8,6,15,148.5,29.0,2.05,15.0,45.5,30.87,13.68
2017,9,8,6,30,247.0,47.0,2.0,15.0,79.0,69.91,41.9
2017,9,8,6,45,317.5,62.0,1.95,15.5,123.5,114.38,76.5
2017,9,8,7,0,388.0,77.0,1.9,16.0,168.0,167.93,120.97
2017,9,8,7,15,257.5,104.0,1.7,16.5,171.0,178.34,136.73
2017,9,8,7,30,127.0,131.0,1.5,17.0,174.0,171.16,135.18
2017,9,8,7,45,78.0,145.5,1.35,17.5,173.0,168.33,133.82
2017,9,8,8,0,29.0,160.0,1.2,18.0,172.0,163.74,129.92
2017,9,8,8,15,65.5,190.5,1.05,18.5,222.5,215.14,170.8
2017,9,8,8,30,102.0,221.0,0.9,19.0,273.0,270.91,214.0
2017,9,8,8,45,385.0,184.5,0.8,19.5,408.5,448.81,351.95
2017,9,8,9,0,668.0,148.0,0.7,20.0,544.0,634.56,486.6
2017,9,8,9,15,685.5,152.5,0.75,20.0,584.0,685.67,520.83
2017,9,8,9,30,703.0,157.0,0.8,20.0,624.0,736.1,555.46
2017,9,8,9,45,717.5,160.0,0.85,20.5,658.5,781.5,584.43
2017,9,8,10,0,732.0,163.0,0.9,21.0,693.0,825.36,611.58
2017,9,8,10,15,742.0,166.0,1.05,21.0,721.0,863.41,637.34
2017,9,8,10,30,752.0,169.0,1.2,21.0,749.0,899.12,661.56
2017,9,8,10,45,758.5,171.0,1.35,21.5,770.0,927.86,679.94
2017,9,8,11,0,765.0,173.0,1.5,22.0,791.0,946.8,691.99
2017,9,8,11,15,769.0,174.0,1.6,22.0,804.5,965.74,704.84
2017,9,8,11,30,773.0,175.0,1.7,22.0,818.0,981.41,715.65
2017,9,8,11,45,774.5,176.0,1.85,22.0,824.0,991.18,723.46
2017,9,8,12,0,776.0,177.0,2.0,22.0,830.0,997.46,729.14
2017,9,8,12,15,582.0,270.5,2.1,22.0,760.0,906.09,668.46
2017,9,8,12,30,388.0,364.0,2.2,22.0,690.0,786.51,584.46
2017,9,8,12,45,403.5,351.5,2.3,22.0,687.0,784.88,585.9
2017,9,8,13,0,419.0,339.0,2.4,22.0,684.0,795.7,594.53
2017,9,8,13,15,586.0,256.5,2.45,22.0,727.5,868.26,649.52
2017,9,8,13,30,753.0,174.0,2.5,22.0,771.0,928.24,692.08
2017,9,8,13,45,591.5,236.0,2.55,22.0,696.0,822.58,619.48
2017,9,8,14,0,430.0,298.0,2.6,22.0,621.0,717.71,544.15
2017,9,8,14,15,577.0,227.5,2.55,21.5,641.5,756.09,577.33
2017,9,8,14,30,724.0,157.0,2.5,21.0,662.0,787.33,603.01
2017,9,8,14,45,715.5,150.5,2.5,21.0,626.5,742.99,572.7
2017,9,8,15,0,707.0,144.0,2.5,21.0,591.0,696.89,540.35
2017,9,8,15,15,687.5,139.0,2.4,21.0,549.0,643.15,501.12
2017,9,8,15,30,668.0,134.0,2.3,21.0,507.0,589.15,460.92
2017,9,8,15,45,650.5,125.5,2.25,21.0,462.0,532.83,418.3
2017,9,8,16,0,633.0,117.0,2.2,21.0,417.0,476.74,374.62
2017,9,8,16,15,599.0,110.0,2.15,20.5,368.5,414.64,325.65
2017,9,8,16,30,565.0,103.0,2.1,20.0,320.0,355.21,277.23
2017,9,8,16,45,525.5,93.0,2.05,20.0,271.5,293.89,225.56
2017,9,8,17,0,486.0,83.0,2.0,20.0,223.0,236.67,176.22
2017,9,8,17,15,421.0,71.5,1.95,19.5,175.0,173.94,123.29
2017,9,8,17,30,356.0,60.0,1.9,19.0,127.0,122.11,80.24
2017,9,8,17,45,266.5,45.0,1.85,18.5,86.0,72.58,42.51
2017,9,8,18,0,177.0,30.0,1.8,18.0,45.0,34.75,15.78
2017,9,8,18,15,88.5,15.0,1.85,17.5,22.5,13.64,0.0
2017,9,8,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,9,5,45,25.5,5.0,1.45,14.5,5.5,0.0,0.0
2017,9,9,6,0,51.0,10.0,1.5,15.0,11.0,9.1,0.0
2017,9,9,6,15,157.5,27.0,1.45,15.5,44.5,29.77,12.1
2017,9,9,6,30,264.0,44.0,1.4,16.0,78.0,69.51,40.58
2017,9,9,6,45,345.5,57.0,1.35,16.5,123.0,115.1,75.52
2017,9,9,7,0,427.0,70.0,1.3,17.0,168.0,171.13,121.57
2017,9,9,7,15,217.0,91.5,1.15,17.5,142.0,154.83,117.87
2017,9,9,7,30,7.0,113.0,1.0,18.0,116.0,103.99,81.39
2017,9,9,7,45,103.0,143.0,0.9,18.5,186.5,181.86,144.11
2017,9,9,8,0,199.0,173.0,0.8,19.0,257.0,264.46,209.34
2017,9,9,8,15,219.5,193.5,0.8,19.0,297.0,308.18,243.52
2017,9,9,8,30,240.0,214.0,0.8,19.0,337.0,362.17,284.94
2017,9,9,8,45,288.0,227.0,0.8,19.5,387.5,420.64,328.57
2017,9,9,9,0,336.0,240.0,0.8,20.0,438.0,483.3,374.14
2017,9,9,9,15,356.0,254.5,0.8,20.5,477.5,530.48,406.91
2017,9,9,9,30,376.0,269.0,0.8,21.0,517.0,578.43,439.54
2017,9,9,9,45,426.0,265.5,0.85,21.5,561.0,645.32,485.68
2017,9,9,10,0,476.0,262.0,0.9,22.0,605.0,703.08,524.58
2017,9,9,10,15,507.5,263.5,0.95,22.0,642.0,750.84,556.76
2017,9,9,10,30,539.0,265.0,1.0,22.0,679.0,798.4,588.53
2017,9,9,10,45,520.0,281.5,1.1,22.5,690.0,813.03,596.64
2017,9,9,11,0,501.0,298.0,1.2,23.0,701.0,824.45,603.0
2017,9,9,11,15,483.0,310.5,1.3,23.0,704.5,829.66,606.58
2017,9,9,11,30,465.0,323.0,1.4,23.0,708.0,831.98,608.34
2017,9,9,11,45,640.5,240.0,1.5,23.0,775.0,932.21,679.78
2017,9,9,12,0,816.0,157.0,1.6,23.0,842.0,1017.76,734.75
2017,9,9,12,15,643.0,241.0,1.65,23.0,780.0,939.11,683.93
2017,9,9,12,30,470.0,325.0,1.7,23.0,718.0,844.26,618.46
2017,9,9,12,45,643.5,238.5,1.8,23.0,769.5,927.99,680.86
2017,9,9,13,0,817.0,152.0,1.9,23.0,821.0,992.05,723.28
2017,9,9,13,15,812.0,150.5,1.95,23.0,803.5,971.2,710.25
2017,9,9,13,30,807.0,149.0,2.0,23.0,786.0,947.04,696.0
2017,9,9,13,45,644.0,211.5,2.1,23.0,709.5,846.73,631.27
2017,9,9,14,0,481.0,274.0,2.2,23.0,633.0,739.3,556.08
2017,9,9,14,15,631.0,205.0,2.2,23.0,655.0,784.96,592.89
2017,9,9,14,30,781.0,136.0,2.2,23.0,677.0,808.03,610.48
2017,9,9,14,45,772.0,130.5,2.25,23.0,640.5,762.6,580.46
2017,9,9,15,0,763.0,125.0,2.3,23.0,604.0,715.27,549.21
2017,9,9,15,15,744.0,121.0,2.3,23.0,561.0,663.04,511.99
2017,9,9,15,30,725.0,117.0,2.3,23.0,518.0,607.8,471.72
2017,9,9,15,45,705.0,111.0,2.35,23.0,472.0,549.72,428.43
2017,9,9,16,0,685.0,105.0,2.4,23.0,426.0,491.96,383.96
2017,9,9,16,15,651.0,99.0,2.35,22.5,376.0,428.07,333.76
2017,9,9,16,30,617.0,93.0,2.3,22.0,326.0,366.74,283.9
2017,9,9,16,45,573.5,84.5,2.25,21.5,276.0,302.4,230.3
2017,9,9,17,0,530.0,76.0,2.2,21.0,226.0,242.56,179.11
2017,9,9,17,15,462.0,66.0,2.05,20.5,177.0,180.3,126.38
2017,9,9,17,30,394.0,56.0,1.9,20.0,128.0,126.37,81.63
2017,9,9,17,45,292.5,42.0,1.8,19.5,85.5,72.28,40.9
2017,9,9,18,0,191.0,28.0,1.7,19.0,43.0,33.17,13.54
2017,9,9,18,15,95.5,14.0,1.7,18.5,21.5,12.73,0.0
2017,9,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,10,5,45,20.0,4.0,0.65,15.5,4.5,0.0,0.0
2017,9,10,6,0,40.0,8.0,0.7,16.0,9.0,7.28,0.0
2017,9,10,6,15,136.5,25.5,0.65,16.5,41.0,27.93,10.56
2017,9,10,6,30,233.0,43.0,0.6,17.0,73.0,65.93,38.66
2017,9,10,6,45,306.0,58.5,0.6,17.5,117.0,110.52,73.0
2017,9,10,7,0,379.0,74.0,0.6,18.0,161.0,164.56,117.13
2017,9,10,7,15,435.0,85.5,0.6,18.5,209.0,218.85,162.94
2017,9,10,7,30,491.0,97.0,0.6,19.0,257.0,279.73,213.7
2017,9,10,7,45,527.5,107.0,0.6,20.0,305.5,337.15,260.4
2017,9,10,8,0,564.0,117.0,0.6,21.0,354.0,402.3,311.16
2017,9,10,8,15,595.5,124.5,0.65,21.5,401.5,461.71,356.7
2017,9,10,8,30,627.0,132.0,0.7,22.0,449.0,523.24,402.3
2017,9,10,8,45,647.5,138.5,0.75,22.5,493.0,578.42,441.87
2017,9,10,9,0,668.0,145.0,0.8,23.0,537.0,633.86,480.44
2017,9,10,9,15,686.0,150.0,0.75,23.5,577.0,685.82,514.37
2017,9,10,9,30,704.0,155.0,0.7,24.0,617.0,737.15,546.7
2017,9,10,9,45,752.0,142.0,0.7,25.0,660.0,792.91,579.92
2017,9,10,10,0,800.0,129.0,0.7,26.0,703.0,845.63,609.86
2017,9,10,10,15,809.5,131.0,0.65,26.5,731.5,883.73,630.18
2017,9,10,10,30,819.0,133.0,0.6,27.0,760.0,919.22,648.66
2017,9,10,10,45,827.0,133.5,0.55,27.5,781.5,948.84,663.23
2017,9,10,11,0,835.0,134.0,0.5,28.0,803.0,975.37,675.78
2017,9,10,11,15,839.5,135.0,0.4,28.5,817.5,995.73,683.42
2017,9,10,11,30,844.0,136.0,0.3,29.0,832.0,1012.57,689.01
2017,9,10,11,45,848.0,134.5,0.2,29.5,838.5,1022.53,690.76
2017,9,10,12,0,852.0,133.0,0.1,30.0,845.0,1017.09,684.12
2017,9,10,12,15,852.0,133.0,0.25,30.0,843.5,1017.15,687.1
2017,9,10,12,30,852.0,133.0,0.4,30.0,842.0,1013.51,688.47
2017,9,10,12,45,851.0,132.0,0.6,30.0,832.5,1004.13,687.83
2017,9,10,13,0,850.0,131.0,0.8,30.0,823.0,991.12,684.87
2017,9,10,13,15,845.0,129.5,0.95,30.0,805.5,980.64,682.18
2017,9,10,13,30,840.0,128.0,1.1,30.0,788.0,955.78,670.44
2017,9,10,13,45,835.5,125.5,1.25,30.0,764.0,927.01,656.06
2017,9,10,14,0,831.0,123.0,1.4,30.0,740.0,895.1,639.29
2017,9,10,14,15,820.5,120.5,1.5,29.5,708.0,855.03,617.47
2017,9,10,14,30,810.0,118.0,1.6,29.0,676.0,812.59,593.58
2017,9,10,14,45,799.5,114.0,1.7,29.0,639.0,766.4,565.43
2017,9,10,15,0,789.0,110.0,1.8,29.0,602.0,718.34,535.4
2017,9,10,15,15,771.0,106.5,1.85,28.5,559.0,663.97,499.92
2017,9,10,15,30,753.0,103.0,1.9,28.0,516.0,608.96,462.14
2017,9,10,15,45,731.0,98.0,2.0,28.0,469.5,550.66,419.94
2017,9,10,16,0,709.0,93.0,2.1,28.0,423.0,491.59,375.65
2017,9,10,16,15,675.5,88.0,2.1,27.0,373.0,427.78,327.24
