Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,16,30,642.0,83.0,2.1,26.0,323.0,366.42,278.76
2017,9,10,16,45,596.0,76.0,2.1,25.5,272.5,301.33,225.31
2017,9,10,17,0,550.0,69.0,2.1,25.0,222.0,240.98,174.38
2017,9,10,17,15,481.0,60.0,2.05,24.0,173.0,178.36,122.27
2017,9,10,17,30,412.0,51.0,2.0,23.0,124.0,124.16,77.98
2017,9,10,17,45,304.5,38.0,1.95,22.5,82.0,70.85,38.64
2017,9,10,18,0,197.0,25.0,1.9,22.0,40.0,30.31,10.32
2017,9,10,18,15,98.5,12.5,1.9,21.5,20.0,11.37,0.0
2017,9,10,18,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.5,1.85,17.5,0.5,0.0,0.0
2017,9,11,6,0,0.0,1.0,2.0,18.0,1.0,0.91,0.0
2017,9,11,6,15,0.0,7.0,2.05,18.0,7.0,6.14,0.0
2017,9,11,6,30,0.0,13.0,2.1,18.0,13.0,11.42,3.66
2017,9,11,6,45,0.0,20.5,2.2,18.5,20.5,18.03,9.41
2017,9,11,7,0,0.0,28.0,2.3,19.0,28.0,24.65,15.11
2017,9,11,7,15,0.0,36.5,2.3,19.0,36.5,32.16,21.54
2017,9,11,7,30,0.0,45.0,2.3,19.0,45.0,39.69,27.88
2017,9,11,7,45,0.0,53.0,2.3,19.5,53.0,46.78,33.7
2017,9,11,8,0,0.0,61.0,2.3,20.0,61.0,53.89,39.44
2017,9,11,8,15,0.0,100.5,2.3,20.5,100.5,89.48,68.52
2017,9,11,8,30,0.0,140.0,2.3,21.0,140.0,126.01,97.77
2017,9,11,8,45,57.5,200.5,2.35,21.5,234.0,228.08,179.62
2017,9,11,9,0,115.0,261.0,2.4,22.0,328.0,342.82,268.52
2017,9,11,9,15,209.5,272.5,2.35,22.0,405.5,431.14,336.5
2017,9,11,9,30,304.0,284.0,2.3,22.0,483.0,539.47,417.46
2017,9,11,9,45,481.5,238.5,2.3,22.5,573.0,665.68,510.48
2017,9,11,10,0,659.0,193.0,2.3,23.0,663.0,797.17,603.63
2017,9,11,10,15,636.5,214.0,2.3,23.0,683.0,822.2,618.25
2017,9,11,10,30,614.0,235.0,2.3,23.0,703.0,843.0,630.79
2017,9,11,10,45,728.0,179.0,2.3,23.0,749.0,910.56,676.56
2017,9,11,11,0,842.0,123.0,2.3,23.0,795.0,960.67,708.38
2017,9,11,11,15,846.0,124.0,2.25,23.0,809.0,980.13,719.53
2017,9,11,11,30,850.0,125.0,2.2,23.0,823.0,996.12,728.76
2017,9,11,11,45,854.5,124.0,2.2,23.5,830.0,1006.93,733.88
2017,9,11,12,0,859.0,123.0,2.2,24.0,837.0,1014.11,736.81
2017,9,11,12,15,858.5,123.0,2.1,24.0,835.0,1013.57,735.22
2017,9,11,12,30,858.0,123.0,2.0,24.0,833.0,1009.31,731.43
2017,9,11,12,45,595.5,246.0,1.95,24.5,736.5,888.3,650.28
2017,9,11,13,0,333.0,369.0,1.9,25.0,640.0,729.82,536.79
2017,9,11,13,15,583.0,247.0,1.8,25.0,707.5,856.79,630.01
2017,9,11,13,30,833.0,125.0,1.7,25.0,775.0,945.77,687.87
2017,9,11,13,45,602.5,220.0,1.65,25.0,682.5,817.13,601.87
2017,9,11,14,0,372.0,315.0,1.6,25.0,590.0,671.11,498.61
2017,9,11,14,15,388.0,295.0,1.55,25.0,570.5,649.91,486.09
2017,9,11,14,30,404.0,275.0,1.5,25.0,551.0,626.22,470.59
2017,9,11,14,45,245.0,275.0,1.5,25.0,439.5,483.56,366.98
2017,9,11,15,0,86.0,275.0,1.5,25.0,328.0,331.15,252.97
2017,9,11,15,15,70.5,250.0,1.5,25.0,291.5,290.51,223.31
2017,9,11,15,30,55.0,225.0,1.5,25.0,255.0,251.42,193.86
2017,9,11,15,45,52.5,204.5,1.55,25.0,231.0,226.32,175.05
2017,9,11,16,0,50.0,184.0,1.6,25.0,207.0,201.54,156.15
2017,9,11,16,15,46.0,162.5,1.65,24.5,182.0,175.39,136.12
2017,9,11,16,30,42.0,141.0,1.7,24.0,157.0,149.82,116.13
2017,9,11,16,45,32.0,119.5,1.75,23.5,130.5,122.72,94.56
2017,9,11,17,0,22.0,98.0,1.8,23.0,104.0,97.02,73.81
2017,9,11,17,15,11.0,77.5,2.15,22.0,80.5,71.8,53.36
2017,9,11,17,30,0.0,57.0,2.5,21.0,57.0,50.59,36.01
2017,9,11,17,45,0.0,36.0,2.9,20.5,36.0,31.75,19.87
2017,9,11,18,0,0.0,15.0,3.3,20.0,15.0,13.2,2.3
2017,9,11,18,15,0.0,7.5,3.25,19.5,7.5,6.82,0.0
2017,9,11,18,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,17.5,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,18.0,6.0,5.46,0.0
2017,9,12,6,15,54.5,25.0,1.8,18.0,31.5,24.35,8.16
2017,9,12,6,30,109.0,44.0,1.8,18.0,57.0,53.29,33.08
2017,9,12,6,45,161.0,64.0,1.8,18.0,94.0,89.74,61.99
2017,9,12,7,0,213.0,84.0,1.8,18.0,131.0,133.12,97.85
2017,9,12,7,15,249.5,102.5,1.75,18.0,172.0,177.1,135.42
2017,9,12,7,30,286.0,121.0,1.7,18.0,213.0,225.58,176.59
2017,9,12,7,45,325.0,133.5,1.65,18.5,255.0,273.36,216.27
2017,9,12,8,0,364.0,146.0,1.6,19.0,297.0,332.69,264.09
2017,9,12,8,15,416.0,155.5,1.55,19.5,348.5,393.66,311.95
2017,9,12,8,30,468.0,165.0,1.5,20.0,400.0,459.5,362.15
2017,9,12,8,45,518.0,166.0,1.5,20.5,448.5,519.72,407.05
2017,9,12,9,0,568.0,167.0,1.5,21.0,497.0,583.4,453.27
2017,9,12,9,15,542.5,191.0,1.5,21.5,524.5,618.05,476.03
2017,9,12,9,30,517.0,215.0,1.5,22.0,552.0,648.69,495.49
2017,9,12,9,45,645.5,173.0,1.5,22.5,617.0,740.18,560.29
2017,9,12,10,0,774.0,131.0,1.5,23.0,682.0,827.39,616.94
2017,9,12,10,15,458.0,248.5,1.5,23.0,578.0,693.8,520.23
2017,9,12,10,30,142.0,366.0,1.5,23.0,474.0,510.84,383.71
2017,9,12,10,45,476.0,251.5,1.5,23.5,627.5,742.4,555.02
2017,9,12,11,0,810.0,137.0,1.5,24.0,781.0,955.99,695.34
2017,9,12,11,15,814.5,138.0,1.6,24.0,794.5,975.78,706.26
2017,9,12,11,30,819.0,139.0,1.7,24.0,808.0,992.16,717.43
2017,9,12,11,45,670.0,223.5,1.8,24.5,773.5,947.05,688.0
2017,9,12,12,0,521.0,308.0,1.9,25.0,739.0,882.57,642.38
2017,9,12,12,15,669.0,225.0,2.05,25.0,777.0,950.6,692.87
2017,9,12,12,30,817.0,142.0,2.2,25.0,815.0,1000.28,725.98
2017,9,12,12,45,610.5,241.0,2.35,25.0,740.5,898.63,660.23
2017,9,12,13,0,404.0,340.0,2.5,25.0,666.0,769.27,569.93
2017,9,12,13,15,592.5,244.0,2.6,24.5,710.5,863.24,642.26
2017,9,12,13,30,781.0,148.0,2.7,24.0,755.0,921.24,684.45
2017,9,12,13,45,769.0,148.0,2.8,24.0,729.0,889.41,664.13
2017,9,12,14,0,757.0,148.0,2.9,24.0,703.0,855.03,642.68
2017,9,12,14,15,571.5,213.0,2.9,24.0,621.5,736.05,559.58
2017,9,12,14,30,386.0,278.0,2.9,24.0,540.0,614.69,470.25
2017,9,12,14,45,310.5,276.0,2.9,24.0,479.0,536.24,413.03
2017,9,12,15,0,235.0,274.0,2.9,24.0,418.0,451.77,350.04
2017,9,12,15,15,122.5,227.0,2.9,23.5,302.0,313.14,244.54
2017,9,12,15,30,10.0,180.0,2.9,23.0,186.0,170.3,131.91
2017,9,12,15,45,46.0,184.5,2.9,22.5,206.0,202.48,158.99
2017,9,12,16,0,82.0,189.0,2.9,22.0,226.0,224.04,176.91
2017,9,12,16,15,75.0,167.5,2.9,21.5,198.5,194.55,153.61
2017,9,12,16,30,68.0,146.0,2.9,21.0,171.0,165.92,130.69
2017,9,12,16,45,261.5,112.0,2.9,20.5,185.5,206.68,160.56
2017,9,12,17,0,455.0,78.0,2.9,20.0,200.0,217.24,161.53
2017,9,12,17,15,384.0,66.5,2.9,19.5,153.5,158.35,111.53
2017,9,12,17,30,313.0,55.0,2.9,19.0,107.0,108.3,70.27
2017,9,12,17,45,214.5,39.0,2.9,18.5,68.5,60.31,34.17
2017,9,12,18,0,116.0,23.0,2.9,18.0,30.0,24.59,5.41
2017,9,12,18,15,58.0,11.5,2.85,17.5,15.0,10.46,0.0
2017,9,12,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,12.0,2.65,16.0,12.0,10.55,0.37
2017,9,13,6,30,0.0,24.0,2.8,16.0,24.0,21.14,11.61
2017,9,13,6,45,0.0,39.0,2.95,16.5,39.0,34.42,23.21
2017,9,13,7,0,0.0,54.0,3.1,17.0,54.0,47.81,34.78
2017,9,13,7,15,0.0,71.5,3.1,17.0,71.5,63.59,48.28
2017,9,13,7,30,0.0,89.0,3.1,17.0,89.0,79.5,61.68
2017,9,13,7,45,0.0,106.5,3.15,17.5,106.5,95.51,74.83
2017,9,13,8,0,0.0,124.0,3.2,18.0,124.0,111.63,87.81
2017,9,13,8,15,75.5,170.0,3.15,18.0,207.5,201.92,162.12
2017,9,13,8,30,151.0,216.0,3.1,18.0,291.0,305.85,245.86
2017,9,13,8,45,75.5,179.5,3.1,18.5,217.0,219.26,175.11
2017,9,13,9,0,0.0,143.0,3.1,19.0,143.0,128.65,100.02
2017,9,13,9,15,1.0,156.0,3.05,19.0,157.0,141.49,110.26
2017,9,13,9,30,2.0,169.0,3.0,19.0,171.0,154.49,120.43
2017,9,13,9,45,1.0,160.5,2.95,19.5,161.5,145.67,112.82
2017,9,13,10,0,0.0,152.0,2.9,20.0,152.0,136.86,105.33
2017,9,13,10,15,1.5,159.0,2.9,20.0,160.0,144.76,111.51
2017,9,13,10,30,3.0,166.0,2.9,20.0,168.0,152.77,117.76
2017,9,13,10,45,5.0,183.0,2.9,20.0,187.0,170.77,131.92
2017,9,13,11,0,7.0,200.0,2.9,20.0,206.0,188.95,146.14
2017,9,13,11,15,15.5,253.5,2.9,20.0,266.5,248.92,193.05
2017,9,13,11,30,24.0,307.0,2.9,20.0,327.0,310.15,240.1
2017,9,13,11,45,22.0,302.0,2.95,20.0,320.5,303.36,234.59
2017,9,13,12,0,20.0,297.0,3.0,20.0,314.0,296.47,229.27
2017,9,13,12,15,68.5,348.5,3.05,20.0,405.0,416.01,321.64
2017,9,13,12,30,117.0,400.0,3.1,20.0,496.0,537.78,412.55
2017,9,13,12,45,66.0,332.0,3.15,20.0,386.0,394.87,305.12
2017,9,13,13,0,15.0,264.0,3.2,20.0,276.0,258.64,200.15
2017,9,13,13,15,14.5,258.0,3.2,20.0,269.5,252.06,195.56
2017,9,13,13,30,14.0,252.0,3.2,20.0,263.0,245.48,190.64
2017,9,13,13,45,35.0,285.5,3.25,20.0,311.5,311.61,242.81
2017,9,13,14,0,56.0,319.0,3.3,20.0,360.0,364.57,284.11
2017,9,13,14,15,29.5,248.0,3.25,19.5,269.5,265.53,207.77
2017,9,13,14,30,3.0,177.0,3.2,19.0,179.0,162.89,126.78
2017,9,13,14,45,1.5,166.5,3.2,19.0,167.5,151.75,118.25
2017,9,13,15,0,0.0,156.0,3.2,19.0,156.0,140.78,109.68
2017,9,13,15,15,0.0,122.0,3.1,19.0,122.0,109.11,84.29
2017,9,13,15,30,0.0,88.0,3.0,19.0,88.0,77.94,59.03
2017,9,13,15,45,0.0,95.0,2.95,19.0,95.0,84.39,64.57
2017,9,13,16,0,0.0,102.0,2.9,19.0,102.0,90.94,70.2
2017,9,13,16,15,0.0,79.0,2.8,18.5,79.0,69.96,53.11
2017,9,13,16,30,0.0,56.0,2.7,18.0,56.0,49.45,36.16
2017,9,13,16,45,215.5,69.0,2.65,18.0,125.5,152.29,118.54
2017,9,13,17,0,431.0,82.0,2.6,18.0,195.0,213.55,160.26
2017,9,13,17,15,360.0,69.0,2.5,17.5,149.0,154.76,110.06
2017,9,13,17,30,289.0,56.0,2.4,17.0,103.0,104.88,68.84
2017,9,13,17,45,195.0,38.5,2.3,16.5,65.0,57.64,32.86
2017,9,13,18,0,101.0,21.0,2.2,16.0,27.0,22.02,1.94
2017,9,13,18,15,50.5,10.5,2.2,16.0,13.5,9.55,0.0
2017,9,13,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,14,6,15,119.5,21.5,2.55,14.0,35.0,24.69,5.23
2017,9,14,6,30,239.0,43.0,2.6,14.0,70.0,68.83,40.61
2017,9,14,6,45,324.5,57.0,2.7,14.5,115.0,115.03,76.85
2017,9,14,7,0,410.0,71.0,2.8,15.0,160.0,172.25,124.58
2017,9,14,7,15,219.5,94.5,2.8,15.0,144.0,161.41,125.05
2017,9,14,7,30,29.0,118.0,2.8,15.0,128.0,120.93,96.49
2017,9,14,7,45,37.0,138.5,2.8,15.5,153.0,146.12,117.44
2017,9,14,8,0,45.0,159.0,2.8,16.0,178.0,172.4,138.87
2017,9,14,8,15,210.5,171.5,2.8,16.0,274.0,291.9,237.15
2017,9,14,8,30,376.0,184.0,2.8,16.0,370.0,416.45,337.48
2017,9,14,8,45,359.0,208.0,2.85,16.5,399.5,451.32,363.46
2017,9,14,9,0,342.0,232.0,2.9,17.0,429.0,483.69,387.11
2017,9,14,9,15,565.0,177.0,2.9,17.0,529.5,622.16,495.72
2017,9,14,9,30,788.0,122.0,2.9,17.0,630.0,769.21,604.9
2017,9,14,9,45,805.5,121.5,2.95,17.5,665.5,815.92,635.02
2017,9,14,10,0,823.0,121.0,3.0,18.0,701.0,860.93,664.32
2017,9,14,10,15,831.0,122.5,3.0,18.0,728.5,897.63,688.45
2017,9,14,10,30,839.0,124.0,3.0,18.0,756.0,931.54,710.56
2017,9,14,10,45,846.0,124.0,3.05,18.5,776.5,959.84,727.79
2017,9,14,11,0,853.0,124.0,3.1,19.0,797.0,974.58,735.83
2017,9,14,11,15,856.5,125.0,3.1,19.0,810.0,993.51,747.91
2017,9,14,11,30,860.0,126.0,3.1,19.0,823.0,1008.9,757.66
2017,9,14,11,45,861.5,125.5,3.15,19.5,828.0,1017.05,761.66
2017,9,14,12,0,863.0,125.0,3.2,20.0,833.0,1021.48,763.37
2017,9,14,12,15,862.5,125.0,3.25,20.0,831.0,1020.68,763.22
2017,9,14,12,30,862.0,125.0,3.3,20.0,829.0,1016.12,760.75
2017,9,14,12,45,865.0,121.5,3.35,20.0,820.0,1007.61,755.78
2017,9,14,13,0,868.0,118.0,3.4,20.0,811.0,995.3,748.41
2017,9,14,13,15,863.5,117.0,3.45,20.0,793.5,974.63,735.5
2017,9,14,13,30,859.0,116.0,3.5,20.0,776.0,950.54,720.34
2017,9,14,13,45,852.0,114.5,3.6,20.0,751.0,920.3,701.26
2017,9,14,14,0,845.0,113.0,3.7,20.0,726.0,895.34,685.77
2017,9,14,14,15,835.0,111.5,3.75,20.0,694.5,856.06,659.81
2017,9,14,14,30,825.0,110.0,3.8,20.0,663.0,814.32,631.95
2017,9,14,14,45,810.5,107.5,3.9,20.0,624.5,765.75,599.06
2017,9,14,15,0,796.0,105.0,4.0,20.0,586.0,715.62,564.53
2017,9,14,15,15,776.5,102.0,4.05,19.5,543.0,660.21,525.19
2017,9,14,15,30,757.0,99.0,4.1,19.0,500.0,604.3,483.58
2017,9,14,15,45,728.5,96.0,4.2,19.0,452.0,544.05,436.46
2017,9,14,16,0,700.0,93.0,4.3,19.0,404.0,483.66,387.9
2017,9,14,16,15,663.5,87.5,4.3,18.5,354.0,418.34,334.5
2017,9,14,16,30,627.0,82.0,4.3,18.0,304.0,355.89,281.7
2017,9,14,16,45,571.5,76.0,4.3,17.5,253.0,289.42,224.47
2017,9,14,17,0,516.0,70.0,4.3,17.0,202.0,228.88,171.23
2017,9,14,17,15,436.5,60.0,4.2,16.5,154.0,165.33,116.47
2017,9,14,17,30,357.0,50.0,4.1,16.0,106.0,111.64,71.68
2017,9,14,17,45,233.5,35.5,4.05,15.5,66.5,58.43,31.81
2017,9,14,18,0,110.0,21.0,4.0,15.0,27.0,22.05,0.0
2017,9,14,18,15,55.0,10.5,3.9,14.5,13.5,9.55,0.0
2017,9,14,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,141.5,19.0,2.05,13.5,35.0,23.71,3.06
2017,9,15,6,30,283.0,38.0,2.0,14.0,70.0,69.6,39.23
2017,9,15,6,45,366.5,51.5,2.0,14.5,115.5,119.61,78.77
2017,9,15,7,0,450.0,65.0,2.0,15.0,161.0,179.08,128.65
2017,9,15,7,15,511.0,74.0,1.85,15.5,211.5,237.84,179.88
2017,9,15,7,30,572.0,83.0,1.7,16.0,262.0,303.65,236.45
2017,9,15,7,45,604.5,92.5,1.55,16.5,311.0,364.43,287.95
2017,9,15,8,0,637.0,102.0,1.4,17.0,360.0,428.06,339.62
2017,9,15,8,15,457.0,151.0,1.3,17.0,348.5,414.17,329.88
2017,9,15,8,30,277.0,200.0,1.2,17.0,337.0,374.68,298.47
2017,9,15,8,45,298.5,217.5,1.1,17.5,377.5,422.75,334.8
2017,9,15,9,0,320.0,235.0,1.0,18.0,418.0,472.31,370.51
2017,9,15,9,15,369.0,241.5,0.85,18.5,467.5,532.05,412.73
2017,9,15,9,30,418.0,248.0,0.7,19.0,517.0,607.28,463.89
2017,9,15,9,45,646.5,174.5,0.55,19.5,615.5,745.56,560.02
2017,9,15,10,0,875.0,101.0,0.4,20.0,714.0,877.29,640.46
2017,9,15,10,15,882.5,102.5,0.35,20.5,742.0,914.46,658.69
2017,9,15,10,30,890.0,104.0,0.3,21.0,770.0,948.67,676.21
2017,9,15,10,45,890.0,107.5,0.3,21.5,790.0,974.77,689.62
2017,9,15,11,0,890.0,111.0,0.3,22.0,810.0,997.22,700.86
2017,9,15,11,15,893.0,111.5,0.45,22.0,823.0,1015.64,714.59
2017,9,15,11,30,896.0,112.0,0.6,22.0,836.0,1030.37,726.39
2017,9,15,11,45,893.0,115.0,0.75,22.0,840.0,1037.97,734.01
2017,9,15,12,0,890.0,118.0,0.9,22.0,844.0,1041.65,739.36
2017,9,15,12,15,889.0,117.5,1.0,22.0,841.5,1039.7,740.24
2017,9,15,12,30,888.0,117.0,1.1,22.0,839.0,1033.88,738.84
2017,9,15,12,45,881.0,119.0,1.25,22.0,827.0,1020.95,733.97
2017,9,15,13,0,874.0,121.0,1.4,22.0,815.0,1004.38,726.71
2017,9,15,13,15,868.5,120.0,1.55,22.0,796.5,982.54,715.91
2017,9,15,13,30,863.0,119.0,1.7,22.0,778.0,957.29,702.68
2017,9,15,13,45,850.0,120.0,1.85,22.0,751.0,933.16,689.91
2017,9,15,14,0,837.0,121.0,2.0,22.0,724.0,896.67,668.61
2017,9,15,14,15,826.0,119.0,2.15,21.5,691.5,856.09,645.43
2017,9,15,14,30,815.0,117.0,2.3,21.0,659.0,813.17,620.01
2017,9,15,14,45,793.5,117.0,2.5,21.0,619.0,762.08,587.31
2017,9,15,15,0,772.0,117.0,2.7,21.0,579.0,709.98,553.03
2017,9,15,15,15,751.5,113.0,2.85,20.5,535.5,655.92,515.45
2017,9,15,15,30,731.0,109.0,3.0,20.0,492.0,599.12,474.41
2017,9,15,15,45,698.0,106.0,3.2,19.5,443.5,536.1,427.12
2017,9,15,16,0,665.0,103.0,3.4,19.0,395.0,474.75,379.31
2017,9,15,16,15,627.0,97.0,3.5,18.5,345.5,410.02,326.94
2017,9,15,16,30,589.0,91.0,3.6,18.0,296.0,348.41,275.31
2017,9,15,16,45,530.5,83.0,3.75,18.0,245.0,281.05,217.52
2017,9,15,17,0,472.0,75.0,3.9,18.0,194.0,220.12,164.29
2017,9,15,17,15,393.0,63.5,3.8,17.5,146.5,156.0,109.68
2017,9,15,17,30,314.0,52.0,3.7,17.0,99.0,104.43,67.1
2017,9,15,17,45,200.0,35.0,3.65,16.5,60.5,54.44,29.45
2017,9,15,18,0,86.0,18.0,3.6,16.0,22.0,18.41,0.0
2017,9,15,18,15,43.0,9.0,3.4,15.5,11.0,8.19,0.0
2017,9,15,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,16,6,15,90.5,19.5,1.5,13.5,29.5,22.0,1.46
2017,9,16,6,30,181.0,39.0,1.5,14.0,59.0,59.77,35.31
2017,9,16,6,45,256.5,57.0,1.5,14.5,102.0,104.42,70.78
2017,9,16,7,0,332.0,75.0,1.5,15.0,145.0,158.93,116.07
2017,9,16,7,15,391.5,89.0,1.4,15.0,193.5,214.26,163.8
2017,9,16,7,30,451.0,103.0,1.3,15.0,242.0,276.73,217.22
2017,9,16,7,45,483.0,108.0,1.25,15.5,281.5,325.12,258.5
2017,9,16,8,0,515.0,113.0,1.2,16.0,321.0,376.35,300.76
2017,9,16,8,15,472.5,141.0,1.2,16.5,350.5,413.41,330.26
2017,9,16,8,30,430.0,169.0,1.2,17.0,380.0,444.66,353.79
2017,9,16,8,45,481.0,172.0,1.2,17.5,429.0,505.81,399.95
2017,9,16,9,0,532.0,175.0,1.2,18.0,478.0,570.64,447.29
2017,9,16,9,15,528.0,191.0,1.2,18.0,510.0,611.21,475.75
2017,9,16,9,30,524.0,207.0,1.2,18.0,542.0,649.78,502.33
2017,9,16,9,45,555.0,210.5,1.3,18.5,582.5,702.15,538.86
2017,9,16,10,0,586.0,214.0,1.4,19.0,623.0,754.78,574.78
2017,9,16,10,15,653.0,202.0,1.45,19.0,675.0,829.46,626.46
2017,9,16,10,30,720.0,190.0,1.5,19.0,727.0,899.73,672.69
2017,9,16,10,45,723.5,195.0,1.55,19.0,747.0,927.71,690.24
2017,9,16,11,0,727.0,200.0,1.6,19.0,767.0,952.71,706.35
2017,9,16,11,15,644.0,240.0,1.65,19.0,749.0,925.17,687.62
2017,9,16,11,30,561.0,280.0,1.7,19.0,731.0,888.25,661.45
2017,9,16,11,45,561.0,283.0,1.75,19.0,736.5,896.59,667.74
2017,9,16,12,0,561.0,286.0,1.8,19.0,742.0,902.2,671.78
2017,9,16,12,15,387.0,340.5,1.8,19.0,654.5,766.95,575.95
2017,9,16,12,30,213.0,395.0,1.8,19.0,567.0,631.16,477.5
2017,9,16,12,45,173.5,390.0,1.85,19.0,529.0,583.94,444.35
2017,9,16,13,0,134.0,385.0,1.9,19.0,491.0,536.76,409.99
2017,9,16,13,15,334.0,324.5,1.95,19.0,580.5,678.38,518.68
2017,9,16,13,30,534.0,264.0,2.0,19.0,670.0,810.53,615.49
2017,9,16,13,45,619.5,225.5,2.05,19.5,681.0,838.14,635.14
2017,9,16,14,0,705.0,187.0,2.1,20.0,692.0,854.61,647.34
2017,9,16,14,15,684.0,178.0,2.15,20.0,650.0,801.58,612.14
2017,9,16,14,30,663.0,169.0,2.2,20.0,608.0,747.44,575.82
2017,9,16,14,45,658.0,167.0,2.25,20.0,580.5,712.24,551.9
2017,9,16,15,0,653.0,165.0,2.3,20.0,553.0,675.04,525.83
2017,9,16,15,15,630.0,158.5,2.35,19.5,510.0,619.16,486.35
2017,9,16,15,30,607.0,152.0,2.4,19.0,467.0,563.54,445.94
2017,9,16,15,45,577.5,143.5,2.45,19.0,420.0,498.45,396.32
2017,9,16,16,0,548.0,135.0,2.5,19.0,373.0,439.99,350.26
2017,9,16,16,15,508.5,125.0,2.55,18.5,324.5,377.38,300.18
2017,9,16,16,30,469.0,115.0,2.6,18.0,276.0,318.41,251.48
2017,9,16,16,45,413.5,102.0,2.65,18.0,226.5,254.85,197.7
2017,9,16,17,0,358.0,89.0,2.7,18.0,177.0,197.67,148.59
2017,9,16,17,15,288.0,71.5,2.65,17.5,131.5,139.63,99.77
2017,9,16,17,30,218.0,54.0,2.6,17.0,86.0,90.57,59.63
2017,9,16,17,45,135.0,33.5,2.6,16.5,50.5,45.23,24.28
2017,9,16,18,0,52.0,13.0,2.6,16.0,15.0,13.02,0.0
2017,9,16,18,15,26.0,6.5,2.6,16.0,7.5,5.91,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,108.5,19.0,1.95,13.0,30.5,22.6,0.0
2017,9,17,6,30,217.0,38.0,2.0,13.0,61.0,63.41,36.67
2017,9,17,6,45,304.0,53.5,2.05,13.5,106.0,110.14,73.77
2017,9,17,7,0,391.0,69.0,2.1,14.0,151.0,168.16,122.24
2017,9,17,7,15,453.0,80.5,2.05,14.5,200.5,225.52,172.23
2017,9,17,7,30,515.0,92.0,2.0,15.0,250.0,293.31,230.51
2017,9,17,7,45,559.5,100.5,1.95,15.5,300.5,355.06,283.02
2017,9,17,8,0,604.0,109.0,1.9,16.0,351.0,421.09,337.3
2017,9,17,8,15,636.5,115.5,1.85,16.0,399.5,482.44,386.86
2017,9,17,8,30,669.0,122.0,1.8,16.0,448.0,545.87,436.41
2017,9,17,8,45,698.0,125.5,1.8,16.5,494.0,605.57,481.01
2017,9,17,9,0,727.0,129.0,1.8,17.0,540.0,666.14,524.82
2017,9,17,9,15,744.5,133.0,1.75,17.5,580.5,719.12,561.34
2017,9,17,9,30,762.0,137.0,1.7,18.0,621.0,771.19,595.23
2017,9,17,9,45,805.5,126.0,1.7,18.5,663.0,823.59,628.66
2017,9,17,10,0,849.0,115.0,1.7,19.0,705.0,879.6,663.86
2017,9,17,10,15,857.0,117.0,1.7,19.0,733.0,917.48,687.54
2017,9,17,10,30,865.0,119.0,1.7,19.0,761.0,952.46,709.32
2017,9,17,10,45,871.5,119.5,1.75,19.5,782.0,971.45,719.84
2017,9,17,11,0,878.0,120.0,1.8,20.0,803.0,996.44,734.49
2017,9,17,11,15,881.0,121.0,1.9,20.0,815.5,1015.06,747.04
2017,9,17,11,30,884.0,122.0,2.0,20.0,828.0,1030.01,757.4
2017,9,17,11,45,886.0,121.5,2.1,20.5,833.5,1038.59,762.33
2017,9,17,12,0,888.0,121.0,2.2,21.0,839.0,1043.35,764.97
2017,9,17,12,15,886.5,120.5,2.3,21.0,835.5,1040.7,764.43
2017,9,17,12,30,885.0,120.0,2.4,21.0,832.0,1034.21,761.57
2017,9,17,12,45,883.0,119.0,2.55,21.0,821.5,1022.87,756.18
2017,9,17,13,0,881.0,118.0,2.7,21.0,811.0,1007.78,748.34
2017,9,17,13,15,875.5,117.0,2.75,21.0,792.0,985.64,734.89
2017,9,17,13,30,870.0,116.0,2.8,21.0,773.0,960.06,719.21
2017,9,17,13,45,865.0,112.5,2.9,21.0,747.5,928.95,700.16
2017,9,17,14,0,860.0,109.0,3.0,21.0,722.0,894.68,678.8
2017,9,17,14,15,849.0,107.0,3.05,20.5,688.5,861.42,658.86
2017,9,17,14,30,838.0,105.0,3.1,20.0,655.0,817.6,631.21
2017,9,17,14,45,828.5,100.5,3.15,20.0,617.0,770.01,599.3
2017,9,17,15,0,819.0,96.0,3.2,20.0,579.0,720.43,565.48
2017,9,17,15,15,799.5,93.0,3.2,20.0,535.0,663.88,524.86
2017,9,17,15,30,780.0,90.0,3.2,20.0,491.0,606.8,481.77
2017,9,17,15,45,760.0,84.0,3.25,20.0,443.5,546.02,434.8
2017,9,17,16,0,740.0,78.0,3.3,20.0,396.0,485.48,386.45
2017,9,17,16,15,703.5,73.5,3.25,19.5,345.5,419.31,332.54
2017,9,17,16,30,667.0,69.0,3.2,19.0,295.0,356.21,279.25
2017,9,17,16,45,621.0,62.0,3.2,18.5,244.5,289.98,222.08
2017,9,17,17,0,575.0,55.0,3.2,18.0,194.0,228.57,167.68
2017,9,17,17,15,493.5,47.0,3.1,17.5,145.5,163.38,111.46
2017,9,17,17,30,412.0,39.0,3.0,17.0,97.0,108.26,65.6
2017,9,17,17,45,278.5,27.0,2.9,16.5,58.5,54.89,25.66
2017,9,17,18,0,145.0,15.0,2.8,16.0,20.0,17.68,0.0
2017,9,17,18,15,72.5,7.5,2.75,15.5,10.0,6.82,0.0
2017,9,17,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,18,6,15,141.0,16.0,3.15,15.0,31.0,22.26,0.0
2017,9,18,6,30,282.0,32.0,3.2,15.0,62.0,66.92,36.24
2017,9,18,6,45,379.0,42.0,3.3,15.5,106.0,114.89,73.98
2017,9,18,7,0,476.0,52.0,3.4,16.0,150.0,175.29,124.52
2017,9,18,7,15,536.5,59.0,3.45,16.5,198.5,233.46,176.04
2017,9,18,7,30,597.0,66.0,3.5,17.0,247.0,298.55,233.15
2017,9,18,7,45,642.5,70.0,3.6,17.5,297.0,360.5,287.01
2017,9,18,8,0,688.0,74.0,3.7,18.0,347.0,426.24,342.44
2017,9,18,8,15,378.0,137.5,3.6,18.0,290.5,360.02,291.05
2017,9,18,8,30,68.0,201.0,3.5,18.0,234.0,234.99,188.28
2017,9,18,8,45,88.0,225.0,3.4,18.5,272.0,276.18,221.08
2017,9,18,9,0,108.0,249.0,3.3,19.0,310.0,319.4,254.54
2017,9,18,9,15,104.0,267.5,3.25,19.0,329.5,340.62,270.35
2017,9,18,9,30,100.0,286.0,3.2,19.0,349.0,361.34,285.63
2017,9,18,9,45,167.5,303.0,3.2,19.5,416.0,452.66,355.98
2017,9,18,10,0,235.0,320.0,3.2,20.0,483.0,536.25,418.59
2017,9,18,10,15,188.5,337.0,3.3,20.0,471.5,521.07,405.19
2017,9,18,10,30,142.0,354.0,3.4,20.0,460.0,502.4,389.58
2017,9,18,10,45,80.0,314.0,3.5,20.5,374.0,387.84,301.37
2017,9,18,11,0,18.0,274.0,3.6,21.0,288.0,272.1,210.45
2017,9,18,11,15,47.5,322.0,3.75,20.5,360.0,367.3,285.08
2017,9,18,11,30,77.0,370.0,3.9,20.0,432.0,449.58,348.29
2017,9,18,11,45,276.5,339.0,4.05,20.0,562.0,653.46,505.38
2017,9,18,12,0,476.0,308.0,4.2,20.0,692.0,840.22,643.37
2017,9,18,12,15,690.0,201.5,4.25,20.0,755.0,949.19,723.4
2017,9,18,12,30,904.0,95.0,4.3,20.0,818.0,1025.72,775.52
2017,9,18,12,45,721.0,185.5,4.35,20.0,757.0,951.89,724.92
2017,9,18,13,0,538.0,276.0,4.4,20.0,696.0,851.46,652.9
2017,9,18,13,15,522.0,272.0,4.4,20.0,672.5,820.84,632.09
2017,9,18,13,30,506.0,268.0,4.4,20.0,649.0,788.45,609.45
2017,9,18,13,45,530.5,248.5,4.45,20.0,635.5,775.44,602.03
2017,9,18,14,0,555.0,229.0,4.5,20.0,622.0,758.8,591.8
2017,9,18,14,15,549.0,218.0,4.55,19.5,591.5,721.35,566.67
2017,9,18,14,30,543.0,207.0,4.6,19.0,561.0,682.27,539.95
2017,9,18,14,45,524.0,199.5,4.65,19.0,524.5,635.31,505.49
2017,9,18,15,0,505.0,192.0,4.7,19.0,488.0,588.17,470.3
2017,9,18,15,15,510.5,174.5,4.7,18.5,453.5,547.56,440.66
2017,9,18,15,30,516.0,157.0,4.7,18.0,419.0,505.0,408.59
2017,9,18,15,45,481.5,146.5,4.75,18.0,372.5,444.54,360.4
2017,9,18,16,0,447.0,136.0,4.8,18.0,326.0,386.67,313.25
2017,9,18,16,15,420.0,124.0,4.75,17.5,284.0,333.75,269.43
2017,9,18,16,30,393.0,112.0,4.7,17.0,242.0,283.24,226.44
2017,9,18,16,45,359.0,96.0,4.7,17.0,199.5,229.01,179.21
2017,9,18,17,0,325.0,80.0,4.7,17.0,157.0,178.65,134.7
2017,9,18,17,15,274.5,63.0,4.55,16.5,117.0,127.79,90.75
2017,9,18,17,30,224.0,46.0,4.4,16.0,77.0,83.42,53.42
2017,9,18,17,45,112.0,30.0,4.3,15.5,45.5,39.59,19.52
2017,9,18,18,0,0.0,14.0,4.2,15.0,14.0,12.73,0.0
2017,9,18,18,15,0.0,7.0,4.15,15.0,7.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,134.5,15.5,2.7,13.5,29.5,21.71,0.0
2017,9,19,6,30,269.0,31.0,2.8,14.0,59.0,65.06,35.15
2017,9,19,6,45,344.0,44.5,2.9,14.5,100.5,111.71,73.03
2017,9,19,7,0,419.0,58.0,3.0,15.0,142.0,168.05,120.92
2017,9,19,7,15,464.5,69.0,3.0,15.5,187.5,222.2,169.16
2017,9,19,7,30,510.0,80.0,3.0,16.0,233.0,281.58,221.37
2017,9,19,7,45,543.0,89.0,3.05,16.5,278.5,338.43,270.68
2017,9,19,8,0,576.0,98.0,3.1,17.0,324.0,398.26,320.94
2017,9,19,8,15,688.0,85.5,2.95,17.0,391.0,481.04,388.43
2017,9,19,8,30,800.0,73.0,2.8,17.0,458.0,572.86,461.08
2017,9,19,8,45,818.5,76.0,2.65,17.5,503.0,630.96,504.39
2017,9,19,9,0,837.0,79.0,2.5,18.0,548.0,684.03,541.97
2017,9,19,9,15,851.5,81.5,2.3,18.5,588.0,736.68,576.15
2017,9,19,9,30,866.0,84.0,2.1,19.0,628.0,787.84,608.12
2017,9,19,9,45,866.0,90.5,1.95,19.5,660.5,829.64,632.97
2017,9,19,10,0,866.0,97.0,1.8,20.0,693.0,868.3,655.04
2017,9,19,10,15,874.0,98.5,1.7,20.0,721.0,905.35,677.3
2017,9,19,10,30,882.0,100.0,1.6,20.0,749.0,939.5,697.25
2017,9,19,10,45,891.0,99.5,1.55,20.5,770.5,969.27,713.42
2017,9,19,11,0,900.0,99.0,1.5,21.0,792.0,995.78,727.33
2017,9,19,11,15,903.5,99.5,1.55,21.0,805.0,1014.52,739.19
2017,9,19,11,30,907.0,100.0,1.6,21.0,818.0,1029.52,748.88
2017,9,19,11,45,911.5,98.5,1.7,21.0,824.0,1039.46,756.27
2017,9,19,12,0,916.0,97.0,1.8,21.0,830.0,1045.51,761.36
2017,9,19,12,15,915.5,97.0,1.95,21.0,827.5,1044.21,762.6
2017,9,19,12,30,915.0,97.0,2.1,21.0,825.0,1038.95,761.38
2017,9,19,12,45,914.0,95.5,2.25,21.0,814.5,1027.55,756.24
2017,9,19,13,0,913.0,94.0,2.4,21.0,804.0,1012.27,748.57
2017,9,19,13,15,908.5,93.5,2.45,21.0,785.5,990.91,735.83
2017,9,19,13,30,904.0,93.0,2.5,21.0,767.0,965.95,720.77
2017,9,19,13,45,898.5,91.0,2.65,21.0,741.5,934.94,702.51
2017,9,19,14,0,893.0,89.0,2.8,21.0,716.0,900.69,681.8
2017,9,19,14,15,883.0,87.5,2.85,21.0,683.0,860.08,655.7
2017,9,19,14,30,873.0,86.0,2.9,21.0,650.0,816.93,627.55
2017,9,19,14,45,861.5,83.0,3.0,21.0,611.5,768.64,595.66
2017,9,19,15,0,850.0,80.0,3.1,21.0,573.0,718.42,561.82
2017,9,19,15,15,832.0,77.5,3.15,20.5,529.0,662.67,523.87
2017,9,19,15,30,814.0,75.0,3.2,20.0,485.0,609.89,484.89
2017,9,19,15,45,791.0,71.5,3.25,20.0,437.5,548.37,437.09
2017,9,19,16,0,768.0,68.0,3.3,20.0,390.0,487.34,388.08
2017,9,19,16,15,733.0,64.0,3.3,19.5,339.5,420.97,333.8
2017,9,19,16,30,698.0,60.0,3.3,19.0,289.0,357.18,279.63
2017,9,19,16,45,647.0,54.5,3.35,19.0,238.0,289.22,220.31
2017,9,19,17,0,596.0,49.0,3.4,19.0,187.0,226.56,164.41
2017,9,19,17,15,511.5,42.0,3.35,18.5,138.5,160.77,107.75
2017,9,19,17,30,427.0,35.0,3.3,18.0,90.0,105.41,61.89
2017,9,19,17,45,276.5,23.5,3.25,17.5,52.5,50.09,20.03
2017,9,19,18,0,126.0,12.0,3.2,17.0,15.0,14.02,0.0
2017,9,19,18,15,63.0,6.0,3.15,16.5,7.5,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,141.5,15.5,2.25,15.0,29.0,22.3,0.0
2017,9,20,6,30,283.0,31.0,2.4,15.0,58.0,67.27,35.82
2017,9,20,6,45,386.0,40.5,2.55,15.5,102.5,116.12,74.54
2017,9,20,7,0,489.0,50.0,2.7,16.0,147.0,178.15,126.33
2017,9,20,7,15,550.5,56.5,2.8,16.0,196.0,237.04,178.85
2017,9,20,7,30,612.0,63.0,2.9,16.0,245.0,302.92,237.16
2017,9,20,7,45,318.5,104.0,3.05,16.5,200.0,253.52,203.65
2017,9,20,8,0,25.0,145.0,3.2,17.0,155.0,145.02,115.82
2017,9,20,8,15,29.5,164.5,3.2,17.0,178.0,173.75,139.46
2017,9,20,8,30,34.0,184.0,3.2,17.0,201.0,197.68,158.68
2017,9,20,8,45,40.5,205.5,3.25,17.5,227.0,225.59,180.62
2017,9,20,9,0,47.0,227.0,3.3,18.0,253.0,254.25,202.85
2017,9,20,9,15,54.0,248.0,3.35,18.0,280.5,283.46,225.65
2017,9,20,9,30,61.0,269.0,3.4,18.0,308.0,313.34,248.77
2017,9,20,9,45,42.5,264.0,3.5,18.5,292.0,294.75,232.77
2017,9,20,10,0,24.0,259.0,3.6,19.0,276.0,261.72,205.61
2017,9,20,10,15,19.0,251.0,3.65,19.0,264.5,249.77,195.86
2017,9,20,10,30,14.0,243.0,3.7,19.0,253.0,237.59,185.9
2017,9,20,10,45,14.0,248.0,3.75,19.0,259.0,242.72,189.76
2017,9,20,11,0,14.0,253.0,3.8,19.0,265.0,247.84,193.58
2017,9,20,11,15,66.5,317.5,3.85,19.0,370.5,382.19,299.22
2017,9,20,11,30,119.0,382.0,3.9,19.0,476.0,523.86,406.61
2017,9,20,11,45,88.5,370.0,3.95,19.0,440.0,462.99,359.66
2017,9,20,12,0,58.0,358.0,4.0,19.0,404.0,419.19,325.8
2017,9,20,12,15,61.0,354.5,4.05,19.0,403.0,418.34,325.53
2017,9,20,12,30,64.0,351.0,4.1,19.0,402.0,417.21,324.95
2017,9,20,12,45,40.5,310.5,4.2,19.0,343.0,349.24,272.62
2017,9,20,13,0,17.0,270.0,4.3,19.0,284.0,267.69,209.09
2017,9,20,13,15,17.5,263.5,4.35,19.0,277.5,261.52,204.69
2017,9,20,13,30,18.0,257.0,4.4,19.0,271.0,255.3,200.1
2017,9,20,13,45,21.5,261.0,4.45,19.0,276.5,262.19,205.92
2017,9,20,14,0,25.0,265.0,4.5,19.0,282.0,268.89,211.62
2017,9,20,14,15,76.5,280.5,4.5,18.5,330.5,342.18,271.56
2017,9,20,14,30,128.0,296.0,4.5,18.0,379.0,411.32,327.44
2017,9,20,14,45,87.0,266.0,4.55,18.0,321.0,329.4,262.91
2017,9,20,15,0,46.0,236.0,4.6,18.0,263.0,264.11,210.83
2017,9,20,15,15,106.0,226.0,4.55,17.5,281.5,292.78,236.17
2017,9,20,15,30,166.0,216.0,4.5,17.0,300.0,324.66,263.32
2017,9,20,15,45,202.5,191.0,4.45,17.0,282.5,310.37,252.3
2017,9,20,16,0,239.0,166.0,4.4,17.0,265.0,299.54,243.39
2017,9,20,16,15,228.0,145.5,4.35,16.5,230.0,258.2,209.25
