Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,16,30,217.0,125.0,4.3,16.0,195.0,217.92,175.19
2017,9,20,16,45,202.5,104.0,4.3,16.0,160.5,177.12,139.67
2017,9,20,17,0,188.0,83.0,4.3,16.0,126.0,138.06,105.12
2017,9,20,17,15,157.5,63.0,4.15,15.5,92.5,98.41,70.78
2017,9,20,17,30,127.0,43.0,4.0,15.0,59.0,62.81,40.47
2017,9,20,17,45,63.5,26.0,3.9,15.0,34.0,30.84,12.57
2017,9,20,18,0,0.0,9.0,3.8,15.0,9.0,8.19,0.0
2017,9,20,18,15,0.0,4.5,3.75,14.5,4.5,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,147.5,15.5,3.05,12.5,29.5,22.87,0.0
2017,9,21,6,30,295.0,31.0,3.2,13.0,59.0,69.27,36.78
2017,9,21,6,45,406.0,40.5,3.35,13.5,105.0,120.49,77.87
2017,9,21,7,0,517.0,50.0,3.5,14.0,151.0,185.92,132.9
2017,9,21,7,15,581.0,56.5,3.5,14.0,202.0,247.43,188.31
2017,9,21,7,30,645.0,63.0,3.5,14.0,253.0,316.2,249.73
2017,9,21,7,45,691.0,67.0,3.5,14.5,305.0,380.92,306.58
2017,9,21,8,0,737.0,71.0,3.5,15.0,357.0,450.11,365.27
2017,9,21,8,15,766.5,74.5,3.35,15.0,406.5,513.37,417.86
2017,9,21,8,30,796.0,78.0,3.2,15.0,456.0,578.03,469.69
2017,9,21,8,45,673.0,121.0,3.1,15.5,462.0,588.48,475.68
2017,9,21,9,0,550.0,164.0,3.0,16.0,468.0,576.28,463.62
2017,9,21,9,15,711.5,126.0,2.85,16.0,549.5,690.6,551.58
2017,9,21,9,30,873.0,88.0,2.7,16.0,631.0,799.48,628.29
2017,9,21,9,45,884.5,90.0,2.55,16.5,666.0,845.98,656.82
2017,9,21,10,0,896.0,92.0,2.4,17.0,701.0,890.15,683.48
2017,9,21,10,15,904.5,93.0,2.4,17.0,730.0,927.92,707.87
2017,9,21,10,30,913.0,94.0,2.4,17.0,759.0,962.68,730.11
2017,9,21,10,45,918.0,95.5,2.4,17.5,780.0,991.45,746.84
2017,9,21,11,0,923.0,97.0,2.4,18.0,801.0,1016.69,761.19
2017,9,21,11,15,926.5,97.5,2.45,18.0,814.0,1035.63,773.42
2017,9,21,11,30,930.0,98.0,2.5,18.0,827.0,1050.72,783.29
2017,9,21,11,45,930.5,98.5,2.55,18.0,832.0,1058.86,788.77
2017,9,21,12,0,931.0,99.0,2.6,18.0,837.0,1062.98,791.82
2017,9,21,12,15,930.5,99.0,2.7,18.0,834.0,1061.47,791.92
2017,9,21,12,30,930.0,99.0,2.8,18.0,831.0,1055.94,789.52
2017,9,21,12,45,920.5,102.0,2.9,18.5,818.0,1040.79,779.39
2017,9,21,13,0,911.0,105.0,3.0,19.0,805.0,1021.9,766.92
2017,9,21,13,15,906.0,104.0,3.1,19.0,786.0,999.35,753.49
2017,9,21,13,30,901.0,103.0,3.2,19.0,767.0,973.23,737.62
2017,9,21,13,45,891.5,102.5,3.35,19.0,740.0,940.13,717.24
2017,9,21,14,0,882.0,102.0,3.5,19.0,713.0,904.03,694.56
2017,9,21,14,15,871.0,100.0,3.6,18.5,679.5,862.22,668.54
2017,9,21,14,30,860.0,98.0,3.7,18.0,646.0,824.65,645.14
2017,9,21,14,45,842.5,96.5,3.85,18.0,606.0,773.11,610.17
2017,9,21,15,0,825.0,95.0,4.0,18.0,566.0,720.17,573.58
2017,9,21,15,15,804.5,92.0,4.05,17.5,521.0,662.48,532.26
2017,9,21,15,30,784.0,89.0,4.1,17.0,476.0,604.36,488.4
2017,9,21,15,45,752.0,86.0,4.2,17.0,427.0,539.51,437.02
2017,9,21,16,0,720.0,83.0,4.3,17.0,378.0,477.17,386.1
2017,9,21,16,15,680.0,78.0,4.3,16.5,327.0,409.8,330.04
2017,9,21,16,30,640.0,73.0,4.3,16.0,276.0,345.73,274.84
2017,9,21,16,45,575.5,66.5,4.35,16.0,224.0,275.4,213.1
2017,9,21,17,0,511.0,60.0,4.4,16.0,172.0,212.19,156.76
2017,9,21,17,15,415.5,49.5,4.2,15.5,124.5,145.96,100.02
2017,9,21,17,30,320.0,39.0,4.0,15.0,77.0,91.77,55.49
2017,9,21,17,45,160.0,19.5,3.85,14.5,38.5,34.71,10.26
2017,9,21,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,121.5,16.0,1.45,11.5,27.5,21.57,0.0
2017,9,22,6,30,243.0,32.0,1.4,12.0,55.0,63.53,34.09
2017,9,22,6,45,355.0,43.0,1.35,12.5,100.0,114.26,74.93
2017,9,22,7,0,467.0,54.0,1.3,13.0,145.0,178.33,128.25
2017,9,22,7,15,534.0,62.0,1.25,13.0,195.0,239.34,182.23
2017,9,22,7,30,601.0,70.0,1.2,13.0,245.0,308.08,242.26
2017,9,22,7,45,648.5,75.0,1.15,13.5,296.0,372.48,297.25
2017,9,22,8,0,696.0,80.0,1.1,14.0,347.0,441.27,353.67
2017,9,22,8,15,727.0,84.5,0.95,14.5,396.0,504.4,402.89
2017,9,22,8,30,758.0,89.0,0.8,15.0,445.0,567.97,449.95
2017,9,22,8,45,781.5,92.0,0.7,15.5,491.0,627.34,492.02
2017,9,22,9,0,805.0,95.0,0.6,16.0,537.0,686.78,532.18
2017,9,22,9,15,821.5,97.5,0.5,16.0,577.5,740.11,565.75
2017,9,22,9,30,838.0,100.0,0.4,16.0,618.0,792.19,597.35
2017,9,22,9,45,866.5,94.5,0.3,16.5,656.5,836.69,621.93
2017,9,22,10,0,895.0,89.0,0.2,17.0,695.0,886.53,649.42
2017,9,22,10,15,903.0,90.0,0.25,17.5,723.0,923.73,670.95
2017,9,22,10,30,911.0,91.0,0.3,18.0,751.0,957.9,690.65
2017,9,22,10,45,917.0,92.0,0.35,18.5,772.0,986.93,707.12
2017,9,22,11,0,923.0,93.0,0.4,19.0,793.0,1012.46,721.51
2017,9,22,11,15,926.5,93.5,0.4,19.0,806.0,1031.31,732.07
2017,9,22,11,30,930.0,94.0,0.4,19.0,819.0,1046.31,740.48
2017,9,22,11,45,931.0,94.0,0.45,19.0,824.0,1054.3,746.06
2017,9,22,12,0,932.0,94.0,0.5,19.0,829.0,1058.26,749.48
2017,9,22,12,15,931.0,94.0,0.55,19.0,826.0,1056.16,749.43
2017,9,22,12,30,930.0,94.0,0.6,19.0,823.0,1050.02,747.16
2017,9,22,12,45,921.5,96.5,0.65,19.5,810.0,1035.25,738.36
2017,9,22,13,0,913.0,99.0,0.7,20.0,797.0,1016.73,727.44
2017,9,22,13,15,908.5,98.0,0.7,20.0,778.0,994.53,714.57
2017,9,22,13,30,904.0,97.0,0.7,20.0,759.0,968.75,699.53
2017,9,22,13,45,896.0,96.0,0.75,20.0,732.5,936.32,681.32
2017,9,22,14,0,888.0,95.0,0.8,20.0,706.0,900.8,660.98
2017,9,22,14,15,877.0,93.5,0.85,19.5,672.5,859.28,637.65
2017,9,22,14,30,866.0,92.0,0.9,19.0,639.0,815.33,612.22
2017,9,22,14,45,850.5,90.0,0.95,19.0,599.5,771.01,584.84
2017,9,22,15,0,835.0,88.0,1.0,19.0,560.0,718.65,551.29
2017,9,22,15,15,815.5,85.0,1.1,19.0,515.5,661.2,513.04
2017,9,22,15,30,796.0,82.0,1.2,19.0,471.0,603.23,471.72
2017,9,22,15,45,766.0,79.0,1.3,19.0,422.0,539.01,423.96
2017,9,22,16,0,736.0,76.0,1.4,19.0,373.0,476.06,375.16
2017,9,22,16,15,697.0,71.0,1.5,18.5,322.0,409.11,321.88
2017,9,22,16,30,658.0,66.0,1.6,18.0,271.0,344.62,268.28
2017,9,22,16,45,595.5,60.0,1.75,17.5,219.5,274.63,208.82
2017,9,22,17,0,533.0,54.0,1.9,17.0,168.0,211.52,153.77
2017,9,22,17,15,439.0,44.5,2.0,16.5,121.0,145.45,97.73
2017,9,22,17,30,345.0,35.0,2.1,16.0,74.0,91.23,53.33
2017,9,22,17,45,172.5,17.5,2.25,15.5,37.0,33.29,6.46
2017,9,22,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,167.5,13.5,2.2,12.5,28.5,21.49,0.0
2017,9,23,6,30,335.0,27.0,2.2,13.0,57.0,71.46,35.79
2017,9,23,6,45,446.5,36.0,2.2,13.5,104.0,124.98,79.64
2017,9,23,7,0,558.0,45.0,2.2,14.0,151.0,192.76,136.85
2017,9,23,7,15,620.5,51.5,2.25,14.5,203.0,256.13,193.61
2017,9,23,7,30,683.0,58.0,2.3,15.0,255.0,326.74,255.89
2017,9,23,7,45,727.5,61.5,2.35,16.0,307.0,392.88,312.83
2017,9,23,8,0,772.0,65.0,2.4,17.0,359.0,462.85,370.67
2017,9,23,8,15,799.5,68.5,2.45,17.5,409.0,526.87,422.47
2017,9,23,8,30,827.0,72.0,2.5,18.0,459.0,591.99,473.21
2017,9,23,8,45,850.0,73.5,2.55,18.5,505.5,648.51,515.96
2017,9,23,9,0,873.0,75.0,2.6,19.0,552.0,708.37,558.63
2017,9,23,9,15,887.0,77.0,2.55,19.0,592.5,761.52,594.8
2017,9,23,9,30,901.0,79.0,2.5,19.0,633.0,813.02,629.18
2017,9,23,9,45,906.5,83.0,2.45,19.5,666.5,857.75,657.02
2017,9,23,10,0,912.0,87.0,2.4,20.0,700.0,899.62,682.44
2017,9,23,10,15,919.5,88.0,2.4,20.0,728.0,936.83,706.13
2017,9,23,10,30,927.0,89.0,2.4,20.0,756.0,970.92,727.61
2017,9,23,10,45,931.5,90.0,2.4,20.5,776.5,998.82,743.51
2017,9,23,11,0,936.0,91.0,2.4,21.0,797.0,1023.1,757.01
2017,9,23,11,15,938.5,91.5,2.35,21.0,810.0,1041.07,767.33
2017,9,23,11,30,941.0,92.0,2.3,21.0,823.0,1055.12,775.23
2017,9,23,11,45,943.0,92.0,2.3,21.5,828.0,1064.1,779.1
2017,9,23,12,0,945.0,92.0,2.3,22.0,833.0,1069.02,780.55
2017,9,23,12,15,943.5,92.0,2.25,22.0,829.0,1066.3,778.18
2017,9,23,12,30,942.0,92.0,2.2,22.0,825.0,1059.5,773.43
2017,9,23,12,45,923.0,99.5,2.2,22.0,809.5,1039.75,761.17
2017,9,23,13,0,904.0,107.0,2.2,22.0,794.0,1016.4,746.8
2017,9,23,13,15,898.5,106.0,2.15,22.0,774.0,993.31,732.1
2017,9,23,13,30,893.0,105.0,2.1,22.0,754.0,966.72,715.16
2017,9,23,13,45,885.5,103.0,2.1,22.0,727.5,933.83,694.66
2017,9,23,14,0,878.0,101.0,2.1,22.0,701.0,897.87,672.06
2017,9,23,14,15,866.5,99.0,2.1,22.0,667.0,855.64,645.06
2017,9,23,14,30,855.0,97.0,2.1,22.0,633.0,817.72,620.81
2017,9,23,14,45,841.5,93.5,2.1,22.0,593.5,767.11,587.41
2017,9,23,15,0,828.0,90.0,2.1,22.0,554.0,714.83,552.41
2017,9,23,15,15,807.0,87.0,2.05,21.5,509.0,656.64,512.2
2017,9,23,15,30,786.0,84.0,2.0,21.0,464.0,598.09,469.5
2017,9,23,15,45,761.0,79.5,2.0,21.0,416.0,535.6,421.79
2017,9,23,16,0,736.0,75.0,2.0,21.0,368.0,473.91,373.02
2017,9,23,16,15,695.5,70.0,1.9,20.5,317.0,406.32,318.4
2017,9,23,16,30,655.0,65.0,1.8,20.0,266.0,341.38,264.02
2017,9,23,16,45,598.5,58.0,1.75,19.5,215.5,272.65,205.4
2017,9,23,17,0,542.0,51.0,1.7,19.0,165.0,210.12,150.81
2017,9,23,17,15,445.0,42.0,1.8,18.0,118.0,143.57,95.07
2017,9,23,17,30,348.0,33.0,1.9,17.0,71.0,89.24,50.92
2017,9,23,17,45,174.0,16.5,2.0,16.5,35.5,31.92,2.12
2017,9,23,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,161.0,13.5,1.05,14.5,27.5,21.34,0.0
2017,9,24,6,30,322.0,27.0,1.0,15.0,55.0,70.53,34.6
2017,9,24,6,45,424.0,37.0,0.95,15.5,100.0,122.56,77.73
2017,9,24,7,0,526.0,47.0,0.9,16.0,145.0,187.68,132.15
2017,9,24,7,15,590.5,53.5,0.95,16.5,196.0,250.02,186.77
2017,9,24,7,30,655.0,60.0,1.0,17.0,247.0,319.67,246.75
2017,9,24,7,45,692.5,66.0,1.05,17.5,298.0,383.31,300.84
2017,9,24,8,0,730.0,72.0,1.1,18.0,349.0,450.57,355.75
2017,9,24,8,15,760.0,76.0,1.2,18.5,398.0,514.26,406.23
2017,9,24,8,30,790.0,80.0,1.3,19.0,447.0,579.41,456.01
2017,9,24,8,45,812.0,83.0,1.45,19.5,492.5,639.24,500.63
2017,9,24,9,0,834.0,86.0,1.6,20.0,538.0,698.92,543.51
2017,9,24,9,15,849.5,88.0,1.6,20.5,578.5,752.06,577.95
2017,9,24,9,30,865.0,90.0,1.6,21.0,619.0,797.51,606.39
2017,9,24,9,45,879.0,91.0,1.65,21.5,654.5,844.47,635.95
2017,9,24,10,0,893.0,92.0,1.7,22.0,690.0,889.29,663.62
2017,9,24,10,15,901.0,93.5,1.65,22.0,718.0,926.85,686.27
2017,9,24,10,30,909.0,95.0,1.6,22.0,746.0,961.37,706.74
2017,9,24,10,45,909.5,98.5,1.6,22.5,765.5,987.77,721.15
2017,9,24,11,0,910.0,102.0,1.6,23.0,785.0,1010.44,733.21
2017,9,24,11,15,913.5,102.5,1.55,23.0,798.0,1028.91,743.31
2017,9,24,11,30,917.0,103.0,1.5,23.0,811.0,1043.58,751.1
2017,9,24,11,45,914.5,105.0,1.5,23.0,814.5,1050.01,754.68
2017,9,24,12,0,912.0,107.0,1.5,23.0,818.0,1052.44,756.02
2017,9,24,12,15,911.5,106.5,1.5,23.0,814.5,1050.12,754.59
2017,9,24,12,30,911.0,106.0,1.5,23.0,811.0,1043.84,750.89
2017,9,24,12,45,917.5,100.5,1.55,23.0,802.0,1034.98,746.56
2017,9,24,13,0,924.0,95.0,1.6,23.0,793.0,1022.0,739.76
2017,9,24,13,15,919.5,94.0,1.6,23.0,774.0,999.43,726.21
2017,9,24,13,30,915.0,93.0,1.6,23.0,755.0,973.23,710.5
2017,9,24,13,45,911.5,90.0,1.65,23.0,729.0,942.19,692.33
2017,9,24,14,0,908.0,87.0,1.7,23.0,703.0,907.76,671.81
2017,9,24,14,15,898.0,85.0,1.7,23.0,669.5,865.72,645.46
2017,9,24,14,30,888.0,83.0,1.7,23.0,636.0,821.12,617.17
2017,9,24,14,45,874.5,81.0,1.7,23.0,596.5,771.5,585.06
2017,9,24,15,0,861.0,79.0,1.7,23.0,557.0,720.12,551.25
2017,9,24,15,15,841.5,76.5,1.7,22.5,512.0,667.05,516.04
2017,9,24,15,30,822.0,74.0,1.7,22.0,467.0,608.39,473.99
2017,9,24,15,45,794.0,71.0,1.7,22.0,418.0,544.05,425.32
2017,9,24,16,0,766.0,68.0,1.7,22.0,369.0,480.73,375.7
2017,9,24,16,15,727.0,63.5,1.65,21.5,317.5,412.15,320.76
2017,9,24,16,30,688.0,59.0,1.6,21.0,266.0,346.67,266.19
2017,9,24,16,45,624.5,53.5,1.6,20.5,214.5,275.71,206.08
2017,9,24,17,0,561.0,48.0,1.6,20.0,163.0,211.39,150.31
2017,9,24,17,15,463.0,39.5,1.7,19.0,115.5,144.15,94.15
2017,9,24,17,30,365.0,31.0,1.8,18.0,68.0,89.26,49.43
2017,9,24,17,45,182.5,15.5,1.9,17.5,34.0,31.13,0.0
2017,9,24,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,161.5,12.5,0.9,14.5,26.0,20.67,0.0
2017,9,25,6,30,323.0,25.0,0.8,15.0,52.0,69.17,32.74
2017,9,25,6,45,428.5,34.0,0.75,15.5,97.0,121.11,76.23
2017,9,25,7,0,534.0,43.0,0.7,16.0,142.0,186.4,130.7
2017,9,25,7,15,597.5,49.5,0.7,16.5,192.0,248.86,185.34
2017,9,25,7,30,661.0,56.0,0.7,17.0,242.0,318.18,244.8
2017,9,25,7,45,697.5,61.5,0.7,17.5,292.0,381.62,298.3
2017,9,25,8,0,734.0,67.0,0.7,18.0,342.0,448.07,351.96
2017,9,25,8,15,763.0,70.5,0.8,18.5,390.5,510.78,401.38
2017,9,25,8,30,792.0,74.0,0.9,19.0,439.0,574.82,450.03
2017,9,25,8,45,810.5,78.0,1.0,19.5,484.0,633.47,493.1
2017,9,25,9,0,829.0,82.0,1.1,20.0,529.0,691.64,534.02
2017,9,25,9,15,844.5,84.0,1.15,20.5,569.0,738.89,564.48
2017,9,25,9,30,860.0,86.0,1.2,21.0,609.0,789.67,596.92
2017,9,25,9,45,869.5,88.5,1.3,21.5,643.0,834.29,625.26
2017,9,25,10,0,879.0,91.0,1.4,22.0,677.0,876.48,651.73
2017,9,25,10,15,887.5,92.5,1.35,22.5,704.5,913.96,672.83
2017,9,25,10,30,896.0,94.0,1.3,23.0,732.0,948.49,691.7
2017,9,25,10,45,901.5,95.0,1.3,23.5,752.5,976.43,706.93
2017,9,25,11,0,907.0,96.0,1.3,24.0,773.0,1000.91,719.96
2017,9,25,11,15,910.0,96.5,1.3,24.0,785.5,1018.74,730.27
2017,9,25,11,30,913.0,97.0,1.3,24.0,798.0,1032.78,738.39
2017,9,25,11,45,915.0,97.0,1.3,24.0,803.0,1041.37,743.29
2017,9,25,12,0,917.0,97.0,1.3,24.0,808.0,1046.02,745.96
2017,9,25,12,15,916.0,96.5,1.3,24.0,804.5,1043.08,744.13
2017,9,25,12,30,915.0,96.0,1.3,24.0,801.0,1036.19,740.1
2017,9,25,12,45,906.5,98.5,1.35,24.5,788.0,1021.32,730.72
2017,9,25,13,0,898.0,101.0,1.4,25.0,775.0,1002.77,719.21
2017,9,25,13,15,892.5,100.0,1.45,25.0,755.5,979.63,706.27
2017,9,25,13,30,887.0,99.0,1.5,25.0,736.0,953.02,691.12
2017,9,25,13,45,879.0,97.5,1.6,25.0,709.5,920.24,672.56
2017,9,25,14,0,871.0,96.0,1.7,25.0,683.0,884.47,651.77
2017,9,25,14,15,859.5,94.0,1.75,24.5,649.5,842.36,627.12
2017,9,25,14,30,848.0,92.0,1.8,24.0,616.0,804.47,604.91
2017,9,25,14,45,831.0,90.5,1.9,24.0,576.0,753.69,572.57
2017,9,25,15,0,814.0,89.0,2.0,24.0,536.0,701.54,538.63
2017,9,25,15,15,792.5,85.5,2.05,23.5,491.5,643.08,498.85
2017,9,25,15,30,771.0,82.0,2.1,23.0,447.0,584.37,456.63
2017,9,25,15,45,739.5,79.0,2.15,23.0,398.5,520.61,408.14
2017,9,25,16,0,708.0,76.0,2.2,23.0,350.0,459.3,359.79
2017,9,25,16,15,666.0,70.5,2.15,22.5,300.0,391.4,305.15
2017,9,25,16,30,624.0,65.0,2.1,22.0,250.0,327.15,251.52
2017,9,25,16,45,562.5,58.0,2.1,21.5,200.0,258.8,193.53
2017,9,25,17,0,501.0,51.0,2.1,21.0,150.0,197.31,140.3
2017,9,25,17,15,399.5,41.0,2.1,20.0,105.0,131.76,86.05
2017,9,25,17,30,298.0,31.0,2.1,19.0,60.0,79.13,43.42
2017,9,25,17,45,149.0,15.5,2.15,18.5,30.0,28.02,0.0
2017,9,25,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,153.0,12.5,1.2,16.5,24.5,20.38,0.0
2017,9,26,6,30,306.0,25.0,1.2,17.0,49.0,67.36,30.8
2017,9,26,6,45,413.0,34.5,1.25,17.5,93.5,119.44,74.86
2017,9,26,7,0,520.0,44.0,1.3,18.0,138.0,184.75,129.18
2017,9,26,7,15,585.5,50.5,1.4,18.5,188.5,247.03,183.72
2017,9,26,7,30,651.0,57.0,1.5,19.0,239.0,316.3,243.51
2017,9,26,7,45,691.5,62.0,1.65,19.5,289.5,380.4,298.32
2017,9,26,8,0,732.0,67.0,1.8,20.0,340.0,447.95,354.05
2017,9,26,8,15,762.0,71.0,1.9,20.5,388.5,511.64,404.82
2017,9,26,8,30,792.0,75.0,2.0,21.0,437.0,576.78,454.9
2017,9,26,8,45,812.0,78.0,2.1,21.5,482.5,635.25,498.42
2017,9,26,9,0,832.0,81.0,2.2,22.0,528.0,693.37,539.78
2017,9,26,9,15,848.5,83.5,2.2,22.5,568.5,741.99,571.44
2017,9,26,9,30,865.0,86.0,2.2,23.0,609.0,794.24,605.06
2017,9,26,9,45,876.5,88.0,2.2,23.5,643.5,840.09,633.6
2017,9,26,10,0,888.0,90.0,2.2,24.0,678.0,883.63,660.16
2017,9,26,10,15,897.0,91.0,2.2,24.5,706.0,921.2,682.38
2017,9,26,10,30,906.0,92.0,2.2,25.0,734.0,955.8,702.45
2017,9,26,10,45,912.0,93.0,2.25,25.5,755.0,984.38,718.99
2017,9,26,11,0,918.0,94.0,2.3,26.0,776.0,1009.46,733.29
2017,9,26,11,15,921.5,94.5,2.25,26.0,789.0,1027.87,743.7
2017,9,26,11,30,925.0,95.0,2.2,26.0,802.0,1042.45,751.79
2017,9,26,11,45,927.5,95.0,2.2,26.5,807.0,1051.53,755.64
2017,9,26,12,0,930.0,95.0,2.2,27.0,812.0,1056.63,757.16
2017,9,26,12,15,929.5,95.0,2.15,27.0,809.0,1054.66,755.31
2017,9,26,12,30,929.0,95.0,2.1,27.0,806.0,1048.67,751.15
2017,9,26,12,45,931.0,92.0,2.05,27.5,795.5,1037.72,742.59
2017,9,26,13,0,933.0,89.0,2.0,28.0,785.0,1022.74,731.72
2017,9,26,13,15,928.0,88.5,1.95,28.0,766.0,999.93,717.53
2017,9,26,13,30,923.0,88.0,1.9,28.0,747.0,973.49,701.18
2017,9,26,13,45,916.0,86.5,1.85,28.0,720.0,940.6,680.76
2017,9,26,14,0,909.0,85.0,1.8,28.0,693.0,904.51,658.29
2017,9,26,14,15,898.5,83.5,1.75,27.5,659.5,862.47,633.08
2017,9,26,14,30,888.0,82.0,1.7,27.0,626.0,817.9,605.93
2017,9,26,14,45,874.0,80.0,1.7,27.0,586.0,767.8,573.96
2017,9,26,15,0,860.0,78.0,1.7,27.0,546.0,716.01,540.33
2017,9,26,15,15,840.0,75.0,1.6,27.0,501.0,662.05,503.19
2017,9,26,15,30,820.0,72.0,1.5,27.0,456.0,602.56,459.75
2017,9,26,15,45,792.5,69.0,1.45,27.0,407.0,538.63,412.11
2017,9,26,16,0,765.0,66.0,1.4,27.0,358.0,475.7,363.57
2017,9,26,16,15,725.0,61.5,1.3,26.0,307.0,406.81,309.96
2017,9,26,16,30,685.0,57.0,1.2,25.0,256.0,341.15,256.67
2017,9,26,16,45,624.5,51.0,1.15,24.5,205.0,270.72,197.88
2017,9,26,17,0,564.0,45.0,1.1,24.0,154.0,207.35,143.69
2017,9,26,17,15,460.0,36.0,1.2,23.0,107.0,138.58,87.57
2017,9,26,17,30,356.0,27.0,1.3,22.0,60.0,83.04,42.55
2017,9,26,17,45,178.0,13.5,1.4,21.5,30.0,27.88,0.0
2017,9,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,27,6,15,156.0,12.0,1.3,16.5,24.0,20.3,0.0
2017,9,27,6,30,312.0,24.0,1.3,17.0,48.0,67.39,29.42
2017,9,27,6,45,423.5,33.5,1.35,17.5,93.0,121.12,75.67
2017,9,27,7,0,535.0,43.0,1.4,18.0,138.0,188.32,131.57
2017,9,27,7,15,601.5,49.5,1.4,18.5,189.0,251.89,187.23
2017,9,27,7,30,668.0,56.0,1.4,19.0,240.0,322.52,248.03
2017,9,27,7,45,709.0,60.5,1.45,19.5,291.0,387.32,303.13
2017,9,27,8,0,750.0,65.0,1.5,20.0,342.0,455.57,358.94
2017,9,27,8,15,780.0,69.0,1.5,20.5,391.0,520.22,409.72
2017,9,27,8,30,810.0,73.0,1.5,21.0,440.0,586.28,459.5
2017,9,27,8,45,829.5,76.0,1.5,22.0,485.5,645.28,501.28
2017,9,27,9,0,849.0,79.0,1.5,23.0,531.0,703.82,540.29
2017,9,27,9,15,864.5,81.5,1.45,23.5,572.0,752.4,570.56
2017,9,27,9,30,880.0,84.0,1.4,24.0,613.0,804.46,602.5
2017,9,27,9,45,880.0,90.5,1.4,24.5,645.0,846.34,627.44
2017,9,27,10,0,880.0,97.0,1.4,25.0,677.0,885.0,649.98
2017,9,27,10,15,889.0,98.5,1.3,25.0,705.0,922.81,671.58
2017,9,27,10,30,898.0,100.0,1.2,25.0,733.0,957.69,690.86
2017,9,27,10,45,903.0,101.5,1.15,25.5,753.5,985.61,704.94
2017,9,27,11,0,908.0,103.0,1.1,26.0,774.0,1010.03,716.76
2017,9,27,11,15,911.5,104.0,1.05,26.0,786.5,1028.76,726.45
2017,9,27,11,30,915.0,105.0,1.0,26.0,799.0,1043.71,733.91
2017,9,27,11,45,915.5,105.5,1.0,26.5,803.5,1051.19,736.55
2017,9,27,12,0,916.0,106.0,1.0,27.0,808.0,1054.7,737.03
2017,9,27,12,15,915.0,105.5,1.05,27.0,804.5,1051.6,736.18
2017,9,27,12,30,914.0,105.0,1.1,27.0,801.0,1044.53,733.14
2017,9,27,12,45,917.5,101.5,1.2,27.0,790.5,1034.6,729.44
2017,9,27,13,0,921.0,98.0,1.3,27.0,780.0,1020.66,723.28
2017,9,27,13,15,915.0,97.0,1.4,26.5,760.5,996.45,712.13
2017,9,27,13,30,909.0,96.0,1.5,26.0,741.0,968.71,698.64
2017,9,27,13,45,900.5,94.5,1.6,26.0,713.5,934.76,679.55
2017,9,27,14,0,892.0,93.0,1.7,26.0,686.0,897.75,658.21
2017,9,27,14,15,880.5,91.5,1.75,25.5,652.0,855.38,633.65
2017,9,27,14,30,869.0,90.0,1.8,25.0,618.0,810.61,607.03
2017,9,27,14,45,854.0,87.0,1.85,25.0,578.0,765.21,578.27
2017,9,27,15,0,839.0,84.0,1.9,25.0,538.0,711.74,543.33
2017,9,27,15,15,818.0,81.5,1.9,24.5,492.5,653.56,503.94
2017,9,27,15,30,797.0,79.0,1.9,24.0,447.0,595.0,461.9
2017,9,27,15,45,769.0,74.5,1.95,24.0,398.5,530.25,413.08
2017,9,27,16,0,741.0,70.0,2.0,24.0,350.0,466.64,363.31
2017,9,27,16,15,699.0,65.0,1.85,23.5,299.0,397.65,307.72
2017,9,27,16,30,657.0,60.0,1.7,23.0,248.0,332.86,253.57
2017,9,27,16,45,595.0,53.5,1.6,22.5,197.5,263.12,194.49
2017,9,27,17,0,533.0,47.0,1.5,22.0,147.0,200.27,140.18
2017,9,27,17,15,426.0,37.0,1.45,21.0,101.0,132.0,84.08
2017,9,27,17,30,319.0,27.0,1.4,20.0,55.0,77.41,38.97
2017,9,27,17,45,159.5,13.5,1.35,19.5,27.5,24.16,0.0
2017,9,27,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,9,28,6,15,132.5,12.5,0.55,15.0,22.0,19.52,0.0
2017,9,28,6,30,265.0,25.0,0.5,15.0,44.0,62.7,26.77
2017,9,28,6,45,378.0,35.5,0.45,15.5,88.0,115.19,73.01
2017,9,28,7,0,491.0,46.0,0.4,16.0,132.0,181.02,127.39
2017,9,28,7,15,559.5,53.5,0.4,16.5,182.0,243.67,181.56
2017,9,28,7,30,628.0,61.0,0.4,17.0,232.0,314.17,241.29
2017,9,28,7,45,673.5,66.0,0.45,17.5,283.0,379.21,295.65
2017,9,28,8,0,719.0,71.0,0.5,18.0,334.0,447.44,350.52
2017,9,28,8,15,749.5,75.0,0.45,18.5,382.5,510.73,398.77
2017,9,28,8,30,780.0,79.0,0.4,19.0,431.0,575.51,445.88
2017,9,28,8,45,802.0,82.5,0.4,20.0,476.0,635.23,486.97
2017,9,28,9,0,824.0,86.0,0.4,21.0,521.0,694.81,525.83
2017,9,28,9,15,840.0,88.5,0.5,21.5,561.5,748.22,560.35
2017,9,28,9,30,856.0,91.0,0.6,22.0,602.0,800.25,593.48
2017,9,28,9,45,865.5,93.5,0.7,22.5,635.5,838.06,616.87
2017,9,28,10,0,875.0,96.0,0.8,23.0,669.0,879.89,642.86
2017,9,28,10,15,883.0,97.5,0.9,23.0,696.5,916.57,666.54
2017,9,28,10,30,891.0,99.0,1.0,23.0,724.0,950.27,688.34
2017,9,28,10,45,896.5,100.0,1.15,23.5,744.0,977.85,705.82
2017,9,28,11,0,902.0,101.0,1.3,24.0,764.0,1001.97,721.15
2017,9,28,11,15,905.0,101.5,1.4,24.0,776.0,1019.46,732.95
2017,9,28,11,30,908.0,102.0,1.5,24.0,788.0,1033.17,742.56
2017,9,28,11,45,908.0,102.5,1.6,24.0,792.0,1040.01,748.01
2017,9,28,12,0,908.0,103.0,1.7,24.0,796.0,1042.92,751.19
2017,9,28,12,15,907.0,103.0,1.8,24.0,792.0,1040.3,751.03
2017,9,28,12,30,906.0,103.0,1.9,24.0,788.0,1033.76,748.52
2017,9,28,12,45,907.5,99.5,2.0,24.0,777.0,1021.83,742.68
2017,9,28,13,0,909.0,96.0,2.1,24.0,766.0,1005.98,734.39
2017,9,28,13,15,903.5,95.0,2.15,24.0,746.5,982.4,720.54
2017,9,28,13,30,898.0,94.0,2.2,24.0,727.0,955.32,704.46
2017,9,28,13,45,891.0,92.5,2.25,24.0,700.0,922.95,684.83
2017,9,28,14,0,884.0,91.0,2.3,24.0,673.0,887.5,663.01
2017,9,28,14,15,872.0,89.0,2.3,23.5,639.0,844.36,636.59
2017,9,28,14,30,860.0,87.0,2.3,23.0,605.0,798.91,608.22
2017,9,28,14,45,846.5,84.0,2.35,23.0,565.5,749.14,575.53
2017,9,28,15,0,833.0,81.0,2.4,23.0,526.0,702.87,544.79
2017,9,28,15,15,812.0,78.0,2.35,22.5,481.5,644.43,504.02
2017,9,28,15,30,791.0,75.0,2.3,22.0,437.0,585.66,460.73
2017,9,28,15,45,764.5,71.0,2.25,22.0,389.0,522.69,411.94
2017,9,28,16,0,738.0,67.0,2.2,22.0,341.0,460.71,362.29
2017,9,28,16,15,696.0,62.0,2.1,21.5,290.5,391.99,306.3
2017,9,28,16,30,654.0,57.0,2.0,21.0,240.0,326.81,251.22
2017,9,28,16,45,593.0,50.5,1.95,20.5,190.5,258.35,192.4
2017,9,28,17,0,532.0,44.0,1.9,20.0,141.0,196.09,137.89
2017,9,28,17,15,426.0,34.5,1.9,19.0,96.0,128.85,81.97
2017,9,28,17,30,320.0,25.0,1.9,18.0,51.0,74.79,35.77
2017,9,28,17,45,160.0,12.5,1.9,17.5,25.5,23.04,0.0
2017,9,28,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,8.5,2.05,14.0,8.5,7.73,0.0
2017,9,29,6,30,0.0,17.0,2.1,14.0,17.0,14.97,3.8
2017,9,29,6,45,0.0,35.0,2.2,14.5,35.0,31.28,20.1
2017,9,29,7,0,0.0,53.0,2.3,15.0,53.0,47.84,34.67
2017,9,29,7,15,2.0,73.0,2.3,15.0,73.5,67.06,51.31
2017,9,29,7,30,4.0,93.0,2.3,15.0,94.0,86.6,68.07
2017,9,29,7,45,10.0,111.5,2.3,15.5,115.0,106.75,84.91
2017,9,29,8,0,16.0,130.0,2.3,16.0,136.0,127.68,102.15
2017,9,29,8,15,47.5,158.5,2.35,16.0,179.0,180.79,146.17
2017,9,29,8,30,79.0,187.0,2.4,16.0,222.0,232.06,188.11
2017,9,29,8,45,125.5,209.5,2.45,16.0,272.0,300.31,243.35
2017,9,29,9,0,172.0,232.0,2.5,16.0,322.0,363.9,293.99
2017,9,29,9,15,157.5,251.5,2.45,16.0,339.0,382.2,307.1
2017,9,29,9,30,143.0,271.0,2.4,16.0,356.0,398.91,318.91
2017,9,29,9,45,141.0,287.5,2.4,16.5,375.5,421.23,334.73
2017,9,29,10,0,139.0,304.0,2.4,17.0,395.0,443.02,349.9
2017,9,29,10,15,313.5,277.5,2.45,17.0,493.5,591.55,465.75
2017,9,29,10,30,488.0,251.0,2.5,17.0,592.0,750.86,584.11
2017,9,29,10,45,683.0,175.5,2.55,17.5,666.5,874.71,672.1
2017,9,29,11,0,878.0,100.0,2.6,18.0,741.0,977.47,739.68
2017,9,29,11,15,670.5,194.0,2.6,18.0,688.5,908.34,691.12
2017,9,29,11,30,463.0,288.0,2.6,18.0,636.0,804.31,614.7
2017,9,29,11,45,676.5,193.5,2.65,18.5,705.0,926.93,703.98
2017,9,29,12,0,890.0,99.0,2.7,19.0,774.0,1019.84,764.36
2017,9,29,12,15,889.0,99.0,2.75,19.0,770.0,1017.17,762.2
2017,9,29,12,30,888.0,99.0,2.8,19.0,766.0,1010.66,758.59
2017,9,29,12,45,872.5,104.5,2.85,19.5,751.5,992.24,745.73
2017,9,29,13,0,857.0,110.0,2.9,20.0,737.0,970.42,730.78
2017,9,29,13,15,850.5,108.5,2.95,20.0,717.5,946.22,715.69
2017,9,29,13,30,844.0,107.0,3.0,20.0,698.0,927.98,704.68
2017,9,29,13,45,840.0,103.5,3.05,20.0,672.5,896.87,684.77
2017,9,29,14,0,836.0,100.0,3.1,20.0,647.0,862.66,662.69
2017,9,29,14,15,823.5,98.0,3.15,19.5,613.5,820.09,635.74
2017,9,29,14,30,811.0,96.0,3.2,19.0,580.0,775.39,606.86
2017,9,29,14,45,543.5,159.0,3.25,19.0,474.5,602.45,478.96
2017,9,29,15,0,276.0,222.0,3.3,19.0,369.0,440.36,351.75
2017,9,29,15,15,294.5,199.0,3.3,19.0,343.0,413.46,332.32
2017,9,29,15,30,313.0,176.0,3.3,19.0,317.0,384.08,309.75
2017,9,29,15,45,494.5,124.5,3.3,19.0,319.5,423.39,341.74
2017,9,29,16,0,676.0,73.0,3.3,19.0,322.0,435.68,349.77
2017,9,29,16,15,631.5,68.0,3.3,18.5,273.0,369.3,294.15
2017,9,29,16,30,587.0,63.0,3.3,18.0,224.0,306.92,240.34
2017,9,29,16,45,519.0,55.5,3.3,17.5,176.0,238.58,180.88
2017,9,29,17,0,451.0,48.0,3.3,17.0,128.0,178.0,127.48
2017,9,29,17,15,341.0,37.0,3.25,16.5,85.5,113.73,73.66
2017,9,29,17,30,231.0,26.0,3.2,16.0,43.0,62.6,28.74
2017,9,29,17,45,115.5,13.0,3.15,16.0,21.5,20.08,0.0
2017,9,29,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,9,30,6,15,91.5,13.0,2.5,12.5,19.0,17.69,0.0
2017,9,30,6,30,183.0,26.0,2.5,13.0,38.0,52.69,19.74
2017,9,30,6,45,300.5,38.5,2.55,13.5,80.0,104.4,67.77
2017,9,30,7,0,418.0,51.0,2.6,14.0,122.0,168.68,121.57
2017,9,30,7,15,492.0,60.0,2.5,14.5,170.5,230.34,175.91
2017,9,30,7,30,566.0,69.0,2.4,15.0,219.0,300.59,237.14
2017,9,30,7,45,616.0,75.0,2.35,15.5,269.0,365.24,292.97
2017,9,30,8,0,666.0,81.0,2.3,16.0,319.0,434.58,350.73
2017,9,30,8,15,700.0,85.5,2.2,16.5,367.5,497.63,401.44
2017,9,30,8,30,734.0,90.0,2.1,17.0,416.0,562.68,451.67
2017,9,30,8,45,760.0,93.0,2.05,17.5,461.0,620.36,494.73
2017,9,30,9,0,786.0,96.0,2.0,18.0,506.0,680.25,537.84
2017,9,30,9,15,803.5,99.0,1.95,18.5,546.0,733.65,573.21
2017,9,30,9,30,821.0,102.0,1.9,19.0,586.0,785.88,606.82
2017,9,30,9,45,837.5,103.0,1.85,19.5,621.0,833.54,636.47
2017,9,30,10,0,854.0,104.0,1.8,20.0,656.0,879.28,664.23
2017,9,30,10,15,863.5,105.5,1.75,20.0,683.5,917.09,687.45
2017,9,30,10,30,873.0,107.0,1.7,20.0,711.0,942.86,702.52
2017,9,30,10,45,880.5,107.5,1.7,20.5,732.0,971.2,718.64
2017,9,30,11,0,888.0,108.0,1.7,21.0,753.0,996.23,732.49
2017,9,30,11,15,892.0,108.5,1.7,21.0,765.5,1014.32,743.3
2017,9,30,11,30,896.0,109.0,1.7,21.0,778.0,1028.72,751.92
2017,9,30,11,45,900.0,108.0,1.75,21.5,783.0,1037.63,756.49
2017,9,30,12,0,904.0,107.0,1.8,22.0,788.0,1042.68,758.78
2017,9,30,12,15,903.0,107.0,1.85,22.0,784.5,1039.9,757.74
2017,9,30,12,30,902.0,107.0,1.9,22.0,781.0,1033.21,754.42
2017,9,30,12,45,890.0,110.5,1.95,22.5,767.0,1015.72,742.87
2017,9,30,13,0,878.0,114.0,2.0,23.0,753.0,994.69,729.23
2017,9,30,13,15,872.0,112.5,2.1,23.0,733.0,970.51,715.57
2017,9,30,13,30,866.0,111.0,2.2,23.0,713.0,952.34,705.81
2017,9,30,13,45,858.5,108.5,2.35,23.0,686.0,918.55,685.98
2017,9,30,14,0,851.0,106.0,2.5,23.0,659.0,881.78,663.91
2017,9,30,14,15,838.0,104.0,2.55,22.5,625.0,838.17,637.24
2017,9,30,14,30,825.0,102.0,2.6,22.0,591.0,792.4,608.61
2017,9,30,14,45,809.0,99.0,2.7,22.0,551.5,741.34,574.8
2017,9,30,15,0,793.0,96.0,2.8,22.0,512.0,688.95,539.36
2017,9,30,15,15,769.0,92.5,2.85,21.5,467.0,629.63,496.92
2017,9,30,15,30,745.0,89.0,2.9,21.0,422.0,572.23,454.3
2017,9,30,15,45,712.5,84.0,3.0,21.0,373.5,506.91,403.42
2017,9,30,16,0,680.0,79.0,3.1,21.0,325.0,443.39,352.2
2017,9,30,16,15,632.5,73.5,3.15,20.5,275.0,374.8,295.82
2017,9,30,16,30,585.0,68.0,3.2,20.0,225.0,310.54,241.07
2017,9,30,16,45,513.5,59.5,3.25,19.5,176.0,240.11,180.51
2017,9,30,17,0,442.0,51.0,3.3,19.0,127.0,177.89,126.34
