Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,17,15,322.5,38.5,3.3,18.0,84.0,110.99,71.31
2017,9,30,17,30,203.0,26.0,3.3,17.0,41.0,57.05,23.25
2017,9,30,17,45,101.5,13.0,3.35,16.5,20.5,18.94,0.0
2017,9,30,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,1,6,15,150.5,10.5,2.6,12.5,20.5,19.39,0.0
2017,10,1,6,30,301.0,21.0,2.7,13.0,41.0,64.02,20.12
2017,10,1,6,45,424.0,30.0,2.8,13.5,85.5,120.43,75.6
2017,10,1,7,0,547.0,39.0,2.9,14.0,130.0,189.66,134.57
2017,10,1,7,15,614.0,45.0,3.0,14.5,180.0,253.77,192.48
2017,10,1,7,30,681.0,51.0,3.1,15.0,230.0,325.34,256.22
2017,10,1,7,45,723.5,55.5,3.25,15.5,281.0,391.45,314.57
2017,10,1,8,0,766.0,60.0,3.4,16.0,332.0,461.17,373.92
2017,10,1,8,15,794.5,63.5,3.35,16.5,380.5,525.12,426.39
2017,10,1,8,30,823.0,67.0,3.3,17.0,429.0,590.26,477.75
2017,10,1,8,45,843.5,69.0,3.3,17.5,474.0,644.75,519.5
2017,10,1,9,0,864.0,71.0,3.3,18.0,519.0,702.63,560.9
2017,10,1,9,15,878.5,73.0,3.25,18.5,558.5,755.22,596.4
2017,10,1,9,30,893.0,75.0,3.2,19.0,598.0,806.19,629.99
2017,10,1,9,45,895.0,80.0,3.15,19.5,630.0,848.3,656.65
2017,10,1,10,0,897.0,85.0,3.1,20.0,662.0,887.3,680.77
2017,10,1,10,15,736.5,150.5,3.05,20.0,638.0,858.41,658.86
2017,10,1,10,30,576.0,216.0,3.0,20.0,614.0,795.37,612.46
2017,10,1,10,45,748.0,153.5,2.95,20.5,684.5,912.43,693.3
2017,10,1,11,0,920.0,91.0,2.9,21.0,755.0,1007.82,754.24
2017,10,1,11,15,922.5,91.5,2.85,21.0,767.0,1024.81,763.58
2017,10,1,11,30,925.0,92.0,2.8,21.0,779.0,1037.95,771.2
2017,10,1,11,45,924.5,93.0,2.75,21.5,782.5,1044.72,773.29
2017,10,1,12,0,924.0,94.0,2.7,22.0,786.0,1047.48,772.95
2017,10,1,12,15,923.0,93.5,2.7,22.0,782.0,1044.0,770.73
2017,10,1,12,30,922.0,93.0,2.7,22.0,778.0,1036.54,766.12
2017,10,1,12,45,917.0,93.0,2.7,22.0,765.5,1021.75,756.9
2017,10,1,13,0,912.0,93.0,2.7,22.0,753.0,1003.19,745.36
2017,10,1,13,15,906.5,92.5,2.75,22.0,733.0,979.92,731.27
2017,10,1,13,30,901.0,92.0,2.8,22.0,713.0,953.14,714.86
2017,10,1,13,45,891.0,91.0,2.85,22.0,685.5,918.37,692.99
2017,10,1,14,0,881.0,90.0,2.9,22.0,658.0,880.7,669.02
2017,10,1,14,15,869.5,88.5,2.9,22.0,624.5,838.53,641.37
2017,10,1,14,30,858.0,87.0,2.9,22.0,591.0,794.02,611.83
2017,10,1,14,45,840.5,85.0,2.9,22.0,551.0,748.21,581.01
2017,10,1,15,0,823.0,83.0,2.9,22.0,511.0,694.62,544.11
2017,10,1,15,15,801.5,80.0,2.9,21.5,466.5,636.26,502.65
2017,10,1,15,30,780.0,77.0,2.9,21.0,422.0,577.66,458.91
2017,10,1,15,45,745.5,74.5,2.9,20.5,373.5,512.43,408.45
2017,10,1,16,0,711.0,72.0,2.9,20.0,325.0,450.24,358.48
2017,10,1,16,15,666.0,66.5,2.8,19.5,275.0,381.18,301.2
2017,10,1,16,30,621.0,61.0,2.7,19.0,225.0,316.14,245.33
2017,10,1,16,45,544.5,54.0,2.65,18.5,175.0,243.72,182.84
2017,10,1,17,0,468.0,47.0,2.6,18.0,125.0,180.06,127.25
2017,10,1,17,15,343.0,36.0,2.55,17.0,82.0,112.17,71.2
2017,10,1,17,30,218.0,25.0,2.5,16.0,39.0,58.1,19.76
2017,10,1,17,45,109.0,12.5,2.45,15.5,19.5,18.86,0.0
2017,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,164.0,10.0,2.85,13.0,20.0,20.03,0.0
2017,10,2,6,30,328.0,20.0,2.9,13.0,40.0,66.41,17.23
2017,10,2,6,45,450.0,29.5,3.0,13.5,85.5,124.82,77.82
2017,10,2,7,0,572.0,39.0,3.1,14.0,131.0,196.75,139.51
2017,10,2,7,15,640.5,44.5,3.15,14.5,182.5,262.46,198.99
2017,10,2,7,30,709.0,50.0,3.2,15.0,234.0,335.71,264.28
2017,10,2,7,45,752.0,54.5,3.3,15.5,286.0,403.69,324.23
2017,10,2,8,0,795.0,59.0,3.4,16.0,338.0,475.28,385.03
2017,10,2,8,15,824.0,62.0,3.35,16.5,388.0,540.51,438.45
2017,10,2,8,30,853.0,65.0,3.3,17.0,438.0,603.08,487.84
2017,10,2,8,45,874.0,67.5,3.25,17.5,484.0,663.73,533.86
2017,10,2,9,0,895.0,70.0,3.2,18.0,530.0,723.94,576.29
2017,10,2,9,15,909.5,72.0,3.1,18.0,571.0,777.86,613.27
2017,10,2,9,30,924.0,74.0,3.0,18.0,612.0,830.05,648.32
2017,10,2,9,45,929.0,77.5,2.95,18.5,645.5,874.04,676.0
2017,10,2,10,0,934.0,81.0,2.9,19.0,679.0,915.03,701.18
2017,10,2,10,15,941.5,82.0,2.8,19.0,706.5,952.16,724.31
2017,10,2,10,30,949.0,83.0,2.7,19.0,734.0,986.06,745.0
2017,10,2,10,45,954.5,84.0,2.65,19.5,754.0,1014.63,760.99
2017,10,2,11,0,960.0,85.0,2.6,20.0,774.0,1039.51,774.46
2017,10,2,11,15,962.0,85.5,2.55,20.0,785.5,1056.52,784.25
2017,10,2,11,30,964.0,86.0,2.5,20.0,797.0,1069.49,791.56
2017,10,2,11,45,964.5,86.0,2.45,20.5,801.0,1076.27,793.47
2017,10,2,12,0,965.0,86.0,2.4,21.0,805.0,1078.88,792.88
2017,10,2,12,15,963.5,86.0,2.4,21.0,800.0,1075.31,790.63
2017,10,2,12,30,962.0,86.0,2.4,21.0,795.0,1067.59,785.93
2017,10,2,12,45,948.5,90.0,2.45,21.0,780.0,1048.59,774.67
2017,10,2,13,0,935.0,94.0,2.5,21.0,765.0,1025.88,761.14
2017,10,2,13,15,929.0,93.0,2.55,21.0,744.5,1001.04,746.24
2017,10,2,13,30,923.0,92.0,2.6,21.0,724.0,972.63,728.95
2017,10,2,13,45,913.0,91.5,2.7,21.0,696.0,937.79,707.69
2017,10,2,14,0,903.0,91.0,2.8,21.0,668.0,899.96,684.19
2017,10,2,14,15,891.0,89.0,2.85,20.5,633.5,855.98,657.01
2017,10,2,14,30,879.0,87.0,2.9,20.0,599.0,809.64,627.72
2017,10,2,14,45,862.0,85.0,2.95,20.0,558.0,763.32,596.74
2017,10,2,15,0,845.0,83.0,3.0,20.0,517.0,709.09,559.46
2017,10,2,15,15,822.5,80.0,3.05,19.5,471.5,649.0,516.69
2017,10,2,15,30,800.0,77.0,3.1,19.0,426.0,588.72,471.48
2017,10,2,15,45,767.0,73.5,3.15,19.0,376.5,522.18,418.89
2017,10,2,16,0,734.0,70.0,3.2,19.0,327.0,457.3,365.8
2017,10,2,16,15,686.5,64.5,3.2,18.0,276.0,387.07,307.83
2017,10,2,16,30,639.0,59.0,3.2,17.0,225.0,319.96,250.22
2017,10,2,16,45,560.0,52.5,3.2,16.5,174.0,246.34,185.97
2017,10,2,17,0,481.0,46.0,3.2,16.0,123.0,181.72,128.94
2017,10,2,17,15,349.5,34.5,3.2,15.5,79.5,111.5,70.29
2017,10,2,17,30,218.0,23.0,3.2,15.0,36.0,55.42,13.22
2017,10,2,17,45,109.0,11.5,3.25,14.5,18.0,17.82,0.0
2017,10,2,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,15,103.0,10.5,1.85,9.5,16.5,16.56,0.0
2017,10,3,6,30,206.0,21.0,1.9,10.0,33.0,51.97,10.15
2017,10,3,6,45,335.5,32.5,2.0,10.5,75.5,107.04,68.49
2017,10,3,7,0,465.0,44.0,2.1,11.0,118.0,175.81,126.97
2017,10,3,7,15,540.5,52.0,2.1,11.5,168.0,239.78,184.29
2017,10,3,7,30,616.0,60.0,2.1,12.0,218.0,312.46,248.57
2017,10,3,7,45,666.5,65.0,2.15,13.0,269.0,378.98,306.34
2017,10,3,8,0,717.0,70.0,2.2,14.0,320.0,448.92,364.78
2017,10,3,8,15,750.0,74.0,2.2,14.5,369.0,513.37,417.31
2017,10,3,8,30,783.0,78.0,2.2,15.0,418.0,579.53,469.18
2017,10,3,8,45,809.5,80.5,2.2,15.5,464.0,641.01,515.66
2017,10,3,9,0,836.0,83.0,2.2,16.0,510.0,702.72,560.04
2017,10,3,9,15,853.0,85.5,2.1,16.5,550.5,757.08,595.8
2017,10,3,9,30,870.0,88.0,2.0,17.0,591.0,810.07,629.63
2017,10,3,9,45,883.0,89.5,1.95,17.5,626.0,849.72,653.78
2017,10,3,10,0,896.0,91.0,1.9,18.0,661.0,893.67,680.55
2017,10,3,10,15,905.0,92.5,1.9,18.5,688.5,931.48,703.21
2017,10,3,10,30,914.0,94.0,1.9,19.0,716.0,966.29,723.66
2017,10,3,10,45,920.0,95.0,1.9,19.5,736.5,994.44,739.57
2017,10,3,11,0,926.0,96.0,1.9,20.0,757.0,1019.05,753.19
2017,10,3,11,15,929.0,96.5,1.9,20.0,769.0,1036.46,763.61
2017,10,3,11,30,932.0,97.0,1.9,20.0,781.0,1049.99,771.73
2017,10,3,11,45,933.5,97.0,1.95,20.5,785.0,1057.48,775.36
2017,10,3,12,0,935.0,97.0,2.0,21.0,789.0,1060.94,776.63
2017,10,3,12,15,934.0,97.0,2.0,21.0,785.0,1057.85,774.69
2017,10,3,12,30,933.0,97.0,2.0,21.0,781.0,1050.73,770.4
2017,10,3,12,45,929.0,97.0,2.05,21.0,768.5,1036.66,762.49
2017,10,3,13,0,925.0,97.0,2.1,21.0,756.0,1018.75,752.23
2017,10,3,13,15,919.0,96.0,2.1,21.0,735.5,994.03,737.0
2017,10,3,13,30,913.0,95.0,2.1,21.0,715.0,965.8,719.54
2017,10,3,13,45,905.0,93.0,2.15,21.0,687.5,931.24,698.4
2017,10,3,14,0,897.0,91.0,2.2,21.0,660.0,893.63,675.04
2017,10,3,14,15,884.5,89.0,2.25,20.5,625.0,849.4,648.13
2017,10,3,14,30,872.0,87.0,2.3,20.0,590.0,802.89,619.13
2017,10,3,14,45,856.0,84.5,2.35,20.0,549.5,757.02,588.88
2017,10,3,15,0,840.0,82.0,2.4,20.0,509.0,703.19,552.3
2017,10,3,15,15,816.5,79.0,2.45,19.5,463.5,642.69,509.57
2017,10,3,15,30,793.0,76.0,2.5,19.0,418.0,582.12,464.51
2017,10,3,15,45,760.5,71.5,2.55,19.0,368.5,515.18,411.99
2017,10,3,16,0,728.0,67.0,2.6,19.0,319.0,449.92,358.89
2017,10,3,16,15,680.0,62.0,2.6,18.5,268.0,379.34,300.26
2017,10,3,16,30,632.0,57.0,2.6,18.0,217.0,314.16,243.98
2017,10,3,16,45,557.0,49.5,2.65,17.5,167.0,241.38,180.75
2017,10,3,17,0,482.0,42.0,2.7,17.0,117.0,177.24,124.3
2017,10,3,17,15,351.0,31.0,2.75,16.0,74.5,107.9,66.51
2017,10,3,17,30,220.0,20.0,2.8,15.0,32.0,52.09,4.75
2017,10,3,17,45,110.0,10.0,2.9,14.5,16.0,16.39,0.0
2017,10,3,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,116.5,10.0,0.55,11.0,16.0,17.17,0.0
2017,10,4,6,30,233.0,20.0,0.5,11.0,32.0,54.64,5.87
2017,10,4,6,45,362.0,30.5,0.5,11.5,75.0,110.79,69.67
2017,10,4,7,0,491.0,41.0,0.5,12.0,118.0,180.13,128.29
2017,10,4,7,15,565.5,48.5,0.45,12.5,167.5,244.79,185.13
2017,10,4,7,30,640.0,56.0,0.4,13.0,217.0,318.03,248.05
2017,10,4,7,45,688.0,60.5,0.4,13.5,268.0,383.19,303.29
2017,10,4,8,0,736.0,65.0,0.4,14.0,319.0,453.68,360.45
2017,10,4,8,15,768.0,69.0,0.4,14.5,368.0,518.48,410.91
2017,10,4,8,30,800.0,73.0,0.4,15.0,417.0,584.87,460.37
2017,10,4,8,45,824.0,75.5,0.45,15.5,462.5,645.41,504.26
2017,10,4,9,0,848.0,78.0,0.5,16.0,508.0,705.89,545.75
2017,10,4,9,15,864.5,80.5,0.5,16.5,548.5,754.44,576.05
2017,10,4,9,30,881.0,83.0,0.5,17.0,589.0,806.79,608.37
2017,10,4,9,45,891.5,85.0,0.55,18.0,623.0,851.81,634.81
2017,10,4,10,0,902.0,87.0,0.6,19.0,657.0,894.36,659.26
2017,10,4,10,15,910.5,88.5,0.6,19.5,684.5,931.82,680.33
2017,10,4,10,30,919.0,90.0,0.6,20.0,712.0,966.21,699.28
2017,10,4,10,45,926.0,90.0,0.6,20.5,732.0,994.17,714.05
2017,10,4,11,0,933.0,90.0,0.6,21.0,752.0,1018.61,726.67
2017,10,4,11,15,936.5,90.5,0.6,21.0,764.5,1036.52,736.72
2017,10,4,11,30,940.0,91.0,0.6,21.0,777.0,1050.54,744.59
2017,10,4,11,45,942.0,91.0,0.6,21.5,781.0,1058.49,747.54
2017,10,4,12,0,944.0,91.0,0.6,22.0,785.0,1062.39,748.27
2017,10,4,12,15,943.0,91.0,0.65,22.0,781.0,1059.2,747.59
2017,10,4,12,30,942.0,91.0,0.7,22.0,777.0,1051.94,744.69
2017,10,4,12,45,935.5,92.0,0.75,22.0,764.0,1036.42,736.89
2017,10,4,13,0,929.0,93.0,0.8,22.0,751.0,1017.08,726.9
2017,10,4,13,15,923.5,92.0,0.85,22.0,730.5,992.7,713.8
2017,10,4,13,30,918.0,91.0,0.9,22.0,710.0,964.77,698.45
2017,10,4,13,45,909.5,89.0,1.0,22.0,682.0,929.58,679.25
2017,10,4,14,0,901.0,87.0,1.1,22.0,654.0,891.34,657.72
2017,10,4,14,15,889.0,85.5,1.15,21.5,619.5,847.94,632.78
2017,10,4,14,30,877.0,84.0,1.2,21.0,585.0,802.21,605.74
2017,10,4,14,45,860.5,81.5,1.3,21.0,544.5,755.7,576.95
2017,10,4,15,0,844.0,79.0,1.4,21.0,504.0,701.33,541.84
2017,10,4,15,15,821.0,75.5,1.45,20.5,458.5,640.44,500.21
2017,10,4,15,30,798.0,72.0,1.5,20.0,413.0,579.45,456.07
2017,10,4,15,45,765.5,68.5,1.6,20.0,363.5,513.45,405.65
2017,10,4,16,0,733.0,65.0,1.7,20.0,314.0,449.09,354.37
2017,10,4,16,15,684.5,59.5,1.7,19.0,263.0,377.57,296.4
2017,10,4,16,30,636.0,54.0,1.7,18.0,212.0,311.46,240.38
2017,10,4,16,45,560.0,47.0,1.7,17.5,162.5,238.85,177.65
2017,10,4,17,0,484.0,40.0,1.7,17.0,113.0,175.0,121.7
2017,10,4,17,15,352.0,29.0,1.75,16.5,71.0,105.65,63.64
2017,10,4,17,30,220.0,18.0,1.8,16.0,29.0,49.43,0.0
2017,10,4,17,45,110.0,9.0,1.9,15.5,14.5,15.35,0.0
2017,10,4,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,130.0,9.0,0.55,11.0,15.5,17.36,0.0
2017,10,5,6,30,260.0,18.0,0.5,11.0,31.0,56.39,0.0
2017,10,5,6,45,388.5,28.0,0.5,11.5,74.0,114.01,70.74
2017,10,5,7,0,517.0,38.0,0.5,12.0,117.0,184.39,130.79
2017,10,5,7,15,590.0,45.0,0.5,12.5,167.5,248.65,187.73
2017,10,5,7,30,663.0,52.0,0.5,13.0,218.0,322.21,251.44
2017,10,5,7,45,708.5,57.0,0.5,13.5,268.5,389.15,308.39
2017,10,5,8,0,754.0,62.0,0.5,14.0,319.0,460.01,366.05
2017,10,5,8,15,785.5,65.5,0.5,14.5,368.5,524.87,416.75
2017,10,5,8,30,817.0,69.0,0.5,15.0,418.0,591.21,466.35
2017,10,5,8,45,839.0,72.0,0.55,16.0,463.0,651.74,509.39
2017,10,5,9,0,861.0,75.0,0.6,17.0,508.0,706.79,545.87
2017,10,5,9,15,877.0,77.0,0.55,17.5,548.5,760.1,578.73
2017,10,5,9,30,893.0,79.0,0.5,18.0,589.0,811.9,609.6
2017,10,5,9,45,899.0,83.0,0.45,18.5,622.0,855.87,634.48
2017,10,5,10,0,905.0,87.0,0.4,19.0,655.0,897.01,657.04
2017,10,5,10,15,914.0,88.5,0.4,19.5,682.5,934.92,678.18
2017,10,5,10,30,923.0,90.0,0.4,20.0,710.0,969.79,697.19
2017,10,5,10,45,929.0,90.5,0.45,21.0,730.0,997.38,711.35
2017,10,5,11,0,935.0,91.0,0.5,22.0,750.0,1021.4,723.38
2017,10,5,11,15,938.0,91.5,0.6,22.0,762.0,1038.76,735.43
2017,10,5,11,30,941.0,92.0,0.7,22.0,774.0,1052.2,745.35
2017,10,5,11,45,942.5,92.0,0.8,22.0,778.5,1059.57,751.76
2017,10,5,12,0,944.0,92.0,0.9,22.0,783.0,1062.89,755.88
2017,10,5,12,15,943.0,92.0,1.0,22.0,778.5,1059.62,756.1
2017,10,5,12,30,942.0,92.0,1.1,22.0,774.0,1052.28,753.95
2017,10,5,12,45,943.5,89.0,1.2,22.5,762.5,1039.87,747.27
2017,10,5,13,0,945.0,86.0,1.3,23.0,751.0,1023.41,738.09
2017,10,5,13,15,939.5,85.5,1.4,22.5,730.5,999.25,726.85
2017,10,5,13,30,934.0,85.0,1.5,22.0,710.0,971.48,713.15
2017,10,5,13,45,925.0,83.5,1.6,22.0,682.0,935.94,692.77
2017,10,5,14,0,916.0,82.0,1.7,22.0,654.0,897.33,670.06
2017,10,5,14,15,904.0,80.5,1.75,22.0,619.5,853.39,642.79
2017,10,5,14,30,892.0,79.0,1.8,22.0,585.0,807.06,613.5
2017,10,5,14,45,875.5,77.0,1.85,22.0,544.0,754.67,579.43
2017,10,5,15,0,859.0,75.0,1.9,22.0,503.0,700.86,543.67
2017,10,5,15,15,836.0,72.0,1.9,21.5,457.0,645.02,504.97
2017,10,5,15,30,813.0,69.0,1.9,21.0,411.0,583.9,460.0
2017,10,5,15,45,780.5,65.5,1.95,21.0,362.0,517.18,408.45
2017,10,5,16,0,748.0,62.0,2.0,21.0,313.0,452.09,356.16
2017,10,5,16,15,700.0,57.0,1.9,20.0,261.5,380.59,297.79
2017,10,5,16,30,652.0,52.0,1.8,19.0,210.0,313.35,240.61
2017,10,5,16,45,574.5,45.0,1.75,18.5,160.0,240.47,177.61
2017,10,5,17,0,497.0,38.0,1.7,18.0,110.0,175.54,120.81
2017,10,5,17,15,248.5,32.0,1.75,17.0,68.0,87.3,52.3
2017,10,5,17,30,0.0,26.0,1.8,16.0,26.0,24.09,0.0
2017,10,5,17,45,0.0,13.0,1.85,15.5,13.0,11.82,0.0
2017,10,5,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,6,6,15,129.0,8.5,1.1,12.5,15.0,16.99,0.0
2017,10,6,6,30,258.0,17.0,1.1,13.0,30.0,55.25,0.0
2017,10,6,6,45,391.0,27.5,1.1,13.5,73.0,114.58,70.06
2017,10,6,7,0,524.0,38.0,1.1,14.0,116.0,186.87,131.88
2017,10,6,7,15,598.0,45.0,1.05,14.5,166.5,251.8,189.54
2017,10,6,7,30,672.0,52.0,1.0,15.0,217.0,326.26,254.17
2017,10,6,7,45,718.0,56.5,0.95,16.0,268.5,393.41,310.9
2017,10,6,8,0,764.0,61.0,0.9,17.0,320.0,464.49,368.03
2017,10,6,8,15,795.5,65.0,0.9,17.5,369.5,530.41,419.63
2017,10,6,8,30,827.0,69.0,0.9,18.0,419.0,597.8,470.1
2017,10,6,8,45,848.0,72.0,0.9,18.5,464.0,658.11,513.4
2017,10,6,9,0,869.0,75.0,0.9,19.0,509.0,712.78,549.99
2017,10,6,9,15,885.0,77.5,0.85,19.5,550.0,766.95,583.67
2017,10,6,9,30,901.0,80.0,0.8,20.0,591.0,819.59,615.31
2017,10,6,9,45,906.0,84.0,0.8,21.0,623.5,862.95,639.61
2017,10,6,10,0,911.0,88.0,0.8,22.0,656.0,903.38,661.59
2017,10,6,10,15,919.5,89.5,0.8,22.5,684.0,940.94,682.65
2017,10,6,10,30,928.0,91.0,0.8,23.0,712.0,975.4,701.52
2017,10,6,10,45,933.5,92.0,0.8,23.5,731.5,1003.13,716.06
2017,10,6,11,0,939.0,93.0,0.8,24.0,751.0,1027.25,728.41
2017,10,6,11,15,942.5,93.5,0.75,24.0,763.5,1045.07,737.25
2017,10,6,11,30,946.0,94.0,0.7,24.0,776.0,1058.97,743.83
2017,10,6,11,45,948.0,94.0,0.7,24.5,780.0,1066.79,746.64
2017,10,6,12,0,950.0,94.0,0.7,25.0,784.0,1070.53,747.25
2017,10,6,12,15,948.5,93.5,0.8,25.0,779.0,1066.08,746.97
2017,10,6,12,30,947.0,93.0,0.9,25.0,774.0,1057.56,744.4
2017,10,6,12,45,947.5,90.5,1.0,25.0,762.5,1044.62,739.2
2017,10,6,13,0,948.0,88.0,1.1,25.0,751.0,1027.65,731.52
2017,10,6,13,15,942.0,87.0,1.2,25.0,730.0,1002.31,718.57
2017,10,6,13,30,936.0,86.0,1.3,25.0,709.0,973.37,703.24
2017,10,6,13,45,926.5,85.0,1.45,25.0,680.5,937.87,684.18
2017,10,6,14,0,917.0,84.0,1.6,25.0,652.0,899.32,662.65
2017,10,6,14,15,904.5,82.0,1.7,24.5,616.5,854.31,636.91
2017,10,6,14,30,892.0,80.0,1.8,24.0,581.0,806.96,608.93
2017,10,6,14,45,875.0,78.0,1.95,24.0,540.0,754.19,575.66
2017,10,6,15,0,858.0,76.0,2.1,24.0,499.0,705.21,544.14
2017,10,6,15,15,834.0,73.0,2.15,23.5,453.0,643.61,501.53
2017,10,6,15,30,810.0,70.0,2.2,23.0,407.0,581.98,456.5
2017,10,6,15,45,775.5,66.5,2.3,22.5,357.0,514.34,405.2
2017,10,6,16,0,741.0,63.0,2.4,22.0,307.0,448.55,353.07
2017,10,6,16,15,691.5,57.5,2.3,21.0,256.0,376.3,294.0
2017,10,6,16,30,642.0,52.0,2.2,20.0,205.0,308.53,236.32
2017,10,6,16,45,558.5,45.0,2.15,19.5,155.0,234.64,172.62
2017,10,6,17,0,475.0,38.0,2.1,19.0,105.0,169.33,115.81
2017,10,6,17,15,334.5,26.5,2.05,18.0,64.0,99.03,56.47
2017,10,6,17,30,194.0,15.0,2.0,17.0,23.0,41.93,0.0
2017,10,6,17,45,97.0,7.5,2.0,16.5,11.5,6.82,0.0
2017,10,6,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,7,6,15,102.5,8.5,1.15,12.5,13.0,15.22,0.0
2017,10,7,6,30,205.0,17.0,1.2,13.0,26.0,48.22,0.0
2017,10,7,6,45,339.5,28.0,1.3,13.5,67.0,105.48,64.29
2017,10,7,7,0,474.0,39.0,1.4,14.0,108.0,175.47,124.26
2017,10,7,7,15,551.0,46.5,1.4,14.5,157.0,239.89,181.36
2017,10,7,7,30,628.0,54.0,1.4,15.0,206.0,313.19,245.28
2017,10,7,7,45,677.0,59.0,1.45,15.5,256.5,378.39,301.74
2017,10,7,8,0,726.0,64.0,1.5,16.0,307.0,449.2,360.63
2017,10,7,8,15,758.5,68.0,1.45,16.5,355.0,513.6,411.98
2017,10,7,8,30,791.0,72.0,1.4,17.0,403.0,579.62,462.36
2017,10,7,8,45,815.0,74.5,1.35,18.0,448.0,639.51,505.18
2017,10,7,9,0,839.0,77.0,1.3,19.0,493.0,699.35,545.15
2017,10,7,9,15,855.5,79.5,1.2,19.5,533.0,753.11,578.85
2017,10,7,9,30,872.0,82.0,1.1,20.0,573.0,798.92,606.04
2017,10,7,9,45,876.5,86.5,1.05,20.5,605.0,841.25,630.86
2017,10,7,10,0,881.0,91.0,1.0,21.0,637.0,880.72,653.28
2017,10,7,10,15,889.5,92.5,1.0,21.5,664.0,917.28,674.23
2017,10,7,10,30,898.0,94.0,1.0,22.0,691.0,950.85,693.05
2017,10,7,10,45,903.5,95.5,1.0,22.5,710.5,978.39,707.9
2017,10,7,11,0,909.0,97.0,1.0,23.0,730.0,1002.44,720.56
2017,10,7,11,15,912.5,97.5,1.05,23.0,741.5,1019.74,731.46
2017,10,7,11,30,916.0,98.0,1.1,23.0,753.0,1033.25,740.22
2017,10,7,11,45,917.0,98.0,1.2,23.5,757.0,1039.8,744.36
2017,10,7,12,0,918.0,98.0,1.3,24.0,761.0,1042.41,746.22
2017,10,7,12,15,916.5,97.5,1.5,24.0,756.0,1037.97,746.92
2017,10,7,12,30,915.0,97.0,1.7,24.0,751.0,1029.59,745.05
2017,10,7,12,45,910.5,97.0,1.95,24.0,738.0,1014.96,739.67
2017,10,7,13,0,906.0,97.0,2.2,24.0,725.0,996.58,731.57
2017,10,7,13,15,899.0,96.0,2.35,23.5,704.5,971.06,718.81
2017,10,7,13,30,892.0,95.0,2.5,23.0,684.0,942.15,703.6
2017,10,7,13,45,880.5,94.0,2.7,23.0,655.5,906.01,682.26
2017,10,7,14,0,869.0,93.0,2.9,23.0,627.0,867.13,658.62
2017,10,7,14,15,854.5,91.0,3.0,22.5,592.0,829.32,635.84
2017,10,7,14,30,840.0,89.0,3.1,22.0,557.0,781.67,605.62
2017,10,7,14,45,819.0,87.0,3.25,22.0,515.5,727.39,569.09
2017,10,7,15,0,798.0,85.0,3.4,22.0,474.0,672.21,531.09
2017,10,7,15,15,771.5,81.5,3.45,21.5,429.0,611.2,486.42
2017,10,7,15,30,745.0,78.0,3.5,21.0,384.0,550.55,440.41
2017,10,7,15,45,706.0,74.0,3.55,20.5,335.5,484.88,388.74
2017,10,7,16,0,667.0,70.0,3.6,20.0,287.0,420.1,335.92
2017,10,7,16,15,612.5,64.0,3.55,19.0,237.5,349.34,277.02
2017,10,7,16,30,558.0,58.0,3.5,18.0,188.0,283.85,220.5
2017,10,7,16,45,468.0,50.0,3.5,17.5,140.5,210.85,157.21
2017,10,7,17,0,378.0,42.0,3.5,17.0,93.0,148.39,102.92
2017,10,7,17,15,234.5,28.5,3.5,16.5,55.5,81.99,46.26
2017,10,7,17,30,91.0,15.0,3.5,16.0,18.0,24.74,0.0
2017,10,7,17,45,45.5,7.5,3.55,15.5,9.0,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,12.0,2.4,11.5,12.0,10.91,0.0
2017,10,8,6,30,0.0,24.0,2.5,12.0,24.0,22.28,0.0
2017,10,8,6,45,238.0,32.0,2.6,12.5,66.0,88.61,54.59
2017,10,8,7,0,476.0,40.0,2.7,13.0,108.0,177.58,126.6
2017,10,8,7,15,557.5,47.0,2.85,13.5,157.5,243.14,185.37
2017,10,8,7,30,639.0,54.0,3.0,14.0,207.0,318.04,251.79
2017,10,8,7,45,696.0,58.0,3.2,14.5,259.0,386.28,312.09
2017,10,8,8,0,753.0,62.0,3.4,15.0,311.0,461.07,375.88
2017,10,8,8,15,786.0,65.5,3.45,15.5,360.5,526.59,430.1
2017,10,8,8,30,819.0,69.0,3.5,16.0,410.0,593.71,483.63
2017,10,8,8,45,847.0,70.5,3.6,16.5,456.5,656.38,532.14
2017,10,8,9,0,875.0,72.0,3.7,17.0,503.0,714.01,574.08
2017,10,8,9,15,891.5,74.0,3.65,17.5,543.5,768.06,610.99
2017,10,8,9,30,908.0,76.0,3.6,18.0,584.0,820.61,646.01
2017,10,8,9,45,911.5,81.5,3.6,18.5,617.0,864.6,674.52
2017,10,8,10,0,915.0,87.0,3.6,19.0,650.0,905.52,700.51
2017,10,8,10,15,924.0,88.0,3.6,19.0,678.0,942.89,725.11
2017,10,8,10,30,933.0,89.0,3.6,19.0,706.0,977.17,747.46
2017,10,8,10,45,938.5,90.5,3.6,19.5,726.0,1005.42,764.18
2017,10,8,11,0,944.0,92.0,3.6,20.0,746.0,1030.04,778.43
2017,10,8,11,15,947.5,92.5,3.6,20.0,758.0,1047.76,789.58
2017,10,8,11,30,951.0,93.0,3.6,20.0,770.0,1061.54,798.27
2017,10,8,11,45,952.5,93.5,3.6,20.5,774.0,1069.31,801.56
2017,10,8,12,0,954.0,94.0,3.6,21.0,778.0,1072.99,802.33
2017,10,8,12,15,953.0,93.5,3.6,21.0,773.5,1068.87,799.67
2017,10,8,12,30,952.0,93.0,3.6,21.0,769.0,1060.67,794.52
2017,10,8,12,45,939.0,97.0,3.6,21.5,754.0,1041.92,781.0
2017,10,8,13,0,926.0,101.0,3.6,22.0,739.0,1019.49,765.24
2017,10,8,13,15,920.0,99.5,3.6,22.0,718.0,993.89,748.94
2017,10,8,13,30,914.0,98.0,3.6,22.0,697.0,964.78,730.3
2017,10,8,13,45,907.0,96.0,3.65,22.0,669.5,930.86,708.66
2017,10,8,14,0,900.0,94.0,3.7,22.0,642.0,893.84,684.76
2017,10,8,14,15,887.0,92.0,3.65,22.0,607.0,856.18,659.7
2017,10,8,14,30,874.0,90.0,3.6,22.0,572.0,808.42,627.28
2017,10,8,14,45,863.0,85.0,3.6,22.0,532.0,756.69,591.9
2017,10,8,15,0,852.0,80.0,3.6,22.0,492.0,703.11,554.63
2017,10,8,15,15,827.5,76.5,3.5,21.5,445.5,640.88,509.09
2017,10,8,15,30,803.0,73.0,3.4,21.0,399.0,578.69,461.69
2017,10,8,15,45,649.5,90.0,3.3,21.0,332.0,470.77,376.04
2017,10,8,16,0,496.0,107.0,3.2,21.0,265.0,370.82,295.29
2017,10,8,16,15,438.0,94.0,3.0,20.5,216.5,301.36,237.88
2017,10,8,16,30,380.0,81.0,2.8,20.0,168.0,238.1,184.18
2017,10,8,16,45,250.0,62.0,2.6,19.5,113.5,152.78,113.85
2017,10,8,17,0,120.0,43.0,2.4,19.0,59.0,78.61,54.18
2017,10,8,17,15,68.5,24.0,2.45,18.5,32.0,40.4,20.46
2017,10,8,17,30,17.0,5.0,2.5,18.0,5.0,6.6,0.0
2017,10,8,17,45,8.5,2.5,2.55,17.5,2.5,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,15.0,3.5,2.65,13.0,4.5,3.18,0.0
2017,10,9,6,30,30.0,7.0,2.6,13.0,9.0,11.48,0.0
2017,10,9,6,45,80.0,26.5,2.6,13.5,36.5,46.93,27.52
2017,10,9,7,0,130.0,46.0,2.6,14.0,64.0,86.4,62.17
2017,10,9,7,15,178.5,69.5,2.55,14.5,105.5,136.03,104.9
2017,10,9,7,30,227.0,93.0,2.5,15.0,147.0,191.45,152.63
2017,10,9,7,45,257.5,115.0,2.5,15.5,189.0,242.79,196.64
2017,10,9,8,0,288.0,137.0,2.5,16.0,231.0,297.41,242.3
2017,10,9,8,15,320.0,155.5,2.45,16.5,275.0,352.0,286.71
2017,10,9,8,30,352.0,174.0,2.4,17.0,319.0,409.49,332.17
2017,10,9,8,45,282.0,192.0,2.35,17.5,316.5,401.37,324.1
2017,10,9,9,0,212.0,210.0,2.3,18.0,314.0,373.76,300.64
2017,10,9,9,15,240.0,225.0,2.2,18.5,351.5,433.8,346.35
2017,10,9,9,30,268.0,240.0,2.1,19.0,389.0,483.6,382.89
2017,10,9,9,45,356.0,235.0,2.05,19.5,445.5,562.23,441.82
2017,10,9,10,0,444.0,230.0,2.0,20.0,502.0,661.54,513.39
2017,10,9,10,15,483.0,226.0,1.9,20.0,533.0,707.6,545.07
2017,10,9,10,30,522.0,222.0,1.8,20.0,564.0,753.65,576.53
2017,10,9,10,45,434.5,275.5,1.7,20.5,566.0,741.92,562.51
2017,10,9,11,0,347.0,329.0,1.6,21.0,568.0,711.1,536.15
2017,10,9,11,15,351.0,333.0,1.5,21.0,578.0,725.1,544.99
2017,10,9,11,30,355.0,337.0,1.4,21.0,588.0,737.59,552.29
2017,10,9,11,45,305.0,348.5,1.3,21.5,565.5,703.21,525.1
2017,10,9,12,0,255.0,360.0,1.2,22.0,543.0,648.68,484.85
2017,10,9,12,15,253.0,358.5,1.2,22.0,538.5,644.25,482.35
2017,10,9,12,30,251.0,357.0,1.2,22.0,534.0,638.72,478.67
2017,10,9,12,45,325.0,333.5,1.25,22.5,558.5,698.97,521.94
2017,10,9,13,0,399.0,310.0,1.3,23.0,583.0,737.78,549.69
2017,10,9,13,15,390.0,303.0,1.3,22.5,563.5,712.85,533.7
2017,10,9,13,30,381.0,296.0,1.3,22.0,544.0,686.66,517.36
2017,10,9,13,45,305.5,297.0,1.35,22.0,490.5,609.19,462.69
2017,10,9,14,0,230.0,298.0,1.4,22.0,437.0,520.12,398.89
2017,10,9,14,15,217.5,280.5,1.45,21.5,406.0,481.83,373.06
2017,10,9,14,30,205.0,263.0,1.5,21.0,375.0,443.88,346.51
2017,10,9,14,45,177.0,240.0,1.6,20.5,331.5,388.59,306.12
2017,10,9,15,0,149.0,217.0,1.7,20.0,288.0,335.42,266.35
2017,10,9,15,15,133.0,191.5,1.65,19.5,250.5,289.63,231.38
2017,10,9,15,30,117.0,166.0,1.6,19.0,213.0,245.3,196.77
2017,10,9,15,45,105.0,142.0,1.6,19.0,180.5,206.46,165.58
2017,10,9,16,0,93.0,118.0,1.6,19.0,148.0,168.91,134.81
2017,10,9,16,15,73.5,91.0,1.5,18.5,112.0,126.17,99.43
2017,10,9,16,30,54.0,64.0,1.4,18.0,76.0,85.84,65.57
2017,10,9,16,45,42.0,45.0,1.3,17.5,52.5,59.04,42.63
2017,10,9,17,0,30.0,26.0,1.2,17.0,29.0,33.73,20.98
2017,10,9,17,15,15.5,14.0,1.15,16.5,15.5,16.81,5.13
2017,10,9,17,30,1.0,2.0,1.1,16.0,2.0,1.94,0.0
2017,10,9,17,45,0.5,1.0,1.1,15.5,1.0,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,2.5,1.25,12.0,2.5,0.0,0.0
2017,10,10,6,30,0.0,5.0,1.2,12.0,5.0,4.55,0.0
2017,10,10,6,45,0.0,22.0,1.2,12.0,22.0,19.39,9.13
2017,10,10,7,0,0.0,39.0,1.2,12.0,39.0,35.17,23.92
2017,10,10,7,15,51.5,60.0,1.15,12.5,72.0,74.73,56.91
2017,10,10,7,30,103.0,81.0,1.1,13.0,105.0,124.4,99.11
2017,10,10,7,45,125.0,108.0,1.05,13.5,144.0,169.27,137.32
2017,10,10,8,0,147.0,135.0,1.0,14.0,183.0,216.69,176.78
2017,10,10,8,15,168.5,161.0,0.9,14.5,224.0,265.07,215.89
2017,10,10,8,30,190.0,187.0,0.8,15.0,265.0,315.63,255.5
2017,10,10,8,45,205.0,210.0,0.75,16.0,302.0,360.4,288.92
2017,10,10,9,0,220.0,233.0,0.7,17.0,339.0,406.3,322.11
2017,10,10,9,15,235.5,252.5,0.85,17.5,374.5,449.48,354.11
2017,10,10,9,30,251.0,272.0,1.0,18.0,410.0,493.43,386.18
2017,10,10,9,45,359.5,259.0,1.15,18.5,470.0,592.76,460.33
2017,10,10,10,0,468.0,246.0,1.3,19.0,530.0,699.64,537.22
2017,10,10,10,15,480.5,252.5,1.4,19.0,555.0,734.06,560.62
2017,10,10,10,30,493.0,259.0,1.5,19.0,580.0,767.14,583.71
2017,10,10,10,45,458.5,281.0,1.65,19.5,586.5,770.61,584.4
2017,10,10,11,0,424.0,303.0,1.8,20.0,593.0,756.12,573.28
2017,10,10,11,15,429.0,306.5,1.8,20.0,604.0,771.56,583.81
2017,10,10,11,30,434.0,310.0,1.8,20.0,615.0,785.19,592.83
2017,10,10,11,45,403.0,324.0,1.85,20.0,608.5,773.1,583.66
2017,10,10,12,0,372.0,338.0,1.9,20.0,602.0,758.91,573.32
2017,10,10,12,15,370.0,337.0,1.95,20.0,598.0,754.63,570.92
2017,10,10,12,30,368.0,336.0,2.0,20.0,594.0,748.63,567.3
2017,10,10,12,45,432.5,304.0,2.05,20.0,602.0,770.37,585.3
2017,10,10,13,0,497.0,272.0,2.1,20.0,610.0,805.21,611.68
2017,10,10,13,15,521.0,240.5,2.1,20.0,585.5,782.59,597.43
2017,10,10,13,30,545.0,209.0,2.1,20.0,561.0,756.11,580.95
2017,10,10,13,45,487.5,218.5,2.15,20.0,523.5,698.92,540.33
2017,10,10,14,0,430.0,228.0,2.2,20.0,486.0,642.7,499.91
2017,10,10,14,15,390.5,222.5,2.15,19.5,446.5,572.86,450.14
2017,10,10,14,30,351.0,217.0,2.1,19.0,407.0,519.88,411.6
2017,10,10,14,45,305.0,206.5,2.1,19.0,363.0,458.52,365.22
2017,10,10,15,0,259.0,196.0,2.1,19.0,319.0,400.31,320.42
2017,10,10,15,15,274.5,174.0,2.05,18.5,293.0,372.68,300.23
2017,10,10,15,30,290.0,152.0,2.0,18.0,267.0,342.92,277.48
2017,10,10,15,45,239.0,145.5,2.0,17.5,232.0,292.27,236.61
2017,10,10,16,0,188.0,139.0,2.0,17.0,197.0,239.41,193.35
2017,10,10,16,15,153.5,114.5,2.05,16.5,156.5,187.44,150.18
2017,10,10,16,30,119.0,90.0,2.1,16.0,116.0,139.44,109.57
2017,10,10,16,45,102.5,65.5,2.15,15.5,83.5,101.07,76.25
2017,10,10,17,0,86.0,41.0,2.2,15.0,51.0,68.47,47.43
2017,10,10,17,15,45.5,22.0,2.25,14.5,27.0,31.04,12.12
2017,10,10,17,30,5.0,3.0,2.3,14.0,3.0,3.32,0.0
2017,10,10,17,45,2.5,1.5,2.4,14.0,1.5,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
