Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,16,45,213.0,43.5,3.35,12.5,73.0,121.36,88.4
2017,10,20,17,0,132.0,28.0,3.2,12.0,37.0,69.65,35.82
2017,10,20,17,15,66.0,14.0,3.1,11.5,18.5,23.82,0.0
2017,10,20,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,175.5,15.0,1.35,9.5,32.0,58.35,0.0
2017,10,21,7,0,351.0,30.0,1.3,10.0,64.0,139.17,94.92
2017,10,21,7,15,447.5,38.5,1.25,10.5,108.0,202.95,153.85
2017,10,21,7,30,544.0,47.0,1.2,11.0,152.0,278.12,220.12
2017,10,21,7,45,602.0,52.5,1.2,11.5,198.5,343.35,277.75
2017,10,21,8,0,660.0,58.0,1.2,12.0,245.0,412.21,336.43
2017,10,21,8,15,698.0,62.0,1.35,12.5,290.5,475.18,389.01
2017,10,21,8,30,736.0,66.0,1.5,13.0,336.0,540.4,441.56
2017,10,21,8,45,762.5,69.0,1.65,13.5,378.0,598.7,487.15
2017,10,21,9,0,789.0,72.0,1.8,14.0,420.0,657.29,530.94
2017,10,21,9,15,807.5,74.5,1.8,14.0,457.5,709.19,567.57
2017,10,21,9,30,826.0,77.0,1.8,14.0,495.0,759.97,602.75
2017,10,21,9,45,841.5,78.0,1.8,14.5,527.0,797.7,626.89
2017,10,21,10,0,857.0,79.0,1.8,15.0,559.0,840.23,654.16
2017,10,21,10,15,866.0,80.0,1.7,15.5,584.0,874.75,674.28
2017,10,21,10,30,875.0,81.0,1.6,16.0,609.0,906.43,692.11
2017,10,21,10,45,881.5,81.5,1.55,16.5,627.5,932.1,706.28
2017,10,21,11,0,888.0,82.0,1.5,17.0,646.0,954.46,718.17
2017,10,21,11,15,891.0,82.5,1.5,17.0,656.0,969.96,727.63
2017,10,21,11,30,894.0,83.0,1.5,17.0,666.0,981.8,734.88
2017,10,21,11,45,895.0,83.0,1.55,17.0,669.0,987.32,738.93
2017,10,21,12,0,896.0,83.0,1.6,17.0,672.0,989.05,740.72
2017,10,21,12,15,894.5,83.0,1.6,17.0,666.5,984.52,737.84
2017,10,21,12,30,893.0,83.0,1.6,17.0,661.0,976.21,732.71
2017,10,21,12,45,893.0,80.5,1.65,17.5,649.0,962.55,723.57
2017,10,21,13,0,893.0,78.0,1.7,18.0,637.0,945.17,712.11
2017,10,21,13,15,886.0,77.0,1.75,18.0,616.5,919.53,696.51
2017,10,21,13,30,879.0,76.0,1.8,18.0,596.0,890.64,678.73
2017,10,21,13,45,869.5,74.5,1.85,18.0,569.0,855.9,656.81
2017,10,21,14,0,860.0,73.0,1.9,18.0,542.0,818.45,632.8
2017,10,21,14,15,846.0,71.5,1.95,18.0,508.5,774.88,604.14
2017,10,21,14,30,832.0,70.0,2.0,18.0,475.0,729.39,573.68
2017,10,21,14,45,811.0,68.0,2.1,18.0,435.5,682.36,541.82
2017,10,21,15,0,790.0,66.0,2.2,18.0,396.0,628.25,503.65
2017,10,21,15,15,762.0,62.5,2.25,17.5,353.0,567.52,458.09
2017,10,21,15,30,734.0,59.0,2.3,17.0,310.0,507.44,411.23
2017,10,21,15,45,688.0,55.5,2.35,17.0,263.5,438.94,355.1
2017,10,21,16,0,642.0,52.0,2.4,17.0,217.0,373.76,299.66
2017,10,21,16,15,575.5,46.0,2.35,16.5,170.5,303.04,238.53
2017,10,21,16,30,509.0,40.0,2.3,16.0,124.0,237.47,180.25
2017,10,21,16,45,387.5,31.5,2.3,15.5,82.5,160.54,113.31
2017,10,21,17,0,266.0,23.0,2.3,15.0,41.0,95.03,42.63
2017,10,21,17,15,133.0,11.5,2.4,14.5,20.5,32.69,0.0
2017,10,21,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,205.0,13.5,1.75,10.5,33.0,62.44,0.0
2017,10,22,7,0,410.0,27.0,1.8,11.0,66.0,149.45,99.81
2017,10,22,7,15,506.0,34.5,1.8,11.5,111.0,215.82,162.46
2017,10,22,7,30,602.0,42.0,1.8,12.0,156.0,293.14,231.25
2017,10,22,7,45,660.5,46.5,1.8,12.5,204.0,360.86,291.54
2017,10,22,8,0,719.0,51.0,1.8,13.0,252.0,433.88,354.07
2017,10,22,8,15,756.0,55.0,1.75,13.5,299.0,499.21,408.03
2017,10,22,8,30,793.0,59.0,1.7,14.0,346.0,566.6,461.27
2017,10,22,8,45,820.0,61.0,1.65,15.0,389.5,626.59,505.8
2017,10,22,9,0,847.0,63.0,1.6,16.0,433.0,681.24,543.15
2017,10,22,9,15,865.0,65.0,1.55,16.5,472.0,733.94,578.09
2017,10,22,9,30,883.0,67.0,1.5,17.0,511.0,785.33,611.16
2017,10,22,9,45,892.5,70.0,1.45,17.5,543.0,829.31,638.23
2017,10,22,10,0,902.0,73.0,1.4,18.0,575.0,870.75,663.05
2017,10,22,10,15,911.0,74.5,1.35,18.0,601.0,907.13,685.29
2017,10,22,10,30,920.0,76.0,1.3,18.0,627.0,940.5,705.29
2017,10,22,10,45,927.0,76.5,1.3,18.5,646.0,967.54,720.45
2017,10,22,11,0,934.0,77.0,1.3,19.0,665.0,991.11,733.36
2017,10,22,11,15,937.5,77.0,1.25,19.0,675.5,1007.03,741.92
2017,10,22,11,30,941.0,77.0,1.2,19.0,686.0,1019.12,748.17
2017,10,22,11,45,942.0,77.5,1.2,19.5,689.0,1025.45,750.42
2017,10,22,12,0,943.0,78.0,1.2,20.0,692.0,1027.79,750.36
2017,10,22,12,15,941.5,77.5,1.25,20.0,687.0,1022.45,748.0
2017,10,22,12,30,940.0,77.0,1.3,20.0,682.0,1013.14,743.33
2017,10,22,12,45,932.5,78.0,1.4,20.5,668.0,996.02,733.21
2017,10,22,13,0,925.0,79.0,1.5,21.0,654.0,975.23,720.78
2017,10,22,13,15,918.5,78.0,1.55,21.0,633.0,949.4,705.67
2017,10,22,13,30,912.0,77.0,1.6,21.0,612.0,920.19,688.29
2017,10,22,13,45,902.5,75.5,1.7,21.0,584.5,884.54,667.06
2017,10,22,14,0,893.0,74.0,1.8,21.0,557.0,846.05,643.58
2017,10,22,14,15,879.0,72.5,1.85,21.0,522.0,801.34,614.88
2017,10,22,14,30,865.0,71.0,1.9,21.0,487.0,754.6,584.29
2017,10,22,14,45,845.0,68.5,1.95,21.0,447.0,706.34,552.0
2017,10,22,15,0,825.0,66.0,2.0,21.0,407.0,650.81,513.47
2017,10,22,15,15,796.5,62.5,1.95,20.5,362.0,588.13,466.93
2017,10,22,15,30,768.0,59.0,1.9,20.0,317.0,526.07,419.14
2017,10,22,15,45,725.5,55.0,1.9,19.5,269.5,457.09,364.27
2017,10,22,16,0,683.0,51.0,1.9,19.0,222.0,391.0,309.39
2017,10,22,16,15,614.5,45.0,1.9,18.0,174.0,315.39,245.6
2017,10,22,16,30,546.0,39.0,1.9,17.0,126.0,246.6,185.41
2017,10,22,16,45,425.5,30.0,1.95,16.5,83.0,169.63,118.12
2017,10,22,17,0,305.0,21.0,2.0,16.0,40.0,100.96,37.61
2017,10,22,17,15,152.5,10.5,2.0,15.5,20.0,34.91,0.0
2017,10,22,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,208.0,12.0,1.65,14.5,31.0,60.63,0.0
2017,10,23,7,0,416.0,24.0,1.7,15.0,62.0,148.4,95.92
2017,10,23,7,15,510.0,31.0,1.85,15.5,106.5,213.56,157.87
2017,10,23,7,30,604.0,38.0,2.0,16.0,151.0,289.57,224.98
2017,10,23,7,45,660.0,43.0,2.15,16.5,198.0,356.57,284.36
2017,10,23,8,0,716.0,48.0,2.3,17.0,245.0,428.71,346.05
2017,10,23,8,15,752.5,51.0,2.35,17.5,291.0,492.23,398.74
2017,10,23,8,30,789.0,54.0,2.4,18.0,337.0,557.75,450.98
2017,10,23,8,45,814.0,56.5,2.5,18.5,379.5,611.71,492.93
2017,10,23,9,0,839.0,59.0,2.6,19.0,422.0,670.14,535.2
2017,10,23,9,15,857.0,61.0,2.6,19.5,460.5,722.39,570.89
2017,10,23,9,30,875.0,63.0,2.6,20.0,499.0,773.37,604.9
2017,10,23,9,45,880.5,67.5,2.6,20.5,530.0,815.57,632.03
2017,10,23,10,0,886.0,72.0,2.6,21.0,561.0,854.98,656.86
2017,10,23,10,15,895.5,73.0,2.6,21.0,586.5,890.64,680.08
2017,10,23,10,30,905.0,74.0,2.6,21.0,612.0,923.38,701.2
2017,10,23,10,45,911.5,75.0,2.6,21.5,631.0,950.18,716.87
2017,10,23,11,0,918.0,76.0,2.6,22.0,650.0,973.55,730.23
2017,10,23,11,15,921.5,76.0,2.6,22.5,660.5,989.2,738.49
2017,10,23,11,30,925.0,76.0,2.6,23.0,671.0,1001.09,744.4
2017,10,23,11,45,927.0,76.0,2.6,23.5,674.0,1007.66,746.97
2017,10,23,12,0,929.0,76.0,2.6,24.0,677.0,1010.31,747.16
2017,10,23,12,15,928.0,76.0,2.6,24.0,672.0,1006.09,744.51
2017,10,23,12,30,927.0,76.0,2.6,24.0,667.0,997.96,739.51
2017,10,23,12,45,916.0,78.0,2.6,24.5,652.5,978.89,726.05
2017,10,23,13,0,905.0,80.0,2.6,25.0,638.0,956.31,710.5
2017,10,23,13,15,898.0,79.0,2.55,25.0,617.5,930.42,693.8
2017,10,23,13,30,891.0,78.0,2.5,25.0,597.0,901.26,674.96
2017,10,23,13,45,881.0,76.5,2.45,25.5,569.0,865.78,650.57
2017,10,23,14,0,871.0,75.0,2.4,26.0,541.0,827.58,624.35
2017,10,23,14,15,757.5,94.0,2.3,25.5,480.5,735.5,562.44
2017,10,23,14,30,644.0,113.0,2.2,25.0,420.0,644.45,499.85
2017,10,23,14,45,687.5,92.5,2.15,25.0,395.5,623.32,485.94
2017,10,23,15,0,731.0,72.0,2.1,25.0,371.0,593.47,464.54
2017,10,23,15,15,737.0,65.5,1.85,24.5,338.5,553.39,433.93
2017,10,23,15,30,743.0,59.0,1.6,24.0,306.0,510.7,400.19
2017,10,23,15,45,700.5,54.5,1.4,24.0,259.5,442.56,345.35
2017,10,23,16,0,658.0,50.0,1.2,24.0,213.0,377.4,291.26
2017,10,23,16,15,588.5,44.0,1.2,23.0,166.0,302.98,230.16
2017,10,23,16,30,519.0,38.0,1.2,22.0,119.0,237.8,174.42
2017,10,23,16,45,398.5,29.0,1.25,21.5,77.5,160.48,108.37
2017,10,23,17,0,278.0,20.0,1.3,21.0,36.0,92.87,24.5
2017,10,23,17,15,139.0,10.0,1.3,20.5,18.0,32.1,0.0
2017,10,23,17,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,191.0,13.0,2.15,15.5,29.5,50.77,0.0
2017,10,24,7,0,382.0,26.0,2.2,16.0,59.0,143.94,91.57
2017,10,24,7,15,482.5,34.0,2.25,16.5,103.5,209.89,154.73
2017,10,24,7,30,583.0,42.0,2.3,17.0,148.0,285.67,221.31
2017,10,24,7,45,641.5,47.5,2.4,17.5,195.5,353.31,280.98
2017,10,24,8,0,700.0,53.0,2.5,18.0,243.0,426.3,343.12
2017,10,24,8,15,738.5,57.0,2.5,18.5,289.5,491.35,396.78
2017,10,24,8,30,777.0,61.0,2.5,19.0,336.0,558.62,450.06
2017,10,24,8,45,802.0,64.0,2.55,19.5,379.0,617.62,495.3
2017,10,24,9,0,827.0,67.0,2.6,20.0,422.0,676.65,538.09
2017,10,24,9,15,846.0,69.5,2.55,20.5,460.5,730.27,574.27
2017,10,24,9,30,865.0,72.0,2.5,21.0,499.0,775.98,603.95
2017,10,24,9,45,879.5,73.0,2.5,21.5,531.5,820.79,632.76
2017,10,24,10,0,894.0,74.0,2.5,22.0,564.0,863.46,659.6
2017,10,24,10,15,903.5,75.0,2.45,22.5,589.5,899.28,680.97
2017,10,24,10,30,913.0,76.0,2.4,23.0,615.0,932.15,700.1
2017,10,24,10,45,917.5,77.5,2.4,23.5,633.0,957.81,714.72
2017,10,24,11,0,922.0,79.0,2.4,24.0,651.0,979.94,727.04
2017,10,24,11,15,925.5,79.5,2.35,24.5,662.0,996.22,735.03
2017,10,24,11,30,929.0,80.0,2.3,25.0,673.0,1008.72,740.66
2017,10,24,11,45,928.0,81.0,2.3,25.5,675.0,1013.57,742.03
2017,10,24,12,0,927.0,82.0,2.3,26.0,677.0,1014.48,741.08
2017,10,24,12,15,925.5,81.5,2.2,26.0,671.5,1009.14,736.64
2017,10,24,12,30,924.0,81.0,2.1,26.0,666.0,999.91,729.89
2017,10,24,12,45,919.0,80.5,2.05,26.5,653.0,983.5,717.86
2017,10,24,13,0,914.0,80.0,2.0,27.0,640.0,963.42,703.7
2017,10,24,13,15,907.0,79.0,1.9,27.0,619.0,937.35,686.62
2017,10,24,13,30,900.0,78.0,1.8,27.0,598.0,907.98,667.48
2017,10,24,13,45,888.5,77.0,1.75,27.0,569.5,871.59,644.3
2017,10,24,14,0,877.0,76.0,1.7,27.0,541.0,832.54,619.28
2017,10,24,14,15,862.0,74.0,1.5,26.5,506.5,787.06,589.39
2017,10,24,14,30,847.0,72.0,1.3,26.0,472.0,746.05,562.25
2017,10,24,14,45,826.0,69.5,1.15,26.0,432.0,691.58,524.84
2017,10,24,15,0,805.0,67.0,1.0,26.0,392.0,636.32,486.01
2017,10,24,15,15,774.5,63.5,1.0,25.5,347.5,573.48,441.45
2017,10,24,15,30,744.0,60.0,1.0,25.0,303.0,511.49,395.69
2017,10,24,15,45,699.5,55.5,1.0,24.5,256.0,442.32,342.54
2017,10,24,16,0,655.0,51.0,1.0,24.0,209.0,376.32,289.51
2017,10,24,16,15,584.5,44.5,1.05,23.5,162.0,301.18,227.72
2017,10,24,16,30,514.0,38.0,1.1,23.0,115.0,235.64,171.61
2017,10,24,16,45,390.0,28.5,1.2,22.5,74.0,157.28,104.7
2017,10,24,17,0,266.0,19.0,1.3,22.0,33.0,88.28,11.51
2017,10,24,17,15,133.0,9.5,1.3,21.5,16.5,30.57,0.0
2017,10,24,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,187.5,12.5,1.2,14.5,28.5,49.62,0.0
2017,10,25,7,0,375.0,25.0,1.2,15.0,57.0,141.23,87.96
2017,10,25,7,15,478.0,33.5,1.25,15.5,101.5,207.98,153.0
2017,10,25,7,30,581.0,42.0,1.3,16.0,146.0,284.78,220.1
2017,10,25,7,45,642.0,47.0,1.4,16.5,193.5,352.83,279.74
2017,10,25,8,0,703.0,52.0,1.5,17.0,241.0,426.45,341.95
2017,10,25,8,15,742.0,56.0,1.4,17.5,287.5,491.83,394.82
2017,10,25,8,30,781.0,60.0,1.3,18.0,334.0,559.48,446.92
2017,10,25,8,45,808.5,63.0,1.25,18.5,377.0,620.21,491.85
2017,10,25,9,0,836.0,66.0,1.2,19.0,420.0,681.2,534.11
2017,10,25,9,15,854.5,68.0,1.2,19.5,458.5,727.97,564.44
2017,10,25,9,30,873.0,70.0,1.2,20.0,497.0,779.07,597.21
2017,10,25,9,45,882.0,73.0,1.25,21.0,528.5,822.04,623.11
2017,10,25,10,0,891.0,76.0,1.3,22.0,560.0,862.47,646.9
2017,10,25,10,15,900.0,77.5,1.25,22.5,585.5,898.31,667.15
2017,10,25,10,30,909.0,79.0,1.2,23.0,611.0,931.18,685.15
2017,10,25,10,45,915.0,80.0,1.15,23.5,629.5,957.48,698.7
2017,10,25,11,0,921.0,81.0,1.1,24.0,648.0,980.32,709.97
2017,10,25,11,15,924.0,81.5,1.05,24.5,658.5,996.05,716.75
2017,10,25,11,30,927.0,82.0,1.0,25.0,669.0,1008.0,721.27
2017,10,25,11,45,928.0,82.0,0.95,25.5,671.5,1013.53,721.94
2017,10,25,12,0,929.0,82.0,0.9,26.0,674.0,1015.13,720.39
2017,10,25,12,15,927.0,82.0,0.85,26.0,669.0,1009.89,716.24
2017,10,25,12,30,925.0,82.0,0.8,26.0,664.0,1000.76,709.95
2017,10,25,12,45,909.5,85.5,0.75,26.0,648.0,979.24,696.21
2017,10,25,13,0,894.0,89.0,0.7,26.0,632.0,954.35,680.66
2017,10,25,13,15,886.0,88.0,0.7,26.0,611.0,927.78,665.16
2017,10,25,13,30,878.0,87.0,0.7,26.0,590.0,898.02,647.64
2017,10,25,13,45,867.0,85.0,0.75,26.5,562.0,869.55,630.58
2017,10,25,14,0,856.0,83.0,0.8,27.0,534.0,829.88,606.09
2017,10,25,14,15,840.0,81.0,0.85,26.5,499.5,783.8,579.43
2017,10,25,14,30,824.0,79.0,0.9,26.0,465.0,735.92,550.91
2017,10,25,14,45,801.5,76.0,0.95,26.0,425.0,680.71,515.45
2017,10,25,15,0,779.0,73.0,1.0,26.0,385.0,624.89,477.81
2017,10,25,15,15,746.5,69.0,1.0,25.5,340.5,561.43,432.66
2017,10,25,15,30,714.0,65.0,1.0,25.0,296.0,499.07,386.48
2017,10,25,15,45,666.5,60.0,1.05,24.5,249.0,431.71,334.74
2017,10,25,16,0,619.0,55.0,1.1,24.0,202.0,365.71,281.77
2017,10,25,16,15,542.5,48.0,1.2,23.0,155.5,289.78,219.85
2017,10,25,16,30,466.0,41.0,1.3,22.0,109.0,221.88,162.33
2017,10,25,16,45,334.0,30.0,1.4,21.0,69.0,142.67,94.69
2017,10,25,17,0,202.0,19.0,1.5,20.0,29.0,73.07,0.0
2017,10,25,17,15,101.0,9.5,1.5,19.5,14.5,25.25,0.0
2017,10,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,45,184.5,12.0,1.3,13.5,27.0,48.56,0.0
2017,10,26,7,0,369.0,24.0,1.3,14.0,54.0,137.92,83.6
2017,10,26,7,15,475.0,32.5,1.35,14.5,98.5,203.56,149.8
2017,10,26,7,30,581.0,41.0,1.4,15.0,143.0,283.61,219.91
2017,10,26,7,45,645.5,46.0,1.5,16.0,191.0,353.1,280.51
2017,10,26,8,0,710.0,51.0,1.6,17.0,239.0,428.55,343.79
2017,10,26,8,15,749.5,55.0,1.6,17.5,285.5,494.48,397.69
2017,10,26,8,30,789.0,59.0,1.6,18.0,332.0,562.7,451.12
2017,10,26,8,45,817.5,61.0,1.6,18.5,375.5,623.15,496.67
2017,10,26,9,0,846.0,63.0,1.6,19.0,419.0,678.32,535.55
2017,10,26,9,15,865.0,65.5,1.65,19.5,457.5,731.98,571.78
2017,10,26,9,30,884.0,68.0,1.7,20.0,496.0,784.43,606.37
2017,10,26,9,45,892.0,71.5,1.8,21.0,528.0,827.53,633.13
2017,10,26,10,0,900.0,75.0,1.9,22.0,560.0,867.99,657.74
2017,10,26,10,15,909.0,76.0,1.9,22.5,585.5,903.4,678.85
2017,10,26,10,30,918.0,77.0,1.9,23.0,611.0,935.82,697.79
2017,10,26,10,45,924.0,78.0,1.9,23.5,629.5,962.25,712.67
2017,10,26,11,0,930.0,79.0,1.9,24.0,648.0,985.19,725.27
2017,10,26,11,15,933.5,79.5,1.8,24.5,658.5,1001.47,732.3
2017,10,26,11,30,937.0,80.0,1.7,25.0,669.0,1013.95,736.92
2017,10,26,11,45,937.5,80.0,1.65,25.5,671.5,1019.0,737.62
2017,10,26,12,0,938.0,80.0,1.6,26.0,674.0,1020.1,736.04
2017,10,26,12,15,936.5,80.0,1.5,26.0,668.5,1015.29,731.6
2017,10,26,12,30,935.0,80.0,1.4,26.0,663.0,1006.56,724.88
2017,10,26,12,45,930.5,79.0,1.35,26.5,649.5,989.86,712.73
2017,10,26,13,0,926.0,78.0,1.3,27.0,636.0,969.45,698.49
2017,10,26,13,15,919.0,77.0,1.2,27.0,615.0,943.16,681.26
2017,10,26,13,30,912.0,76.0,1.1,27.0,594.0,913.54,662.01
2017,10,26,13,45,900.5,74.5,1.0,27.0,565.5,876.25,637.86
2017,10,26,14,0,889.0,73.0,0.9,27.0,537.0,836.27,611.96
2017,10,26,14,15,874.0,71.5,0.8,26.5,502.5,791.08,583.63
2017,10,26,14,30,859.0,70.0,0.7,26.0,468.0,743.97,553.68
2017,10,26,14,45,837.0,67.5,0.65,26.0,427.5,694.76,521.48
2017,10,26,15,0,815.0,65.0,0.6,26.0,387.0,638.48,483.34
2017,10,26,15,15,784.0,61.5,0.6,25.5,342.5,575.03,438.93
2017,10,26,15,30,753.0,58.0,0.6,25.0,298.0,512.47,393.27
2017,10,26,15,45,706.0,53.5,0.65,24.5,250.5,441.76,339.82
2017,10,26,16,0,659.0,49.0,0.7,24.0,203.0,374.47,286.39
2017,10,26,16,15,584.5,43.0,0.85,23.0,156.0,298.31,224.81
2017,10,26,16,30,510.0,37.0,1.0,22.0,109.0,232.37,168.79
2017,10,26,16,45,255.0,32.5,1.2,21.5,68.5,122.31,79.95
2017,10,26,17,0,0.0,28.0,1.4,21.0,28.0,28.82,0.0
2017,10,26,17,15,0.0,14.0,1.45,20.5,14.0,12.73,0.0
2017,10,26,17,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,27,6,45,174.0,12.0,0.8,13.5,25.5,46.42,0.0
2017,10,27,7,0,348.0,24.0,0.8,14.0,51.0,131.68,76.68
2017,10,27,7,15,456.0,32.5,0.8,14.5,94.5,199.87,146.4
2017,10,27,7,30,564.0,41.0,0.8,15.0,138.0,276.86,213.51
2017,10,27,7,45,627.5,46.5,0.85,15.5,185.0,345.43,273.23
2017,10,27,8,0,691.0,52.0,0.9,16.0,232.0,419.88,335.65
2017,10,27,8,15,731.0,56.0,0.85,16.5,278.0,485.02,388.05
2017,10,27,8,30,771.0,60.0,0.8,17.0,324.0,552.54,439.82
2017,10,27,8,45,799.5,63.0,0.75,18.0,367.0,613.26,483.31
2017,10,27,9,0,828.0,66.0,0.7,19.0,410.0,674.36,524.1
2017,10,27,9,15,847.0,68.0,0.65,19.5,448.5,727.14,557.38
2017,10,27,9,30,866.0,70.0,0.6,20.0,487.0,771.99,584.33
2017,10,27,9,45,870.0,75.0,0.6,20.5,517.5,812.94,608.89
2017,10,27,10,0,874.0,80.0,0.6,21.0,548.0,851.04,631.17
2017,10,27,10,15,883.5,81.5,0.55,21.5,573.0,886.69,650.58
2017,10,27,10,30,893.0,83.0,0.5,22.0,598.0,919.46,667.82
2017,10,27,10,45,899.5,84.0,0.5,23.0,616.5,945.77,680.52
2017,10,27,11,0,906.0,85.0,0.5,24.0,635.0,968.7,691.09
2017,10,27,11,15,909.0,85.5,0.5,24.0,645.5,984.15,699.76
2017,10,27,11,30,912.0,86.0,0.5,24.0,656.0,995.88,706.38
2017,10,27,11,45,913.0,86.0,0.55,24.5,658.5,1001.27,709.09
2017,10,27,12,0,914.0,86.0,0.6,25.0,661.0,1002.81,709.7
2017,10,27,12,15,912.0,86.0,0.65,25.0,655.5,997.59,707.75
2017,10,27,12,30,910.0,86.0,0.7,25.0,650.0,988.55,703.67
2017,10,27,12,45,895.5,89.0,0.75,25.5,634.0,967.56,690.95
2017,10,27,13,0,881.0,92.0,0.8,26.0,618.0,943.25,676.35
2017,10,27,13,15,872.5,91.0,0.8,26.0,597.0,925.52,666.29
2017,10,27,13,30,864.0,90.0,0.8,26.0,576.0,895.27,648.22
2017,10,27,13,45,853.0,87.5,0.85,26.0,548.5,858.06,626.58
2017,10,27,14,0,842.0,85.0,0.9,26.0,521.0,818.26,602.97
2017,10,27,14,15,825.0,83.0,0.95,26.0,486.5,771.95,574.59
2017,10,27,14,30,808.0,81.0,1.0,26.0,452.0,723.96,544.49
2017,10,27,14,45,785.0,77.5,1.05,26.0,412.0,668.56,508.51
2017,10,27,15,0,762.0,74.0,1.1,26.0,372.0,612.65,470.17
2017,10,27,15,15,727.5,70.0,1.1,25.0,328.0,548.89,425.21
2017,10,27,15,30,693.0,66.0,1.1,24.0,284.0,489.11,381.11
2017,10,27,15,45,643.5,60.5,1.15,23.5,237.5,419.11,326.83
2017,10,27,16,0,594.0,55.0,1.2,23.0,191.0,353.04,273.26
2017,10,27,16,15,513.5,47.5,1.3,22.0,145.5,276.62,210.44
2017,10,27,16,30,433.0,40.0,1.4,21.0,100.0,208.73,152.6
2017,10,27,16,45,296.0,28.5,1.5,20.0,61.5,130.06,83.79
2017,10,27,17,0,159.0,17.0,1.6,19.0,23.0,60.12,0.0
2017,10,27,17,15,79.5,8.5,1.6,18.5,11.5,20.74,0.0
2017,10,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,28,6,45,141.5,12.5,0.55,11.5,22.5,40.24,0.0
2017,10,28,7,0,283.0,25.0,0.5,12.0,45.0,114.72,63.93
2017,10,28,7,15,396.0,34.5,0.5,12.5,87.0,182.58,134.35
2017,10,28,7,30,509.0,44.0,0.5,13.0,129.0,261.48,202.73
2017,10,28,7,45,575.5,50.0,0.55,13.5,175.0,328.49,261.04
2017,10,28,8,0,642.0,56.0,0.6,14.0,221.0,401.97,322.73
2017,10,28,8,15,447.5,93.0,0.6,14.5,218.5,367.89,297.77
2017,10,28,8,30,253.0,130.0,0.6,15.0,216.0,305.69,248.36
2017,10,28,8,45,520.0,101.5,0.6,15.5,306.5,477.56,385.32
2017,10,28,9,0,787.0,73.0,0.6,16.0,397.0,653.47,515.68
2017,10,28,9,15,808.0,75.5,0.6,16.5,435.0,706.63,549.0
2017,10,28,9,30,829.0,78.0,0.6,17.0,473.0,758.84,582.37
2017,10,28,9,45,835.0,83.0,0.6,17.5,503.5,800.55,607.81
2017,10,28,10,0,841.0,88.0,0.6,18.0,534.0,839.66,631.18
2017,10,28,10,15,852.0,89.5,0.5,18.5,559.5,876.14,650.51
2017,10,28,10,30,863.0,91.0,0.4,19.0,585.0,909.88,667.58
2017,10,28,10,45,869.5,92.0,0.35,20.0,603.0,935.88,679.2
2017,10,28,11,0,876.0,93.0,0.3,21.0,621.0,958.56,688.69
2017,10,28,11,15,880.0,93.5,0.25,21.0,631.5,964.94,690.71
2017,10,28,11,30,884.0,94.0,0.2,21.0,642.0,977.34,696.91
2017,10,28,11,45,884.5,94.5,0.15,21.5,644.5,982.7,697.52
2017,10,28,12,0,885.0,95.0,0.1,22.0,647.0,984.32,696.22
2017,10,28,12,15,883.0,94.5,0.2,22.0,641.5,978.58,694.6
2017,10,28,12,30,881.0,94.0,0.3,22.0,636.0,969.15,691.29
2017,10,28,12,45,883.0,91.0,0.45,22.5,624.5,956.84,686.27
2017,10,28,13,0,885.0,88.0,0.6,23.0,613.0,940.83,679.0
2017,10,28,13,15,877.0,86.5,0.75,22.5,592.0,913.88,667.19
2017,10,28,13,30,869.0,85.0,0.9,22.0,571.0,892.29,658.55
2017,10,28,13,45,857.0,83.5,1.05,22.0,543.0,855.38,638.03
2017,10,28,14,0,845.0,82.0,1.2,22.0,515.0,815.92,615.28
2017,10,28,14,15,828.0,80.0,1.3,21.5,480.5,769.58,587.62
2017,10,28,14,30,811.0,78.0,1.4,21.0,446.0,721.57,557.95
2017,10,28,14,45,786.5,75.0,1.5,21.0,406.5,665.68,520.62
2017,10,28,15,0,762.0,72.0,1.6,21.0,367.0,609.39,480.85
2017,10,28,15,15,728.0,68.0,1.6,20.5,323.0,546.06,433.72
2017,10,28,15,30,694.0,64.0,1.6,20.0,279.0,484.01,385.72
2017,10,28,15,45,642.0,59.0,1.65,19.5,233.0,415.96,331.19
2017,10,28,16,0,590.0,54.0,1.7,19.0,187.0,349.54,275.82
2017,10,28,16,15,510.0,46.5,1.8,18.0,141.5,273.71,211.85
2017,10,28,16,30,430.0,39.0,1.9,17.0,96.0,206.36,153.05
2017,10,28,16,45,215.0,30.0,2.0,16.5,58.5,107.53,68.67
2017,10,28,17,0,0.0,21.0,2.1,16.0,21.0,19.1,0.0
2017,10,28,17,15,0.0,10.5,2.15,15.5,10.5,9.55,0.0
2017,10,28,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,67.0,12.5,1.15,11.5,17.0,25.04,0.0
2017,10,29,7,0,134.0,25.0,1.1,12.0,34.0,73.49,37.55
2017,10,29,7,15,201.0,41.0,1.1,12.0,67.5,124.84,92.46
2017,10,29,7,30,268.0,57.0,1.1,12.0,101.0,180.96,142.4
2017,10,29,7,45,306.0,72.0,1.1,12.5,137.5,230.8,186.6
2017,10,29,8,0,344.0,87.0,1.1,13.0,174.0,284.61,232.95
2017,10,29,8,15,379.0,97.5,1.1,13.5,210.5,335.24,275.42
2017,10,29,8,30,414.0,108.0,1.1,14.0,247.0,388.78,318.85
2017,10,29,8,45,333.0,136.5,1.15,14.5,258.0,377.47,308.98
2017,10,29,9,0,252.0,165.0,1.2,15.0,269.0,369.8,301.24
2017,10,29,9,15,171.5,184.5,1.2,15.0,258.5,330.71,268.8
2017,10,29,9,30,91.0,204.0,1.2,15.0,248.0,283.42,229.22
2017,10,29,9,45,237.5,204.5,1.3,15.5,327.5,434.45,350.42
2017,10,29,10,0,384.0,205.0,1.4,16.0,407.0,567.25,451.97
2017,10,29,10,15,437.5,202.0,1.45,16.0,442.5,638.88,504.07
2017,10,29,10,30,491.0,199.0,1.5,16.0,478.0,696.01,545.67
2017,10,29,10,45,382.0,233.0,1.55,16.5,454.0,628.22,492.6
2017,10,29,11,0,273.0,267.0,1.6,17.0,430.0,572.94,448.62
2017,10,29,11,15,415.5,231.0,1.7,17.0,484.5,688.03,536.81
2017,10,29,11,30,558.0,195.0,1.8,17.0,539.0,788.36,611.2
2017,10,29,11,45,414.0,237.5,1.9,17.0,493.0,700.39,544.61
2017,10,29,12,0,270.0,280.0,2.0,17.0,447.0,593.47,464.4
2017,10,29,12,15,365.5,255.0,2.05,17.0,479.0,654.75,513.29
2017,10,29,12,30,461.0,230.0,2.1,17.0,511.0,731.86,571.12
2017,10,29,12,45,655.0,166.0,2.15,17.0,556.5,843.48,653.63
2017,10,29,13,0,849.0,102.0,2.2,17.0,602.0,932.45,715.22
2017,10,29,13,15,662.5,150.0,2.15,17.0,532.0,806.81,627.15
2017,10,29,13,30,476.0,198.0,2.1,17.0,462.0,672.07,529.23
2017,10,29,13,45,641.5,146.0,2.1,17.0,483.0,747.09,588.37
2017,10,29,14,0,807.0,94.0,2.1,17.0,504.0,797.68,625.05
2017,10,29,14,15,514.0,142.5,2.1,17.0,397.5,589.77,471.93
2017,10,29,14,30,221.0,191.0,2.1,17.0,291.0,377.43,305.22
2017,10,29,14,45,294.0,164.0,2.1,17.0,284.0,401.49,326.88
2017,10,29,15,0,367.0,137.0,2.1,17.0,277.0,417.59,340.44
2017,10,29,15,15,338.0,126.0,2.15,16.5,243.0,356.93,292.43
2017,10,29,15,30,309.0,115.0,2.2,16.0,209.0,311.08,255.15
2017,10,29,15,45,423.0,87.5,2.25,15.5,193.5,331.24,270.53
2017,10,29,16,0,537.0,60.0,2.3,15.0,178.0,331.4,266.89
2017,10,29,16,15,451.5,51.0,2.25,14.5,133.5,254.66,200.16
2017,10,29,16,30,366.0,42.0,2.2,14.0,89.0,187.07,140.26
2017,10,29,16,45,183.0,30.0,2.2,13.5,53.5,98.37,61.67
2017,10,29,17,0,0.0,18.0,2.2,13.0,18.0,16.37,0.0
2017,10,29,17,15,0.0,9.0,2.2,12.5,9.0,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,10,30,6,45,110.0,13.0,4.1,10.5,20.0,34.25,0.0
2017,10,30,7,0,220.0,26.0,4.2,11.0,40.0,97.25,45.91
2017,10,30,7,15,337.5,37.0,4.25,11.0,80.5,165.98,123.09
2017,10,30,7,30,455.0,48.0,4.3,11.0,121.0,244.66,193.85
2017,10,30,7,45,527.5,55.0,4.4,11.5,166.5,312.52,255.38
2017,10,30,8,0,600.0,62.0,4.5,12.0,212.0,387.49,321.63
2017,10,30,8,15,645.0,67.5,4.5,12.0,256.5,452.21,378.39
2017,10,30,8,30,690.0,73.0,4.5,12.0,301.0,520.05,436.03
2017,10,30,8,45,718.0,77.5,4.5,12.5,342.0,578.32,483.41
2017,10,30,9,0,746.0,82.0,4.5,13.0,383.0,633.82,527.22
2017,10,30,9,15,767.5,85.0,4.5,13.0,420.0,686.23,566.95
2017,10,30,9,30,789.0,88.0,4.5,13.0,457.0,737.82,605.15
2017,10,30,9,45,809.0,88.5,4.5,13.5,489.0,784.11,637.57
2017,10,30,10,0,829.0,89.0,4.5,14.0,521.0,828.75,668.25
2017,10,30,10,15,839.0,90.5,4.5,14.0,546.0,863.89,692.84
2017,10,30,10,30,849.0,92.0,4.5,14.0,571.0,896.3,715.36
2017,10,30,10,45,858.0,92.0,4.5,14.5,589.0,922.99,732.28
2017,10,30,11,0,867.0,92.0,4.5,15.0,607.0,946.5,746.89
2017,10,30,11,15,870.5,92.5,4.45,15.0,617.5,962.04,756.86
2017,10,30,11,30,874.0,93.0,4.4,15.0,628.0,964.03,757.34
2017,10,30,11,45,879.0,92.0,4.4,15.0,631.0,971.81,762.67
2017,10,30,12,0,884.0,91.0,4.4,15.0,634.0,975.93,765.51
2017,10,30,12,15,609.5,175.5,4.35,15.0,548.5,823.27,655.06
2017,10,30,12,30,335.0,260.0,4.3,15.0,463.0,628.5,504.26
2017,10,30,12,45,316.5,257.5,4.3,15.0,446.0,603.9,486.4
2017,10,30,13,0,298.0,255.0,4.3,15.0,429.0,578.49,466.98
2017,10,30,13,15,316.0,241.5,4.2,15.0,420.5,572.52,463.29
2017,10,30,13,30,334.0,228.0,4.1,15.0,412.0,564.53,458.02
2017,10,30,13,45,583.5,156.0,4.05,15.0,458.0,700.81,568.62
2017,10,30,14,0,833.0,84.0,4.0,15.0,504.0,806.13,647.69
2017,10,30,14,15,816.5,82.0,3.95,14.5,470.0,760.69,615.31
2017,10,30,14,30,800.0,80.0,3.9,14.0,436.0,713.57,582.2
2017,10,30,14,45,778.0,76.5,3.85,14.0,397.5,659.42,542.02
2017,10,30,15,0,756.0,73.0,3.8,14.0,359.0,604.7,499.42
2017,10,30,15,15,721.0,69.0,3.7,13.5,315.5,541.17,448.7
2017,10,30,15,30,686.0,65.0,3.6,13.0,272.0,481.91,399.65
