Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,15,45,631.0,60.0,3.55,13.0,226.0,410.37,338.43
2017,10,30,16,0,576.0,55.0,3.5,13.0,180.0,343.31,279.15
2017,10,30,16,15,491.0,47.0,3.35,12.5,135.0,265.92,210.77
2017,10,30,16,30,406.0,39.0,3.2,12.0,90.0,197.57,148.84
2017,10,30,16,45,256.0,27.0,3.1,12.0,54.0,115.53,70.03
2017,10,30,17,0,106.0,15.0,3.0,12.0,18.0,36.96,0.0
2017,10,30,17,15,53.0,7.5,2.9,11.5,9.0,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,72.5,13.0,1.05,11.0,17.5,26.6,0.0
2017,10,31,7,0,145.0,26.0,1.1,11.0,35.0,76.86,30.93
2017,10,31,7,15,252.5,40.5,1.15,11.0,73.0,141.59,104.2
2017,10,31,7,30,360.0,55.0,1.2,11.0,111.0,214.22,168.43
2017,10,31,7,45,433.0,65.0,1.3,11.5,155.0,280.63,226.93
2017,10,31,8,0,506.0,75.0,1.4,12.0,199.0,354.15,290.08
2017,10,31,8,15,555.0,82.0,1.4,12.0,243.0,418.23,344.35
2017,10,31,8,30,604.0,89.0,1.4,12.0,287.0,485.92,399.76
2017,10,31,8,45,644.0,93.0,1.4,12.5,329.0,547.66,448.0
2017,10,31,9,0,684.0,97.0,1.4,13.0,371.0,611.14,495.91
2017,10,31,9,15,708.5,101.0,1.3,13.5,408.0,664.52,533.6
2017,10,31,9,30,733.0,105.0,1.2,14.0,445.0,717.53,568.58
2017,10,31,9,45,756.5,105.5,1.2,14.5,477.5,764.82,599.54
2017,10,31,10,0,780.0,106.0,1.2,15.0,510.0,810.86,629.07
2017,10,31,10,15,792.0,108.0,1.05,15.0,535.0,842.18,646.96
2017,10,31,10,30,804.0,110.0,0.9,15.0,560.0,875.9,666.09
2017,10,31,10,45,816.5,109.0,0.8,15.5,578.5,903.91,680.46
2017,10,31,11,0,829.0,108.0,0.7,16.0,597.0,928.95,692.61
2017,10,31,11,15,833.0,109.0,0.6,16.0,607.0,945.11,700.1
2017,10,31,11,30,837.0,110.0,0.5,16.0,617.0,957.81,705.44
2017,10,31,11,45,841.5,108.5,0.4,16.5,620.5,964.48,705.72
2017,10,31,12,0,846.0,107.0,0.3,17.0,624.0,967.52,703.95
2017,10,31,12,15,844.0,106.5,0.3,17.0,618.5,961.83,700.44
2017,10,31,12,30,842.0,106.0,0.3,17.0,613.0,952.53,694.94
2017,10,31,12,45,837.5,105.0,0.35,17.5,599.5,936.72,685.3
2017,10,31,13,0,833.0,104.0,0.4,18.0,586.0,917.51,673.67
2017,10,31,13,15,824.0,102.5,0.5,18.0,565.5,890.33,659.25
2017,10,31,13,30,815.0,101.0,0.6,18.0,545.0,860.2,642.78
2017,10,31,13,45,802.5,98.5,0.75,18.0,517.5,823.16,622.21
2017,10,31,14,0,790.0,96.0,0.9,18.0,490.0,783.77,599.38
2017,10,31,14,15,771.5,93.5,1.0,17.5,456.5,737.56,571.38
2017,10,31,14,30,753.0,91.0,1.1,17.0,423.0,693.91,544.34
2017,10,31,14,45,727.0,87.0,1.2,17.0,384.0,638.15,506.26
2017,10,31,15,0,701.0,83.0,1.3,17.0,345.0,582.35,465.55
2017,10,31,15,15,664.0,78.0,1.4,16.5,302.0,518.95,418.17
2017,10,31,15,30,627.0,73.0,1.5,16.0,259.0,457.34,370.08
2017,10,31,15,45,572.5,66.5,1.6,16.0,214.5,387.32,312.59
2017,10,31,16,0,518.0,60.0,1.7,16.0,170.0,321.8,256.7
2017,10,31,16,15,434.5,50.0,1.75,15.0,126.5,246.14,192.09
2017,10,31,16,30,351.0,40.0,1.8,14.0,83.0,179.5,133.33
2017,10,31,16,45,219.0,26.0,1.9,13.5,49.0,103.21,58.74
2017,10,31,17,0,87.0,12.0,2.0,13.0,15.0,30.0,0.0
2017,10,31,17,15,43.5,6.0,2.1,12.5,7.5,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,87.5,11.0,1.05,10.5,16.5,27.82,0.0
2017,11,1,7,0,175.0,22.0,1.0,11.0,33.0,79.35,25.23
2017,11,1,7,15,287.5,35.0,0.95,11.5,71.5,147.71,107.4
2017,11,1,7,30,400.0,48.0,0.9,12.0,110.0,223.15,173.9
2017,11,1,7,45,473.5,57.0,0.85,12.5,154.0,290.33,232.59
2017,11,1,8,0,547.0,66.0,0.8,13.0,198.0,364.89,295.56
2017,11,1,8,15,594.5,72.0,0.8,13.0,241.5,428.76,348.86
2017,11,1,8,30,642.0,78.0,0.8,13.0,285.0,496.06,403.0
2017,11,1,8,45,678.5,81.5,0.8,13.5,327.0,556.31,449.09
2017,11,1,9,0,715.0,85.0,0.8,14.0,369.0,617.95,494.55
2017,11,1,9,15,737.5,88.5,0.8,14.5,405.5,670.27,530.74
2017,11,1,9,30,760.0,92.0,0.8,15.0,442.0,718.08,562.18
2017,11,1,9,45,780.0,93.5,0.85,15.5,474.0,764.46,592.68
2017,11,1,10,0,800.0,95.0,0.9,16.0,506.0,809.3,621.62
2017,11,1,10,15,811.0,97.0,0.9,16.0,530.5,845.04,644.39
2017,11,1,10,30,822.0,99.0,0.9,16.0,555.0,878.19,665.33
2017,11,1,10,45,828.5,100.5,0.95,16.5,572.5,903.82,680.79
2017,11,1,11,0,835.0,102.0,1.0,17.0,590.0,926.28,694.25
2017,11,1,11,15,838.5,102.5,1.05,17.0,600.0,941.4,704.28
2017,11,1,11,30,842.0,103.0,1.1,17.0,610.0,953.03,712.25
2017,11,1,11,45,842.0,103.5,1.15,17.0,612.0,957.73,715.87
2017,11,1,12,0,842.0,104.0,1.2,17.0,614.0,958.8,717.36
2017,11,1,12,15,839.5,104.0,1.25,17.0,609.0,953.25,714.67
2017,11,1,12,30,837.0,104.0,1.3,17.0,604.0,944.12,709.83
2017,11,1,12,45,822.5,106.0,1.4,17.5,589.0,922.56,696.28
2017,11,1,13,0,808.0,108.0,1.5,18.0,574.0,897.87,680.68
2017,11,1,13,15,799.0,106.5,1.55,17.5,553.5,871.2,665.53
2017,11,1,13,30,790.0,105.0,1.6,17.0,533.0,841.66,648.25
2017,11,1,13,45,779.5,102.0,1.7,17.0,506.0,806.45,626.11
2017,11,1,14,0,769.0,99.0,1.8,17.0,479.0,768.87,601.94
2017,11,1,14,15,750.0,96.0,1.85,17.0,445.5,726.77,573.65
2017,11,1,14,30,731.0,93.0,1.9,17.0,412.0,679.03,540.74
2017,11,1,14,45,707.5,88.0,1.95,17.0,374.0,624.8,501.85
2017,11,1,15,0,684.0,83.0,2.0,17.0,336.0,570.4,460.72
2017,11,1,15,15,646.5,78.0,2.0,16.5,293.5,507.59,412.23
2017,11,1,15,30,609.0,73.0,2.0,16.0,251.0,446.65,363.46
2017,11,1,15,45,556.5,65.5,2.05,16.0,207.5,377.59,305.93
2017,11,1,16,0,504.0,58.0,2.1,16.0,164.0,312.93,250.16
2017,11,1,16,15,418.5,48.5,2.0,15.5,121.0,237.95,185.31
2017,11,1,16,30,333.0,39.0,1.9,15.0,78.0,172.21,126.89
2017,11,1,16,45,204.5,25.0,1.8,14.5,45.0,97.27,51.24
2017,11,1,17,0,76.0,11.0,1.7,14.0,12.0,26.64,0.0
2017,11,1,17,15,38.0,5.5,1.7,13.5,6.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,2,6,45,81.0,10.5,1.1,10.5,15.5,26.03,0.0
2017,11,2,7,0,162.0,21.0,1.1,11.0,31.0,74.27,15.51
2017,11,2,7,15,274.5,34.0,1.15,11.0,68.0,142.47,103.0
2017,11,2,7,30,387.0,47.0,1.2,11.0,105.0,216.98,169.72
2017,11,2,7,45,459.0,55.5,1.25,11.5,147.5,282.12,227.52
2017,11,2,8,0,531.0,64.0,1.3,12.0,190.0,354.46,289.9
2017,11,2,8,15,578.5,70.5,1.35,12.0,233.0,417.87,344.02
2017,11,2,8,30,626.0,77.0,1.4,12.0,276.0,484.81,399.27
2017,11,2,8,45,659.5,81.5,1.5,12.5,316.5,543.41,445.82
2017,11,2,9,0,693.0,86.0,1.6,13.0,357.0,603.23,491.91
2017,11,2,9,15,716.5,89.0,1.65,13.0,393.5,654.69,530.43
2017,11,2,9,30,740.0,92.0,1.7,13.0,430.0,705.7,567.09
2017,11,2,9,45,751.5,96.5,1.75,13.5,460.0,748.06,595.79
2017,11,2,10,0,763.0,101.0,1.8,14.0,490.0,783.97,619.52
2017,11,2,10,15,537.5,167.0,1.8,14.0,448.0,684.58,545.15
2017,11,2,10,30,312.0,233.0,1.8,14.0,406.0,556.77,445.08
2017,11,2,10,45,320.5,240.0,1.85,14.5,422.0,579.68,462.38
2017,11,2,11,0,329.0,247.0,1.9,15.0,438.0,601.66,477.65
2017,11,2,11,15,572.0,177.5,1.9,15.0,516.5,773.21,608.23
2017,11,2,11,30,815.0,108.0,1.9,15.0,595.0,931.92,717.29
2017,11,2,11,45,819.0,106.5,1.9,15.5,598.0,937.96,718.05
2017,11,2,12,0,823.0,105.0,1.9,16.0,601.0,940.47,718.33
2017,11,2,12,15,821.0,105.0,1.9,16.0,595.5,935.47,715.04
2017,11,2,12,30,819.0,105.0,1.9,16.0,590.0,926.96,709.62
2017,11,2,12,45,805.0,107.0,1.95,16.0,575.5,906.1,696.46
2017,11,2,13,0,791.0,109.0,2.0,16.0,561.0,882.16,681.32
2017,11,2,13,15,781.5,107.5,2.0,16.0,540.5,855.4,663.7
2017,11,2,13,30,772.0,106.0,2.0,16.0,520.0,825.87,644.12
2017,11,2,13,45,761.5,102.5,2.0,16.0,494.0,795.3,623.73
2017,11,2,14,0,751.0,99.0,2.0,16.0,468.0,757.58,598.07
2017,11,2,14,15,731.5,96.0,2.0,16.0,435.0,711.38,565.98
2017,11,2,14,30,712.0,93.0,2.0,16.0,402.0,664.05,532.61
2017,11,2,14,45,688.0,88.5,2.0,16.0,364.0,610.93,493.62
2017,11,2,15,0,664.0,84.0,2.0,16.0,326.0,557.72,452.76
2017,11,2,15,15,626.0,78.5,1.95,15.5,284.5,495.03,403.81
2017,11,2,15,30,588.0,73.0,1.9,15.0,243.0,434.35,354.79
2017,11,2,15,45,532.5,66.0,1.9,15.0,199.5,365.5,297.06
2017,11,2,16,0,477.0,59.0,1.9,15.0,156.0,301.35,241.49
2017,11,2,16,15,392.0,48.5,1.8,14.5,115.0,227.15,177.19
2017,11,2,16,30,307.0,38.0,1.7,14.0,74.0,162.27,119.34
2017,11,2,16,45,181.5,24.0,1.6,13.5,42.5,87.97,41.95
2017,11,2,17,0,56.0,10.0,1.5,13.0,11.0,21.33,0.0
2017,11,2,17,15,28.0,5.0,1.5,13.0,5.5,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,0.0,5.5,2.35,12.0,5.5,5.0,0.0
2017,11,3,7,0,0.0,11.0,2.4,12.0,11.0,9.67,0.0
2017,11,3,7,15,0.0,26.0,2.45,12.0,26.0,23.01,12.82
2017,11,3,7,30,0.0,41.0,2.5,12.0,41.0,37.43,25.95
2017,11,3,7,45,0.0,58.5,2.55,12.5,58.5,54.45,40.87
2017,11,3,8,0,0.0,76.0,2.6,13.0,76.0,71.41,55.57
2017,11,3,8,15,1.0,92.5,2.6,13.0,93.0,87.82,69.72
2017,11,3,8,30,2.0,109.0,2.6,13.0,110.0,104.4,83.83
2017,11,3,8,45,5.5,123.5,2.65,13.5,126.0,120.6,97.3
2017,11,3,9,0,9.0,138.0,2.7,14.0,142.0,137.23,110.96
2017,11,3,9,15,4.5,130.5,2.7,14.0,132.5,124.91,100.31
2017,11,3,9,30,0.0,123.0,2.7,14.0,123.0,113.01,90.02
2017,11,3,9,45,57.0,173.5,2.7,14.5,202.5,223.2,182.53
2017,11,3,10,0,114.0,224.0,2.7,15.0,282.0,347.04,282.5
2017,11,3,10,15,124.0,236.5,2.7,15.0,302.5,373.42,302.67
2017,11,3,10,30,134.0,249.0,2.7,15.0,323.0,400.03,323.29
2017,11,3,10,45,79.0,235.0,2.7,15.5,279.5,317.95,256.28
2017,11,3,11,0,24.0,221.0,2.7,16.0,236.0,234.48,187.5
2017,11,3,11,15,12.0,147.5,2.7,16.0,155.0,146.63,116.3
2017,11,3,11,30,0.0,74.0,2.7,16.0,74.0,65.52,49.13
2017,11,3,11,45,0.0,101.5,2.75,16.0,101.5,90.48,69.86
2017,11,3,12,0,0.0,129.0,2.8,16.0,129.0,116.91,91.58
2017,11,3,12,15,0.0,70.0,2.8,16.0,70.0,61.97,46.2
2017,11,3,12,30,0.0,11.0,2.8,16.0,11.0,9.7,2.51
2017,11,3,12,45,0.0,29.0,2.85,16.0,29.0,25.61,15.91
2017,11,3,13,0,0.0,47.0,2.9,16.0,47.0,41.54,29.3
2017,11,3,13,15,0.0,45.5,2.9,16.0,45.5,40.2,28.21
2017,11,3,13,30,0.0,44.0,2.9,16.0,44.0,38.86,27.13
2017,11,3,13,45,0.0,31.0,2.95,16.0,31.0,27.35,17.48
2017,11,3,14,0,0.0,18.0,3.0,16.0,18.0,15.86,7.8
2017,11,3,14,15,0.0,55.0,2.95,16.0,55.0,48.58,35.52
2017,11,3,14,30,0.0,92.0,2.9,16.0,92.0,82.48,64.1
2017,11,3,14,45,0.0,51.5,2.85,16.0,51.5,45.46,33.01
2017,11,3,15,0,0.0,11.0,2.8,16.0,11.0,9.67,2.61
2017,11,3,15,15,0.0,9.5,2.65,15.5,9.5,8.35,1.51
2017,11,3,15,30,0.0,8.0,2.5,15.0,8.0,7.03,0.38
2017,11,3,15,45,0.0,6.5,2.45,15.0,6.5,5.7,0.0
2017,11,3,16,0,0.0,5.0,2.4,15.0,5.0,4.38,0.0
2017,11,3,16,15,0.0,3.5,2.2,14.5,3.5,3.07,0.0
2017,11,3,16,30,0.0,2.0,2.0,14.0,2.0,1.75,0.0
2017,11,3,16,45,0.0,1.0,1.8,14.0,1.0,0.87,0.0
2017,11,3,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,4.0,2.35,10.0,4.0,3.64,0.0
2017,11,4,7,0,0.0,8.0,2.4,10.0,8.0,7.02,0.0
2017,11,4,7,15,0.0,18.0,2.45,10.0,18.0,15.84,7.03
2017,11,4,7,30,0.0,28.0,2.5,10.0,28.0,24.67,15.31
2017,11,4,7,45,0.0,40.5,2.55,10.5,40.5,35.74,25.13
2017,11,4,8,0,0.0,53.0,2.6,11.0,53.0,47.17,35.18
2017,11,4,8,15,0.0,65.0,2.65,11.0,65.0,58.35,44.96
2017,11,4,8,30,0.0,77.0,2.7,11.0,77.0,69.58,54.65
2017,11,4,8,45,0.0,88.5,2.75,11.5,88.5,80.36,63.72
2017,11,4,9,0,0.0,100.0,2.8,12.0,100.0,91.21,72.71
2017,11,4,9,15,0.0,103.0,2.8,12.0,103.0,93.55,74.53
2017,11,4,9,30,0.0,106.0,2.8,12.0,106.0,96.02,76.46
2017,11,4,9,45,9.5,146.0,2.8,12.5,151.0,143.79,116.56
2017,11,4,10,0,19.0,186.0,2.8,13.0,196.0,193.68,157.6
2017,11,4,10,15,172.0,206.0,2.8,13.0,299.5,378.39,311.78
2017,11,4,10,30,325.0,226.0,2.8,13.0,403.0,559.91,455.91
2017,11,4,10,45,603.5,155.5,2.85,13.5,496.0,764.29,613.22
2017,11,4,11,0,882.0,85.0,2.9,14.0,589.0,936.12,733.84
2017,11,4,11,15,887.0,85.5,2.9,14.0,600.0,952.9,743.45
2017,11,4,11,30,892.0,86.0,2.9,14.0,611.0,966.14,752.18
2017,11,4,11,45,657.0,159.0,2.95,14.5,546.5,848.28,667.57
2017,11,4,12,0,422.0,232.0,3.0,15.0,482.0,699.68,555.34
2017,11,4,12,15,662.0,157.0,3.1,15.0,545.5,848.62,669.93
2017,11,4,12,30,902.0,82.0,3.2,15.0,609.0,965.15,752.37
2017,11,4,12,45,898.0,81.5,3.3,15.0,596.5,950.06,741.97
2017,11,4,13,0,894.0,81.0,3.4,15.0,584.0,931.43,730.32
2017,11,4,13,15,886.5,80.0,3.4,14.5,563.5,905.6,714.25
2017,11,4,13,30,879.0,79.0,3.4,14.0,543.0,876.62,695.9
2017,11,4,13,45,871.5,76.0,3.45,14.0,516.5,842.19,672.49
2017,11,4,14,0,864.0,73.0,3.5,14.0,490.0,804.98,646.86
2017,11,4,14,15,847.5,71.0,3.5,13.5,456.0,766.27,620.75
2017,11,4,14,30,831.0,69.0,3.5,13.0,422.0,718.47,587.29
2017,11,4,14,45,810.5,65.5,3.5,13.0,383.5,664.58,547.46
2017,11,4,15,0,790.0,62.0,3.5,13.0,345.0,609.94,505.18
2017,11,4,15,15,756.0,58.5,3.4,12.5,301.5,546.66,454.28
2017,11,4,15,30,722.0,55.0,3.3,12.0,258.0,484.61,402.57
2017,11,4,15,45,672.0,50.0,3.2,12.0,213.0,414.37,341.67
2017,11,4,16,0,622.0,45.0,3.1,12.0,168.0,347.87,282.0
2017,11,4,16,15,534.5,38.0,2.9,11.5,123.5,268.7,211.27
2017,11,4,16,30,447.0,31.0,2.7,11.0,79.0,202.29,148.55
2017,11,4,16,45,223.5,15.5,2.5,10.5,39.5,89.98,30.88
2017,11,4,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,107.0,9.0,2.35,7.5,13.5,29.89,0.0
2017,11,5,7,0,214.0,18.0,2.4,8.0,27.0,83.9,0.0
2017,11,5,7,15,345.0,28.5,2.45,8.5,66.0,159.44,112.32
2017,11,5,7,30,476.0,39.0,2.5,9.0,105.0,241.89,189.66
2017,11,5,7,45,552.0,45.5,2.6,9.5,149.5,310.82,252.71
2017,11,5,8,0,628.0,52.0,2.7,10.0,194.0,387.29,320.52
2017,11,5,8,15,675.0,57.0,2.7,10.0,239.0,450.32,376.15
2017,11,5,8,30,722.0,62.0,2.7,10.0,284.0,519.57,434.88
2017,11,5,8,45,755.0,65.0,2.75,10.5,326.0,580.2,484.16
2017,11,5,9,0,788.0,68.0,2.8,11.0,368.0,641.65,532.27
2017,11,5,9,15,809.5,71.0,2.75,11.5,405.0,695.15,570.66
2017,11,5,9,30,831.0,74.0,2.7,12.0,442.0,747.76,607.43
2017,11,5,9,45,844.0,76.5,2.65,12.5,473.0,791.68,636.92
2017,11,5,10,0,857.0,79.0,2.6,13.0,504.0,833.46,664.33
2017,11,5,10,15,867.0,80.5,2.55,13.0,529.0,869.01,688.07
2017,11,5,10,30,877.0,82.0,2.5,13.0,554.0,893.11,703.5
2017,11,5,10,45,884.5,82.5,2.5,13.5,571.5,918.97,719.37
2017,11,5,11,0,892.0,83.0,2.5,14.0,589.0,941.6,732.91
2017,11,5,11,15,895.0,83.5,2.45,14.0,599.0,956.6,742.08
2017,11,5,11,30,898.0,84.0,2.4,14.0,609.0,968.0,748.92
2017,11,5,11,45,899.0,84.0,2.35,14.0,611.5,973.19,751.64
2017,11,5,12,0,900.0,84.0,2.3,14.0,614.0,974.64,752.02
2017,11,5,12,15,897.5,83.5,2.3,14.0,608.0,968.39,747.86
2017,11,5,12,30,895.0,83.0,2.3,14.0,602.0,958.44,741.4
2017,11,5,12,45,887.5,83.0,2.35,14.5,588.0,940.82,728.98
2017,11,5,13,0,880.0,83.0,2.4,15.0,574.0,919.8,714.36
2017,11,5,13,15,871.0,82.0,2.4,15.0,553.5,892.95,696.58
2017,11,5,13,30,862.0,81.0,2.4,15.0,533.0,871.44,682.62
2017,11,5,13,45,850.5,79.0,2.45,15.0,505.5,834.94,658.32
2017,11,5,14,0,839.0,77.0,2.5,15.0,478.0,795.92,632.05
2017,11,5,14,15,820.5,74.5,2.5,14.5,444.0,748.56,600.09
2017,11,5,14,30,802.0,72.0,2.5,14.0,410.0,699.71,566.41
2017,11,5,14,45,776.5,69.0,2.55,14.0,371.0,644.17,526.13
2017,11,5,15,0,751.0,66.0,2.6,14.0,332.0,588.38,483.32
2017,11,5,15,15,714.0,62.0,2.6,13.5,289.5,524.53,432.79
2017,11,5,15,30,677.0,58.0,2.6,13.0,247.0,462.29,381.63
2017,11,5,15,45,622.0,53.0,2.6,13.0,202.0,394.81,323.61
2017,11,5,16,0,567.0,48.0,2.6,13.0,157.0,329.09,265.3
2017,11,5,16,15,475.5,40.0,2.45,12.5,114.5,250.61,195.94
2017,11,5,16,30,384.0,32.0,2.3,12.0,72.0,182.06,132.23
2017,11,5,16,45,192.0,16.0,2.2,11.5,36.0,81.42,19.89
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,104.0,8.5,1.3,9.0,12.5,28.79,0.0
2017,11,6,7,0,208.0,17.0,1.3,9.0,25.0,80.66,0.0
2017,11,6,7,15,343.0,26.5,1.35,9.0,63.0,156.6,107.88
2017,11,6,7,30,478.0,36.0,1.4,9.0,101.0,239.05,186.12
2017,11,6,7,45,557.5,42.5,1.45,9.5,145.5,309.29,249.7
2017,11,6,8,0,637.0,49.0,1.5,10.0,190.0,384.77,315.95
2017,11,6,8,15,684.5,53.0,1.5,10.5,234.5,450.28,372.06
2017,11,6,8,30,732.0,57.0,1.5,11.0,279.0,518.92,428.41
2017,11,6,8,45,766.5,60.0,1.5,11.5,321.5,580.73,477.24
2017,11,6,9,0,801.0,63.0,1.5,12.0,364.0,643.53,524.61
2017,11,6,9,15,823.5,65.0,1.4,12.0,401.5,696.91,561.96
2017,11,6,9,30,846.0,67.0,1.3,12.0,439.0,749.43,597.63
2017,11,6,9,45,855.5,71.0,1.25,12.5,470.0,792.86,625.28
2017,11,6,10,0,865.0,75.0,1.2,13.0,501.0,833.9,650.69
2017,11,6,10,15,876.5,76.5,1.1,13.0,526.5,862.73,667.61
2017,11,6,10,30,888.0,78.0,1.0,13.0,552.0,896.59,687.77
2017,11,6,10,45,894.5,79.0,0.95,13.5,570.0,922.36,701.66
2017,11,6,11,0,901.0,80.0,0.9,14.0,588.0,944.83,713.3
2017,11,6,11,15,680.0,147.5,0.95,14.0,535.0,845.31,646.47
2017,11,6,11,30,459.0,215.0,1.0,14.0,482.0,712.16,552.77
2017,11,6,11,45,687.0,148.0,1.05,14.0,549.0,862.49,662.53
2017,11,6,12,0,915.0,81.0,1.1,14.0,616.0,983.83,742.7
2017,11,6,12,15,914.0,80.5,1.1,14.0,611.0,978.97,737.84
2017,11,6,12,30,913.0,80.0,1.1,14.0,606.0,970.33,732.53
2017,11,6,12,45,914.5,77.5,1.15,14.5,594.0,957.78,724.39
2017,11,6,13,0,916.0,75.0,1.2,15.0,582.0,941.47,713.88
2017,11,6,13,15,908.5,73.5,1.15,15.0,561.5,914.66,696.09
2017,11,6,13,30,901.0,72.0,1.1,15.0,541.0,884.64,676.28
2017,11,6,13,45,891.0,70.5,1.1,15.0,513.5,849.47,653.72
2017,11,6,14,0,881.0,69.0,1.1,15.0,486.0,811.63,629.15
2017,11,6,14,15,864.5,67.0,1.05,14.5,452.5,765.63,598.99
2017,11,6,14,30,848.0,65.0,1.0,14.0,419.0,724.21,571.66
2017,11,6,14,45,825.0,62.0,1.0,14.0,379.5,668.7,533.01
2017,11,6,15,0,802.0,59.0,1.0,14.0,340.0,612.61,492.12
2017,11,6,15,15,767.5,55.5,1.0,14.0,296.5,548.71,442.71
2017,11,6,15,30,733.0,52.0,1.0,14.0,253.0,486.08,392.38
2017,11,6,15,45,679.0,47.5,1.05,14.0,207.5,414.1,332.94
2017,11,6,16,0,625.0,43.0,1.1,14.0,162.0,346.25,274.44
2017,11,6,16,15,534.5,36.0,1.2,13.5,117.5,266.04,205.03
2017,11,6,16,30,444.0,29.0,1.3,13.0,73.0,195.16,139.08
2017,11,6,16,45,222.0,14.5,1.45,12.5,36.5,87.34,11.42
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,11.5,2.6,6.5,11.5,10.46,0.0
2017,11,7,7,0,0.0,23.0,2.6,7.0,23.0,20.92,0.0
2017,11,7,7,15,229.5,30.5,2.65,7.5,60.5,123.66,84.02
2017,11,7,7,30,459.0,38.0,2.7,8.0,98.0,233.74,183.1
2017,11,7,7,45,519.0,47.5,2.75,8.5,141.0,297.89,242.7
2017,11,7,8,0,579.0,57.0,2.8,9.0,184.0,368.0,305.64
2017,11,7,8,15,629.0,63.0,2.8,9.5,228.0,434.09,363.41
2017,11,7,8,30,679.0,69.0,2.8,10.0,272.0,503.83,422.08
2017,11,7,8,45,700.5,76.5,2.8,10.5,312.0,560.32,467.98
2017,11,7,9,0,722.0,84.0,2.8,11.0,352.0,616.87,512.32
2017,11,7,9,15,746.5,87.5,2.7,11.0,389.5,670.52,553.07
2017,11,7,9,30,771.0,91.0,2.6,11.0,427.0,723.72,591.52
2017,11,7,9,45,780.0,96.0,2.55,11.5,457.0,765.53,619.81
2017,11,7,10,0,789.0,101.0,2.5,12.0,487.0,805.19,646.04
2017,11,7,10,15,802.0,103.0,2.4,12.0,512.0,837.18,667.12
2017,11,7,10,30,815.0,105.0,2.3,12.0,537.0,871.71,689.8
2017,11,7,10,45,819.0,108.0,2.25,12.5,554.5,896.52,704.48
2017,11,7,11,0,823.0,111.0,2.2,13.0,572.0,918.12,716.91
2017,11,7,11,15,828.0,112.0,2.1,13.0,582.5,935.04,726.86
2017,11,7,11,30,833.0,113.0,2.0,13.0,593.0,948.54,734.5
2017,11,7,11,45,836.0,112.5,1.9,13.5,596.0,954.91,735.94
2017,11,7,12,0,839.0,112.0,1.8,14.0,599.0,957.69,735.1
2017,11,7,12,15,837.5,111.5,1.7,14.0,594.0,952.58,730.4
2017,11,7,12,30,836.0,111.0,1.6,14.0,589.0,943.89,723.5
2017,11,7,12,45,866.5,98.0,1.55,14.5,583.5,946.69,723.94
2017,11,7,13,0,897.0,85.0,1.5,15.0,578.0,935.37,714.84
2017,11,7,13,15,889.0,84.0,1.45,15.0,557.5,917.92,703.23
2017,11,7,13,30,881.0,83.0,1.4,15.0,537.0,888.2,683.39
2017,11,7,13,45,872.5,80.0,1.35,15.5,510.5,852.58,658.37
2017,11,7,14,0,864.0,77.0,1.3,16.0,484.0,814.2,631.43
2017,11,7,14,15,847.0,74.5,1.3,16.0,450.0,767.28,600.07
2017,11,7,14,30,830.0,72.0,1.3,16.0,416.0,718.68,567.02
2017,11,7,14,45,808.5,68.5,1.35,16.0,377.0,664.34,529.54
2017,11,7,15,0,787.0,65.0,1.4,16.0,338.0,609.31,489.19
2017,11,7,15,15,750.5,61.0,1.25,15.5,294.0,544.27,438.49
2017,11,7,15,30,714.0,57.0,1.1,15.0,250.0,480.66,387.17
2017,11,7,15,45,659.0,51.5,0.95,14.5,204.5,407.94,326.88
2017,11,7,16,0,604.0,46.0,0.8,14.0,159.0,339.44,267.92
2017,11,7,16,15,510.5,38.0,0.65,14.0,114.5,261.85,200.08
2017,11,7,16,30,417.0,30.0,0.5,14.0,70.0,190.96,133.72
2017,11,7,16,45,208.5,15.0,0.35,14.0,35.0,83.81,0.0
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,2.0,1.75,11.0,2.0,1.82,0.0
2017,11,8,7,0,0.0,4.0,1.8,11.0,4.0,3.64,0.0
2017,11,8,7,15,0.0,11.0,1.9,11.0,11.0,9.66,1.5
2017,11,8,7,30,0.0,18.0,2.0,11.0,18.0,15.83,7.64
2017,11,8,7,45,0.0,27.0,2.1,11.5,27.0,23.77,14.7
2017,11,8,8,0,0.0,36.0,2.2,12.0,36.0,31.73,21.71
2017,11,8,8,15,0.0,45.0,2.3,12.0,45.0,39.7,28.71
2017,11,8,8,30,0.0,54.0,2.4,12.0,54.0,47.68,35.63
2017,11,8,8,45,0.0,62.0,2.55,12.5,62.0,54.78,41.64
2017,11,8,9,0,0.0,70.0,2.7,13.0,70.0,61.89,47.56
2017,11,8,9,15,0.0,61.0,2.7,13.0,61.0,53.89,40.64
2017,11,8,9,30,0.0,52.0,2.7,13.0,52.0,45.91,33.75
2017,11,8,9,45,42.5,131.0,2.75,13.0,152.0,164.1,134.77
2017,11,8,10,0,85.0,210.0,2.8,13.0,252.0,292.7,240.84
2017,11,8,10,15,179.0,218.5,2.8,13.0,311.5,400.54,329.23
2017,11,8,10,30,273.0,227.0,2.8,13.0,371.0,514.77,420.09
2017,11,8,10,45,197.0,240.0,2.8,13.5,346.0,450.12,366.13
2017,11,8,11,0,121.0,253.0,2.8,14.0,321.0,398.8,322.8
2017,11,8,11,15,60.5,198.5,2.9,14.0,232.5,260.25,211.38
2017,11,8,11,30,0.0,144.0,3.0,14.0,144.0,132.16,104.84
2017,11,8,11,45,0.0,125.0,3.15,14.5,125.0,113.28,89.23
2017,11,8,12,0,0.0,106.0,3.3,15.0,106.0,94.87,73.85
2017,11,8,12,15,0.0,135.5,3.4,15.0,135.5,123.66,97.71
2017,11,8,12,30,0.0,165.0,3.5,15.0,165.0,153.61,122.35
2017,11,8,12,45,87.5,207.0,3.65,15.0,255.0,295.03,240.77
2017,11,8,13,0,175.0,249.0,3.8,15.0,345.0,442.12,359.59
2017,11,8,13,15,87.5,140.0,3.85,15.0,188.0,230.39,188.69
2017,11,8,13,30,0.0,31.0,3.9,15.0,31.0,27.35,17.51
2017,11,8,13,45,0.0,56.0,4.0,15.0,56.0,49.48,36.32
2017,11,8,14,0,0.0,81.0,4.1,15.0,81.0,71.68,55.11
2017,11,8,14,15,0.0,61.5,4.0,15.0,61.5,54.34,40.57
2017,11,8,14,30,0.0,42.0,3.9,15.0,42.0,37.05,25.98
2017,11,8,14,45,0.0,38.0,3.8,15.0,38.0,33.5,23.02
2017,11,8,15,0,0.0,34.0,3.7,15.0,34.0,29.96,20.03
2017,11,8,15,15,0.0,29.0,3.6,14.5,29.0,25.53,16.3
2017,11,8,15,30,0.0,24.0,3.5,14.0,24.0,21.11,12.53
2017,11,8,15,45,0.0,19.5,3.4,14.0,19.5,17.14,9.06
2017,11,8,16,0,0.0,15.0,3.3,14.0,15.0,13.18,5.56
2017,11,8,16,15,0.0,10.5,3.25,14.0,10.5,9.21,2.05
2017,11,8,16,30,0.0,6.0,3.2,14.0,6.0,5.26,0.0
2017,11,8,16,45,0.0,3.0,3.2,14.0,3.0,2.63,0.0
2017,11,8,17,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,9.5,1.3,11.5,9.5,0.0,0.0
2017,11,9,7,0,0.0,19.0,1.3,12.0,19.0,17.28,0.0
2017,11,9,7,15,237.5,26.0,1.35,12.5,55.5,120.5,74.83
2017,11,9,7,30,475.0,33.0,1.4,13.0,92.0,233.54,177.46
2017,11,9,7,45,549.0,40.0,1.45,13.5,135.5,298.2,236.26
2017,11,9,8,0,623.0,47.0,1.5,14.0,179.0,373.61,301.84
2017,11,9,8,15,671.5,51.5,1.5,14.0,222.5,439.15,358.17
2017,11,9,8,30,720.0,56.0,1.5,14.0,266.0,507.98,415.07
2017,11,9,8,45,363.5,92.5,1.55,14.5,199.0,356.55,294.06
2017,11,9,9,0,7.0,129.0,1.6,15.0,132.0,127.74,102.03
2017,11,9,9,15,9.5,141.5,1.65,15.0,145.5,141.8,114.11
2017,11,9,9,30,12.0,154.0,1.7,15.0,159.0,156.18,125.83
2017,11,9,9,45,240.5,159.0,1.8,15.5,274.0,382.94,314.41
2017,11,9,10,0,469.0,164.0,1.9,16.0,389.0,603.52,485.72
2017,11,9,10,15,370.5,194.5,1.95,16.0,378.0,552.23,443.11
2017,11,9,10,30,272.0,225.0,2.0,16.0,367.0,511.45,409.61
2017,11,9,10,45,197.5,238.0,2.1,16.5,343.5,448.32,359.15
2017,11,9,11,0,123.0,251.0,2.2,17.0,320.0,398.55,318.1
2017,11,9,11,15,232.0,244.5,2.25,17.0,376.0,493.64,394.58
2017,11,9,11,30,341.0,238.0,2.3,17.0,432.0,608.78,482.94
2017,11,9,11,45,337.5,241.0,2.35,17.0,433.5,610.77,483.54
2017,11,9,12,0,334.0,244.0,2.4,17.0,435.0,611.33,483.98
2017,11,9,12,15,184.0,236.0,2.45,17.0,341.5,440.02,351.63
2017,11,9,12,30,34.0,228.0,2.5,17.0,248.0,270.73,215.61
2017,11,9,12,45,34.0,223.0,2.55,17.0,242.0,264.83,211.68
2017,11,9,13,0,34.0,218.0,2.6,17.0,236.0,258.97,207.27
2017,11,9,13,15,93.5,223.0,2.6,16.5,271.0,318.39,257.33
2017,11,9,13,30,153.0,228.0,2.6,16.0,306.0,391.21,316.91
2017,11,9,13,45,116.5,213.0,2.6,16.0,271.0,338.75,274.64
2017,11,9,14,0,80.0,198.0,2.6,16.0,236.0,273.81,222.45
2017,11,9,14,15,119.5,185.5,2.55,16.0,236.5,301.92,246.62
2017,11,9,14,30,159.0,173.0,2.5,16.0,237.0,312.59,256.32
2017,11,9,14,45,151.0,157.5,2.5,16.0,214.0,283.09,232.5
2017,11,9,15,0,143.0,142.0,2.5,16.0,191.0,254.06,208.83
2017,11,9,15,15,135.5,124.0,2.35,15.5,165.0,222.71,183.09
2017,11,9,15,30,128.0,106.0,2.2,15.0,139.0,191.93,157.24
2017,11,9,15,45,113.5,87.0,2.05,15.0,112.5,156.94,126.98
2017,11,9,16,0,99.0,68.0,1.9,15.0,86.0,123.32,97.43
2017,11,9,16,15,74.0,50.0,1.75,14.5,61.0,88.3,66.67
2017,11,9,16,30,49.0,32.0,1.6,14.0,36.0,55.67,36.43
2017,11,9,16,45,24.5,16.0,1.45,13.5,18.0,24.63,0.0
2017,11,9,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
