Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,2.0,1.6,12.5,2.0,0.0,0.0
2017,11,10,7,0,0.0,4.0,1.6,13.0,4.0,3.64,0.0
2017,11,10,7,15,0.0,14.0,1.65,13.0,14.0,12.31,2.71
2017,11,10,7,30,0.0,24.0,1.7,13.0,24.0,21.14,11.85
2017,11,10,7,45,0.0,36.5,1.8,13.5,36.5,32.2,21.63
2017,11,10,8,0,0.0,49.0,1.9,14.0,49.0,43.69,31.66
2017,11,10,8,15,0.0,61.0,1.9,14.0,61.0,54.92,41.43
2017,11,10,8,30,0.0,73.0,1.9,14.0,73.0,66.2,51.12
2017,11,10,8,45,0.0,85.0,1.95,14.0,85.0,77.53,60.73
2017,11,10,9,0,0.0,97.0,2.0,14.0,97.0,88.93,70.29
2017,11,10,9,15,0.0,99.0,2.0,14.0,99.0,90.15,71.17
2017,11,10,9,30,0.0,101.0,2.0,14.0,101.0,91.56,72.22
2017,11,10,9,45,27.5,150.0,2.05,14.5,163.0,174.17,141.53
2017,11,10,10,0,55.0,199.0,2.1,15.0,225.0,255.08,207.39
2017,11,10,10,15,51.0,207.0,2.15,15.0,232.0,261.42,211.79
2017,11,10,10,30,47.0,215.0,2.2,15.0,239.0,267.61,216.33
2017,11,10,10,45,32.5,208.5,2.25,15.5,225.5,246.61,198.39
2017,11,10,11,0,18.0,202.0,2.3,16.0,212.0,210.21,168.19
2017,11,10,11,15,19.5,207.0,2.35,16.0,218.0,216.83,173.58
2017,11,10,11,30,21.0,212.0,2.4,16.0,224.0,223.55,178.95
2017,11,10,11,45,78.0,237.0,2.45,16.0,281.5,323.62,260.66
2017,11,10,12,0,135.0,262.0,2.5,16.0,339.0,426.48,342.1
2017,11,10,12,15,79.5,238.5,2.5,16.0,284.0,326.79,262.47
2017,11,10,12,30,24.0,215.0,2.5,16.0,229.0,229.75,183.83
2017,11,10,12,45,20.5,206.5,2.5,16.0,218.0,217.36,174.15
2017,11,10,13,0,17.0,198.0,2.5,16.0,207.0,205.17,164.37
2017,11,10,13,15,46.5,208.5,2.45,16.0,232.0,259.28,209.21
2017,11,10,13,30,76.0,219.0,2.4,16.0,257.0,297.88,241.02
2017,11,10,13,45,76.0,207.5,2.4,16.0,244.0,283.22,229.54
2017,11,10,14,0,76.0,196.0,2.4,16.0,231.0,268.55,218.18
2017,11,10,14,15,437.5,131.5,2.3,16.0,310.0,512.52,419.71
2017,11,10,14,30,799.0,67.0,2.2,16.0,389.0,687.32,553.91
2017,11,10,14,45,777.0,63.5,2.15,16.0,351.0,634.24,513.28
2017,11,10,15,0,755.0,60.0,2.1,16.0,313.0,580.63,472.02
2017,11,10,15,15,717.0,56.0,1.95,15.5,271.0,516.59,421.12
2017,11,10,15,30,679.0,52.0,1.8,15.0,229.0,454.26,369.85
2017,11,10,15,45,623.5,47.0,1.65,15.0,186.0,384.13,309.99
2017,11,10,16,0,568.0,42.0,1.5,15.0,143.0,318.36,251.95
2017,11,10,16,15,470.5,34.5,1.4,14.5,101.0,242.02,184.93
2017,11,10,16,30,373.0,27.0,1.3,14.0,59.0,173.26,117.35
2017,11,10,16,45,186.5,13.5,1.2,13.5,29.5,74.79,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,6,45,81.5,6.0,0.35,10.5,8.0,0.0,0.0
2017,11,11,7,0,163.0,12.0,0.3,11.0,16.0,52.52,0.0
2017,11,11,7,15,311.5,22.0,0.3,11.0,50.5,137.48,76.38
2017,11,11,7,30,460.0,32.0,0.3,11.0,85.0,226.08,170.1
2017,11,11,7,45,538.5,38.5,0.3,11.5,128.0,290.81,228.63
2017,11,11,8,0,617.0,45.0,0.3,12.0,171.0,366.98,293.69
2017,11,11,8,15,667.0,50.0,0.35,12.0,214.5,433.3,349.82
2017,11,11,8,30,717.0,55.0,0.4,12.0,258.0,503.11,406.69
2017,11,11,8,45,748.5,58.5,0.5,12.5,299.0,562.45,453.37
2017,11,11,9,0,780.0,62.0,0.6,13.0,340.0,622.55,499.11
2017,11,11,9,15,803.0,64.5,0.55,13.5,376.5,675.67,534.61
2017,11,11,9,30,826.0,67.0,0.5,14.0,413.0,728.07,568.43
2017,11,11,9,45,824.5,74.0,0.5,14.5,441.5,765.56,591.73
2017,11,11,10,0,823.0,81.0,0.5,15.0,470.0,800.0,612.7
2017,11,11,10,15,579.0,145.5,0.5,15.0,426.0,688.9,534.13
2017,11,11,10,30,335.0,210.0,0.5,15.0,382.0,548.54,429.48
2017,11,11,10,45,409.5,200.5,0.5,15.0,418.0,628.48,489.89
2017,11,11,11,0,484.0,191.0,0.5,15.0,454.0,693.74,536.23
2017,11,11,11,15,402.0,214.5,0.55,15.0,436.0,633.49,491.55
2017,11,11,11,30,320.0,238.0,0.6,15.0,418.0,588.74,458.35
2017,11,11,11,45,361.5,230.0,0.65,15.5,434.0,619.73,481.86
2017,11,11,12,0,403.0,222.0,0.7,16.0,450.0,649.45,503.37
2017,11,11,12,15,484.5,195.5,0.75,16.0,467.0,712.05,549.61
2017,11,11,12,30,566.0,169.0,0.8,16.0,484.0,752.98,580.04
2017,11,11,12,45,560.0,168.0,0.9,16.0,473.5,739.28,571.72
2017,11,11,13,0,554.0,167.0,1.0,16.0,463.0,723.37,562.35
2017,11,11,13,15,332.0,195.0,1.05,16.0,370.5,529.99,419.29
2017,11,11,13,30,110.0,223.0,1.1,16.0,278.0,332.74,265.9
2017,11,11,13,45,73.5,202.5,1.2,16.0,238.5,275.37,221.63
2017,11,11,14,0,37.0,182.0,1.3,16.0,199.0,220.23,177.22
2017,11,11,14,15,26.5,164.5,1.35,15.5,176.5,179.28,144.59
2017,11,11,14,30,16.0,147.0,1.4,15.0,154.0,152.85,123.23
2017,11,11,14,45,374.5,105.5,1.45,15.0,231.0,401.55,332.14
2017,11,11,15,0,733.0,64.0,1.5,15.0,308.0,570.57,464.7
2017,11,11,15,15,693.5,60.0,1.5,14.5,266.0,506.64,412.78
2017,11,11,15,30,654.0,56.0,1.5,14.0,224.0,447.73,364.76
2017,11,11,15,45,597.0,50.0,1.5,14.0,181.0,377.13,304.98
2017,11,11,16,0,540.0,44.0,1.5,14.0,138.0,311.35,247.21
2017,11,11,16,15,440.0,35.5,1.5,13.5,97.0,231.28,177.22
2017,11,11,16,30,340.0,27.0,1.5,13.0,56.0,162.36,108.56
2017,11,11,16,45,170.0,13.5,1.55,12.5,28.0,58.88,0.0
2017,11,11,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,4.0,1.4,10.0,4.0,0.0,0.0
2017,11,12,7,0,0.0,8.0,1.4,10.0,8.0,7.28,0.0
2017,11,12,7,15,44.5,24.0,1.4,10.5,29.0,42.75,19.1
2017,11,12,7,30,89.0,40.0,1.4,11.0,50.0,88.0,65.5
2017,11,12,7,45,112.0,58.0,1.4,11.5,76.5,116.22,91.77
2017,11,12,8,0,135.0,76.0,1.4,12.0,103.0,153.21,124.59
2017,11,12,8,15,148.5,94.0,1.45,12.0,130.0,187.35,154.74
2017,11,12,8,30,162.0,112.0,1.5,12.0,157.0,222.66,185.25
2017,11,12,8,45,171.5,128.0,1.55,12.5,182.5,253.96,211.4
2017,11,12,9,0,181.0,144.0,1.6,13.0,208.0,285.9,237.44
2017,11,12,9,15,267.0,150.0,1.55,13.0,255.5,373.92,309.69
2017,11,12,9,30,353.0,156.0,1.5,13.0,303.0,456.25,375.4
2017,11,12,9,45,223.5,179.5,1.5,13.5,275.0,394.51,322.62
2017,11,12,10,0,94.0,203.0,1.5,14.0,247.0,293.2,238.52
2017,11,12,10,15,154.0,214.5,1.5,14.0,291.0,375.16,305.18
2017,11,12,10,30,214.0,226.0,1.5,14.0,335.0,445.12,360.24
2017,11,12,10,45,222.5,233.0,1.5,14.5,350.0,465.21,374.3
2017,11,12,11,0,231.0,240.0,1.5,15.0,365.0,484.93,388.3
2017,11,12,11,15,222.5,246.0,1.5,15.0,368.0,487.07,389.23
2017,11,12,11,30,214.0,252.0,1.5,15.0,371.0,488.28,389.63
2017,11,12,11,45,543.0,166.5,1.55,15.0,470.5,733.71,579.44
2017,11,12,12,0,872.0,81.0,1.6,15.0,570.0,934.87,718.04
2017,11,12,12,15,869.5,81.0,1.6,15.0,565.0,929.55,712.04
2017,11,12,12,30,867.0,81.0,1.6,15.0,560.0,920.7,706.38
2017,11,12,12,45,845.5,86.0,1.6,15.0,544.0,906.43,697.2
2017,11,12,13,0,824.0,91.0,1.6,15.0,528.0,879.68,679.58
2017,11,12,13,15,814.0,89.5,1.6,15.0,508.0,852.45,661.75
2017,11,12,13,30,804.0,88.0,1.6,15.0,488.0,822.41,641.9
2017,11,12,13,45,796.5,84.0,1.65,15.0,462.0,788.84,619.96
2017,11,12,14,0,789.0,80.0,1.7,15.0,436.0,752.74,595.93
2017,11,12,14,15,769.0,77.5,1.7,15.0,403.5,706.46,563.68
2017,11,12,14,30,749.0,75.0,1.7,15.0,371.0,658.95,530.04
2017,11,12,14,45,728.0,70.0,1.7,15.0,334.5,606.9,492.25
2017,11,12,15,0,707.0,65.0,1.7,15.0,298.0,554.39,451.51
2017,11,12,15,15,667.0,60.5,1.6,14.5,257.0,490.86,401.02
2017,11,12,15,30,627.0,56.0,1.5,14.0,216.0,432.61,352.89
2017,11,12,15,45,573.5,49.5,1.45,14.0,174.0,364.65,294.95
2017,11,12,16,0,520.0,43.0,1.4,14.0,132.0,301.21,238.93
2017,11,12,16,15,419.5,34.5,1.35,13.5,92.5,222.2,169.77
2017,11,12,16,30,319.0,26.0,1.3,13.0,53.0,153.91,100.63
2017,11,12,16,45,159.5,13.0,1.3,12.5,26.5,55.55,0.0
2017,11,12,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,7,15,0.0,3.5,1.95,13.0,3.5,3.07,0.0
2017,11,13,7,30,0.0,7.0,2.0,13.0,7.0,6.14,0.0
2017,11,13,7,45,0.0,11.0,2.1,13.5,11.0,9.65,2.5
2017,11,13,8,0,0.0,15.0,2.2,14.0,15.0,13.18,5.61
2017,11,13,8,15,0.0,19.0,2.2,14.0,19.0,16.7,8.71
2017,11,13,8,30,0.0,23.0,2.2,14.0,23.0,20.23,11.79
2017,11,13,8,45,0.0,27.0,2.25,14.5,27.0,23.77,14.8
2017,11,13,9,0,0.0,31.0,2.3,15.0,31.0,27.31,17.78
2017,11,13,9,15,0.0,76.0,2.3,15.0,76.0,67.48,51.9
2017,11,13,9,30,0.0,121.0,2.3,15.0,121.0,112.48,89.55
2017,11,13,9,45,28.0,157.0,2.3,15.0,170.5,183.71,149.22
2017,11,13,10,0,56.0,193.0,2.3,15.0,220.0,249.81,203.47
2017,11,13,10,15,38.5,192.0,2.3,15.0,211.0,233.65,189.33
2017,11,13,10,30,21.0,191.0,2.3,15.0,202.0,202.39,163.16
2017,11,13,10,45,33.0,206.5,2.3,15.5,224.0,245.83,198.21
2017,11,13,11,0,45.0,222.0,2.3,16.0,246.0,275.43,221.56
2017,11,13,11,15,22.5,163.5,2.3,16.0,175.5,185.7,148.68
2017,11,13,11,30,0.0,105.0,2.3,16.0,105.0,94.08,72.91
2017,11,13,11,45,2.0,142.0,2.3,16.5,143.0,132.46,104.49
2017,11,13,12,0,4.0,179.0,2.3,17.0,181.0,172.62,136.89
2017,11,13,12,15,7.5,185.5,2.25,17.0,189.5,182.89,145.26
2017,11,13,12,30,11.0,192.0,2.2,17.0,198.0,193.31,153.81
2017,11,13,12,45,5.5,141.5,2.2,17.0,144.5,135.44,106.82
2017,11,13,13,0,0.0,91.0,2.2,17.0,91.0,80.8,61.86
2017,11,13,13,15,0.0,81.0,2.2,16.5,81.0,71.7,54.56
2017,11,13,13,30,0.0,71.0,2.2,16.0,71.0,62.8,47.31
2017,11,13,13,45,0.0,81.5,2.2,16.0,81.5,72.13,55.22
2017,11,13,14,0,0.0,92.0,2.2,16.0,92.0,82.34,63.86
2017,11,13,14,15,0.0,58.0,2.15,16.0,58.0,51.23,37.83
2017,11,13,14,30,0.0,24.0,2.1,16.0,24.0,21.13,12.38
2017,11,13,14,45,0.0,21.5,2.05,16.0,21.5,18.92,10.53
2017,11,13,15,0,0.0,19.0,2.0,16.0,19.0,16.71,8.66
2017,11,13,15,15,0.0,16.0,1.85,15.5,16.0,14.06,6.42
2017,11,13,15,30,0.0,13.0,1.7,15.0,13.0,11.42,4.15
2017,11,13,15,45,0.0,10.5,1.6,15.0,10.5,9.22,2.22
2017,11,13,16,0,0.0,8.0,1.5,15.0,8.0,7.02,0.28
2017,11,13,16,15,0.0,5.5,1.4,14.5,5.5,4.82,0.0
2017,11,13,16,30,0.0,3.0,1.3,14.0,3.0,2.63,0.0
2017,11,13,16,45,0.0,1.5,1.2,13.5,1.5,1.36,0.0
2017,11,13,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,7,15,205.5,16.0,1.5,10.0,37.5,94.37,34.13
2017,11,14,7,30,411.0,32.0,1.5,10.0,75.0,206.71,154.85
2017,11,14,7,45,505.0,39.0,1.5,10.5,118.0,278.66,221.54
2017,11,14,8,0,599.0,46.0,1.5,11.0,161.0,356.74,290.27
2017,11,14,8,15,653.0,50.5,1.35,11.5,204.5,423.55,347.62
2017,11,14,8,30,707.0,55.0,1.2,12.0,248.0,494.16,405.31
2017,11,14,8,45,745.5,58.0,1.1,12.5,289.5,556.61,454.26
2017,11,14,9,0,784.0,61.0,1.0,13.0,331.0,620.45,501.94
2017,11,14,9,15,807.5,63.5,0.95,13.5,368.0,673.9,538.7
2017,11,14,9,30,831.0,66.0,0.9,14.0,405.0,726.66,573.63
2017,11,14,9,45,848.5,67.5,0.85,14.5,436.5,772.36,602.52
2017,11,14,10,0,866.0,69.0,0.8,15.0,468.0,808.68,624.21
2017,11,14,10,15,877.5,70.5,0.85,15.0,493.0,844.96,648.42
2017,11,14,10,30,889.0,72.0,0.9,15.0,518.0,878.6,670.7
2017,11,14,10,45,897.0,72.5,0.95,15.5,536.0,904.96,686.77
2017,11,14,11,0,905.0,73.0,1.0,16.0,554.0,928.12,700.79
2017,11,14,11,15,909.0,73.5,1.05,16.0,564.5,944.22,711.51
2017,11,14,11,30,913.0,74.0,1.1,16.0,575.0,956.74,720.11
2017,11,14,11,45,915.0,74.0,1.15,16.0,578.0,963.08,724.81
2017,11,14,12,0,917.0,74.0,1.2,16.0,581.0,965.68,727.29
2017,11,14,12,15,915.0,73.5,1.2,16.0,575.5,960.13,723.72
2017,11,14,12,30,913.0,73.0,1.2,16.0,570.0,950.87,717.96
2017,11,14,12,45,906.5,73.0,1.25,16.0,557.0,934.46,708.44
2017,11,14,13,0,900.0,73.0,1.3,16.0,544.0,914.6,696.72
2017,11,14,13,15,738.5,106.5,1.25,16.0,483.5,809.44,624.98
2017,11,14,13,30,577.0,140.0,1.2,16.0,423.0,691.32,542.88
2017,11,14,13,45,717.5,103.5,1.2,16.0,436.0,749.62,586.77
2017,11,14,14,0,858.0,67.0,1.2,16.0,449.0,783.06,610.71
2017,11,14,14,15,839.5,65.0,1.2,15.5,415.5,743.83,584.66
2017,11,14,14,30,821.0,63.0,1.2,15.0,382.0,695.78,552.55
2017,11,14,14,45,794.0,60.5,1.2,15.0,344.0,640.0,513.0
2017,11,14,15,0,767.0,58.0,1.2,15.0,306.0,584.04,470.94
2017,11,14,15,15,728.5,54.0,1.1,14.5,264.0,519.56,420.34
2017,11,14,15,30,690.0,50.0,1.0,14.0,222.0,456.79,369.2
2017,11,14,15,45,629.0,45.0,0.95,14.0,178.0,383.76,307.73
2017,11,14,16,0,568.0,40.0,0.9,14.0,134.0,315.59,248.22
2017,11,14,16,15,464.5,32.5,0.95,13.5,93.0,237.61,179.9
2017,11,14,16,30,361.0,25.0,1.0,13.0,52.0,165.56,102.51
2017,11,14,16,45,180.5,12.5,1.1,12.5,26.0,60.88,0.0
2017,11,14,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,6.5,1.75,10.0,6.5,5.7,0.0
2017,11,15,7,30,0.0,13.0,1.9,10.0,13.0,11.42,3.65
2017,11,15,7,45,0.0,21.5,2.1,10.5,21.5,18.91,10.44
2017,11,15,8,0,0.0,30.0,2.3,11.0,30.0,26.42,17.11
2017,11,15,8,15,0.0,38.5,2.25,11.0,38.5,33.94,23.78
2017,11,15,8,30,0.0,47.0,2.2,11.0,47.0,41.47,30.39
2017,11,15,8,45,0.0,56.0,2.2,11.0,56.0,49.45,37.32
2017,11,15,9,0,0.0,65.0,2.2,11.0,65.0,57.44,44.18
2017,11,15,9,15,0.0,90.0,2.2,11.0,90.0,81.53,64.78
2017,11,15,9,30,0.0,115.0,2.2,11.0,115.0,106.51,85.89
2017,11,15,9,45,2.0,134.5,2.25,11.5,135.5,127.73,103.49
2017,11,15,10,0,4.0,154.0,2.3,12.0,156.0,149.36,121.24
2017,11,15,10,15,2.0,126.5,2.35,12.5,127.5,118.09,94.64
2017,11,15,10,30,0.0,99.0,2.4,13.0,99.0,88.69,69.66
2017,11,15,10,45,0.0,127.5,2.45,13.5,127.5,116.71,92.88
2017,11,15,11,0,0.0,156.0,2.5,14.0,156.0,145.66,116.52
2017,11,15,11,15,0.0,125.5,2.55,14.0,125.5,114.34,90.49
2017,11,15,11,30,0.0,95.0,2.6,14.0,95.0,84.54,65.67
2017,11,15,11,45,0.0,106.0,2.7,14.5,106.0,95.08,74.35
2017,11,15,12,0,0.0,117.0,2.8,15.0,117.0,105.8,83.08
2017,11,15,12,15,22.0,170.5,2.95,15.0,182.5,180.91,145.88
2017,11,15,12,30,44.0,224.0,3.1,15.0,248.0,277.68,224.85
2017,11,15,12,45,63.0,226.5,3.3,15.0,260.0,298.33,242.1
2017,11,15,13,0,82.0,229.0,3.5,15.0,272.0,318.57,259.23
2017,11,15,13,15,51.5,206.5,3.6,15.0,233.0,263.23,213.98
2017,11,15,13,30,21.0,184.0,3.7,15.0,194.0,195.53,158.21
2017,11,15,13,45,44.0,185.0,3.8,15.0,205.0,230.76,188.26
2017,11,15,14,0,67.0,186.0,3.9,15.0,216.0,251.0,205.76
2017,11,15,14,15,192.0,166.5,3.85,14.5,243.0,335.96,279.16
2017,11,15,14,30,317.0,147.0,3.8,14.0,270.0,410.64,342.52
2017,11,15,14,45,301.5,134.5,3.8,14.0,242.0,372.37,310.93
2017,11,15,15,0,286.0,122.0,3.8,14.0,214.0,334.69,279.66
2017,11,15,15,15,267.0,106.5,3.75,14.0,183.0,291.9,243.48
2017,11,15,15,30,248.0,91.0,3.7,14.0,152.0,250.42,207.59
2017,11,15,15,45,218.0,75.0,3.65,14.0,121.0,204.3,167.04
2017,11,15,16,0,188.0,59.0,3.6,14.0,90.0,161.03,128.29
2017,11,15,16,15,136.5,43.0,3.65,14.0,61.5,112.45,84.84
2017,11,15,16,30,85.0,27.0,3.7,14.0,33.0,67.36,38.56
2017,11,15,16,45,42.5,13.5,3.8,14.0,16.5,23.94,0.0
2017,11,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,11.0,1.55,11.0,11.0,9.67,0.0
2017,11,16,7,30,0.0,22.0,1.6,11.0,22.0,19.38,9.94
2017,11,16,7,45,0.0,35.5,1.65,11.0,35.5,31.63,21.13
2017,11,16,8,0,0.0,49.0,1.7,11.0,49.0,44.54,32.61
2017,11,16,8,15,0.0,63.5,1.75,11.0,63.5,58.5,44.91
2017,11,16,8,30,0.0,78.0,1.8,11.0,78.0,72.49,57.09
2017,11,16,8,45,0.0,91.5,1.85,11.5,91.5,85.44,68.1
2017,11,16,9,0,0.0,105.0,1.9,12.0,105.0,98.47,79.0
2017,11,16,9,15,4.5,124.0,1.9,12.0,125.5,120.83,97.92
2017,11,16,9,30,9.0,143.0,1.9,12.0,146.0,143.73,117.09
2017,11,16,9,45,4.5,117.5,1.95,12.0,119.0,111.97,90.08
2017,11,16,10,0,0.0,92.0,2.0,12.0,92.0,82.31,64.77
2017,11,16,10,15,0.0,111.0,2.0,12.0,111.0,100.81,80.31
2017,11,16,10,30,0.0,130.0,2.0,12.0,130.0,119.66,95.98
2017,11,16,10,45,0.0,114.5,2.05,12.0,114.5,103.78,82.53
2017,11,16,11,0,0.0,99.0,2.1,12.0,99.0,88.49,69.63
2017,11,16,11,15,0.0,108.5,2.1,12.0,108.5,97.63,77.27
2017,11,16,11,30,0.0,118.0,2.1,12.0,118.0,106.88,84.96
2017,11,16,11,45,0.0,118.5,2.15,12.5,118.5,107.33,85.14
2017,11,16,12,0,0.0,119.0,2.2,13.0,119.0,107.82,85.38
2017,11,16,12,15,0.0,88.5,2.2,13.0,88.5,78.39,60.78
2017,11,16,12,30,0.0,58.0,2.2,13.0,58.0,51.28,37.98
2017,11,16,12,45,0.0,71.0,2.25,13.0,71.0,62.82,47.79
2017,11,16,13,0,0.0,84.0,2.3,13.0,84.0,74.37,57.58
2017,11,16,13,15,3.0,124.5,2.3,13.0,126.0,116.58,93.19
2017,11,16,13,30,6.0,165.0,2.3,13.0,168.0,162.03,131.14
2017,11,16,13,45,14.0,165.5,2.35,13.0,172.0,170.08,138.23
2017,11,16,14,0,22.0,166.0,2.4,13.0,176.0,177.98,145.28
2017,11,16,14,15,11.0,148.0,2.4,13.0,153.5,150.29,122.09
2017,11,16,14,30,0.0,130.0,2.4,13.0,131.0,123.56,99.6
2017,11,16,14,45,0.0,116.5,2.4,13.0,117.0,110.38,88.69
2017,11,16,15,0,0.0,103.0,2.4,13.0,103.0,97.31,77.74
2017,11,16,15,15,0.0,88.5,2.3,12.5,88.5,83.25,65.93
2017,11,16,15,30,0.0,74.0,2.2,12.0,74.0,69.26,53.98
2017,11,16,15,45,0.0,58.5,2.15,12.0,58.5,54.19,40.83
2017,11,16,16,0,0.0,43.0,2.1,12.0,43.0,39.09,27.55
2017,11,16,16,15,0.0,29.5,1.95,11.5,29.5,26.12,16.0
2017,11,16,16,30,0.0,16.0,1.8,11.0,16.0,14.08,3.68
2017,11,16,16,45,0.0,8.0,1.7,11.0,8.0,7.28,0.0
2017,11,16,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,7,15,230.5,13.5,2.0,9.0,35.5,95.2,0.0
2017,11,17,7,30,461.0,27.0,2.0,9.0,71.0,213.97,156.03
2017,11,17,7,45,555.5,33.0,2.05,9.5,114.5,287.68,228.26
2017,11,17,8,0,650.0,39.0,2.1,10.0,158.0,370.68,302.39
2017,11,17,8,15,703.5,43.5,2.15,10.0,202.0,439.12,363.55
2017,11,17,8,30,757.0,48.0,2.2,10.0,246.0,511.35,425.73
2017,11,17,8,45,793.0,50.5,2.25,10.5,288.0,573.48,477.0
2017,11,17,9,0,829.0,53.0,2.3,11.0,330.0,631.18,522.9
2017,11,17,9,15,852.0,55.5,2.3,11.5,367.0,685.25,562.25
2017,11,17,9,30,875.0,58.0,2.3,12.0,404.0,738.58,599.97
2017,11,17,9,45,884.0,61.5,2.35,12.5,435.0,781.11,629.2
2017,11,17,10,0,893.0,65.0,2.4,13.0,466.0,821.23,656.27
2017,11,17,10,15,904.0,66.5,2.3,13.0,491.5,857.8,680.41
2017,11,17,10,30,915.0,68.0,2.2,13.0,517.0,891.62,702.25
2017,11,17,10,45,922.0,69.0,2.15,13.5,535.0,918.28,717.99
2017,11,17,11,0,929.0,70.0,2.1,14.0,553.0,941.62,731.36
2017,11,17,11,15,932.5,70.5,1.95,14.0,563.5,957.63,739.82
2017,11,17,11,30,936.0,71.0,1.8,14.0,574.0,969.98,745.75
2017,11,17,11,45,937.0,71.0,1.7,14.0,576.5,975.61,747.82
2017,11,17,12,0,938.0,71.0,1.6,14.0,579.0,977.42,747.48
2017,11,17,12,15,936.0,70.5,1.55,14.0,574.0,971.96,743.16
2017,11,17,12,30,934.0,70.0,1.5,14.0,569.0,962.72,736.55
2017,11,17,12,45,922.0,72.0,1.45,14.5,555.0,943.87,722.29
2017,11,17,13,0,910.0,74.0,1.4,15.0,541.0,921.64,706.01
2017,11,17,13,15,901.5,73.0,1.4,15.0,521.0,895.46,689.21
2017,11,17,13,30,893.0,72.0,1.4,15.0,501.0,866.2,670.28
2017,11,17,13,45,881.0,70.0,1.45,15.0,474.0,829.83,646.93
2017,11,17,14,0,869.0,68.0,1.5,15.0,447.0,798.24,626.7
2017,11,17,14,15,850.5,66.0,1.5,15.0,413.5,751.62,594.76
2017,11,17,14,30,832.0,64.0,1.5,15.0,380.0,703.42,561.23
2017,11,17,14,45,806.0,61.0,1.55,15.0,342.0,647.54,521.62
2017,11,17,15,0,780.0,58.0,1.6,15.0,304.0,591.36,479.19
2017,11,17,15,15,740.0,54.5,1.55,14.5,261.5,526.24,427.89
2017,11,17,15,30,700.0,51.0,1.5,14.0,219.0,462.85,375.91
2017,11,17,15,45,638.5,45.5,1.45,13.5,175.0,388.68,313.36
2017,11,17,16,0,577.0,40.0,1.4,13.0,131.0,319.33,252.51
2017,11,17,16,15,467.5,31.5,1.5,12.5,90.0,233.92,176.93
2017,11,17,16,30,358.0,23.0,1.6,12.0,49.0,161.02,89.26
2017,11,17,16,45,179.0,11.5,1.75,11.5,24.5,59.7,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,7,15,219.0,13.5,1.9,7.5,34.0,92.19,0.0
2017,11,18,7,30,438.0,27.0,2.0,8.0,68.0,204.79,147.78
2017,11,18,7,45,531.5,34.5,2.1,8.5,110.5,278.23,221.14
2017,11,18,8,0,625.0,42.0,2.2,9.0,153.0,361.04,295.55
2017,11,18,8,15,680.5,47.0,2.15,9.0,197.0,429.95,357.17
2017,11,18,8,30,736.0,52.0,2.1,9.0,241.0,502.82,419.83
2017,11,18,8,45,770.0,55.5,2.1,9.5,283.0,564.04,470.36
2017,11,18,9,0,804.0,59.0,2.1,10.0,325.0,626.2,519.67
2017,11,18,9,15,828.5,61.5,2.05,10.5,362.0,680.93,559.62
2017,11,18,9,30,853.0,64.0,2.0,11.0,399.0,735.01,597.53
2017,11,18,9,45,871.5,65.5,2.0,11.5,431.5,775.07,624.51
2017,11,18,10,0,890.0,67.0,2.0,12.0,464.0,819.89,654.55
2017,11,18,10,15,901.0,68.5,1.95,12.5,489.0,856.35,677.52
2017,11,18,10,30,912.0,70.0,1.9,13.0,514.0,890.09,698.25
2017,11,18,10,45,919.0,71.0,1.85,13.5,532.0,916.69,713.73
2017,11,18,11,0,926.0,72.0,1.8,14.0,550.0,940.0,726.87
2017,11,18,11,15,930.0,72.5,1.75,14.0,561.0,956.46,736.66
2017,11,18,11,30,934.0,73.0,1.7,14.0,572.0,969.28,744.11
2017,11,18,11,45,934.0,73.5,1.65,14.5,574.5,974.66,745.28
2017,11,18,12,0,934.0,74.0,1.6,15.0,577.0,976.23,744.12
2017,11,18,12,15,932.0,73.5,1.5,15.0,572.0,970.85,739.11
2017,11,18,12,30,930.0,73.0,1.4,15.0,567.0,961.71,731.79
2017,11,18,12,45,924.5,72.5,1.35,15.0,554.0,945.67,720.8
2017,11,18,13,0,919.0,72.0,1.3,15.0,541.0,926.1,707.65
2017,11,18,13,15,817.5,84.5,1.25,15.0,490.0,843.85,651.66
2017,11,18,13,30,716.0,97.0,1.2,15.0,439.0,757.69,592.51
2017,11,18,13,45,795.5,82.0,1.15,15.0,442.5,780.96,610.28
2017,11,18,14,0,875.0,67.0,1.1,15.0,446.0,793.8,619.36
2017,11,18,14,15,812.5,65.0,1.05,15.0,396.5,720.72,567.7
2017,11,18,14,30,750.0,63.0,1.0,15.0,347.0,642.04,511.81
2017,11,18,14,45,765.5,60.0,0.95,15.0,324.0,618.1,495.23
2017,11,18,15,0,781.0,57.0,0.9,15.0,301.0,590.51,473.46
2017,11,18,15,15,740.5,53.5,0.85,14.5,258.5,525.17,422.47
2017,11,18,15,30,700.0,50.0,0.8,14.0,216.0,461.61,371.14
2017,11,18,15,45,634.5,44.5,0.75,13.5,172.0,385.57,308.01
2017,11,18,16,0,569.0,39.0,0.7,13.0,128.0,314.81,246.86
2017,11,18,16,15,459.5,31.0,0.8,12.5,87.0,230.4,172.84
2017,11,18,16,30,350.0,23.0,0.9,12.0,46.0,157.95,82.83
2017,11,18,16,45,175.0,11.5,1.0,12.0,23.0,58.66,0.0
2017,11,18,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,198.5,13.5,1.55,6.5,31.0,85.22,0.0
2017,11,19,7,30,397.0,27.0,1.5,7.0,62.0,194.04,138.1
2017,11,19,7,45,491.0,34.5,1.45,7.5,103.0,264.44,209.9
2017,11,19,8,0,585.0,42.0,1.4,8.0,144.0,341.17,278.89
2017,11,19,8,15,641.5,47.5,1.3,8.0,187.0,408.99,338.98
2017,11,19,8,30,698.0,53.0,1.2,8.0,230.0,480.97,400.06
2017,11,19,8,45,734.0,56.5,1.15,8.5,271.0,541.61,449.25
2017,11,19,9,0,770.0,60.0,1.1,9.0,312.0,603.45,497.24
2017,11,19,9,15,795.0,63.0,0.95,9.5,348.5,657.71,535.21
2017,11,19,9,30,820.0,66.0,0.8,10.0,385.0,711.47,570.52
2017,11,19,9,45,811.0,75.0,0.7,11.0,411.5,745.26,589.64
2017,11,19,10,0,802.0,84.0,0.6,12.0,438.0,775.47,605.76
2017,11,19,10,15,760.5,91.5,0.75,12.5,442.0,772.99,603.98
2017,11,19,10,30,719.0,99.0,0.9,13.0,446.0,770.69,602.73
2017,11,19,10,45,783.0,94.0,1.1,13.5,485.0,832.02,646.72
2017,11,19,11,0,847.0,89.0,1.3,14.0,524.0,897.67,692.25
2017,11,19,11,15,727.5,118.0,1.2,14.0,496.5,840.56,650.09
2017,11,19,11,30,608.0,147.0,1.1,14.0,469.0,770.78,600.41
2017,11,19,11,45,595.0,154.5,1.05,14.0,471.5,770.36,600.15
2017,11,19,12,0,582.0,162.0,1.0,14.0,474.0,760.49,592.52
2017,11,19,12,15,508.5,179.0,0.9,14.0,450.0,710.71,555.22
2017,11,19,12,30,435.0,196.0,0.8,14.0,426.0,658.91,516.0
2017,11,19,12,45,516.5,168.5,0.75,14.0,435.0,695.63,544.71
2017,11,19,13,0,598.0,141.0,0.7,14.0,444.0,735.08,572.63
2017,11,19,13,15,582.0,141.0,0.75,14.0,427.0,708.51,554.62
2017,11,19,13,30,566.0,141.0,0.8,14.0,410.0,673.79,531.46
2017,11,19,13,45,426.0,157.5,0.9,14.0,353.5,561.85,449.0
2017,11,19,14,0,286.0,174.0,1.0,14.0,297.0,441.25,357.21
2017,11,19,14,15,350.5,150.5,1.05,14.0,290.0,452.11,368.74
2017,11,19,14,30,415.0,127.0,1.1,14.0,283.0,472.26,385.58
2017,11,19,14,45,394.5,117.5,1.15,14.0,253.5,429.45,351.94
2017,11,19,15,0,374.0,108.0,1.2,14.0,224.0,387.24,318.37
2017,11,19,15,15,352.5,94.5,1.1,13.5,191.5,340.58,280.37
2017,11,19,15,30,331.0,81.0,1.0,13.0,159.0,295.16,242.22
2017,11,19,15,45,297.5,66.5,0.95,13.0,126.0,244.07,198.0
2017,11,19,16,0,264.0,52.0,0.9,13.0,93.0,196.02,155.27
2017,11,19,16,15,201.5,37.5,0.9,12.5,62.5,140.11,105.18
2017,11,19,16,30,139.0,23.0,0.9,12.0,32.0,85.88,41.07
2017,11,19,16,45,69.5,11.5,0.9,12.0,16.0,29.63,0.0
2017,11,19,17,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
