Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,5.0,1.75,11.0,5.0,4.38,0.0
2017,11,20,7,30,0.0,10.0,1.8,11.0,10.0,8.78,1.0
2017,11,20,7,45,0.0,17.5,1.85,11.5,17.5,15.38,7.26
2017,11,20,8,0,0.0,25.0,1.9,12.0,25.0,22.0,13.15
2017,11,20,8,15,0.0,33.0,1.85,12.0,33.0,29.07,19.42
2017,11,20,8,30,0.0,41.0,1.8,12.0,41.0,36.15,25.65
2017,11,20,8,45,0.0,48.5,1.8,12.5,48.5,42.79,31.37
2017,11,20,9,0,0.0,56.0,1.8,13.0,56.0,49.45,37.01
2017,11,20,9,15,0.0,63.0,1.75,13.0,63.0,55.66,42.28
2017,11,20,9,30,0.0,70.0,1.7,13.0,70.0,61.89,47.52
2017,11,20,9,45,0.0,69.5,1.65,13.0,69.5,61.44,47.05
2017,11,20,10,0,0.0,69.0,1.6,13.0,69.0,61.0,46.59
2017,11,20,10,15,0.0,67.5,1.6,13.0,67.5,59.68,45.39
2017,11,20,10,30,0.0,66.0,1.6,13.0,66.0,58.35,44.19
2017,11,20,10,45,0.0,103.5,1.6,13.5,103.5,93.14,73.32
2017,11,20,11,0,0.0,141.0,1.6,14.0,141.0,130.75,104.27
2017,11,20,11,15,0.0,119.0,1.6,14.0,119.0,108.2,85.44
2017,11,20,11,30,0.0,97.0,1.6,14.0,97.0,86.56,67.42
2017,11,20,11,45,0.0,105.0,1.65,14.5,105.0,94.28,73.73
2017,11,20,12,0,0.0,113.0,1.7,15.0,113.0,102.1,80.06
2017,11,20,12,15,0.0,117.5,1.7,15.0,117.5,106.58,83.77
2017,11,20,12,30,0.0,122.0,1.7,15.0,122.0,111.14,87.56
2017,11,20,12,45,0.0,130.0,1.75,15.5,130.0,119.35,94.22
2017,11,20,13,0,0.0,138.0,1.8,16.0,138.0,127.8,101.07
2017,11,20,13,15,79.5,173.5,1.75,16.0,211.0,249.21,202.91
2017,11,20,13,30,159.0,209.0,1.7,16.0,284.0,376.09,305.0
2017,11,20,13,45,88.5,184.5,1.65,16.0,225.5,268.83,218.01
2017,11,20,14,0,18.0,160.0,1.6,16.0,167.0,169.05,135.74
2017,11,20,14,15,15.5,148.0,1.45,16.0,154.5,154.69,124.32
2017,11,20,14,30,13.0,136.0,1.3,16.0,142.0,140.64,112.83
2017,11,20,14,45,10.0,123.0,1.2,16.0,127.0,125.43,100.29
2017,11,20,15,0,7.0,110.0,1.1,16.0,112.0,110.6,87.95
2017,11,20,15,15,3.5,94.5,1.0,15.5,95.5,92.98,73.26
2017,11,20,15,30,0.0,79.0,0.9,15.0,79.0,75.77,58.71
2017,11,20,15,45,0.0,62.5,0.85,15.0,62.5,59.51,44.7
2017,11,20,16,0,0.0,46.0,0.8,15.0,46.0,43.18,30.5
2017,11,20,16,15,0.0,30.5,0.8,14.5,30.5,27.81,16.91
2017,11,20,16,30,0.0,15.0,0.8,14.0,15.0,13.2,1.34
2017,11,20,16,45,0.0,7.5,0.85,14.0,7.5,6.82,0.0
2017,11,20,17,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,58.0,14.0,2.15,11.0,19.0,30.11,0.0
2017,11,21,7,30,116.0,28.0,2.2,11.0,38.0,83.32,54.06
2017,11,21,7,45,157.5,44.0,2.25,11.5,65.5,126.07,97.65
2017,11,21,8,0,199.0,60.0,2.3,12.0,93.0,172.34,139.32
2017,11,21,8,15,221.0,76.0,2.25,12.0,123.0,212.59,175.54
2017,11,21,8,30,243.0,92.0,2.2,12.0,153.0,254.71,212.56
2017,11,21,8,45,257.0,107.5,2.2,12.5,181.0,292.94,245.02
2017,11,21,9,0,271.0,123.0,2.2,13.0,209.0,331.94,277.2
2017,11,21,9,15,282.0,136.0,2.1,13.0,235.0,366.24,305.13
2017,11,21,9,30,293.0,149.0,2.0,13.0,261.0,400.74,332.58
2017,11,21,9,45,345.0,153.5,1.95,13.5,296.0,456.44,376.59
2017,11,21,10,0,397.0,158.0,1.9,14.0,331.0,530.73,433.34
2017,11,21,10,15,599.5,119.5,1.8,14.0,397.0,674.18,543.59
2017,11,21,10,30,802.0,81.0,1.7,14.0,463.0,813.02,641.66
2017,11,21,10,45,812.0,81.5,1.65,14.5,480.5,839.77,656.53
2017,11,21,11,0,822.0,82.0,1.6,15.0,498.0,863.68,670.5
2017,11,21,11,15,827.0,83.0,1.5,15.0,508.5,880.66,680.21
2017,11,21,11,30,832.0,84.0,1.4,15.0,519.0,894.38,687.71
2017,11,21,11,45,835.0,83.5,1.35,15.5,522.5,900.98,689.84
2017,11,21,12,0,838.0,83.0,1.3,16.0,526.0,904.14,689.83
2017,11,21,12,15,836.5,82.5,1.25,16.0,522.0,899.66,686.11
2017,11,21,12,30,835.0,82.0,1.2,16.0,518.0,891.74,680.31
2017,11,21,12,45,676.0,123.0,1.15,16.5,470.5,793.74,611.69
2017,11,21,13,0,517.0,164.0,1.1,17.0,423.0,681.61,531.91
2017,11,21,13,15,570.5,142.0,1.0,17.0,417.5,691.57,540.5
2017,11,21,13,30,624.0,120.0,0.9,17.0,412.0,705.35,549.7
2017,11,21,13,45,627.0,111.5,0.85,17.5,391.5,680.36,530.93
2017,11,21,14,0,630.0,103.0,0.8,18.0,371.0,652.8,510.78
2017,11,21,14,15,610.5,98.0,0.75,18.0,341.5,609.73,480.24
2017,11,21,14,30,591.0,93.0,0.7,18.0,312.0,565.91,448.16
2017,11,21,14,45,564.5,88.0,0.65,18.0,279.5,516.81,411.14
2017,11,21,15,0,538.0,83.0,0.6,18.0,247.0,468.08,373.46
2017,11,21,15,15,503.5,75.0,0.6,17.5,211.0,412.02,330.01
2017,11,21,15,30,469.0,67.0,0.6,17.0,175.0,357.84,286.39
2017,11,21,15,45,423.5,56.0,0.6,16.5,138.5,297.38,236.17
2017,11,21,16,0,378.0,45.0,0.6,16.0,102.0,240.89,187.41
2017,11,21,16,15,292.0,33.5,0.65,15.5,68.5,172.71,127.2
2017,11,21,16,30,206.0,22.0,0.7,15.0,35.0,107.99,44.17
2017,11,21,16,45,103.0,11.0,0.8,15.0,17.5,38.52,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,15.5,13.5,2.0,11.5,14.5,16.9,0.0
2017,11,22,7,30,31.0,27.0,2.0,12.0,29.0,45.06,26.05
2017,11,22,7,45,57.5,44.0,2.05,12.5,52.0,77.99,58.42
2017,11,22,8,0,84.0,61.0,2.1,13.0,75.0,112.33,88.96
2017,11,22,8,15,97.0,79.0,2.0,13.0,99.5,143.63,116.78
2017,11,22,8,30,110.0,97.0,1.9,13.0,124.0,176.06,145.12
2017,11,22,8,45,118.0,114.0,1.85,13.5,147.5,205.18,169.82
2017,11,22,9,0,126.0,131.0,1.8,14.0,171.0,234.92,194.42
2017,11,22,9,15,133.5,145.5,1.65,14.5,192.0,261.59,215.86
2017,11,22,9,30,141.0,160.0,1.5,15.0,213.0,288.7,237.12
2017,11,22,9,45,82.0,162.0,1.4,15.5,193.5,234.99,191.61
2017,11,22,10,0,23.0,164.0,1.3,16.0,174.0,177.66,142.83
2017,11,22,10,15,17.0,167.0,1.25,16.0,174.5,175.27,140.63
2017,11,22,10,30,11.0,170.0,1.2,16.0,175.0,172.77,138.15
2017,11,22,10,45,12.0,176.0,1.2,16.5,182.0,179.64,143.33
2017,11,22,11,0,13.0,182.0,1.2,17.0,189.0,186.67,148.58
2017,11,22,11,15,234.0,185.0,1.15,17.0,307.0,439.99,353.85
2017,11,22,11,30,455.0,188.0,1.1,17.0,425.0,668.34,524.19
2017,11,22,11,45,240.5,196.0,1.05,17.5,321.5,463.07,365.88
2017,11,22,12,0,26.0,204.0,1.0,18.0,218.0,222.35,175.17
2017,11,22,12,15,33.0,208.0,0.95,18.0,225.5,250.24,198.4
2017,11,22,12,30,40.0,212.0,0.9,18.0,233.0,261.78,207.53
2017,11,22,12,45,20.0,148.0,0.85,18.5,158.5,156.27,123.16
2017,11,22,13,0,0.0,84.0,0.8,19.0,84.0,74.37,56.08
2017,11,22,13,15,84.0,144.5,0.7,19.0,184.0,234.01,188.13
2017,11,22,13,30,168.0,205.0,0.6,19.0,284.0,379.24,301.08
2017,11,22,13,45,381.5,158.0,0.55,19.0,323.0,525.23,413.57
2017,11,22,14,0,595.0,111.0,0.5,19.0,362.0,633.88,493.79
2017,11,22,14,15,492.5,119.5,0.45,18.5,316.5,538.17,422.8
2017,11,22,14,30,390.0,128.0,0.4,18.0,271.0,455.28,361.15
2017,11,22,14,45,368.5,118.0,0.4,18.0,242.0,412.37,329.21
2017,11,22,15,0,347.0,108.0,0.4,18.0,213.0,370.2,296.53
2017,11,22,15,15,324.0,95.0,0.45,17.5,182.0,324.64,261.03
2017,11,22,15,30,301.0,82.0,0.5,17.0,151.0,280.54,225.33
2017,11,22,15,45,267.0,67.0,0.6,17.0,118.5,230.29,183.15
2017,11,22,16,0,233.0,52.0,0.7,17.0,86.0,183.19,142.3
2017,11,22,16,15,170.5,37.0,0.75,16.5,57.5,128.52,93.84
2017,11,22,16,30,108.0,22.0,0.8,16.0,29.0,73.79,25.93
2017,11,22,16,45,54.0,11.0,0.85,16.0,14.5,24.99,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,3.5,13.0,0.85,13.0,13.0,12.86,0.0
2017,11,23,7,30,7.0,26.0,0.8,13.0,26.0,27.51,13.06
2017,11,23,7,45,33.5,42.5,0.75,13.5,47.5,59.94,43.44
2017,11,23,8,0,60.0,59.0,0.7,14.0,69.0,98.78,77.16
2017,11,23,8,15,71.0,76.5,0.7,14.0,91.5,127.15,102.07
2017,11,23,8,30,82.0,94.0,0.7,14.0,114.0,156.51,127.44
2017,11,23,8,45,90.0,111.0,0.75,14.5,136.0,184.35,150.81
2017,11,23,9,0,98.0,128.0,0.8,15.0,158.0,212.85,174.21
2017,11,23,9,15,102.5,143.0,0.9,15.5,178.0,236.91,193.54
2017,11,23,9,30,107.0,158.0,1.0,16.0,198.0,261.26,212.77
2017,11,23,9,45,96.0,170.0,1.1,16.5,208.5,256.35,208.08
2017,11,23,10,0,85.0,182.0,1.2,17.0,219.0,263.49,212.96
2017,11,23,10,15,66.0,187.5,1.2,17.0,217.5,254.99,205.32
2017,11,23,10,30,47.0,193.0,1.2,17.0,216.0,245.59,196.98
2017,11,23,10,45,23.5,155.5,1.25,17.5,167.0,179.41,142.94
2017,11,23,11,0,0.0,118.0,1.3,18.0,118.0,107.55,83.57
2017,11,23,11,15,3.5,147.0,1.35,18.0,149.0,140.28,110.48
2017,11,23,11,30,7.0,176.0,1.4,18.0,180.0,174.22,137.87
2017,11,23,11,45,7.0,177.0,1.45,18.5,181.0,175.16,138.24
2017,11,23,12,0,7.0,178.0,1.5,19.0,182.0,176.22,138.82
2017,11,23,12,15,43.0,202.0,1.5,19.0,224.5,252.41,200.77
2017,11,23,12,30,79.0,226.0,1.5,19.0,267.0,315.55,251.05
2017,11,23,12,45,52.0,209.0,1.55,19.0,235.5,269.47,214.1
2017,11,23,13,0,25.0,192.0,1.6,19.0,204.0,208.98,165.75
2017,11,23,13,15,24.0,184.5,1.6,19.0,196.0,200.1,159.01
2017,11,23,13,30,23.0,177.0,1.6,19.0,188.0,191.37,152.2
2017,11,23,13,45,11.5,138.0,1.6,19.0,143.5,139.34,110.01
2017,11,23,14,0,0.0,99.0,1.6,19.0,99.0,89.83,69.29
2017,11,23,14,15,0.0,91.5,1.55,18.5,91.5,82.75,63.76
2017,11,23,14,30,0.0,84.0,1.5,18.0,84.0,75.74,58.15
2017,11,23,14,45,0.0,75.0,1.45,18.0,75.0,67.27,51.15
2017,11,23,15,0,0.0,66.0,1.4,18.0,66.0,58.86,44.13
2017,11,23,15,15,0.0,56.0,1.3,17.5,56.0,49.49,36.3
2017,11,23,15,30,0.0,46.0,1.2,17.0,46.0,40.6,28.76
2017,11,23,15,45,0.0,36.0,1.15,17.0,36.0,31.74,21.09
2017,11,23,16,0,0.0,26.0,1.1,17.0,26.0,22.9,13.38
2017,11,23,16,15,0.0,17.0,1.2,16.5,17.0,14.95,6.28
2017,11,23,16,30,0.0,8.0,1.3,16.0,8.0,7.02,0.0
2017,11,23,16,45,0.0,4.0,1.4,15.5,4.0,3.64,0.0
2017,11,23,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,60.0,12.5,2.45,12.0,16.5,29.08,0.0
2017,11,24,7,30,120.0,25.0,2.5,12.0,33.0,86.53,48.83
2017,11,24,7,45,160.0,40.5,2.55,12.5,60.0,122.75,93.45
2017,11,24,8,0,200.0,56.0,2.6,13.0,87.0,167.59,134.31
2017,11,24,8,15,222.0,71.5,2.45,13.0,116.0,207.13,170.03
2017,11,24,8,30,244.0,87.0,2.3,13.0,145.0,248.56,206.52
2017,11,24,8,45,255.5,102.5,2.15,13.5,172.5,285.27,237.67
2017,11,24,9,0,267.0,118.0,2.0,14.0,200.0,322.52,268.23
2017,11,24,9,15,275.0,131.5,1.9,14.0,225.5,355.15,294.75
2017,11,24,9,30,283.0,145.0,1.8,14.0,251.0,387.76,320.61
2017,11,24,9,45,242.0,163.0,1.7,14.5,259.0,388.11,318.72
2017,11,24,10,0,201.0,181.0,1.6,15.0,267.0,370.06,302.48
2017,11,24,10,15,143.0,191.5,1.55,15.5,254.5,339.55,275.98
2017,11,24,10,30,85.0,202.0,1.5,16.0,242.0,289.96,234.36
2017,11,24,10,45,272.0,189.0,1.5,16.5,323.0,471.21,380.17
2017,11,24,11,0,459.0,176.0,1.5,17.0,404.0,645.43,511.52
2017,11,24,11,15,344.0,202.0,1.45,17.0,375.0,561.02,444.71
2017,11,24,11,30,229.0,228.0,1.4,17.0,346.0,473.48,376.51
2017,11,24,11,45,229.5,229.5,1.35,17.5,348.5,476.87,378.71
2017,11,24,12,0,230.0,231.0,1.3,18.0,351.0,479.52,379.68
2017,11,24,12,15,222.0,229.5,1.3,18.0,344.5,469.73,372.17
2017,11,24,12,30,214.0,228.0,1.3,18.0,338.0,459.31,364.31
2017,11,24,12,45,166.0,224.0,1.35,18.5,308.5,408.94,324.67
2017,11,24,13,0,118.0,220.0,1.4,19.0,279.0,359.34,285.38
2017,11,24,13,15,219.0,203.0,1.4,19.0,306.0,424.37,338.89
2017,11,24,13,30,320.0,186.0,1.4,19.0,333.0,500.91,398.92
2017,11,24,13,45,306.5,176.5,1.45,19.0,311.0,469.93,375.38
2017,11,24,14,0,293.0,167.0,1.5,19.0,289.0,438.71,352.15
2017,11,24,14,15,289.5,154.0,1.45,19.0,267.0,410.65,330.92
2017,11,24,14,30,286.0,141.0,1.4,19.0,245.0,382.01,308.85
2017,11,24,14,45,523.5,96.0,1.35,19.0,261.5,497.23,400.69
2017,11,24,15,0,761.0,51.0,1.3,19.0,278.0,569.44,455.27
2017,11,24,15,15,720.5,47.5,1.25,18.0,237.5,505.75,405.17
2017,11,24,15,30,680.0,44.0,1.2,17.0,197.0,443.91,355.52
2017,11,24,15,45,615.5,39.0,1.2,16.5,155.5,370.63,294.37
2017,11,24,16,0,551.0,34.0,1.2,16.0,114.0,302.59,235.12
2017,11,24,16,15,439.5,26.5,1.2,15.5,76.0,219.5,160.22
2017,11,24,16,30,328.0,19.0,1.2,15.0,38.0,142.12,41.93
2017,11,24,16,45,164.0,9.5,1.3,15.0,19.0,54.37,0.0
2017,11,24,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,56.5,12.0,2.65,11.0,16.0,27.5,0.0
2017,11,25,7,30,113.0,24.0,2.7,11.0,32.0,81.95,42.74
2017,11,25,7,45,152.0,39.5,2.8,11.5,58.5,118.28,89.82
2017,11,25,8,0,191.0,55.0,2.9,12.0,85.0,162.16,130.18
2017,11,25,8,15,213.5,71.0,2.85,12.5,113.5,202.13,166.14
2017,11,25,8,30,236.0,87.0,2.8,13.0,142.0,244.02,202.88
2017,11,25,8,45,246.0,103.0,2.75,13.5,169.5,280.05,233.71
2017,11,25,9,0,256.0,119.0,2.7,14.0,197.0,316.49,263.96
2017,11,25,9,15,266.5,132.0,2.55,14.5,222.0,349.72,290.71
2017,11,25,9,30,277.0,145.0,2.4,15.0,247.0,383.17,316.9
2017,11,25,9,45,320.5,151.5,2.25,15.5,279.5,433.83,356.74
2017,11,25,10,0,364.0,158.0,2.1,16.0,312.0,486.55,397.07
2017,11,25,10,15,414.5,158.5,2.05,16.0,343.0,555.89,450.05
2017,11,25,10,30,465.0,159.0,2.0,16.0,374.0,610.82,491.31
2017,11,25,10,45,660.0,118.0,1.95,16.5,436.5,751.17,594.19
2017,11,25,11,0,855.0,77.0,1.9,17.0,499.0,881.64,682.94
2017,11,25,11,15,578.5,146.5,1.95,17.0,435.0,731.54,575.29
2017,11,25,11,30,302.0,216.0,2.0,17.0,371.0,543.05,432.13
2017,11,25,11,45,267.0,222.5,2.05,17.5,360.0,520.55,414.86
2017,11,25,12,0,232.0,229.0,2.1,18.0,349.0,478.91,382.18
2017,11,25,12,15,267.0,222.0,2.15,18.0,359.0,519.65,414.23
2017,11,25,12,30,302.0,215.0,2.2,18.0,369.0,541.19,431.48
2017,11,25,12,45,226.0,217.5,2.25,18.0,331.0,455.11,364.69
2017,11,25,13,0,150.0,220.0,2.3,18.0,293.0,388.11,311.54
2017,11,25,13,15,202.0,207.0,2.2,17.5,302.0,414.86,334.99
2017,11,25,13,30,254.0,194.0,2.1,17.0,311.0,455.03,367.87
2017,11,25,13,45,259.5,182.0,2.05,17.0,295.5,438.3,355.17
2017,11,25,14,0,265.0,170.0,2.0,17.0,280.0,420.45,341.8
2017,11,25,14,15,294.5,152.5,1.85,16.5,266.0,412.73,337.14
2017,11,25,14,30,324.0,135.0,1.7,16.0,252.0,402.07,329.8
2017,11,25,14,45,309.0,123.0,1.55,16.0,225.0,364.85,299.62
2017,11,25,15,0,294.0,111.0,1.4,16.0,198.0,328.12,269.43
2017,11,25,15,15,277.0,96.5,1.3,15.5,169.0,287.67,236.14
2017,11,25,15,30,260.0,82.0,1.2,15.0,140.0,248.28,202.77
2017,11,25,15,45,232.0,66.5,1.2,15.0,110.0,203.3,163.67
2017,11,25,16,0,204.0,51.0,1.2,15.0,80.0,170.01,133.14
2017,11,25,16,15,147.5,36.0,1.2,14.5,53.0,119.33,86.87
2017,11,25,16,30,91.0,21.0,1.2,14.0,26.0,60.63,12.67
2017,11,25,16,45,45.5,10.5,1.25,14.0,13.0,22.27,0.0
2017,11,25,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,2.5,3.6,14.0,2.5,2.27,0.0
2017,11,26,7,30,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2017,11,26,7,45,0.0,9.5,3.6,14.5,9.5,8.34,1.1
2017,11,26,8,0,0.0,14.0,3.6,15.0,14.0,12.3,4.65
2017,11,26,8,15,0.0,19.5,3.65,15.0,19.5,17.14,8.91
2017,11,26,8,30,0.0,25.0,3.7,15.0,25.0,21.99,13.16
2017,11,26,8,45,0.0,30.0,3.75,15.0,30.0,26.41,17.0
2017,11,26,9,0,0.0,35.0,3.8,15.0,35.0,30.83,20.8
2017,11,26,9,15,0.0,39.5,3.75,15.0,39.5,34.82,24.19
2017,11,26,9,30,0.0,44.0,3.7,15.0,44.0,38.81,27.56
2017,11,26,9,45,0.0,25.0,3.7,15.0,25.0,22.02,13.19
2017,11,26,10,0,0.0,6.0,3.7,15.0,6.0,5.28,0.0
2017,11,26,10,15,0.0,7.5,3.7,15.0,7.5,6.6,0.0
2017,11,26,10,30,0.0,9.0,3.7,15.0,9.0,7.92,1.1
2017,11,26,10,45,0.0,32.0,3.75,15.0,32.0,28.22,18.37
2017,11,26,11,0,0.0,55.0,3.8,15.0,55.0,48.59,35.57
2017,11,26,11,15,0.0,62.5,3.75,15.0,62.5,55.25,41.14
2017,11,26,11,30,0.0,70.0,3.7,15.0,70.0,61.92,46.72
2017,11,26,11,45,0.0,96.5,3.65,15.0,96.5,86.2,67.05
2017,11,26,12,0,0.0,123.0,3.6,15.0,123.0,112.4,88.85
2017,11,26,12,15,6.5,153.0,3.5,15.0,156.5,149.44,119.78
2017,11,26,12,30,13.0,183.0,3.4,15.0,190.0,188.04,151.71
2017,11,26,12,45,6.5,165.0,3.35,15.0,168.5,162.68,130.64
2017,11,26,13,0,0.0,147.0,3.3,15.0,147.0,137.92,110.08
2017,11,26,13,15,0.0,144.0,3.15,14.5,144.0,135.23,108.2
2017,11,26,13,30,0.0,141.0,3.0,14.0,141.0,132.67,106.41
2017,11,26,13,45,0.0,85.0,2.95,14.0,85.0,75.7,58.78
2017,11,26,14,0,0.0,29.0,2.9,14.0,29.0,25.55,16.26
2017,11,26,14,15,24.0,86.0,2.8,14.0,95.0,101.49,81.77
2017,11,26,14,30,48.0,143.0,2.7,14.0,161.0,187.07,153.93
2017,11,26,14,45,44.5,129.0,2.6,14.0,144.5,167.86,137.69
2017,11,26,15,0,41.0,115.0,2.5,14.0,128.0,149.08,121.84
2017,11,26,15,15,35.0,99.0,2.35,13.5,108.5,126.59,102.8
2017,11,26,15,30,29.0,83.0,2.2,13.0,89.0,104.75,84.0
2017,11,26,15,45,19.0,66.0,2.1,13.0,69.5,80.16,62.45
2017,11,26,16,0,9.0,49.0,2.0,13.0,50.0,52.05,37.94
2017,11,26,16,15,4.5,32.5,1.95,13.0,33.0,33.09,20.7
2017,11,26,16,30,0.0,16.0,1.9,13.0,16.0,14.1,0.0
2017,11,26,16,45,0.0,8.0,1.85,13.0,8.0,7.28,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,74.5,13.5,1.55,9.0,18.0,33.93,0.0
2017,11,27,7,30,149.0,27.0,1.5,9.0,36.0,97.17,40.6
2017,11,27,7,45,278.5,38.0,1.5,9.5,72.5,176.11,134.26
2017,11,27,8,0,408.0,49.0,1.5,10.0,109.0,263.45,212.13
2017,11,27,8,15,481.0,56.5,1.6,10.0,149.5,332.27,273.51
2017,11,27,8,30,554.0,64.0,1.7,10.0,190.0,407.19,338.56
2017,11,27,8,45,609.0,68.0,1.85,10.5,230.5,472.94,394.12
2017,11,27,9,0,664.0,72.0,2.0,11.0,271.0,541.87,450.53
2017,11,27,9,15,695.5,75.5,2.1,11.0,307.0,596.69,494.88
2017,11,27,9,30,727.0,79.0,2.2,11.0,343.0,651.86,537.59
2017,11,27,9,45,761.0,78.5,2.3,11.5,375.5,699.53,572.22
2017,11,27,10,0,795.0,78.0,2.4,12.0,408.0,751.44,609.42
2017,11,27,10,15,809.5,80.0,2.4,12.0,433.0,789.33,636.11
2017,11,27,10,30,824.0,82.0,2.4,12.0,458.0,824.99,660.99
2017,11,27,10,45,838.0,81.5,2.45,12.5,477.0,854.63,680.51
2017,11,27,11,0,852.0,81.0,2.5,13.0,496.0,881.49,697.98
2017,11,27,11,15,857.0,81.5,2.45,13.0,507.0,898.51,708.86
2017,11,27,11,30,862.0,82.0,2.4,13.0,518.0,912.18,717.52
2017,11,27,11,45,870.0,80.0,2.4,13.5,522.5,921.96,722.71
2017,11,27,12,0,878.0,78.0,2.4,14.0,527.0,918.89,719.05
2017,11,27,12,15,876.0,77.5,2.3,14.0,522.5,914.33,715.01
2017,11,27,12,30,874.0,77.0,2.2,14.0,518.0,906.29,708.67
2017,11,27,12,45,872.0,75.5,2.15,14.0,507.0,893.5,699.69
2017,11,27,13,0,870.0,74.0,2.1,14.0,496.0,877.33,688.49
2017,11,27,13,15,860.5,73.0,2.0,14.0,477.0,860.43,676.4
2017,11,27,13,30,851.0,72.0,1.9,14.0,458.0,831.84,656.08
2017,11,27,13,45,837.5,70.0,1.85,14.0,432.0,795.93,631.05
2017,11,27,14,0,824.0,68.0,1.8,14.0,406.0,757.7,604.2
2017,11,27,14,15,804.0,65.5,1.75,14.0,374.5,711.83,571.44
2017,11,27,14,30,784.0,63.0,1.7,14.0,343.0,664.61,537.2
2017,11,27,14,45,756.0,60.0,1.7,14.0,306.5,610.26,497.2
2017,11,27,15,0,728.0,57.0,1.7,14.0,270.0,555.85,454.46
2017,11,27,15,15,684.5,53.0,1.6,13.5,230.0,491.3,402.35
2017,11,27,15,30,641.0,49.0,1.5,13.0,190.0,428.85,350.05
2017,11,27,15,45,574.0,43.0,1.4,13.0,149.0,355.05,286.36
2017,11,27,16,0,507.0,37.0,1.3,13.0,108.0,291.2,228.82
2017,11,27,16,15,389.0,28.0,1.35,12.5,71.0,206.52,151.24
2017,11,27,16,30,271.0,19.0,1.4,12.0,34.0,125.98,20.67
2017,11,27,16,45,135.5,9.5,1.5,11.5,17.0,46.77,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,147.5,10.0,1.6,8.5,18.5,51.73,0.0
2017,11,28,7,30,295.0,20.0,1.6,9.0,37.0,138.92,48.53
2017,11,28,7,45,407.5,28.0,1.65,9.5,74.0,216.96,164.08
2017,11,28,8,0,520.0,36.0,1.7,10.0,111.0,295.74,237.38
2017,11,28,8,15,584.0,41.5,1.8,10.5,151.5,362.8,297.73
2017,11,28,8,30,648.0,47.0,1.9,11.0,192.0,434.94,360.29
2017,11,28,8,45,690.5,50.5,2.05,11.5,231.5,496.35,412.48
2017,11,28,9,0,733.0,54.0,2.2,12.0,271.0,559.73,464.5
2017,11,28,9,15,760.0,57.0,2.25,12.0,306.5,613.34,507.15
2017,11,28,9,30,787.0,60.0,2.3,12.0,342.0,666.8,547.51
2017,11,28,9,45,796.5,64.5,2.35,12.5,371.5,708.28,576.98
2017,11,28,10,0,806.0,69.0,2.4,13.0,401.0,747.71,604.46
2017,11,28,10,15,819.0,70.5,2.4,13.0,425.5,783.95,629.98
2017,11,28,10,30,832.0,72.0,2.4,13.0,450.0,817.87,653.58
2017,11,28,10,45,838.0,74.0,2.4,13.5,467.0,843.79,670.01
2017,11,28,11,0,844.0,76.0,2.4,14.0,484.0,866.72,684.27
2017,11,28,11,15,848.5,76.5,2.4,14.0,494.5,883.19,695.23
2017,11,28,11,30,853.0,77.0,2.4,14.0,505.0,896.37,704.01
2017,11,28,11,45,701.0,117.5,2.45,14.0,471.0,817.9,648.03
2017,11,28,12,0,549.0,158.0,2.5,14.0,437.0,719.54,577.1
2017,11,28,12,15,696.5,118.0,2.5,14.0,469.5,814.0,647.25
2017,11,28,12,30,844.0,78.0,2.5,14.0,502.0,888.57,700.11
2017,11,28,12,45,769.5,92.0,2.55,14.0,471.5,830.1,658.31
2017,11,28,13,0,695.0,106.0,2.6,14.0,441.0,775.42,619.94
2017,11,28,13,15,574.0,131.0,2.6,14.0,401.0,686.37,554.92
2017,11,28,13,30,453.0,156.0,2.6,14.0,361.0,593.65,483.85
2017,11,28,13,45,600.5,118.0,2.65,14.0,373.5,663.78,540.93
2017,11,28,14,0,748.0,80.0,2.7,14.0,386.0,711.98,577.84
2017,11,28,14,15,647.0,88.5,2.65,14.0,338.5,625.08,512.04
2017,11,28,14,30,546.0,97.0,2.6,14.0,291.0,537.27,443.64
2017,11,28,14,45,510.5,93.0,2.55,14.0,259.0,485.2,402.13
2017,11,28,15,0,475.0,89.0,2.5,14.0,227.0,430.4,357.3
2017,11,28,15,15,510.5,73.5,2.35,13.5,202.0,415.27,344.12
2017,11,28,15,30,546.0,58.0,2.2,13.0,177.0,391.48,322.32
2017,11,28,15,45,475.0,50.5,2.1,13.0,138.0,318.66,258.81
2017,11,28,16,0,404.0,43.0,2.0,13.0,99.0,252.04,199.22
2017,11,28,16,15,286.5,32.0,2.0,12.5,64.5,170.76,124.98
2017,11,28,16,30,169.0,21.0,2.0,12.0,30.0,92.82,9.87
2017,11,28,16,45,84.5,10.5,2.05,11.5,15.0,33.41,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,7,15,183.5,9.5,2.15,7.5,19.5,61.4,0.0
2017,11,29,7,30,367.0,19.0,2.2,8.0,39.0,158.06,40.85
2017,11,29,7,45,480.0,26.5,2.3,8.5,78.5,239.29,180.27
2017,11,29,8,0,593.0,34.0,2.4,9.0,118.0,325.66,262.12
2017,11,29,8,15,656.5,39.0,2.45,9.0,160.5,395.4,326.24
2017,11,29,8,30,720.0,44.0,2.5,9.0,203.0,470.04,392.32
2017,11,29,8,45,759.5,47.5,2.65,9.5,244.0,532.84,446.35
2017,11,29,9,0,799.0,51.0,2.8,10.0,285.0,597.21,499.72
2017,11,29,9,15,826.0,53.5,2.75,10.5,322.0,652.84,542.67
2017,11,29,9,30,853.0,56.0,2.7,11.0,359.0,701.77,578.14
2017,11,29,9,45,865.5,59.5,2.65,11.5,390.5,746.13,609.21
2017,11,29,10,0,878.0,63.0,2.6,12.0,422.0,788.46,638.07
2017,11,29,10,15,890.5,64.5,2.55,12.0,447.5,825.88,663.95
2017,11,29,10,30,903.0,66.0,2.5,12.0,473.0,860.78,687.7
2017,11,29,10,45,910.0,67.5,2.45,12.5,491.5,888.16,704.52
2017,11,29,11,0,917.0,69.0,2.4,13.0,510.0,912.36,719.0
2017,11,29,11,15,921.5,69.5,2.3,13.0,521.5,929.66,729.4
2017,11,29,11,30,926.0,70.0,2.2,13.0,533.0,943.46,737.41
2017,11,29,11,45,925.5,70.5,2.15,13.5,536.0,949.06,738.99
2017,11,29,12,0,925.0,71.0,2.1,14.0,539.0,950.96,738.24
2017,11,29,12,15,923.0,70.5,2.05,14.0,534.5,946.47,734.62
2017,11,29,12,30,921.0,70.0,2.0,14.0,530.0,938.3,728.7
2017,11,29,12,45,753.0,103.0,2.0,14.0,473.5,833.61,655.71
2017,11,29,13,0,585.0,136.0,2.0,14.0,417.0,712.7,569.74
2017,11,29,13,15,741.0,100.5,1.95,14.0,442.5,795.0,631.1
2017,11,29,13,30,897.0,65.0,1.9,14.0,468.0,852.67,671.8
2017,11,29,13,45,883.0,63.5,1.9,14.5,442.0,816.45,645.02
2017,11,29,14,0,869.0,62.0,1.9,15.0,416.0,777.84,617.37
2017,11,29,14,15,849.0,60.0,1.8,15.0,383.5,731.91,584.36
2017,11,29,14,30,829.0,58.0,1.7,15.0,351.0,690.78,554.5
2017,11,29,14,45,798.5,55.5,1.65,15.0,313.5,633.88,512.61
2017,11,29,15,0,768.0,53.0,1.6,15.0,276.0,576.99,468.41
2017,11,29,15,15,725.5,49.5,1.5,14.5,235.5,512.12,416.46
2017,11,29,15,30,683.0,46.0,1.4,14.0,195.0,449.16,364.05
2017,11,29,15,45,610.5,41.0,1.3,13.5,152.5,371.83,298.42
2017,11,29,16,0,538.0,36.0,1.2,13.0,110.0,300.25,235.27
2017,11,29,16,15,269.0,35.0,1.25,12.5,72.0,167.2,121.54
2017,11,29,16,30,0.0,34.0,1.3,12.0,34.0,41.35,0.0
2017,11,29,16,45,0.0,17.0,1.4,11.5,17.0,15.46,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
