Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,30,7,15,119.5,9.5,1.7,8.0,16.0,42.81,0.0
2017,11,30,7,30,239.0,19.0,1.7,8.0,32.0,116.26,15.13
2017,11,30,7,45,358.5,28.5,1.7,8.5,68.0,196.89,146.84
2017,11,30,8,0,478.0,38.0,1.7,9.0,104.0,281.44,225.93
2017,11,30,8,15,546.5,44.5,1.7,9.5,144.5,349.13,286.86
2017,11,30,8,30,615.0,51.0,1.7,10.0,185.0,422.73,350.57
2017,11,30,8,45,658.0,55.5,1.7,10.5,224.0,480.03,399.24
2017,11,30,9,0,701.0,60.0,1.7,11.0,263.0,543.54,450.84
2017,11,30,9,15,730.5,63.5,1.7,11.5,299.0,598.28,493.7
2017,11,30,9,30,760.0,67.0,1.7,12.0,335.0,653.1,533.65
2017,11,30,9,45,784.5,68.0,1.75,12.5,366.5,700.77,567.55
2017,11,30,10,0,809.0,69.0,1.8,13.0,398.0,747.34,600.0
2017,11,30,10,15,823.0,71.0,1.75,13.0,423.0,785.17,625.76
2017,11,30,10,30,837.0,73.0,1.7,13.0,448.0,820.74,649.58
2017,11,30,10,45,731.5,98.5,1.65,13.5,436.0,784.36,620.68
2017,11,30,11,0,626.0,124.0,1.6,14.0,424.0,735.43,583.58
2017,11,30,11,15,746.0,100.0,1.55,14.5,465.5,823.24,644.81
2017,11,30,11,30,866.0,76.0,1.5,15.0,507.0,904.7,698.22
2017,11,30,11,45,868.5,76.0,1.5,15.5,511.0,902.99,694.5
2017,11,30,12,0,871.0,76.0,1.5,16.0,515.0,906.97,695.86
2017,11,30,12,15,869.5,75.5,1.5,16.0,511.0,903.14,693.29
2017,11,30,12,30,868.0,75.0,1.5,16.0,507.0,895.86,688.59
2017,11,30,12,45,666.5,120.5,1.5,16.0,448.0,776.79,606.14
2017,11,30,13,0,465.0,166.0,1.5,16.0,389.0,635.14,503.87
2017,11,30,13,15,655.0,118.0,1.45,16.0,419.0,741.25,584.25
2017,11,30,13,30,845.0,70.0,1.4,16.0,449.0,822.98,641.17
2017,11,30,13,45,831.0,69.0,1.4,16.0,423.5,788.43,616.72
2017,11,30,14,0,817.0,68.0,1.4,16.0,398.0,751.59,591.75
2017,11,30,14,15,698.5,79.0,1.3,16.0,346.0,652.28,519.92
2017,11,30,14,30,580.0,90.0,1.2,16.0,294.0,554.05,446.75
2017,11,30,14,45,651.5,73.5,1.2,16.0,279.5,559.5,452.0
2017,11,30,15,0,723.0,57.0,1.2,16.0,265.0,553.18,446.47
2017,11,30,15,15,680.5,52.5,1.2,15.5,225.5,489.08,395.62
2017,11,30,15,30,638.0,48.0,1.2,15.0,186.0,427.01,344.75
2017,11,30,15,45,570.5,42.0,1.3,14.5,145.5,353.27,282.94
2017,11,30,16,0,503.0,36.0,1.4,14.0,105.0,289.52,226.54
2017,11,30,16,15,385.5,27.0,1.45,13.5,68.5,205.24,148.46
2017,11,30,16,30,268.0,18.0,1.5,13.0,32.0,124.16,4.55
2017,11,30,16,45,134.0,9.0,1.55,12.5,16.0,46.28,0.0
2017,11,30,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,9.0,1.1,8.0,9.0,8.19,0.0
2017,12,1,7,30,0.0,18.0,1.0,8.0,18.0,16.56,0.0
2017,12,1,7,45,43.0,34.0,0.95,8.5,39.5,61.29,42.78
2017,12,1,8,0,86.0,50.0,0.9,9.0,61.0,100.72,79.15
2017,12,1,8,15,102.5,67.5,0.85,9.5,85.5,133.28,108.4
2017,12,1,8,30,119.0,85.0,0.8,10.0,110.0,167.21,138.24
2017,12,1,8,45,132.5,101.0,0.75,10.5,134.5,198.67,165.31
2017,12,1,9,0,146.0,117.0,0.7,11.0,159.0,231.23,192.58
2017,12,1,9,15,156.5,131.0,0.75,11.5,181.5,260.05,216.27
2017,12,1,9,30,167.0,145.0,0.8,12.0,204.0,289.52,239.99
2017,12,1,9,45,388.5,123.5,0.85,12.5,276.0,464.06,381.81
2017,12,1,10,0,610.0,102.0,0.9,13.0,348.0,633.57,510.59
2017,12,1,10,15,711.5,91.0,0.95,13.0,395.0,721.91,572.83
2017,12,1,10,30,813.0,80.0,1.0,13.0,442.0,807.95,632.75
2017,12,1,10,45,654.0,119.5,1.1,13.5,418.5,741.58,584.11
2017,12,1,11,0,495.0,159.0,1.2,14.0,395.0,652.97,519.27
2017,12,1,11,15,528.5,154.0,1.2,14.0,411.0,684.31,543.54
2017,12,1,11,30,562.0,149.0,1.2,14.0,427.0,714.16,564.65
2017,12,1,11,45,704.0,117.0,1.25,14.5,468.0,817.6,637.07
2017,12,1,12,0,846.0,85.0,1.3,15.0,509.0,903.98,694.79
2017,12,1,12,15,844.5,85.0,1.3,15.0,505.5,900.9,691.62
2017,12,1,12,30,843.0,85.0,1.3,15.0,502.0,894.38,687.44
2017,12,1,12,45,734.0,104.0,1.3,15.0,461.5,816.75,634.27
2017,12,1,13,0,625.0,123.0,1.3,15.0,421.0,732.68,576.18
2017,12,1,13,15,540.5,138.0,1.25,15.0,388.5,657.75,522.89
2017,12,1,13,30,456.0,153.0,1.2,15.0,356.0,592.38,473.78
2017,12,1,13,45,424.0,149.0,1.2,15.0,330.0,549.15,441.96
2017,12,1,14,0,392.0,145.0,1.2,15.0,304.0,506.06,409.49
2017,12,1,14,15,578.0,106.0,1.2,15.0,319.5,592.93,478.95
2017,12,1,14,30,764.0,67.0,1.2,15.0,335.0,655.14,525.45
2017,12,1,14,45,735.5,63.5,1.2,15.0,299.0,600.9,484.82
2017,12,1,15,0,707.0,60.0,1.2,15.0,263.0,546.64,442.6
2017,12,1,15,15,662.5,55.5,1.15,14.5,223.5,482.01,391.27
2017,12,1,15,30,618.0,51.0,1.1,14.0,184.0,423.86,342.97
2017,12,1,15,45,551.0,44.5,1.1,13.5,144.0,350.96,281.45
2017,12,1,16,0,484.0,38.0,1.1,13.0,104.0,283.78,222.32
2017,12,1,16,15,242.0,35.0,1.2,12.5,68.0,157.43,113.73
2017,12,1,16,30,0.0,32.0,1.3,12.0,32.0,38.13,0.0
2017,12,1,16,45,0.0,16.0,1.4,12.0,16.0,14.55,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,9.5,1.4,8.0,9.5,8.64,0.0
2017,12,2,7,30,0.0,19.0,1.3,8.0,19.0,18.09,0.0
2017,12,2,7,45,69.5,33.5,1.25,8.5,43.0,71.41,49.86
2017,12,2,8,0,139.0,48.0,1.2,9.0,67.0,129.64,102.82
2017,12,2,8,15,161.5,65.0,1.15,9.0,94.0,168.07,137.82
2017,12,2,8,30,184.0,82.0,1.1,9.0,121.0,208.42,173.75
2017,12,2,8,45,199.0,98.0,1.05,9.5,147.5,244.79,205.16
2017,12,2,9,0,214.0,114.0,1.0,10.0,174.0,282.19,236.48
2017,12,2,9,15,229.5,126.0,0.95,10.0,198.5,315.58,264.19
2017,12,2,9,30,245.0,138.0,0.9,10.0,223.0,349.78,291.9
2017,12,2,9,45,240.0,154.0,0.85,10.5,244.0,374.2,310.14
2017,12,2,10,0,235.0,170.0,0.8,11.0,265.0,397.62,327.14
2017,12,2,10,15,334.5,163.0,0.7,11.0,307.0,476.13,389.45
2017,12,2,10,30,434.0,156.0,0.6,11.0,349.0,576.56,465.06
2017,12,2,10,45,445.5,161.0,0.55,11.0,366.0,602.54,482.23
2017,12,2,11,0,457.0,166.0,0.5,11.0,383.0,627.19,499.1
2017,12,2,11,15,434.0,176.0,0.4,11.0,385.5,625.3,495.16
2017,12,2,11,30,411.0,186.0,0.3,11.0,388.0,620.94,489.84
2017,12,2,11,45,426.0,184.0,0.25,11.5,395.5,635.08,498.78
2017,12,2,12,0,441.0,182.0,0.2,12.0,403.0,647.46,506.16
2017,12,2,12,15,456.5,177.0,0.15,12.0,404.0,654.83,511.06
2017,12,2,12,30,472.0,172.0,0.1,12.0,405.0,660.07,514.64
2017,12,2,12,45,536.0,151.0,0.1,12.0,410.0,687.24,535.59
2017,12,2,13,0,600.0,130.0,0.1,12.0,415.0,718.23,557.39
2017,12,2,13,15,576.5,133.5,0.05,12.0,399.0,690.1,537.16
2017,12,2,13,30,553.0,137.0,0.0,12.0,383.0,654.91,512.97
2017,12,2,13,45,510.5,134.0,0.0,12.0,351.0,602.01,475.26
2017,12,2,14,0,468.0,131.0,0.0,12.0,319.0,549.51,437.31
2017,12,2,14,15,348.0,135.5,0.05,12.0,269.5,432.93,349.29
2017,12,2,14,30,228.0,140.0,0.1,12.0,220.0,340.66,277.2
2017,12,2,14,45,213.5,127.5,0.2,12.0,196.0,307.17,251.84
2017,12,2,15,0,199.0,115.0,0.3,12.0,172.0,274.43,225.74
2017,12,2,15,15,183.5,99.5,0.45,11.5,146.0,238.06,196.39
2017,12,2,15,30,168.0,84.0,0.6,11.0,120.0,202.82,166.83
2017,12,2,15,45,146.5,67.0,0.75,11.0,93.5,163.76,132.77
2017,12,2,16,0,125.0,50.0,0.9,11.0,67.0,126.58,99.44
2017,12,2,16,15,62.5,35.0,1.0,11.0,43.5,70.94,49.5
2017,12,2,16,30,0.0,20.0,1.1,11.0,20.0,19.22,0.0
2017,12,2,16,45,0.0,10.0,1.25,11.0,10.0,9.1,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,13.5,2.6,7.5,13.5,12.28,0.0
2017,12,3,7,30,0.0,27.0,2.6,8.0,27.0,30.5,0.0
2017,12,3,7,45,236.5,32.0,2.65,8.5,63.0,150.67,108.01
2017,12,3,8,0,473.0,37.0,2.7,9.0,99.0,275.46,220.49
2017,12,3,8,15,547.5,43.5,2.8,9.0,139.5,345.46,284.9
2017,12,3,8,30,622.0,50.0,2.9,9.0,180.0,421.97,353.05
2017,12,3,8,45,673.5,53.5,3.0,9.5,220.5,483.15,406.46
2017,12,3,9,0,725.0,57.0,3.1,10.0,261.0,551.4,463.66
2017,12,3,9,15,756.0,60.0,3.05,10.0,297.5,607.41,509.64
2017,12,3,9,30,787.0,63.0,3.0,10.0,334.0,663.55,552.72
2017,12,3,9,45,808.0,65.5,2.95,10.5,365.5,711.3,587.24
2017,12,3,10,0,829.0,68.0,2.9,11.0,397.0,757.75,619.97
2017,12,3,10,15,843.5,69.5,2.8,11.0,423.0,796.01,646.76
2017,12,3,10,30,858.0,71.0,2.7,11.0,449.0,831.97,671.49
2017,12,3,10,45,868.0,72.0,2.65,11.5,468.0,860.87,689.86
2017,12,3,11,0,878.0,73.0,2.6,12.0,487.0,878.18,699.75
2017,12,3,11,15,883.5,73.5,2.55,12.0,498.5,896.1,711.47
2017,12,3,11,30,889.0,74.0,2.5,12.0,510.0,910.72,720.87
2017,12,3,11,45,891.0,74.0,2.5,12.5,514.0,918.06,724.36
2017,12,3,12,0,893.0,74.0,2.5,13.0,518.0,921.88,725.56
2017,12,3,12,15,891.0,74.0,2.45,13.0,514.5,918.49,722.73
2017,12,3,12,30,889.0,74.0,2.4,13.0,511.0,911.57,717.63
2017,12,3,12,45,867.5,78.5,2.35,13.0,497.0,898.44,708.32
2017,12,3,13,0,846.0,83.0,2.3,13.0,483.0,873.05,690.46
2017,12,3,13,15,836.0,81.5,2.25,13.0,464.5,847.35,672.53
2017,12,3,13,30,826.0,80.0,2.2,13.0,446.0,818.78,652.51
2017,12,3,13,45,811.5,78.0,2.15,13.5,421.0,783.24,626.2
2017,12,3,14,0,797.0,76.0,2.1,14.0,396.0,745.48,598.2
2017,12,3,14,15,775.5,73.5,2.05,13.5,364.5,699.82,566.23
2017,12,3,14,30,754.0,71.0,2.0,13.0,333.0,652.91,532.7
2017,12,3,14,45,725.0,67.0,2.0,13.0,297.5,598.21,491.53
2017,12,3,15,0,696.0,63.0,2.0,13.0,262.0,547.83,451.03
2017,12,3,15,15,649.5,58.0,1.9,12.5,222.0,482.11,397.45
2017,12,3,15,30,603.0,53.0,1.8,12.0,182.0,418.95,344.12
2017,12,3,15,45,534.5,46.0,1.75,11.5,142.0,345.43,280.8
2017,12,3,16,0,466.0,39.0,1.7,11.0,102.0,277.75,220.2
2017,12,3,16,15,233.0,34.5,1.8,10.5,66.0,154.0,111.86
2017,12,3,16,30,0.0,30.0,1.9,10.0,30.0,34.86,0.0
2017,12,3,16,45,0.0,15.0,2.0,10.0,15.0,13.64,0.0
2017,12,3,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,0.0,15.0,3.6,6.5,15.0,13.64,0.0
2017,12,4,7,30,0.0,30.0,3.7,7.0,30.0,36.34,0.0
2017,12,4,7,45,300.0,30.5,3.85,7.5,68.5,173.3,122.91
2017,12,4,8,0,600.0,31.0,4.0,8.0,107.0,319.76,256.54
2017,12,4,8,15,668.0,36.0,4.25,8.5,150.0,391.34,323.8
2017,12,4,8,30,736.0,41.0,4.5,9.0,193.0,468.32,393.32
2017,12,4,8,45,778.5,44.5,4.75,9.5,234.5,533.25,451.05
2017,12,4,9,0,821.0,48.0,5.0,10.0,276.0,594.97,504.49
2017,12,4,9,15,848.5,50.5,5.0,10.0,314.0,651.01,550.83
2017,12,4,9,30,876.0,53.0,5.0,10.0,352.0,706.84,594.65
2017,12,4,9,45,890.0,56.0,5.05,10.5,384.5,752.56,628.71
2017,12,4,10,0,904.0,59.0,5.1,11.0,417.0,796.34,660.66
2017,12,4,10,15,917.0,60.5,5.15,11.5,443.0,835.07,688.24
2017,12,4,10,30,930.0,62.0,5.2,12.0,469.0,871.27,713.59
2017,12,4,10,45,938.0,63.0,5.3,12.5,488.5,899.7,733.21
2017,12,4,11,0,946.0,64.0,5.4,13.0,508.0,924.94,750.42
2017,12,4,11,15,950.5,64.5,5.5,13.0,520.0,943.01,763.78
2017,12,4,11,30,955.0,65.0,5.6,13.0,532.0,957.49,774.64
2017,12,4,11,45,955.0,66.0,5.7,13.5,535.5,964.85,778.91
2017,12,4,12,0,955.0,67.0,5.8,14.0,539.0,968.42,780.56
2017,12,4,12,15,953.0,66.5,5.85,14.0,535.5,964.36,777.93
2017,12,4,12,30,951.0,66.0,5.9,14.0,532.0,956.53,772.7
2017,12,4,12,45,941.5,67.0,5.95,14.0,519.5,940.26,761.35
2017,12,4,13,0,932.0,68.0,6.0,14.0,507.0,920.53,747.53
2017,12,4,13,15,923.0,67.0,5.95,14.0,488.0,895.28,729.08
2017,12,4,13,30,914.0,66.0,5.9,14.0,469.0,866.9,708.3
2017,12,4,13,45,898.0,65.0,5.9,14.0,443.0,829.85,681.1
2017,12,4,14,0,882.0,64.0,5.9,14.0,417.0,790.46,651.9
2017,12,4,14,15,862.5,62.0,5.75,14.0,385.0,751.73,622.32
2017,12,4,14,30,843.0,60.0,5.6,14.0,353.0,704.17,585.47
2017,12,4,14,45,814.5,57.0,5.5,14.0,315.5,647.9,541.34
2017,12,4,15,0,786.0,54.0,5.4,14.0,278.0,591.39,494.79
2017,12,4,15,15,742.5,50.5,5.25,13.5,237.0,525.42,439.24
2017,12,4,15,30,699.0,47.0,5.1,13.0,196.0,461.3,383.36
2017,12,4,15,45,634.0,41.0,4.95,13.0,153.5,385.95,315.93
2017,12,4,16,0,569.0,35.0,4.8,13.0,111.0,315.6,250.78
2017,12,4,16,15,445.0,26.5,4.7,12.5,72.5,225.33,163.7
2017,12,4,16,30,321.0,18.0,4.6,12.0,34.0,140.01,0.0
2017,12,4,16,45,160.5,9.0,4.5,11.5,17.0,54.54,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,13.5,2.45,6.5,13.5,12.28,0.0
2017,12,5,7,30,0.0,27.0,2.4,7.0,27.0,24.56,0.0
2017,12,5,7,45,292.5,28.5,2.35,7.5,65.0,167.41,115.98
2017,12,5,8,0,585.0,30.0,2.3,8.0,103.0,310.94,247.58
2017,12,5,8,15,653.5,35.5,2.3,8.5,145.5,382.35,313.58
2017,12,5,8,30,722.0,41.0,2.3,9.0,188.0,459.34,381.45
2017,12,5,8,45,764.0,44.5,2.3,9.5,229.0,523.27,436.46
2017,12,5,9,0,806.0,48.0,2.3,10.0,270.0,589.04,490.7
2017,12,5,9,15,834.0,50.5,2.3,10.5,307.5,639.74,530.55
2017,12,5,9,30,862.0,53.0,2.3,11.0,345.0,695.35,571.46
2017,12,5,9,45,868.5,58.0,2.35,11.5,376.0,737.66,601.53
2017,12,5,10,0,875.0,63.0,2.4,12.0,407.0,777.54,629.28
2017,12,5,10,15,889.0,64.5,2.35,12.5,433.0,816.27,654.95
2017,12,5,10,30,903.0,66.0,2.3,13.0,459.0,852.62,678.42
2017,12,5,10,45,911.5,67.5,2.25,13.5,478.5,881.62,696.28
2017,12,5,11,0,920.0,69.0,2.2,14.0,498.0,907.54,711.82
2017,12,5,11,15,925.0,69.5,2.15,14.0,510.0,925.77,723.23
2017,12,5,11,30,930.0,70.0,2.1,14.0,522.0,940.52,732.33
2017,12,5,11,45,931.5,70.0,2.05,14.5,526.0,947.85,735.04
2017,12,5,12,0,933.0,70.0,2.0,15.0,530.0,951.5,735.41
2017,12,5,12,15,931.5,70.0,1.95,15.0,526.5,948.7,732.92
2017,12,5,12,30,930.0,70.0,1.9,15.0,523.0,942.22,728.11
2017,12,5,12,45,898.0,77.0,1.85,15.0,507.0,922.86,714.62
2017,12,5,13,0,866.0,84.0,1.8,15.0,491.0,891.18,692.83
2017,12,5,13,15,856.0,82.5,1.75,15.0,472.0,865.35,675.23
2017,12,5,13,30,846.0,81.0,1.7,15.0,453.0,836.56,655.47
2017,12,5,13,45,830.5,79.0,1.65,15.0,427.5,799.9,630.06
2017,12,5,14,0,815.0,77.0,1.6,15.0,402.0,760.99,602.89
2017,12,5,14,15,793.0,74.5,1.45,15.0,370.0,714.55,568.97
2017,12,5,14,30,771.0,72.0,1.3,15.0,338.0,666.81,533.73
2017,12,5,14,45,740.0,68.0,1.15,15.0,301.5,610.22,491.17
2017,12,5,15,0,709.0,64.0,1.0,15.0,265.0,558.29,449.59
2017,12,5,15,15,661.0,59.0,1.0,14.5,225.0,491.19,397.05
2017,12,5,15,30,613.0,54.0,1.0,14.0,185.0,426.69,344.48
2017,12,5,15,45,540.0,47.0,1.0,13.5,144.0,350.39,280.56
2017,12,5,16,0,467.0,40.0,1.0,13.0,103.0,280.28,219.3
2017,12,5,16,15,338.0,29.5,1.0,12.5,66.5,191.37,137.35
2017,12,5,16,30,209.0,19.0,1.0,12.0,30.0,105.96,0.0
2017,12,5,16,45,104.5,9.5,1.0,12.0,15.0,38.95,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,11.0,2.5,5.5,11.0,10.01,0.0
2017,12,6,7,30,0.0,22.0,2.5,6.0,22.0,20.01,0.0
2017,12,6,7,45,234.5,28.5,2.55,6.5,57.0,143.54,97.03
2017,12,6,8,0,469.0,35.0,2.6,7.0,92.0,268.82,214.83
2017,12,6,8,15,545.5,42.0,2.6,7.5,133.0,339.65,280.34
2017,12,6,8,30,622.0,49.0,2.6,8.0,174.0,417.3,349.14
2017,12,6,8,45,671.0,53.5,2.65,8.5,214.5,477.73,402.12
2017,12,6,9,0,720.0,58.0,2.7,9.0,255.0,545.28,458.83
2017,12,6,9,15,752.0,61.0,2.7,9.5,292.0,601.77,504.62
2017,12,6,9,30,784.0,64.0,2.7,10.0,329.0,658.47,547.63
2017,12,6,9,45,819.5,63.5,2.7,10.5,363.0,713.31,587.74
2017,12,6,10,0,855.0,63.0,2.7,11.0,397.0,767.64,626.48
2017,12,6,10,15,869.5,64.5,2.7,11.5,423.0,799.13,647.45
2017,12,6,10,30,884.0,66.0,2.7,12.0,449.0,835.45,671.87
2017,12,6,10,45,894.5,67.0,2.7,12.5,468.5,865.14,691.11
2017,12,6,11,0,905.0,68.0,2.7,13.0,488.0,891.92,708.14
2017,12,6,11,15,910.5,68.5,2.65,13.0,500.5,910.45,720.14
2017,12,6,11,30,916.0,69.0,2.6,13.0,513.0,925.59,729.85
2017,12,6,11,45,918.5,69.0,2.6,13.5,517.5,933.83,733.9
2017,12,6,12,0,921.0,69.0,2.6,14.0,522.0,938.46,735.61
2017,12,6,12,15,920.0,69.0,2.55,14.0,519.0,936.25,733.6
2017,12,6,12,30,919.0,69.0,2.5,14.0,516.0,930.39,729.26
2017,12,6,12,45,915.0,68.5,2.45,14.5,505.0,917.58,718.88
2017,12,6,13,0,911.0,68.0,2.4,15.0,494.0,901.29,706.27
2017,12,6,13,15,902.5,67.0,2.35,15.0,476.0,877.07,689.51
2017,12,6,13,30,894.0,66.0,2.3,15.0,458.0,849.78,670.65
2017,12,6,13,45,881.5,64.5,2.3,15.0,433.0,815.65,647.24
2017,12,6,14,0,869.0,63.0,2.3,15.0,408.0,779.05,621.86
2017,12,6,14,15,850.0,60.5,2.15,15.0,376.5,740.72,593.81
2017,12,6,14,30,831.0,58.0,2.0,15.0,345.0,693.55,558.86
2017,12,6,14,45,803.5,55.5,1.95,15.0,308.5,639.27,518.65
2017,12,6,15,0,776.0,53.0,1.9,15.0,272.0,584.68,476.0
2017,12,6,15,15,733.5,49.0,1.8,14.0,232.0,519.33,424.19
2017,12,6,15,30,691.0,45.0,1.7,13.0,192.0,455.82,371.69
2017,12,6,15,45,622.5,39.5,1.6,12.5,150.0,379.79,306.5
2017,12,6,16,0,554.0,34.0,1.5,12.0,108.0,309.12,243.31
2017,12,6,16,15,435.5,25.5,1.5,11.5,70.5,221.83,160.01
2017,12,6,16,30,317.0,17.0,1.5,11.0,33.0,138.74,0.0
2017,12,6,16,45,158.5,8.5,1.55,10.5,16.5,53.9,0.0
2017,12,6,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,132.0,7.0,3.65,6.5,11.5,6.37,0.0
2017,12,7,7,30,264.0,14.0,3.7,7.0,23.0,99.1,0.0
2017,12,7,7,45,395.5,23.5,3.8,7.5,59.5,194.22,127.58
2017,12,7,8,0,527.0,33.0,3.9,8.0,96.0,285.89,227.32
2017,12,7,8,15,602.0,39.0,3.9,8.5,138.0,358.34,295.31
2017,12,7,8,30,677.0,45.0,3.9,9.0,180.0,436.88,365.55
2017,12,7,8,45,714.0,51.0,3.95,9.5,220.0,498.82,420.17
2017,12,7,9,0,751.0,57.0,4.0,10.0,260.0,562.31,474.02
2017,12,7,9,15,782.0,60.0,3.95,10.5,297.5,619.38,520.67
2017,12,7,9,30,813.0,63.0,3.9,11.0,335.0,676.52,564.19
2017,12,7,9,45,826.0,67.5,3.85,11.5,366.5,721.76,597.12
2017,12,7,10,0,839.0,72.0,3.8,12.0,398.0,765.14,627.91
2017,12,7,10,15,854.0,74.0,3.6,12.5,424.0,804.95,654.67
2017,12,7,10,30,869.0,76.0,3.4,13.0,450.0,842.48,679.09
2017,12,7,10,45,866.0,80.5,3.25,13.5,467.5,865.15,692.43
2017,12,7,11,0,863.0,85.0,3.1,14.0,485.0,884.35,703.18
2017,12,7,11,15,869.0,86.0,2.9,14.0,497.0,903.78,714.93
2017,12,7,11,30,875.0,87.0,2.7,14.0,509.0,919.88,724.15
2017,12,7,11,45,864.0,91.0,2.55,14.5,511.0,920.77,721.69
2017,12,7,12,0,853.0,95.0,2.4,15.0,513.0,917.94,716.86
2017,12,7,12,15,851.5,95.0,2.3,15.0,510.0,915.43,714.21
2017,12,7,12,30,850.0,95.0,2.2,15.0,507.0,909.41,709.24
2017,12,7,12,45,820.5,100.5,2.15,15.5,491.5,881.23,688.12
2017,12,7,13,0,791.0,106.0,2.1,16.0,476.0,857.13,670.19
2017,12,7,13,15,780.5,104.0,2.0,16.0,457.5,831.57,652.03
2017,12,7,13,30,770.0,102.0,1.9,16.0,439.0,803.34,631.98
2017,12,7,13,45,739.0,102.5,1.85,16.0,411.5,758.82,600.62
2017,12,7,14,0,708.0,103.0,1.8,16.0,384.0,712.98,568.1
2017,12,7,14,15,684.0,99.0,1.65,15.5,353.0,666.41,534.83
2017,12,7,14,30,660.0,95.0,1.5,15.0,322.0,618.99,499.94
2017,12,7,14,45,614.0,91.0,1.35,15.0,284.5,555.91,450.62
2017,12,7,15,0,568.0,87.0,1.2,15.0,247.0,494.27,401.41
2017,12,7,15,15,519.5,78.5,1.2,14.0,208.5,428.62,349.95
2017,12,7,15,30,471.0,70.0,1.2,13.0,170.0,365.8,298.67
2017,12,7,15,45,393.0,59.0,1.25,12.5,130.0,288.88,233.81
2017,12,7,16,0,315.0,48.0,1.3,12.0,90.0,220.55,174.18
2017,12,7,16,15,157.5,35.5,1.35,11.5,56.5,126.74,90.94
2017,12,7,16,30,0.0,23.0,1.4,11.0,23.0,23.7,0.0
2017,12,7,16,45,0.0,11.5,1.45,11.0,11.5,10.46,0.0
2017,12,7,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,2.75,6.5,7.0,6.37,0.0
2017,12,8,7,30,0.0,14.0,2.8,7.0,14.0,12.73,0.0
2017,12,8,7,45,129.5,27.5,2.85,7.5,43.0,99.71,61.85
2017,12,8,8,0,259.0,41.0,2.9,8.0,72.0,181.55,143.54
2017,12,8,8,15,310.5,55.0,2.9,8.5,106.0,236.59,194.68
2017,12,8,8,30,362.0,69.0,2.9,9.0,140.0,296.52,248.3
2017,12,8,8,45,410.5,77.5,2.95,9.5,174.5,352.25,297.37
2017,12,8,9,0,459.0,86.0,3.0,10.0,209.0,411.67,348.15
2017,12,8,9,15,508.0,86.5,3.0,10.0,240.5,469.63,397.12
2017,12,8,9,30,557.0,87.0,3.0,10.0,272.0,526.74,444.34
2017,12,8,9,45,536.5,101.0,3.0,10.5,293.0,548.92,460.77
2017,12,8,10,0,516.0,115.0,3.0,11.0,314.0,562.12,469.9
2017,12,8,10,15,595.0,105.0,2.9,11.5,349.0,637.06,527.41
2017,12,8,10,30,674.0,95.0,2.8,12.0,384.0,707.14,578.42
2017,12,8,10,45,568.0,127.0,2.75,12.5,378.0,669.82,547.58
2017,12,8,11,0,462.0,159.0,2.7,13.0,372.0,620.09,506.54
2017,12,8,11,15,533.5,145.0,2.6,13.5,397.0,673.78,547.52
2017,12,8,11,30,605.0,131.0,2.5,14.0,422.0,734.96,590.93
2017,12,8,11,45,555.0,146.5,2.4,14.5,415.0,704.85,566.19
2017,12,8,12,0,505.0,162.0,2.3,15.0,408.0,679.97,545.57
2017,12,8,12,15,526.5,155.5,2.25,15.0,410.5,690.96,554.23
2017,12,8,12,30,548.0,149.0,2.2,15.0,413.0,699.56,560.49
2017,12,8,12,45,591.5,133.0,2.2,15.0,413.0,721.22,576.7
2017,12,8,13,0,635.0,117.0,2.2,15.0,413.0,732.83,585.46
2017,12,8,13,15,731.0,101.0,2.15,15.0,429.0,785.01,623.62
2017,12,8,13,30,827.0,85.0,2.1,15.0,445.0,825.19,652.33
2017,12,8,13,45,818.5,81.0,2.1,15.0,421.5,792.64,629.3
2017,12,8,14,0,810.0,77.0,2.1,15.0,398.0,757.51,604.89
2017,12,8,14,15,788.5,74.5,1.95,15.0,367.0,711.89,571.34
2017,12,8,14,30,767.0,72.0,1.8,15.0,336.0,664.94,536.44
2017,12,8,14,45,742.5,67.0,1.65,15.0,300.5,612.08,496.47
2017,12,8,15,0,718.0,62.0,1.5,15.0,265.0,558.83,453.78
2017,12,8,15,15,672.5,57.5,1.45,14.0,225.5,497.97,405.73
2017,12,8,15,30,627.0,53.0,1.4,13.0,186.0,435.09,354.17
2017,12,8,15,45,562.5,45.5,1.35,12.5,145.5,361.85,291.77
2017,12,8,16,0,498.0,38.0,1.3,12.0,105.0,294.0,231.43
2017,12,8,16,15,249.0,34.5,1.3,11.5,68.0,162.4,117.01
2017,12,8,16,30,0.0,31.0,1.3,11.0,31.0,37.03,0.0
2017,12,8,16,45,0.0,15.5,1.35,10.5,15.5,14.1,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,8.5,2.85,6.0,8.5,0.0,0.0
2017,12,9,7,30,0.0,17.0,2.9,6.0,17.0,15.46,0.0
2017,12,9,7,45,182.5,26.5,3.0,6.5,47.5,117.56,70.76
2017,12,9,8,0,365.0,36.0,3.1,7.0,78.0,222.14,175.98
2017,12,9,8,15,435.5,44.5,3.15,7.5,114.5,286.12,236.12
2017,12,9,8,30,506.0,53.0,3.2,8.0,151.0,356.56,299.42
2017,12,9,8,45,553.0,58.0,3.3,8.5,186.5,415.08,351.42
2017,12,9,9,0,600.0,63.0,3.4,9.0,222.0,476.44,404.15
2017,12,9,9,15,635.5,65.0,3.45,9.5,255.5,528.76,447.93
2017,12,9,9,30,671.0,67.0,3.5,10.0,289.0,581.96,490.83
2017,12,9,9,45,579.0,93.5,3.55,10.5,297.5,571.23,480.4
2017,12,9,10,0,487.0,120.0,3.6,11.0,306.0,545.06,457.31
2017,12,9,10,15,684.0,95.5,3.5,11.5,376.5,696.66,575.98
2017,12,9,10,30,881.0,71.0,3.4,12.0,447.0,843.76,683.6
2017,12,9,10,45,892.0,72.0,3.35,12.5,467.0,874.41,702.57
2017,12,9,11,0,903.0,73.0,3.3,13.0,487.0,893.58,713.94
2017,12,9,11,15,720.5,111.5,3.15,13.5,447.5,807.06,647.8
2017,12,9,11,30,538.0,150.0,3.0,14.0,408.0,689.49,558.6
2017,12,9,11,45,572.5,141.5,2.95,14.5,418.0,714.08,576.43
2017,12,9,12,0,607.0,133.0,2.9,15.0,428.0,744.92,597.77
2017,12,9,12,15,764.0,103.0,2.8,15.0,472.5,850.66,674.18
2017,12,9,12,30,921.0,73.0,2.7,15.0,517.0,936.09,733.44
2017,12,9,12,45,907.0,75.0,2.65,15.0,504.5,917.95,719.75
2017,12,9,13,0,893.0,77.0,2.6,15.0,492.0,905.17,710.98
2017,12,9,13,15,884.0,76.0,2.55,15.0,474.0,880.86,694.07
2017,12,9,13,30,875.0,75.0,2.5,15.0,456.0,853.47,675.07
2017,12,9,13,45,863.0,73.0,2.45,15.5,431.0,819.46,650.05
2017,12,9,14,0,851.0,71.0,2.4,16.0,406.0,782.91,623.13
2017,12,9,14,15,830.5,68.5,2.25,15.5,375.0,736.97,590.68
2017,12,9,14,30,810.0,66.0,2.1,15.0,344.0,689.53,556.6
2017,12,9,14,45,782.0,62.5,1.95,15.0,307.5,634.55,515.13
2017,12,9,15,0,754.0,59.0,1.8,15.0,271.0,579.31,471.19
2017,12,9,15,15,710.0,54.5,1.7,14.0,230.5,513.39,419.04
2017,12,9,15,30,666.0,50.0,1.6,13.0,190.0,449.36,366.27
2017,12,9,15,45,599.0,43.5,1.55,12.5,149.0,373.96,301.92
2017,12,9,16,0,532.0,37.0,1.5,12.0,108.0,303.67,239.32
2017,12,9,16,15,266.0,34.5,1.6,11.5,70.0,169.65,122.57
2017,12,9,16,30,0.0,32.0,1.7,11.0,32.0,38.89,0.0
2017,12,9,16,45,0.0,16.0,1.8,10.5,16.0,14.55,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,10,7,15,109.5,6.0,3.2,6.0,9.0,0.0,0.0
2017,12,10,7,30,219.0,12.0,3.3,6.0,18.0,81.36,0.0
2017,12,10,7,45,364.5,21.5,3.4,6.5,53.0,176.44,102.28
2017,12,10,8,0,510.0,31.0,3.5,7.0,88.0,273.39,215.65
2017,12,10,8,15,587.5,37.5,3.55,7.5,129.5,346.13,284.91
2017,12,10,8,30,665.0,44.0,3.6,8.0,171.0,425.41,356.21
2017,12,10,8,45,713.5,48.0,3.65,8.5,212.0,491.07,414.31
2017,12,10,9,0,762.0,52.0,3.7,9.0,253.0,559.21,472.37
2017,12,10,9,15,793.5,55.0,3.7,9.5,291.0,616.87,519.87
2017,12,10,9,30,825.0,58.0,3.7,10.0,329.0,674.69,564.25
2017,12,10,9,45,846.5,60.5,3.75,10.5,361.5,724.23,601.0
2017,12,10,10,0,868.0,63.0,3.8,11.0,394.0,772.45,635.99
2017,12,10,10,15,882.5,64.5,3.7,11.5,420.5,804.63,657.52
2017,12,10,10,30,897.0,66.0,3.6,12.0,447.0,841.5,682.25
2017,12,10,10,45,905.0,67.5,3.55,12.5,467.0,870.28,700.86
2017,12,10,11,0,913.0,69.0,3.5,13.0,487.0,896.03,717.13
2017,12,10,11,15,918.5,70.0,3.35,13.5,499.5,915.7,728.24
2017,12,10,11,30,924.0,71.0,3.2,14.0,512.0,931.95,736.85
2017,12,10,11,45,923.0,72.0,3.05,14.5,516.0,938.81,738.78
2017,12,10,12,0,922.0,73.0,2.9,15.0,520.0,942.0,738.26
2017,12,10,12,15,920.5,73.0,2.8,15.0,517.5,939.78,735.86
