Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,12,30,919.0,73.0,2.7,15.0,515.0,933.91,731.09
2017,12,10,12,45,910.5,73.5,2.65,15.0,503.5,918.86,720.47
2017,12,10,13,0,902.0,74.0,2.6,15.0,492.0,900.44,707.67
2017,12,10,13,15,893.5,73.0,2.55,15.0,474.0,885.2,697.24
2017,12,10,13,30,885.0,72.0,2.5,15.0,456.0,858.18,678.44
2017,12,10,13,45,869.0,70.5,2.45,15.5,431.0,821.42,651.44
2017,12,10,14,0,853.0,69.0,2.4,16.0,406.0,782.31,622.7
2017,12,10,14,15,833.0,67.0,2.25,15.5,375.0,737.43,591.04
2017,12,10,14,30,813.0,65.0,2.1,15.0,344.0,691.0,557.7
2017,12,10,14,45,782.0,62.0,2.0,15.0,307.0,634.54,515.41
2017,12,10,15,0,751.0,59.0,1.9,15.0,270.0,578.02,470.76
2017,12,10,15,15,707.5,54.5,1.85,14.0,230.0,512.58,419.13
2017,12,10,15,30,664.0,50.0,1.8,13.0,190.0,448.97,366.75
2017,12,10,15,45,595.5,43.5,1.75,12.5,149.0,372.91,301.69
2017,12,10,16,0,527.0,37.0,1.7,12.0,108.0,307.49,242.74
2017,12,10,16,15,263.5,34.5,1.85,11.5,70.0,169.05,122.41
2017,12,10,16,30,0.0,32.0,2.0,11.0,32.0,38.87,0.0
2017,12,10,16,45,0.0,16.0,2.15,10.5,16.0,14.55,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,4.5,3.15,6.0,4.5,0.0,0.0
2017,12,11,7,30,0.0,9.0,3.2,6.0,9.0,8.19,0.0
2017,12,11,7,45,128.0,24.0,3.25,6.5,38.0,91.9,48.51
2017,12,11,8,0,256.0,39.0,3.3,7.0,67.0,176.77,138.67
2017,12,11,8,15,328.0,52.5,3.35,7.5,104.5,240.45,197.97
2017,12,11,8,30,400.0,66.0,3.4,8.0,142.0,311.19,261.27
2017,12,11,8,45,467.5,74.0,3.5,8.5,182.5,380.42,322.16
2017,12,11,9,0,535.0,82.0,3.6,9.0,223.0,454.68,385.69
2017,12,11,9,15,572.0,89.5,3.55,9.5,259.0,512.4,433.6
2017,12,11,9,30,609.0,97.0,3.5,10.0,295.0,571.32,481.03
2017,12,11,9,45,703.5,87.5,3.5,10.5,338.0,654.57,546.66
2017,12,11,10,0,798.0,78.0,3.5,11.0,381.0,735.33,606.91
2017,12,11,10,15,814.5,80.0,3.45,11.5,407.5,775.48,634.68
2017,12,11,10,30,831.0,82.0,3.4,12.0,434.0,813.55,660.68
2017,12,11,10,45,843.5,83.5,3.4,12.5,454.5,845.28,681.89
2017,12,11,11,0,856.0,85.0,3.4,13.0,475.0,874.27,700.93
2017,12,11,11,15,862.5,85.5,3.2,13.5,487.5,893.78,711.67
2017,12,11,11,30,869.0,86.0,3.0,14.0,500.0,910.01,719.96
2017,12,11,11,45,869.5,87.0,2.9,14.5,504.5,918.04,723.13
2017,12,11,12,0,870.0,88.0,2.8,15.0,509.0,922.54,723.96
2017,12,11,12,15,869.0,88.0,2.65,15.0,506.5,920.9,721.52
2017,12,11,12,30,868.0,88.0,2.5,15.0,504.0,915.72,716.75
2017,12,11,12,45,856.5,88.5,2.45,15.0,492.0,898.25,704.38
2017,12,11,13,0,845.0,89.0,2.4,15.0,480.0,877.54,689.94
2017,12,11,13,15,835.5,87.5,2.3,15.0,462.5,853.13,672.51
2017,12,11,13,30,826.0,86.0,2.2,15.0,445.0,825.79,653.04
2017,12,11,13,45,810.5,84.0,2.15,15.5,420.0,790.19,626.84
2017,12,11,14,0,795.0,82.0,2.1,16.0,395.0,752.34,598.96
2017,12,11,14,15,773.0,79.0,1.9,15.5,364.0,706.42,565.96
2017,12,11,14,30,751.0,76.0,1.7,15.0,333.0,664.33,535.33
2017,12,11,14,45,719.0,72.0,1.5,15.0,297.0,608.24,492.19
2017,12,11,15,0,687.0,68.0,1.3,15.0,261.0,552.43,447.3
2017,12,11,15,15,641.0,62.5,1.25,14.0,222.0,487.03,396.16
2017,12,11,15,30,595.0,57.0,1.2,13.0,183.0,424.0,344.77
2017,12,11,15,45,526.0,49.0,1.2,12.5,142.5,349.32,281.7
2017,12,11,16,0,457.0,41.0,1.2,12.0,102.0,280.39,221.04
2017,12,11,16,15,343.0,29.5,1.2,11.5,66.0,196.43,142.32
2017,12,11,16,30,229.0,18.0,1.2,11.0,30.0,114.24,0.0
2017,12,11,16,45,114.5,9.0,1.3,11.0,15.0,42.33,0.0
2017,12,11,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,12,7,15,98.0,5.5,2.5,5.0,7.5,0.0,0.0
2017,12,12,7,30,196.0,11.0,2.5,5.0,15.0,72.34,0.0
2017,12,12,7,45,340.5,21.0,2.5,5.5,49.0,164.28,83.49
2017,12,12,8,0,485.0,31.0,2.5,6.0,83.0,260.4,203.94
2017,12,12,8,15,565.5,38.0,2.5,6.5,124.5,333.64,273.97
2017,12,12,8,30,646.0,45.0,2.5,7.0,166.0,413.77,345.67
2017,12,12,8,45,691.5,50.5,2.55,8.0,207.0,478.5,402.02
2017,12,12,9,0,737.0,56.0,2.6,9.0,248.0,545.57,457.96
2017,12,12,9,15,770.5,59.5,2.6,9.5,286.0,604.28,505.81
2017,12,12,9,30,804.0,63.0,2.6,10.0,324.0,663.36,551.09
2017,12,12,9,45,808.5,69.5,2.65,10.5,354.0,704.58,581.07
2017,12,12,10,0,813.0,76.0,2.7,11.0,384.0,743.41,608.73
2017,12,12,10,15,830.0,78.5,2.65,11.5,411.0,785.01,637.33
2017,12,12,10,30,847.0,81.0,2.6,12.0,438.0,824.55,663.79
2017,12,12,10,45,855.0,83.0,2.55,12.5,457.5,853.48,682.11
2017,12,12,11,0,863.0,85.0,2.5,13.0,477.0,879.45,698.18
2017,12,12,11,15,869.5,86.0,2.4,13.5,490.0,899.78,709.65
2017,12,12,11,30,876.0,87.0,2.3,14.0,503.0,916.8,718.75
2017,12,12,11,45,875.0,88.5,2.2,14.5,507.5,924.25,721.14
2017,12,12,12,0,874.0,90.0,2.1,15.0,512.0,928.11,721.21
2017,12,12,12,15,872.5,90.0,2.0,15.0,509.5,926.13,718.7
2017,12,12,12,30,871.0,90.0,1.9,15.0,507.0,920.58,713.92
2017,12,12,12,45,852.5,92.5,1.85,15.5,494.0,899.31,697.69
2017,12,12,13,0,834.0,95.0,1.8,16.0,481.0,874.87,679.55
2017,12,12,13,15,824.0,93.5,1.7,16.0,463.0,850.26,662.12
2017,12,12,13,30,814.0,92.0,1.6,16.0,445.0,822.76,642.66
2017,12,12,13,45,791.5,91.5,1.5,16.0,419.0,789.39,619.03
2017,12,12,14,0,769.0,91.0,1.4,16.0,393.0,748.44,589.89
2017,12,12,14,15,746.0,87.5,1.25,15.5,362.0,701.93,557.02
2017,12,12,14,30,723.0,84.0,1.1,15.0,331.0,654.34,522.83
2017,12,12,14,45,682.5,80.5,0.95,15.0,294.0,593.9,476.59
2017,12,12,15,0,642.0,77.0,0.8,15.0,257.0,534.35,429.51
2017,12,12,15,15,594.5,70.0,0.85,14.5,218.0,468.07,378.27
2017,12,12,15,30,547.0,63.0,0.9,14.0,179.0,404.34,326.82
2017,12,12,15,45,469.0,54.0,0.95,13.5,138.5,326.07,261.77
2017,12,12,16,0,391.0,45.0,1.0,13.0,98.0,254.43,199.9
2017,12,12,16,15,284.0,31.5,0.95,13.0,62.5,174.82,126.02
2017,12,12,16,30,177.0,18.0,0.9,13.0,27.0,96.37,0.0
2017,12,12,16,45,88.5,9.0,0.9,13.0,13.5,34.7,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,5.0,2.25,5.0,5.0,0.0,0.0
2017,12,13,7,30,0.0,10.0,2.2,5.0,10.0,9.1,0.0
2017,12,13,7,45,173.0,23.0,2.2,5.5,41.0,105.85,47.99
2017,12,13,8,0,346.0,36.0,2.2,6.0,72.0,210.82,164.45
2017,12,13,8,15,427.0,46.5,2.2,6.5,111.5,280.43,230.22
2017,12,13,8,30,508.0,57.0,2.2,7.0,151.0,357.74,299.07
2017,12,13,8,45,570.5,63.0,2.2,7.5,192.0,426.62,359.23
2017,12,13,9,0,633.0,69.0,2.2,8.0,233.0,499.62,420.77
2017,12,13,9,15,669.0,74.5,2.1,8.5,269.5,558.18,468.2
2017,12,13,9,30,705.0,80.0,2.0,9.0,306.0,617.67,514.55
2017,12,13,9,45,733.5,83.0,1.95,9.5,339.0,669.13,552.34
2017,12,13,10,0,762.0,86.0,1.9,10.0,372.0,720.07,588.39
2017,12,13,10,15,778.0,88.5,1.95,10.5,398.5,759.52,615.83
2017,12,13,10,30,794.0,91.0,2.0,11.0,425.0,797.04,641.54
2017,12,13,10,45,809.5,91.5,2.05,12.0,445.0,823.82,657.96
2017,12,13,11,0,825.0,92.0,2.1,13.0,465.0,853.87,676.64
2017,12,13,11,15,830.0,93.0,2.05,13.0,477.0,872.45,688.51
2017,12,13,11,30,835.0,94.0,2.0,13.0,489.0,887.82,698.23
2017,12,13,11,45,842.0,92.5,1.95,13.5,494.5,898.72,703.61
2017,12,13,12,0,849.0,91.0,1.9,14.0,500.0,906.22,706.73
2017,12,13,12,15,846.0,91.0,1.85,14.0,497.0,903.0,703.84
2017,12,13,12,30,843.0,91.0,1.8,14.0,494.0,896.33,698.82
2017,12,13,12,45,827.5,92.5,1.8,14.5,481.5,876.89,684.37
2017,12,13,13,0,812.0,94.0,1.8,15.0,469.0,854.35,667.98
2017,12,13,13,15,800.5,92.5,1.7,15.0,451.0,828.93,649.8
2017,12,13,13,30,789.0,91.0,1.6,15.0,433.0,800.76,629.71
2017,12,13,13,45,776.5,87.5,1.5,15.0,409.0,772.35,609.43
2017,12,13,14,0,764.0,84.0,1.4,15.0,385.0,736.14,583.42
2017,12,13,14,15,741.0,81.0,1.25,15.0,354.5,690.59,549.93
2017,12,13,14,30,718.0,78.0,1.1,15.0,324.0,643.99,515.34
2017,12,13,14,45,687.0,73.5,1.0,15.0,289.0,589.31,474.06
2017,12,13,15,0,656.0,69.0,0.9,15.0,254.0,534.91,431.21
2017,12,13,15,15,609.0,63.0,0.95,14.5,215.5,469.7,380.48
2017,12,13,15,30,562.0,57.0,1.0,14.0,177.0,407.02,329.63
2017,12,13,15,45,491.5,49.0,1.1,13.5,137.5,333.13,267.96
2017,12,13,16,0,421.0,41.0,1.2,13.0,98.0,265.19,208.77
2017,12,13,16,15,210.5,35.0,1.3,12.5,63.5,149.28,108.04
2017,12,13,16,30,0.0,29.0,1.4,12.0,29.0,33.25,0.0
2017,12,13,16,45,0.0,14.5,1.5,11.5,14.5,13.19,0.0
2017,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,14,7,45,216.5,15.0,1.3,9.5,37.5,112.46,44.72
2017,12,14,8,0,433.0,30.0,1.3,10.0,75.0,240.93,183.62
2017,12,14,8,15,515.0,37.0,1.45,10.5,114.5,311.07,249.93
2017,12,14,8,30,597.0,44.0,1.6,11.0,154.0,384.53,315.0
2017,12,14,8,45,648.0,49.0,1.75,11.5,193.5,449.41,371.3
2017,12,14,9,0,699.0,54.0,1.9,12.0,233.0,517.24,428.07
2017,12,14,9,15,733.0,57.5,1.95,12.0,270.0,574.6,475.24
2017,12,14,9,30,767.0,61.0,2.0,12.0,307.0,632.51,520.55
2017,12,14,9,45,791.0,63.5,2.1,12.5,339.0,681.99,556.91
2017,12,14,10,0,815.0,66.0,2.2,13.0,371.0,730.52,591.82
2017,12,14,10,15,831.0,68.0,2.1,13.0,398.0,770.73,619.61
2017,12,14,10,30,847.0,70.0,2.0,13.0,425.0,808.86,645.38
2017,12,14,10,45,860.5,70.5,1.95,13.5,445.5,840.61,665.37
2017,12,14,11,0,874.0,71.0,1.9,14.0,466.0,869.64,683.21
2017,12,14,11,15,880.5,71.5,1.9,14.0,478.5,880.86,690.22
2017,12,14,11,30,887.0,72.0,1.9,14.0,491.0,897.33,701.2
2017,12,14,11,45,893.0,71.5,1.95,14.5,497.0,908.68,707.9
2017,12,14,12,0,899.0,71.0,2.0,15.0,503.0,916.58,712.37
2017,12,14,12,15,898.5,71.0,2.0,15.0,501.5,915.73,711.71
2017,12,14,12,30,898.0,71.0,2.0,15.0,500.0,911.34,708.84
2017,12,14,12,45,884.5,73.0,2.0,15.5,488.5,894.46,696.15
2017,12,14,13,0,871.0,75.0,2.0,16.0,477.0,883.04,687.54
2017,12,14,13,15,863.0,74.0,1.95,16.0,460.0,860.54,671.96
2017,12,14,13,30,855.0,73.0,1.9,16.0,443.0,835.0,654.38
2017,12,14,13,45,843.5,71.0,1.85,16.0,419.5,802.44,631.78
2017,12,14,14,0,832.0,69.0,1.8,16.0,396.0,767.37,607.27
2017,12,14,14,15,812.5,66.5,1.65,16.0,366.0,723.28,575.09
2017,12,14,14,30,793.0,64.0,1.5,16.0,336.0,677.67,541.46
2017,12,14,14,45,765.5,60.5,1.35,16.0,300.5,624.09,501.36
2017,12,14,15,0,738.0,57.0,1.2,16.0,265.0,570.25,459.11
2017,12,14,15,15,695.0,53.0,1.2,15.0,226.0,506.48,409.93
2017,12,14,15,30,652.0,49.0,1.2,14.0,187.0,444.48,359.92
2017,12,14,15,45,586.0,42.5,1.2,13.5,146.5,370.31,297.49
2017,12,14,16,0,520.0,36.0,1.2,13.0,106.0,301.2,236.73
2017,12,14,16,15,402.5,27.0,1.25,12.5,69.5,219.83,159.96
2017,12,14,16,30,285.0,18.0,1.3,12.0,33.0,135.85,6.45
2017,12,14,16,45,142.5,9.0,1.4,12.0,16.5,51.32,0.0
2017,12,14,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,15,7,45,57.5,18.0,1.85,6.5,24.0,47.64,13.76
2017,12,15,8,0,115.0,36.0,1.8,7.0,48.0,102.91,77.64
2017,12,15,8,15,143.5,52.5,1.75,7.5,74.0,142.01,114.89
2017,12,15,8,30,172.0,69.0,1.7,8.0,100.0,183.55,152.42
2017,12,15,8,45,188.5,84.5,1.7,8.5,126.0,219.31,184.29
2017,12,15,9,0,205.0,100.0,1.7,9.0,152.0,256.3,216.39
2017,12,15,9,15,215.0,115.0,1.6,9.0,177.0,289.41,244.64
2017,12,15,9,30,225.0,130.0,1.5,9.0,202.0,322.9,272.48
2017,12,15,9,45,236.5,140.5,1.4,9.5,223.0,351.84,295.55
2017,12,15,10,0,248.0,151.0,1.3,10.0,244.0,381.05,318.24
2017,12,15,10,15,306.5,154.0,1.3,10.0,277.0,438.16,364.66
2017,12,15,10,30,365.0,157.0,1.3,10.0,310.0,497.74,411.91
2017,12,15,10,45,464.0,144.5,1.35,10.5,348.0,591.81,484.75
2017,12,15,11,0,563.0,132.0,1.4,11.0,386.0,671.52,544.2
2017,12,15,11,15,491.5,153.0,1.3,11.0,379.0,643.32,520.14
2017,12,15,11,30,420.0,174.0,1.2,11.0,372.0,610.56,493.05
2017,12,15,11,45,406.5,182.0,1.2,11.5,375.0,611.27,492.41
2017,12,15,12,0,393.0,190.0,1.2,12.0,378.0,593.11,477.83
2017,12,15,12,15,365.0,194.0,1.1,12.0,368.5,572.76,461.32
2017,12,15,12,30,337.0,198.0,1.0,12.0,359.0,551.17,443.9
2017,12,15,12,45,342.0,190.0,0.9,12.0,350.5,542.77,437.48
2017,12,15,13,0,347.0,182.0,0.8,12.0,342.0,533.0,429.89
2017,12,15,13,15,343.5,175.5,0.85,12.0,329.0,516.41,418.17
2017,12,15,13,30,340.0,169.0,0.9,12.0,316.0,498.73,405.56
2017,12,15,13,45,300.0,164.5,0.95,12.0,289.0,452.69,370.14
2017,12,15,14,0,260.0,160.0,1.0,12.0,262.0,407.76,335.16
2017,12,15,14,15,244.5,151.0,1.1,12.0,241.5,377.31,311.77
2017,12,15,14,30,229.0,142.0,1.2,12.0,221.0,347.25,288.05
2017,12,15,14,45,218.5,128.0,1.3,12.0,196.5,314.69,261.94
2017,12,15,15,0,208.0,114.0,1.4,12.0,172.0,282.46,235.43
2017,12,15,15,15,190.5,98.5,1.4,11.5,146.0,244.45,203.62
2017,12,15,15,30,173.0,83.0,1.4,11.0,120.0,207.66,172.01
2017,12,15,15,45,146.0,66.5,1.45,11.0,93.0,165.95,135.26
2017,12,15,16,0,119.0,50.0,1.5,11.0,66.0,126.59,99.92
2017,12,15,16,15,59.5,35.0,1.5,11.0,43.0,71.05,50.05
2017,12,15,16,30,0.0,20.0,1.5,11.0,20.0,19.11,0.0
2017,12,15,16,45,0.0,10.0,1.55,11.0,10.0,9.1,0.0
2017,12,15,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,12,16,7,45,241.5,13.5,4.6,8.5,37.5,116.29,33.47
2017,12,16,8,0,483.0,27.0,4.8,9.0,75.0,252.13,192.38
2017,12,16,8,15,564.0,33.0,4.95,9.5,115.0,323.46,263.35
2017,12,16,8,30,645.0,39.0,5.1,10.0,155.0,401.92,334.95
2017,12,16,8,45,695.5,43.0,5.25,10.5,195.0,467.19,393.89
2017,12,16,9,0,746.0,47.0,5.4,11.0,235.0,535.36,453.35
2017,12,16,9,15,777.0,49.5,5.5,11.0,271.5,591.23,501.83
2017,12,16,9,30,808.0,52.0,5.6,11.0,308.0,647.36,547.82
2017,12,16,9,45,824.0,55.5,5.7,11.5,339.5,693.7,583.52
2017,12,16,10,0,840.0,59.0,5.8,12.0,371.0,738.51,617.35
2017,12,16,10,15,751.0,77.0,5.8,12.0,370.5,716.0,598.67
2017,12,16,10,30,662.0,95.0,5.8,12.0,370.0,690.61,577.96
2017,12,16,10,45,697.5,91.0,5.85,12.5,393.5,731.46,608.63
2017,12,16,11,0,733.0,87.0,5.9,13.0,417.0,766.01,633.79
2017,12,16,11,15,737.0,89.0,5.9,13.0,428.5,783.72,646.83
2017,12,16,11,30,741.0,91.0,5.9,13.0,440.0,798.59,657.81
2017,12,16,11,45,633.5,123.0,5.9,13.5,423.5,752.63,620.72
2017,12,16,12,0,526.0,155.0,5.9,14.0,407.0,688.62,569.59
2017,12,16,12,15,717.5,110.0,5.9,14.0,452.0,815.41,668.25
2017,12,16,12,30,909.0,65.0,5.9,14.0,497.0,913.01,741.74
2017,12,16,12,45,892.0,68.0,5.9,14.5,485.5,894.54,726.29
2017,12,16,13,0,875.0,71.0,5.9,15.0,474.0,872.91,709.2
2017,12,16,13,15,866.0,70.0,5.85,15.0,457.0,858.41,698.72
2017,12,16,13,30,857.0,69.0,5.8,15.0,440.0,832.22,679.41
2017,12,16,13,45,844.5,67.0,5.8,15.0,416.5,799.03,654.98
2017,12,16,14,0,832.0,65.0,5.8,15.0,393.0,763.38,628.51
2017,12,16,14,15,811.5,63.0,5.7,14.5,363.0,719.39,596.04
2017,12,16,14,30,791.0,61.0,5.6,14.0,333.0,673.94,561.9
2017,12,16,14,45,765.0,57.5,5.5,14.0,298.0,621.66,520.62
2017,12,16,15,0,739.0,54.0,5.4,14.0,263.0,569.02,477.26
2017,12,16,15,15,696.0,50.0,5.3,13.5,224.5,505.38,423.75
2017,12,16,15,30,653.0,46.0,5.2,13.0,186.0,443.59,370.02
2017,12,16,15,45,589.5,40.5,5.1,13.0,146.5,371.83,305.84
2017,12,16,16,0,526.0,35.0,5.0,13.0,107.0,304.82,243.93
2017,12,16,16,15,411.5,26.5,5.0,12.5,70.5,219.48,162.59
2017,12,16,16,30,297.0,18.0,5.0,12.0,34.0,138.42,18.07
2017,12,16,16,45,148.5,9.0,5.0,12.0,17.0,53.61,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,241.0,12.5,3.05,7.5,36.0,114.0,25.43
2017,12,17,8,0,482.0,25.0,3.1,8.0,72.0,248.94,188.86
2017,12,17,8,15,561.5,31.0,3.1,8.5,111.5,319.06,258.91
2017,12,17,8,30,641.0,37.0,3.1,9.0,151.0,396.37,328.83
2017,12,17,8,45,690.0,40.5,3.15,9.5,190.0,459.81,385.41
2017,12,17,9,0,739.0,44.0,3.2,10.0,229.0,526.05,442.23
2017,12,17,9,15,770.0,46.5,3.2,10.5,265.5,581.52,488.3
2017,12,17,9,30,801.0,49.0,3.2,11.0,302.0,631.23,526.81
2017,12,17,9,45,812.0,54.0,3.25,11.5,333.0,675.29,559.64
2017,12,17,10,0,823.0,59.0,3.3,12.0,364.0,724.43,595.63
2017,12,17,10,15,837.5,60.5,3.15,12.0,390.0,755.73,617.54
2017,12,17,10,30,852.0,62.0,3.0,12.0,416.0,791.9,642.81
2017,12,17,10,45,861.5,63.0,2.9,12.5,435.5,820.85,661.37
2017,12,17,11,0,871.0,64.0,2.8,13.0,455.0,847.04,677.68
2017,12,17,11,15,876.5,65.0,2.6,13.0,467.5,866.76,689.64
2017,12,17,11,30,882.0,66.0,2.4,13.0,480.0,883.26,699.14
2017,12,17,11,45,882.5,66.5,2.2,13.5,485.0,891.27,701.19
2017,12,17,12,0,883.0,67.0,2.0,14.0,490.0,895.83,700.81
2017,12,17,12,15,882.0,67.0,1.9,14.0,488.0,894.87,698.99
2017,12,17,12,30,881.0,67.0,1.8,14.0,486.0,890.45,694.92
2017,12,17,12,45,878.0,66.0,1.7,14.5,477.0,879.45,685.14
2017,12,17,13,0,875.0,65.0,1.6,15.0,468.0,865.1,673.25
2017,12,17,13,15,867.0,64.0,1.55,15.0,451.5,843.16,658.03
2017,12,17,13,30,859.0,63.0,1.5,15.0,435.0,818.23,640.83
2017,12,17,13,45,843.5,63.0,1.45,15.0,411.5,785.67,618.2
2017,12,17,14,0,828.0,63.0,1.4,15.0,388.0,758.21,599.15
2017,12,17,14,15,809.0,61.0,1.2,14.5,359.0,715.61,568.35
2017,12,17,14,30,790.0,59.0,1.0,14.0,330.0,671.46,536.1
2017,12,17,14,45,759.5,56.5,0.85,14.0,295.5,617.44,495.54
2017,12,17,15,0,729.0,54.0,0.7,14.0,261.0,563.38,453.31
2017,12,17,15,15,687.0,50.0,0.65,13.5,223.0,500.81,404.27
2017,12,17,15,30,645.0,46.0,0.6,13.0,185.0,440.01,354.74
2017,12,17,15,45,576.5,41.0,0.6,13.0,145.5,366.56,293.12
2017,12,17,16,0,508.0,36.0,0.6,13.0,106.0,303.04,237.11
2017,12,17,16,15,395.0,27.5,0.6,12.5,70.0,219.3,160.39
2017,12,17,16,30,282.0,19.0,0.6,12.0,34.0,138.05,23.79
2017,12,17,16,45,141.0,9.5,0.6,12.0,17.0,52.0,0.0
2017,12,17,17,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,189.0,14.5,2.2,6.5,32.5,98.77,14.51
2017,12,18,8,0,378.0,29.0,2.2,7.0,65.0,213.81,161.58
2017,12,18,8,15,465.0,36.5,2.2,7.0,103.0,283.4,230.52
2017,12,18,8,30,552.0,44.0,2.2,7.0,141.0,361.42,301.06
2017,12,18,8,45,606.0,49.0,2.2,7.5,180.0,425.21,357.6
2017,12,18,9,0,660.0,54.0,2.2,8.0,219.0,488.67,412.04
2017,12,18,9,15,696.5,58.0,2.15,8.5,255.5,546.63,459.81
2017,12,18,9,30,733.0,62.0,2.1,9.0,292.0,605.51,506.07
2017,12,18,9,45,760.5,64.0,2.05,9.5,324.5,655.89,543.08
2017,12,18,10,0,788.0,66.0,2.0,10.0,357.0,705.66,578.6
2017,12,18,10,15,805.0,68.0,1.95,10.5,383.5,746.11,606.26
2017,12,18,10,30,822.0,70.0,1.9,11.0,410.0,784.67,631.99
2017,12,18,10,45,833.5,71.0,1.85,11.5,430.0,815.14,651.37
2017,12,18,11,0,845.0,72.0,1.8,12.0,450.0,842.94,668.63
2017,12,18,11,15,852.0,73.0,1.7,12.0,463.5,863.94,681.56
2017,12,18,11,30,859.0,74.0,1.6,12.0,477.0,881.78,692.22
2017,12,18,11,45,861.0,74.5,1.55,12.5,482.5,891.21,696.37
2017,12,18,12,0,863.0,75.0,1.5,13.0,488.0,897.2,698.31
2017,12,18,12,15,674.0,118.0,1.45,13.0,440.0,785.6,619.09
2017,12,18,12,30,485.0,161.0,1.4,13.0,392.0,656.62,525.23
2017,12,18,12,45,476.0,161.5,1.35,13.5,384.5,645.15,516.68
2017,12,18,13,0,467.0,162.0,1.3,14.0,377.0,631.87,505.64
2017,12,18,13,15,649.0,117.5,1.2,14.0,405.0,735.29,582.43
2017,12,18,13,30,831.0,73.0,1.1,14.0,433.0,816.28,638.06
2017,12,18,13,45,751.0,79.5,1.05,14.0,391.5,738.85,582.23
2017,12,18,14,0,671.0,86.0,1.0,14.0,350.0,667.4,531.62
2017,12,18,14,15,716.5,76.0,0.9,14.0,339.0,668.52,532.83
2017,12,18,14,30,762.0,66.0,0.8,14.0,328.0,660.48,526.32
2017,12,18,14,45,732.5,63.0,0.7,14.0,293.5,607.46,486.63
2017,12,18,15,0,703.0,60.0,0.6,14.0,259.0,554.33,445.37
2017,12,18,15,15,659.5,55.5,0.55,13.5,221.0,491.19,396.03
2017,12,18,15,30,616.0,51.0,0.5,13.0,183.0,434.5,349.72
2017,12,18,15,45,548.0,44.5,0.5,13.0,144.0,361.02,288.36
2017,12,18,16,0,480.0,38.0,0.5,13.0,105.0,293.11,229.4
2017,12,18,16,15,368.0,29.0,0.45,13.0,69.5,210.44,154.02
2017,12,18,16,30,256.0,20.0,0.4,13.0,34.0,130.43,27.72
2017,12,18,16,45,128.0,10.0,0.35,13.0,17.0,48.67,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,94.0,16.0,0.7,7.5,25.0,63.19,2.39
2017,12,19,8,0,188.0,32.0,0.7,8.0,50.0,136.55,101.17
2017,12,19,8,15,236.0,46.5,0.7,8.0,80.5,185.94,149.54
2017,12,19,8,30,284.0,61.0,0.7,8.0,111.0,240.02,198.09
2017,12,19,8,45,316.0,73.5,0.75,8.5,142.0,286.86,239.24
2017,12,19,9,0,348.0,86.0,0.8,9.0,173.0,336.12,281.21
2017,12,19,9,15,366.5,98.0,0.85,9.5,202.0,378.01,315.89
2017,12,19,9,30,385.0,110.0,0.9,10.0,231.0,420.47,350.03
2017,12,19,9,45,408.5,116.5,1.0,10.5,256.5,460.26,381.66
2017,12,19,10,0,432.0,123.0,1.1,11.0,282.0,500.44,412.93
2017,12,19,10,15,557.5,106.0,1.1,11.0,326.5,599.73,490.59
2017,12,19,10,30,683.0,89.0,1.1,11.0,371.0,698.28,562.4
2017,12,19,10,45,725.0,84.0,1.15,11.0,396.0,743.67,594.22
2017,12,19,11,0,767.0,79.0,1.2,11.0,421.0,783.88,622.63
2017,12,19,11,15,612.5,121.5,1.2,11.0,400.0,717.91,573.92
2017,12,19,11,30,458.0,164.0,1.2,11.0,379.0,631.69,509.07
2017,12,19,11,45,365.5,184.0,1.3,11.5,356.5,558.86,453.22
2017,12,19,12,0,273.0,204.0,1.4,12.0,334.0,502.29,407.9
2017,12,19,12,15,153.5,197.5,1.45,12.0,270.5,368.33,301.49
2017,12,19,12,30,34.0,191.0,1.5,12.0,207.0,235.2,191.68
2017,12,19,12,45,33.0,187.5,1.6,12.0,203.0,230.1,188.22
2017,12,19,13,0,32.0,184.0,1.7,12.0,199.0,225.16,184.37
2017,12,19,13,15,31.0,178.0,1.7,12.0,192.0,217.2,177.99
2017,12,19,13,30,30.0,172.0,1.7,12.0,185.0,209.44,171.78
2017,12,19,13,45,28.5,163.0,1.75,12.0,175.0,197.63,162.24
2017,12,19,14,0,27.0,154.0,1.8,12.0,165.0,186.06,152.87
2017,12,19,14,15,24.5,143.0,1.75,11.5,152.5,159.39,131.01
2017,12,19,14,30,22.0,132.0,1.7,11.0,140.0,146.01,120.09
2017,12,19,14,45,19.0,119.0,1.7,11.0,125.5,130.21,106.73
2017,12,19,15,0,16.0,106.0,1.7,11.0,111.0,114.78,93.54
2017,12,19,15,15,10.5,91.5,1.7,10.5,94.5,96.37,77.74
2017,12,19,15,30,5.0,77.0,1.7,10.0,78.0,78.53,62.22
2017,12,19,15,45,2.5,61.0,1.7,10.0,61.5,60.93,46.67
2017,12,19,16,0,0.0,45.0,1.7,10.0,45.0,43.45,31.13
2017,12,19,16,15,0.0,30.0,1.75,9.5,30.0,28.22,17.13
2017,12,19,16,30,0.0,15.0,1.8,9.0,15.0,13.21,0.0
2017,12,19,16,45,0.0,7.5,1.85,9.0,7.5,6.82,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,192.5,15.0,2.85,6.5,33.0,99.37,0.0
2017,12,20,8,0,385.0,30.0,2.9,7.0,66.0,216.25,161.56
2017,12,20,8,15,477.5,37.5,2.95,7.0,104.5,288.65,234.63
2017,12,20,8,30,570.0,45.0,3.0,7.0,143.0,369.94,308.58
2017,12,20,8,45,622.5,50.5,3.15,7.5,182.5,434.36,366.47
2017,12,20,9,0,675.0,56.0,3.3,8.0,222.0,497.8,421.9
2017,12,20,9,15,711.5,59.5,3.3,8.0,259.0,555.99,471.66
2017,12,20,9,30,748.0,63.0,3.3,8.0,296.0,614.98,520.19
2017,12,20,9,45,775.0,65.0,3.35,8.5,329.0,665.69,558.82
2017,12,20,10,0,802.0,67.0,3.4,9.0,362.0,715.7,596.03
2017,12,20,10,15,818.5,69.0,3.35,9.0,388.5,756.35,625.98
2017,12,20,10,30,835.0,71.0,3.3,9.0,415.0,795.04,654.06
2017,12,20,10,45,843.0,73.5,3.25,9.5,435.0,824.97,673.99
2017,12,20,11,0,851.0,76.0,3.2,10.0,455.0,852.07,691.66
2017,12,20,11,15,857.5,76.5,3.15,10.0,468.5,872.32,705.44
2017,12,20,11,30,864.0,77.0,3.1,10.0,482.0,889.37,716.94
2017,12,20,11,45,861.0,79.5,3.1,10.5,486.5,897.14,720.81
2017,12,20,12,0,858.0,82.0,3.1,11.0,491.0,901.38,722.34
2017,12,20,12,15,857.0,81.5,3.1,11.0,489.5,900.14,721.38
2017,12,20,12,30,856.0,81.0,3.1,11.0,488.0,895.44,718.12
2017,12,20,12,45,850.5,81.0,3.15,11.5,479.0,883.9,709.12
2017,12,20,13,0,845.0,81.0,3.2,12.0,470.0,869.06,697.87
2017,12,20,13,15,836.5,79.5,3.2,12.0,453.5,846.54,682.07
2017,12,20,13,30,828.0,78.0,3.2,12.0,437.0,821.06,664.13
2017,12,20,13,45,811.5,77.0,3.2,12.0,413.5,786.8,639.58
2017,12,20,14,0,795.0,76.0,3.2,12.0,390.0,750.31,613.19
2017,12,20,14,15,774.0,73.5,3.15,11.5,361.0,706.59,581.81
2017,12,20,14,30,753.0,71.0,3.1,11.0,332.0,661.47,548.79
2017,12,20,14,45,727.5,67.0,3.1,11.0,298.0,610.41,509.58
2017,12,20,15,0,702.0,63.0,3.1,11.0,264.0,558.93,467.89
2017,12,20,15,15,658.0,58.5,2.95,10.5,225.5,500.14,418.81
2017,12,20,15,30,614.0,54.0,2.8,10.0,187.0,438.92,366.29
2017,12,20,15,45,555.0,47.0,2.65,9.5,148.5,369.44,305.36
2017,12,20,16,0,496.0,40.0,2.5,9.0,110.0,304.58,246.33
