Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,20,16,15,379.5,31.0,2.5,8.5,73.5,218.74,166.29
2017,12,20,16,30,263.0,22.0,2.5,8.0,37.0,136.57,42.61
2017,12,20,16,45,131.5,11.0,2.55,8.0,18.5,51.12,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,21,7,45,242.0,13.0,2.85,5.5,35.0,112.06,0.0
2017,12,21,8,0,484.0,26.0,2.9,6.0,70.0,246.74,183.63
2017,12,21,8,15,569.5,32.5,2.95,6.5,110.5,320.16,259.96
2017,12,21,8,30,655.0,39.0,3.0,7.0,151.0,401.28,333.9
2017,12,21,8,45,707.0,43.0,3.1,7.5,192.0,467.79,393.7
2017,12,21,9,0,759.0,47.0,3.2,8.0,233.0,537.32,453.84
2017,12,21,9,15,793.0,50.0,3.2,8.0,271.5,596.47,504.17
2017,12,21,9,30,827.0,53.0,3.2,8.0,310.0,656.14,552.17
2017,12,21,9,45,846.5,56.0,3.25,8.5,343.0,699.04,584.21
2017,12,21,10,0,866.0,59.0,3.3,9.0,376.0,746.45,619.06
2017,12,21,10,15,882.0,60.5,3.25,9.5,404.0,787.48,647.8
2017,12,21,10,30,898.0,62.0,3.2,10.0,432.0,826.41,674.43
2017,12,21,10,45,908.0,63.5,3.2,10.5,453.0,857.91,695.45
2017,12,21,11,0,918.0,65.0,3.2,11.0,474.0,886.52,714.19
2017,12,21,11,15,924.0,65.5,3.15,11.0,487.5,907.19,728.02
2017,12,21,11,30,930.0,66.0,3.1,11.0,501.0,924.49,739.5
2017,12,21,11,45,932.5,66.5,3.1,11.5,507.5,935.15,745.31
2017,12,21,12,0,935.0,67.0,3.1,12.0,514.0,942.19,748.71
2017,12,21,12,15,934.0,67.0,3.0,12.0,512.5,941.73,747.49
2017,12,21,12,30,933.0,67.0,2.9,12.0,511.0,937.58,743.85
2017,12,21,12,45,913.0,71.5,2.8,12.0,499.0,918.8,729.94
2017,12,21,13,0,893.0,76.0,2.7,12.0,487.0,905.41,720.14
2017,12,21,13,15,884.5,75.0,2.55,12.0,470.5,882.92,703.42
2017,12,21,13,30,876.0,74.0,2.4,12.0,454.0,857.3,684.57
2017,12,21,13,45,863.5,72.0,2.3,12.0,430.5,824.14,660.69
2017,12,21,14,0,851.0,70.0,2.2,12.0,407.0,788.41,634.86
2017,12,21,14,15,831.5,68.0,1.95,12.0,377.0,744.95,601.92
2017,12,21,14,30,812.0,66.0,1.7,12.0,347.0,699.83,567.42
2017,12,21,14,45,783.5,63.0,1.5,12.0,311.5,645.84,526.16
2017,12,21,15,0,755.0,60.0,1.3,12.0,276.0,591.49,483.04
2017,12,21,15,15,712.0,56.0,1.2,11.5,237.0,527.04,431.54
2017,12,21,15,30,669.0,52.0,1.1,11.0,198.0,464.19,379.49
2017,12,21,15,45,601.5,46.0,1.05,10.5,157.0,393.52,319.44
2017,12,21,16,0,534.0,40.0,1.0,10.0,116.0,323.45,257.81
2017,12,21,16,15,416.5,31.0,1.05,9.5,78.0,235.04,177.39
2017,12,21,16,30,299.0,22.0,1.1,9.0,40.0,150.78,53.37
2017,12,21,16,45,149.5,11.0,1.15,9.0,20.0,57.0,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,7,45,120.0,15.0,2.2,5.0,26.0,69.77,0.0
2017,12,22,8,0,240.0,30.0,2.4,5.0,52.0,155.69,115.03
2017,12,22,8,15,298.5,43.0,2.45,5.5,84.5,208.91,170.14
2017,12,22,8,30,357.0,56.0,2.5,6.0,117.0,269.49,225.7
2017,12,22,8,45,395.5,66.5,2.55,6.5,150.0,320.93,272.28
2017,12,22,9,0,434.0,77.0,2.6,7.0,183.0,375.29,319.99
2017,12,22,9,15,457.5,86.5,2.55,7.5,214.0,421.14,359.02
2017,12,22,9,30,481.0,96.0,2.5,8.0,245.0,467.78,397.43
2017,12,22,9,45,508.0,100.0,2.45,8.5,272.0,510.52,431.78
2017,12,22,10,0,535.0,104.0,2.4,9.0,299.0,559.81,470.19
2017,12,22,10,15,530.0,114.0,2.25,9.0,319.5,579.05,484.26
2017,12,22,10,30,525.0,124.0,2.1,9.0,340.0,602.3,501.05
2017,12,22,10,45,558.0,123.5,1.95,9.5,363.0,649.03,534.8
2017,12,22,11,0,591.0,123.0,1.8,10.0,386.0,689.28,562.3
2017,12,22,11,15,548.0,138.0,1.65,10.0,387.5,672.47,547.63
2017,12,22,11,30,505.0,153.0,1.5,10.0,389.0,659.73,536.11
2017,12,22,11,45,681.0,117.0,1.35,10.0,439.5,787.02,628.82
2017,12,22,12,0,857.0,81.0,1.2,10.0,490.0,899.08,704.33
2017,12,22,12,15,755.0,98.5,1.2,10.0,458.5,834.6,657.6
2017,12,22,12,30,653.0,116.0,1.2,10.0,427.0,761.91,606.65
2017,12,22,12,45,658.0,112.5,1.25,10.5,421.0,757.09,603.83
2017,12,22,13,0,663.0,109.0,1.3,11.0,415.0,749.45,598.22
2017,12,22,13,15,647.0,108.5,1.25,11.0,399.0,724.41,580.01
2017,12,22,13,30,631.0,108.0,1.2,11.0,383.0,697.28,560.46
2017,12,22,13,45,429.0,136.5,1.15,11.0,319.0,542.6,442.94
2017,12,22,14,0,227.0,165.0,1.1,11.0,255.0,389.37,320.79
2017,12,22,14,15,219.0,154.5,1.05,10.5,236.5,363.81,302.07
2017,12,22,14,30,211.0,144.0,1.0,10.0,218.0,338.21,282.0
2017,12,22,14,45,200.0,130.5,0.95,10.0,195.0,306.65,256.21
2017,12,22,15,0,189.0,117.0,0.9,10.0,172.0,275.51,230.32
2017,12,22,15,15,176.5,101.5,1.0,9.5,147.0,241.32,202.01
2017,12,22,15,30,164.0,86.0,1.1,9.0,122.0,207.92,173.47
2017,12,22,15,45,144.0,69.5,1.25,9.0,96.5,170.08,140.06
2017,12,22,16,0,124.0,53.0,1.4,9.0,71.0,133.89,107.37
2017,12,22,16,15,81.0,37.5,1.45,8.5,47.5,91.22,68.09
2017,12,22,16,30,38.0,22.0,1.5,8.0,24.0,41.8,13.1
2017,12,22,16,45,19.0,11.0,1.6,7.5,12.0,16.01,0.0
2017,12,22,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,23,7,45,67.5,15.5,1.85,5.5,21.5,46.06,0.0
2017,12,23,8,0,135.0,31.0,1.9,6.0,43.0,112.86,81.63
2017,12,23,8,15,172.0,46.5,1.95,6.0,70.0,145.67,117.4
2017,12,23,8,30,209.0,62.0,2.0,6.0,97.0,191.35,159.6
2017,12,23,8,45,233.0,76.5,2.05,6.5,125.0,231.65,196.12
2017,12,23,9,0,257.0,91.0,2.1,7.0,153.0,273.83,233.37
2017,12,23,9,15,270.5,105.0,2.1,7.5,179.5,310.21,264.63
2017,12,23,9,30,284.0,119.0,2.1,8.0,206.0,347.12,295.49
2017,12,23,9,45,297.5,129.0,2.1,8.5,229.5,379.17,321.68
2017,12,23,10,0,311.0,139.0,2.1,9.0,253.0,411.45,347.47
2017,12,23,10,15,338.5,146.5,2.05,9.0,278.5,451.58,379.9
2017,12,23,10,30,366.0,154.0,2.0,9.0,304.0,492.31,412.2
2017,12,23,10,45,250.0,175.0,2.0,9.5,280.0,429.92,358.43
2017,12,23,11,0,134.0,196.0,2.0,10.0,256.0,345.33,286.77
2017,12,23,11,15,376.5,159.5,1.95,10.0,334.0,547.97,454.12
2017,12,23,11,30,619.0,123.0,1.9,10.0,412.0,732.5,595.51
2017,12,23,11,45,554.0,142.5,1.85,10.5,404.0,695.27,564.18
2017,12,23,12,0,489.0,162.0,1.8,11.0,396.0,663.16,537.97
2017,12,23,12,15,312.0,187.5,1.7,11.0,336.5,516.56,422.45
2017,12,23,12,30,135.0,213.0,1.6,11.0,277.0,371.55,304.63
2017,12,23,12,45,124.0,208.5,1.5,11.0,267.0,355.25,292.09
2017,12,23,13,0,113.0,204.0,1.4,11.0,257.0,338.9,278.73
2017,12,23,13,15,176.0,194.5,1.35,11.0,273.0,380.29,313.9
2017,12,23,13,30,239.0,185.0,1.3,11.0,289.0,435.24,358.53
2017,12,23,13,45,179.0,178.0,1.3,11.0,253.5,356.31,294.7
2017,12,23,14,0,119.0,171.0,1.3,11.0,218.0,296.06,245.29
2017,12,23,14,15,114.0,159.5,1.25,11.0,202.0,275.44,228.87
2017,12,23,14,30,109.0,148.0,1.2,11.0,186.0,255.03,212.21
2017,12,23,14,45,105.0,133.5,1.15,11.0,167.0,231.56,192.85
2017,12,23,15,0,101.0,119.0,1.1,11.0,148.0,208.32,173.38
2017,12,23,15,15,93.0,103.0,1.1,10.5,127.0,180.81,150.24
2017,12,23,15,30,85.0,87.0,1.1,10.0,106.0,153.93,127.11
2017,12,23,15,45,72.5,70.0,1.15,9.5,84.0,123.9,100.78
2017,12,23,16,0,60.0,53.0,1.2,9.0,62.0,94.85,74.85
2017,12,23,16,15,30.0,37.0,1.3,8.5,41.5,53.91,38.38
2017,12,23,16,30,0.0,21.0,1.4,8.0,21.0,19.59,4.06
2017,12,23,16,45,0.0,10.5,1.5,8.0,10.5,9.55,0.0
2017,12,23,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,24,7,45,6.5,15.0,2.3,6.5,15.5,16.61,0.0
2017,12,24,8,0,13.0,30.0,2.4,7.0,31.0,38.22,24.06
2017,12,24,8,15,32.0,46.0,2.2,7.0,51.0,65.34,49.82
2017,12,24,8,30,51.0,62.0,2.0,7.0,71.0,93.84,75.67
2017,12,24,8,45,59.5,78.5,1.85,7.5,91.5,118.89,98.16
2017,12,24,9,0,68.0,95.0,1.7,8.0,112.0,144.65,120.86
2017,12,24,9,15,73.5,110.5,1.55,8.5,131.0,167.81,140.84
2017,12,24,9,30,79.0,126.0,1.4,9.0,150.0,191.46,160.77
2017,12,24,9,45,82.5,139.0,1.25,9.5,167.0,210.74,176.56
2017,12,24,10,0,86.0,152.0,1.1,10.0,184.0,230.33,192.25
2017,12,24,10,15,68.0,160.0,1.1,10.0,186.5,226.59,188.38
2017,12,24,10,30,50.0,168.0,1.1,10.0,189.0,221.94,183.76
2017,12,24,10,45,160.0,177.0,1.1,10.5,247.5,340.67,283.03
2017,12,24,11,0,270.0,186.0,1.1,11.0,306.0,465.71,382.36
2017,12,24,11,15,136.0,171.5,1.05,11.0,232.0,316.67,260.7
2017,12,24,11,30,2.0,157.0,1.0,11.0,158.0,151.91,122.61
2017,12,24,11,45,1.0,125.5,0.95,11.0,126.0,116.94,93.94
2017,12,24,12,0,0.0,94.0,0.9,11.0,94.0,84.11,66.34
2017,12,24,12,15,13.5,140.0,0.9,11.0,146.5,143.4,116.76
2017,12,24,12,30,27.0,186.0,0.9,11.0,199.0,206.69,169.21
2017,12,24,12,45,38.0,189.0,0.9,11.0,207.0,236.38,193.53
2017,12,24,13,0,49.0,192.0,0.9,11.0,215.0,250.32,205.16
2017,12,24,13,15,64.0,189.5,1.0,11.0,218.5,260.52,214.23
2017,12,24,13,30,79.0,187.0,1.1,11.0,222.0,270.34,223.01
2017,12,24,13,45,148.5,177.0,1.25,11.0,238.0,329.83,273.59
2017,12,24,14,0,218.0,167.0,1.4,11.0,254.0,370.11,308.02
2017,12,24,14,15,211.0,156.0,1.35,10.5,235.0,345.66,288.58
2017,12,24,14,30,204.0,145.0,1.3,10.0,216.0,321.19,269.23
2017,12,24,14,45,197.5,130.5,1.3,10.0,194.0,305.25,256.02
2017,12,24,15,0,191.0,116.0,1.3,10.0,172.0,275.84,231.52
2017,12,24,15,15,178.0,101.0,1.3,10.0,147.5,241.87,202.67
2017,12,24,15,30,165.0,86.0,1.3,10.0,123.0,208.74,173.86
2017,12,24,15,45,147.0,69.5,1.3,10.0,97.5,171.81,141.21
2017,12,24,16,0,129.0,53.0,1.3,10.0,72.0,136.3,109.17
2017,12,24,16,15,85.5,38.0,1.25,10.0,48.5,93.68,70.16
2017,12,24,16,30,42.0,23.0,1.2,10.0,25.0,44.91,17.74
2017,12,24,16,45,21.0,11.5,1.2,10.0,12.5,17.17,0.0
2017,12,24,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,7,45,74.5,14.5,1.05,7.5,21.0,52.06,0.0
2017,12,25,8,0,149.0,29.0,1.0,8.0,42.0,115.21,81.5
2017,12,25,8,15,186.5,44.0,0.95,8.0,69.5,158.05,126.07
2017,12,25,8,30,224.0,59.0,0.9,8.0,97.0,204.54,168.45
2017,12,25,8,45,245.0,73.5,0.9,8.5,125.0,233.56,195.09
2017,12,25,9,0,266.0,88.0,0.9,9.0,153.0,274.54,230.61
2017,12,25,9,15,278.0,102.0,0.85,9.0,179.5,310.4,261.05
2017,12,25,9,30,290.0,116.0,0.8,9.0,206.0,346.64,290.92
2017,12,25,9,45,296.0,129.0,0.75,9.5,229.0,377.47,315.0
2017,12,25,10,0,302.0,142.0,0.7,10.0,252.0,407.95,338.1
2017,12,25,10,15,308.5,151.5,0.75,10.0,271.5,433.82,358.37
2017,12,25,10,30,315.0,161.0,0.8,10.0,291.0,459.17,378.0
2017,12,25,10,45,405.5,153.0,0.85,10.0,328.5,549.19,448.65
2017,12,25,11,0,496.0,145.0,0.9,10.0,366.0,626.25,507.56
2017,12,25,11,15,402.5,169.0,0.95,10.0,351.5,581.76,471.31
2017,12,25,11,30,309.0,193.0,1.0,10.0,337.0,516.59,420.47
2017,12,25,11,45,308.5,196.0,1.1,10.5,341.5,522.57,425.4
2017,12,25,12,0,308.0,199.0,1.2,11.0,346.0,527.41,428.74
2017,12,25,12,15,263.5,204.5,1.15,11.0,330.0,494.47,402.0
2017,12,25,12,30,219.0,210.0,1.1,11.0,314.0,443.32,361.67
2017,12,25,12,45,220.5,206.0,1.05,11.5,309.5,438.3,357.52
2017,12,25,13,0,222.0,202.0,1.0,12.0,305.0,432.61,352.5
2017,12,25,13,15,115.5,179.5,0.9,12.0,233.5,308.3,252.1
2017,12,25,13,30,9.0,157.0,0.8,12.0,162.0,159.51,128.82
2017,12,25,13,45,8.0,149.5,0.75,12.5,153.5,151.08,122.29
2017,12,25,14,0,7.0,142.0,0.7,13.0,145.0,142.87,115.38
2017,12,25,14,15,4.5,132.5,0.65,13.0,134.5,131.42,105.94
2017,12,25,14,30,2.0,123.0,0.6,13.0,124.0,120.31,96.73
2017,12,25,14,45,1.0,111.0,0.6,13.0,111.5,107.71,86.27
2017,12,25,15,0,0.0,99.0,0.6,13.0,99.0,95.34,75.89
2017,12,25,15,15,0.0,85.5,0.65,12.5,85.5,82.05,64.76
2017,12,25,15,30,0.0,72.0,0.7,12.0,72.0,68.87,53.5
2017,12,25,15,45,0.0,57.5,0.75,12.0,57.5,54.53,40.98
2017,12,25,16,0,0.0,43.0,0.8,12.0,43.0,40.14,28.29
2017,12,25,16,15,0.0,29.0,0.85,11.5,29.0,26.16,15.77
2017,12,25,16,30,0.0,15.0,0.9,11.0,15.0,13.2,1.77
2017,12,25,16,45,0.0,7.5,1.0,11.0,7.5,6.82,0.0
2017,12,25,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,45,194.5,12.5,1.0,7.5,29.5,93.12,0.0
2017,12,26,8,0,389.0,25.0,1.0,8.0,59.0,203.25,144.2
2017,12,26,8,15,480.5,32.5,1.0,8.5,97.0,274.79,218.53
2017,12,26,8,30,572.0,40.0,1.0,9.0,135.0,355.09,289.62
2017,12,26,8,45,626.5,44.5,1.0,9.5,174.5,419.62,345.7
2017,12,26,9,0,681.0,49.0,1.0,10.0,214.0,487.61,402.38
2017,12,26,9,15,717.5,52.5,0.95,10.0,251.0,545.85,449.66
2017,12,26,9,30,754.0,56.0,0.9,10.0,288.0,605.07,495.52
2017,12,26,9,45,768.0,61.0,0.85,10.5,319.0,650.51,527.2
2017,12,26,10,0,782.0,66.0,0.8,11.0,350.0,694.49,556.91
2017,12,26,10,15,799.5,68.0,0.7,11.5,377.5,735.79,583.05
2017,12,26,10,30,817.0,70.0,0.6,12.0,405.0,775.29,607.04
2017,12,26,10,45,829.0,71.5,0.55,12.5,426.0,807.46,626.13
2017,12,26,11,0,841.0,73.0,0.5,13.0,447.0,837.06,643.18
2017,12,26,11,15,848.5,73.5,0.45,13.0,461.0,858.64,655.77
2017,12,26,11,30,856.0,74.0,0.4,13.0,475.0,877.12,666.36
2017,12,26,11,45,860.5,74.5,0.4,13.5,482.0,889.68,672.86
2017,12,26,12,0,865.0,75.0,0.4,14.0,489.0,898.85,677.3
2017,12,26,12,15,864.5,75.0,0.45,14.0,488.0,899.4,678.52
2017,12,26,12,30,864.0,75.0,0.5,14.0,487.0,896.46,677.73
2017,12,26,12,45,863.5,73.5,0.55,14.5,479.5,888.08,672.26
2017,12,26,13,0,863.0,72.0,0.6,15.0,472.0,876.28,664.68
2017,12,26,13,15,855.0,71.0,0.7,15.0,456.5,855.22,653.13
2017,12,26,13,30,847.0,70.0,0.8,15.0,441.0,831.12,639.43
2017,12,26,13,45,831.0,69.5,0.9,15.0,418.5,798.14,619.32
2017,12,26,14,0,815.0,69.0,1.0,15.0,396.0,762.81,597.17
2017,12,26,14,15,796.5,67.0,1.05,14.5,367.5,721.58,570.65
2017,12,26,14,30,778.0,65.0,1.1,14.0,339.0,678.71,542.25
2017,12,26,14,45,749.0,62.5,1.2,13.5,305.0,626.45,506.43
2017,12,26,15,0,720.0,60.0,1.3,13.0,271.0,573.93,468.37
2017,12,26,15,15,679.5,56.0,1.35,12.5,233.5,512.57,420.39
2017,12,26,15,30,639.0,52.0,1.4,12.0,196.0,457.02,374.84
2017,12,26,15,45,587.5,45.0,1.45,11.5,157.5,390.06,318.29
2017,12,26,16,0,536.0,38.0,1.5,11.0,119.0,322.33,258.98
2017,12,26,16,15,431.5,30.0,1.5,10.5,81.5,244.24,187.9
2017,12,26,16,30,327.0,22.0,1.5,10.0,44.0,166.9,89.27
2017,12,26,16,45,163.5,11.0,1.55,10.0,22.0,62.86,0.0
2017,12,26,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,7,45,134.5,14.0,1.35,6.5,25.5,73.9,0.0
2017,12,27,8,0,269.0,28.0,1.3,7.0,51.0,163.02,115.4
2017,12,27,8,15,341.5,38.5,1.25,7.5,84.5,222.41,178.05
2017,12,27,8,30,414.0,49.0,1.2,8.0,118.0,289.36,238.27
2017,12,27,8,45,449.5,59.5,1.15,8.5,152.0,342.48,285.24
2017,12,27,9,0,485.0,70.0,1.1,9.0,186.0,397.99,332.42
2017,12,27,9,15,517.5,77.0,1.05,9.0,219.0,449.79,375.57
2017,12,27,9,30,550.0,84.0,1.0,9.0,252.0,502.79,418.19
2017,12,27,9,45,579.0,87.0,0.95,9.5,281.5,549.55,453.91
2017,12,27,10,0,608.0,90.0,0.9,10.0,311.0,596.36,488.18
2017,12,27,10,15,537.5,112.5,0.85,10.5,319.0,580.82,473.66
2017,12,27,10,30,467.0,135.0,0.8,11.0,327.0,566.67,460.09
2017,12,27,10,45,644.0,103.5,0.75,11.5,382.0,696.58,555.86
2017,12,27,11,0,821.0,72.0,0.7,12.0,437.0,818.3,637.97
2017,12,27,11,15,829.0,72.5,0.7,12.0,451.0,840.08,650.59
2017,12,27,11,30,837.0,73.0,0.7,12.0,465.0,858.86,662.67
2017,12,27,11,45,709.0,106.0,0.7,12.5,441.0,798.61,619.36
2017,12,27,12,0,581.0,139.0,0.7,13.0,417.0,725.45,567.63
2017,12,27,12,15,716.5,105.5,0.7,13.0,448.5,809.57,627.57
2017,12,27,12,30,852.0,72.0,0.7,13.0,480.0,882.08,676.02
2017,12,27,12,45,847.0,72.0,0.7,13.5,472.0,871.84,666.98
2017,12,27,13,0,842.0,72.0,0.7,14.0,464.0,858.32,657.14
2017,12,27,13,15,835.0,71.0,0.7,14.0,449.0,838.54,644.38
2017,12,27,13,30,828.0,70.0,0.7,14.0,434.0,815.75,629.66
2017,12,27,13,45,816.0,69.0,0.7,14.5,412.5,785.94,608.94
2017,12,27,14,0,804.0,68.0,0.7,15.0,391.0,753.67,586.47
2017,12,27,14,15,786.0,66.0,0.7,15.0,363.0,713.22,559.07
2017,12,27,14,30,768.0,64.0,0.7,15.0,335.0,671.15,530.1
2017,12,27,14,45,743.5,60.5,0.75,15.0,302.5,621.27,495.36
2017,12,27,15,0,719.0,57.0,0.8,15.0,270.0,570.87,458.73
2017,12,27,15,15,680.0,53.5,0.8,14.5,233.0,511.19,412.78
2017,12,27,15,30,641.0,50.0,0.8,14.0,196.0,452.85,366.02
2017,12,27,15,45,583.0,44.0,0.85,13.5,157.0,383.4,308.85
2017,12,27,16,0,525.0,38.0,0.9,13.0,118.0,322.57,256.09
2017,12,27,16,15,422.5,30.0,0.95,12.5,81.5,241.12,184.06
2017,12,27,16,30,320.0,22.0,1.0,12.0,45.0,165.47,92.23
2017,12,27,16,45,160.0,11.0,1.1,12.0,22.5,62.02,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,28,7,45,188.5,13.0,0.95,8.0,29.0,90.76,0.0
2017,12,28,8,0,377.0,26.0,0.9,8.0,58.0,203.3,142.51
2017,12,28,8,15,472.0,33.5,0.9,8.5,96.5,275.07,218.09
2017,12,28,8,30,567.0,41.0,0.9,9.0,135.0,351.8,286.35
2017,12,28,8,45,629.0,45.5,0.9,9.5,175.5,420.34,345.55
2017,12,28,9,0,691.0,50.0,0.9,10.0,216.0,492.98,405.73
2017,12,28,9,15,728.0,53.5,0.8,10.5,253.5,552.1,452.21
2017,12,28,9,30,765.0,57.0,0.7,11.0,291.0,612.22,496.93
2017,12,28,9,45,782.5,61.5,0.65,11.5,323.5,660.12,529.87
2017,12,28,10,0,800.0,66.0,0.6,12.0,356.0,706.8,560.91
2017,12,28,10,15,817.5,68.0,0.55,12.0,384.0,748.83,588.75
2017,12,28,10,30,835.0,70.0,0.5,12.0,412.0,789.03,614.72
2017,12,28,10,45,846.5,71.5,0.5,12.5,433.5,821.42,634.61
2017,12,28,11,0,858.0,73.0,0.5,13.0,455.0,851.17,652.53
2017,12,28,11,15,865.5,73.5,0.5,13.0,469.5,873.27,666.38
2017,12,28,11,30,873.0,74.0,0.5,13.0,484.0,892.2,678.24
2017,12,28,11,45,876.0,75.0,0.55,13.5,491.0,904.45,685.55
2017,12,28,12,0,879.0,76.0,0.6,14.0,498.0,913.24,690.79
2017,12,28,12,15,879.0,76.0,0.6,14.0,497.5,914.48,691.41
2017,12,28,12,30,879.0,76.0,0.6,14.0,497.0,912.18,689.96
2017,12,28,12,45,761.5,96.0,0.65,14.5,456.5,831.27,635.6
2017,12,28,13,0,644.0,116.0,0.7,15.0,416.0,743.71,576.4
2017,12,28,13,15,614.5,119.5,0.7,15.0,398.5,712.19,555.85
2017,12,28,13,30,585.0,123.0,0.7,15.0,381.0,678.83,533.04
2017,12,28,13,45,569.5,119.5,0.7,15.0,360.0,647.98,511.85
2017,12,28,14,0,554.0,116.0,0.7,15.0,339.0,615.57,489.21
2017,12,28,14,15,524.5,115.5,0.65,15.0,315.0,569.11,454.74
2017,12,28,14,30,495.0,115.0,0.6,15.0,291.0,529.06,424.43
2017,12,28,14,45,475.5,106.0,0.6,15.0,262.0,486.04,392.03
2017,12,28,15,0,456.0,97.0,0.6,15.0,233.0,443.07,358.8
2017,12,28,15,15,426.0,87.5,0.6,14.5,200.5,393.24,319.73
2017,12,28,15,30,396.0,78.0,0.6,14.0,168.0,344.99,280.56
2017,12,28,15,45,350.5,66.0,0.65,13.5,134.5,287.27,232.58
2017,12,28,16,0,305.0,54.0,0.7,13.0,101.0,233.42,186.19
2017,12,28,16,15,231.5,40.5,0.7,12.5,69.5,169.86,130.05
2017,12,28,16,30,158.0,27.0,0.7,12.0,38.0,109.66,63.06
2017,12,28,16,45,79.0,13.5,0.75,12.0,19.0,38.11,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,169.0,14.0,2.2,6.5,28.0,84.9,0.0
2017,12,29,8,0,338.0,28.0,2.2,7.0,56.0,188.98,132.77
2017,12,29,8,15,437.0,36.5,2.25,7.5,95.0,262.03,210.03
2017,12,29,8,30,536.0,45.0,2.3,8.0,134.0,344.73,284.5
2017,12,29,8,45,595.0,51.0,2.35,8.5,174.0,411.52,343.95
2017,12,29,9,0,654.0,57.0,2.4,9.0,214.0,482.54,404.91
2017,12,29,9,15,693.0,61.5,2.35,9.0,252.0,542.57,455.5
2017,12,29,9,30,732.0,66.0,2.3,9.0,290.0,599.56,502.15
2017,12,29,9,45,696.0,75.5,2.3,9.5,307.0,618.73,515.83
2017,12,29,10,0,660.0,85.0,2.3,10.0,324.0,628.55,521.86
2017,12,29,10,15,690.5,82.0,2.25,10.5,349.5,670.4,552.09
2017,12,29,10,30,721.0,79.0,2.2,11.0,375.0,706.96,577.41
2017,12,29,10,45,722.0,84.0,2.15,11.5,393.0,736.85,597.33
2017,12,29,11,0,723.0,89.0,2.1,12.0,411.0,759.78,611.89
2017,12,29,11,15,717.5,94.0,1.95,12.0,422.0,774.24,620.48
2017,12,29,11,30,712.0,99.0,1.8,12.0,433.0,785.67,626.84
2017,12,29,11,45,689.0,107.0,1.7,12.5,434.5,782.07,621.68
2017,12,29,12,0,666.0,115.0,1.6,13.0,436.0,775.06,614.35
2017,12,29,12,15,567.5,141.5,1.55,13.0,414.5,710.31,566.9
2017,12,29,12,30,469.0,168.0,1.5,13.0,393.0,652.2,522.92
2017,12,29,12,45,459.0,167.0,1.45,13.5,384.5,638.81,512.22
2017,12,29,13,0,449.0,166.0,1.4,14.0,376.0,623.65,499.82
2017,12,29,13,15,490.5,151.0,1.3,14.0,374.0,635.03,508.99
2017,12,29,13,30,532.0,136.0,1.2,14.0,372.0,642.87,515.15
2017,12,29,13,45,537.0,127.5,1.15,14.5,355.0,624.5,500.7
2017,12,29,14,0,542.0,119.0,1.1,15.0,338.0,603.88,484.78
2017,12,29,14,15,488.5,118.5,1.0,14.5,305.5,545.5,440.72
2017,12,29,14,30,435.0,118.0,0.9,14.0,273.0,488.68,397.33
2017,12,29,14,45,415.0,110.5,0.85,14.0,247.0,449.3,366.76
2017,12,29,15,0,395.0,103.0,0.8,14.0,221.0,410.19,335.54
2017,12,29,15,15,374.0,91.0,0.8,13.5,191.0,365.51,300.03
2017,12,29,15,30,353.0,79.0,0.8,13.0,161.0,321.73,264.02
2017,12,29,15,45,318.0,66.5,0.8,12.5,129.5,270.98,221.05
2017,12,29,16,0,283.0,54.0,0.8,12.0,98.0,223.13,179.14
2017,12,29,16,15,227.5,40.0,0.8,11.5,68.5,167.65,129.39
2017,12,29,16,30,172.0,26.0,0.8,11.0,39.0,114.28,68.84
2017,12,29,16,45,86.0,13.0,0.8,11.0,19.5,40.1,0.0
2017,12,29,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,113.5,14.0,1.75,7.5,23.5,63.41,0.0
2017,12,30,8,0,227.0,28.0,1.8,8.0,47.0,144.41,100.04
2017,12,30,8,15,281.5,41.5,1.8,8.0,78.5,195.7,156.24
2017,12,30,8,30,336.0,55.0,1.8,8.0,110.0,253.47,209.37
2017,12,30,8,45,377.5,65.0,1.85,8.5,142.5,304.63,255.33
2017,12,30,9,0,419.0,75.0,1.9,9.0,175.0,359.18,302.79
2017,12,30,9,15,441.0,85.0,1.85,9.0,206.0,404.15,341.3
2017,12,30,9,30,463.0,95.0,1.8,9.0,237.0,449.89,379.28
2017,12,30,9,45,481.5,102.5,1.8,9.5,264.0,490.46,411.56
2017,12,30,10,0,500.0,110.0,1.8,10.0,291.0,530.95,442.89
2017,12,30,10,15,512.0,117.5,1.75,10.5,315.5,565.95,468.85
2017,12,30,10,30,524.0,125.0,1.7,11.0,340.0,599.93,493.4
2017,12,30,10,45,553.0,125.5,1.7,11.5,362.5,638.21,521.13
2017,12,30,11,0,582.0,126.0,1.7,12.0,385.0,683.05,552.9
2017,12,30,11,15,635.5,115.5,1.65,12.0,407.0,728.92,585.45
2017,12,30,11,30,689.0,105.0,1.6,12.0,429.0,772.83,616.07
2017,12,30,11,45,687.0,107.5,1.55,12.5,434.5,781.04,619.53
2017,12,30,12,0,685.0,110.0,1.5,13.0,440.0,786.37,621.39
2017,12,30,12,15,640.0,122.5,1.45,13.0,431.0,761.85,603.14
2017,12,30,12,30,595.0,135.0,1.4,13.0,422.0,733.84,582.76
2017,12,30,12,45,476.0,160.0,1.4,13.5,387.5,645.98,516.79
2017,12,30,13,0,357.0,185.0,1.4,14.0,353.0,548.04,441.34
2017,12,30,13,15,350.5,181.5,1.35,14.0,341.5,533.09,430.74
2017,12,30,13,30,344.0,178.0,1.3,14.0,330.0,517.11,418.6
2017,12,30,13,45,506.5,134.5,1.3,14.0,346.5,608.33,491.43
2017,12,30,14,0,669.0,91.0,1.3,14.0,363.0,680.94,545.67
2017,12,30,14,15,566.5,102.5,1.15,14.0,322.0,594.32,479.89
2017,12,30,14,30,464.0,114.0,1.0,14.0,281.0,506.06,411.34
2017,12,30,14,45,440.5,107.5,0.9,14.0,253.5,464.39,378.98
2017,12,30,15,0,417.0,101.0,0.8,14.0,226.0,423.16,345.85
2017,12,30,15,15,395.0,89.5,0.85,13.5,195.5,377.51,309.93
2017,12,30,15,30,373.0,78.0,0.9,13.0,165.0,332.77,273.38
2017,12,30,15,45,335.5,66.0,0.95,12.5,133.0,280.28,229.08
2017,12,30,16,0,298.0,54.0,1.0,12.0,101.0,230.88,185.89
2017,12,30,16,15,240.5,40.5,1.0,11.5,70.5,174.27,135.14
2017,12,30,16,30,183.0,27.0,1.0,11.0,40.0,120.79,75.6
2017,12,30,16,45,91.5,13.5,1.0,11.0,20.0,42.54,0.0
2017,12,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,22.0,14.5,1.65,7.5,16.0,24.41,0.0
2017,12,31,8,0,44.0,29.0,1.7,8.0,32.0,55.66,35.73
2017,12,31,8,15,70.5,45.5,1.85,8.0,55.0,89.34,69.33
2017,12,31,8,30,97.0,62.0,2.0,8.0,78.0,124.8,101.65
2017,12,31,8,45,113.0,79.0,2.15,8.5,102.0,157.61,131.12
2017,12,31,9,0,129.0,96.0,2.3,9.0,126.0,191.73,161.22
2017,12,31,9,15,137.5,111.5,2.35,9.0,149.0,220.25,186.21
2017,12,31,9,30,146.0,127.0,2.4,9.0,172.0,249.34,211.23
2017,12,31,9,45,153.5,140.0,2.45,9.5,192.0,274.83,232.4
2017,12,31,10,0,161.0,153.0,2.5,10.0,212.0,300.67,253.47
2017,12,31,10,15,105.0,160.5,2.45,10.0,200.5,269.66,226.05
2017,12,31,10,30,49.0,168.0,2.4,10.0,189.0,220.61,183.5
2017,12,31,10,45,131.5,181.0,2.35,10.5,239.5,321.12,268.38
2017,12,31,11,0,214.0,194.0,2.3,11.0,290.0,410.56,341.48
2017,12,31,11,15,201.0,201.5,2.05,11.0,294.0,411.71,340.67
2017,12,31,11,30,188.0,209.0,1.8,11.0,298.0,411.9,339.51
2017,12,31,11,45,145.0,212.0,1.6,11.5,281.0,378.4,310.41
2017,12,31,12,0,102.0,215.0,1.4,12.0,264.0,326.93,267.4
2017,12,31,12,15,93.5,213.5,1.2,12.0,258.5,317.28,259.27
2017,12,31,12,30,85.0,212.0,1.0,12.0,253.0,307.6,250.87
2017,12,31,12,45,42.5,122.5,0.8,12.0,143.0,160.3,130.69
2017,12,31,13,0,0.0,33.0,0.6,12.0,33.0,29.1,19.35
2017,12,31,13,15,17.0,105.5,0.5,12.0,113.0,118.45,95.98
2017,12,31,13,30,34.0,178.0,0.4,12.0,193.0,219.48,179.0
2017,12,31,13,45,22.5,163.5,0.35,12.5,173.0,178.58,144.56
2017,12,31,14,0,11.0,149.0,0.3,13.0,153.0,153.43,123.65
2017,12,31,14,15,8.5,139.5,0.25,13.0,142.5,141.85,114.26
2017,12,31,14,30,6.0,130.0,0.2,13.0,132.0,130.57,105.01
2017,12,31,14,45,3.0,118.5,0.2,13.0,119.5,116.97,93.78
2017,12,31,15,0,0.0,107.0,0.2,13.0,107.0,103.77,82.78
2017,12,31,15,15,0.0,92.5,0.2,13.0,92.5,89.33,70.68
2017,12,31,15,30,0.0,78.0,0.2,13.0,78.0,75.0,58.48
2017,12,31,15,45,262.0,60.5,0.75,11.0,102.5,233.88,193.68
2017,12,31,16,0,524.0,43.0,1.3,9.0,127.0,332.01,270.75
2017,12,31,16,15,426.5,34.5,1.5,8.5,89.5,251.29,198.02
2017,12,31,16,30,329.0,26.0,1.7,8.0,52.0,178.44,117.78
2017,12,31,16,45,164.5,13.0,1.9,7.5,26.0,66.54,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
